Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,15.5,2.8,0.0,31.5,108.0,0.0
2016,1,1,8,0,360.0,31.0,3.1,0.0,63.0,231.9,180.47
2016,1,1,8,15,457.0,39.0,3.05,0.5,102.5,311.92,262.91
2016,1,1,8,30,554.0,47.0,3.0,1.0,142.0,401.41,344.89
2016,1,1,8,45,613.0,52.5,2.95,1.5,183.0,473.04,409.22
2016,1,1,9,0,672.0,58.0,2.9,2.0,224.0,548.76,474.51
2016,1,1,9,15,710.5,62.0,2.75,2.5,262.0,606.3,521.39
2016,1,1,9,30,749.0,66.0,2.6,3.0,300.0,670.56,570.8
2016,1,1,9,45,778.5,68.0,2.5,4.0,334.5,725.98,610.62
2016,1,1,10,0,808.0,70.0,2.4,5.0,369.0,780.87,648.6
2016,1,1,10,15,825.5,72.5,2.3,5.0,397.5,825.21,679.81
2016,1,1,10,30,843.0,75.0,2.2,5.0,426.0,867.64,709.0
2016,1,1,10,45,854.0,76.5,2.1,5.5,447.5,900.71,729.51
2016,1,1,11,0,865.0,78.0,2.0,6.0,469.0,931.03,747.72
2016,1,1,11,15,872.5,79.0,1.9,6.0,483.5,954.46,762.09
2016,1,1,11,30,880.0,80.0,1.8,6.0,498.0,974.65,774.12
2016,1,1,11,45,882.5,80.5,1.75,6.5,504.5,985.99,779.29
2016,1,1,12,0,885.0,81.0,1.7,7.0,511.0,993.8,782.19
2016,1,1,12,15,884.5,81.0,1.65,7.0,510.5,994.44,781.7
2016,1,1,12,30,884.0,81.0,1.6,7.0,510.0,991.48,778.98
2016,1,1,12,45,882.5,79.5,1.55,7.5,502.0,982.01,770.59
2016,1,1,13,0,881.0,78.0,1.5,8.0,494.0,969.01,760.02
2016,1,1,13,15,873.5,77.0,1.45,8.0,478.0,947.54,745.13
2016,1,1,13,30,866.0,76.0,1.4,8.0,462.0,922.9,728.21
2016,1,1,13,45,852.5,74.5,1.4,8.0,439.0,889.17,705.67
2016,1,1,14,0,839.0,73.0,1.4,8.0,416.0,852.89,681.22
2016,1,1,14,15,820.0,71.0,1.3,7.5,386.5,809.01,650.84
2016,1,1,14,30,801.0,69.0,1.2,7.0,357.0,763.38,618.79
2016,1,1,14,45,773.5,66.0,1.2,7.0,322.5,708.5,579.35
2016,1,1,15,0,746.0,63.0,1.2,7.0,288.0,653.11,538.55
2016,1,1,15,15,705.5,59.0,1.1,6.5,249.0,587.4,488.46
2016,1,1,15,30,665.0,55.0,1.0,6.0,210.0,528.56,440.53
2016,1,1,15,45,600.0,49.5,0.95,5.5,169.0,450.04,375.01
2016,1,1,16,0,535.0,44.0,0.9,5.0,128.0,376.37,310.97
2016,1,1,16,15,429.5,35.0,0.95,4.5,89.0,284.18,229.04
2016,1,1,16,30,324.0,26.0,1.0,4.0,50.0,199.08,132.62
2016,1,1,16,45,162.0,13.0,1.05,3.5,25.0,74.57,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,14.0,15.5,1.8,1.5,17.0,20.08,0.0
2016,1,2,8,0,28.0,31.0,2.0,2.0,34.0,46.91,32.36
2016,1,2,8,15,46.5,48.0,2.0,2.0,55.0,85.89,69.1
2016,1,2,8,30,65.0,65.0,2.0,2.0,76.0,118.13,99.0
2016,1,2,8,45,75.5,82.0,2.05,2.5,98.0,146.99,125.33
2016,1,2,9,0,86.0,99.0,2.1,3.0,120.0,176.74,151.93
2016,1,2,9,15,92.0,115.0,2.0,3.5,141.0,202.76,174.61
2016,1,2,9,30,98.0,131.0,1.9,4.0,162.0,229.28,197.19
2016,1,2,9,45,106.5,144.0,1.85,4.5,181.0,254.09,217.96
2016,1,2,10,0,115.0,157.0,1.8,5.0,200.0,279.52,238.87
2016,1,2,10,15,286.0,149.5,1.65,5.5,266.0,435.31,370.79
2016,1,2,10,30,457.0,142.0,1.5,6.0,332.0,604.9,505.29
2016,1,2,10,45,378.0,164.5,1.4,6.5,327.5,552.13,459.21
2016,1,2,11,0,299.0,187.0,1.3,7.0,323.0,515.26,426.9
2016,1,2,11,15,580.0,131.0,1.2,7.5,404.0,746.98,605.35
2016,1,2,11,30,861.0,75.0,1.1,8.0,485.0,949.82,743.23
2016,1,2,11,45,480.0,146.5,1.05,8.5,376.0,673.89,541.63
2016,1,2,12,0,99.0,218.0,1.0,9.0,267.0,331.32,270.82
2016,1,2,12,15,235.0,205.5,1.05,9.0,320.5,489.56,401.78
2016,1,2,12,30,371.0,193.0,1.1,9.0,374.0,605.3,492.45
2016,1,2,12,45,231.0,201.0,1.2,9.5,313.5,477.87,390.54
2016,1,2,13,0,91.0,209.0,1.3,10.0,253.0,311.65,256.38
2016,1,2,13,15,45.5,154.5,1.25,10.0,176.5,198.93,164.28
2016,1,2,13,30,0.0,100.0,1.2,10.0,100.0,85.36,67.69
2016,1,2,13,45,34.5,136.5,1.2,10.5,151.0,167.46,138.57
2016,1,2,14,0,69.0,173.0,1.2,11.0,202.0,245.04,203.32
2016,1,2,14,15,44.5,155.0,1.0,10.5,173.5,201.18,166.37
2016,1,2,14,30,20.0,137.0,0.8,10.0,145.0,145.46,119.55
2016,1,2,14,45,16.5,124.5,0.65,10.0,130.5,130.11,106.74
2016,1,2,15,0,13.0,112.0,0.5,10.0,116.0,115.21,94.04
2016,1,2,15,15,8.0,98.0,0.6,9.5,100.5,97.92,79.37
2016,1,2,15,30,3.0,84.0,0.7,9.0,85.0,81.21,64.94
2016,1,2,15,45,1.5,68.0,0.8,8.5,68.5,64.68,50.5
2016,1,2,16,0,0.0,52.0,0.9,8.0,52.0,48.24,35.94
2016,1,2,16,15,0.0,36.0,0.95,7.5,36.0,32.43,21.75
2016,1,2,16,30,0.0,20.0,1.0,7.0,20.0,16.52,6.38
2016,1,2,16,45,0.0,10.0,1.1,6.5,10.0,8.54,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,1.0,4.5,11.0,9.06,0.0
2016,1,3,8,0,0.0,22.0,1.0,5.0,22.0,18.17,8.93
2016,1,3,8,15,0.0,36.5,1.0,5.0,36.5,31.8,21.75
2016,1,3,8,30,0.0,51.0,1.0,5.0,51.0,45.71,34.39
2016,1,3,8,45,0.0,66.0,1.0,5.5,66.0,60.08,47.24
2016,1,3,9,0,0.0,81.0,1.0,6.0,81.0,74.44,59.89
2016,1,3,9,15,0.0,94.5,1.1,6.0,94.5,87.1,71.0
2016,1,3,9,30,0.0,108.0,1.2,6.0,108.0,99.89,82.09
2016,1,3,9,45,2.0,119.5,1.3,6.5,120.5,112.13,92.48
2016,1,3,10,0,4.0,131.0,1.4,7.0,133.0,124.7,103.04
2016,1,3,10,15,16.5,147.5,1.55,7.0,154.5,152.32,126.97
2016,1,3,10,30,29.0,164.0,1.7,7.0,176.0,197.38,165.35
2016,1,3,10,45,193.0,171.5,1.85,7.5,258.5,373.27,315.94
2016,1,3,11,0,357.0,179.0,2.0,8.0,341.0,558.58,465.67
2016,1,3,11,15,242.5,197.0,2.15,8.0,308.5,479.2,398.86
2016,1,3,11,30,128.0,215.0,2.3,8.0,276.0,375.0,312.56
2016,1,3,11,45,215.0,211.0,2.5,8.0,315.5,454.68,380.38
2016,1,3,12,0,302.0,207.0,2.7,8.0,355.0,556.46,463.08
2016,1,3,12,15,277.5,210.5,2.8,8.0,346.5,537.47,447.04
2016,1,3,12,30,253.0,214.0,2.9,8.0,338.0,517.49,430.94
2016,1,3,12,45,319.0,199.5,3.05,8.5,353.0,561.1,467.33
2016,1,3,13,0,385.0,185.0,3.2,9.0,368.0,602.44,501.22
2016,1,3,13,15,414.5,172.5,3.15,9.0,364.0,629.89,522.93
2016,1,3,13,30,444.0,160.0,3.1,9.0,360.0,634.13,527.17
2016,1,3,13,45,485.0,143.0,3.05,9.5,352.0,640.22,532.39
2016,1,3,14,0,526.0,126.0,3.0,10.0,344.0,642.18,533.78
2016,1,3,14,15,511.0,119.0,2.8,9.5,318.5,604.84,505.45
2016,1,3,14,30,496.0,112.0,2.6,9.0,293.0,566.71,476.16
2016,1,3,14,45,463.5,107.0,2.4,9.0,263.5,516.88,435.68
2016,1,3,15,0,431.0,102.0,2.2,9.0,234.0,468.11,395.4
2016,1,3,15,15,405.0,91.0,2.0,8.5,202.5,417.91,354.05
2016,1,3,15,30,379.0,80.0,1.8,8.0,171.0,369.0,312.61
2016,1,3,15,45,331.5,68.5,1.65,8.0,137.0,308.07,259.43
2016,1,3,16,0,284.0,57.0,1.5,8.0,103.0,251.32,208.65
2016,1,3,16,15,220.0,43.0,1.55,7.5,72.0,187.65,151.27
2016,1,3,16,30,156.0,29.0,1.6,7.0,41.0,128.85,89.08
2016,1,3,16,45,78.0,14.5,1.65,7.0,20.5,43.19,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.15,7.5,10.5,8.64,0.0
2016,1,4,8,0,0.0,21.0,2.3,8.0,21.0,17.33,8.08
2016,1,4,8,15,0.0,35.0,2.4,8.0,35.0,29.99,19.89
2016,1,4,8,30,0.0,49.0,2.5,8.0,49.0,43.32,31.86
2016,1,4,8,45,0.0,63.0,2.7,8.5,63.0,56.52,43.57
2016,1,4,9,0,0.0,77.0,2.9,9.0,77.0,69.73,55.14
2016,1,4,9,15,0.0,90.0,2.95,9.5,90.0,81.85,65.59
2016,1,4,9,30,0.0,103.0,3.0,10.0,103.0,94.1,75.99
2016,1,4,9,45,0.0,114.5,3.1,10.5,114.5,104.79,84.92
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,115.66,93.89
2016,1,4,10,15,35.0,152.0,3.3,11.0,166.5,188.35,156.49
2016,1,4,10,30,70.0,178.0,3.4,11.0,207.0,251.91,210.37
2016,1,4,10,45,145.0,188.5,3.55,11.5,253.0,351.83,294.08
2016,1,4,11,0,220.0,199.0,3.7,12.0,299.0,437.17,364.08
2016,1,4,11,15,273.5,198.5,3.8,12.0,326.5,510.3,422.95
2016,1,4,11,30,327.0,198.0,3.9,12.0,354.0,564.46,466.54
2016,1,4,11,45,186.0,201.0,4.0,12.5,290.0,413.18,342.2
2016,1,4,12,0,45.0,204.0,4.1,13.0,226.0,259.64,212.9
2016,1,4,12,15,36.0,198.5,4.05,13.0,216.0,243.67,199.78
2016,1,4,12,30,27.0,193.0,4.0,13.0,206.0,208.46,170.54
2016,1,4,12,45,13.5,143.0,4.0,13.0,149.5,140.76,114.0
2016,1,4,13,0,0.0,93.0,4.0,13.0,93.0,78.2,60.94
2016,1,4,13,15,191.0,133.5,3.8,12.5,219.5,347.91,292.62
2016,1,4,13,30,382.0,174.0,3.6,12.0,346.0,573.77,476.58
2016,1,4,13,45,228.0,175.5,3.4,12.0,277.0,428.61,356.53
2016,1,4,14,0,74.0,177.0,3.2,12.0,208.0,254.22,210.92
2016,1,4,14,15,37.0,109.5,2.8,11.5,125.0,137.94,113.76
2016,1,4,14,30,0.0,42.0,2.4,11.0,42.0,34.71,24.46
2016,1,4,14,45,0.0,38.0,2.0,11.0,38.0,31.38,21.67
2016,1,4,15,0,0.0,34.0,1.6,11.0,34.0,28.06,18.81
2016,1,4,15,15,0.0,29.5,1.55,10.5,29.5,24.32,15.6
2016,1,4,15,30,0.0,25.0,1.5,10.0,25.0,20.6,12.35
2016,1,4,15,45,0.0,20.0,1.45,10.0,20.0,16.46,8.67
2016,1,4,16,0,0.0,15.0,1.4,10.0,15.0,12.33,4.97
2016,1,4,16,15,0.0,10.5,1.45,10.0,10.5,8.62,1.61
2016,1,4,16,30,0.0,6.0,1.5,10.0,6.0,4.92,0.0
2016,1,4,16,45,0.0,3.0,1.55,10.0,3.0,2.56,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,42.5,15.5,2.3,8.5,19.5,40.62,0.0
2016,1,5,8,0,85.0,31.0,2.3,9.0,39.0,89.97,65.09
2016,1,5,8,15,110.5,48.0,2.35,9.0,63.5,128.25,103.03
2016,1,5,8,30,136.0,65.0,2.4,9.0,88.0,168.55,139.82
2016,1,5,8,45,152.0,81.5,2.45,9.5,113.5,204.5,171.93
2016,1,5,9,0,168.0,98.0,2.5,10.0,139.0,241.76,204.39
2016,1,5,9,15,175.5,113.5,2.65,10.0,163.0,258.95,219.81
2016,1,5,9,30,183.0,129.0,2.8,10.0,187.0,289.37,245.73
2016,1,5,9,45,188.5,143.0,2.95,10.0,208.0,316.49,268.4
2016,1,5,10,0,194.0,157.0,3.1,10.0,229.0,343.71,290.84
2016,1,5,10,15,97.0,93.5,3.25,10.0,129.5,184.92,156.43
2016,1,5,10,30,0.0,30.0,3.4,10.0,30.0,24.77,15.86
2016,1,5,10,45,0.0,19.5,3.6,10.5,19.5,16.09,8.31
2016,1,5,11,0,0.0,9.0,3.8,11.0,9.0,7.42,0.76
2016,1,5,11,15,5.5,91.0,3.85,11.0,94.0,81.61,64.75
2016,1,5,11,30,11.0,173.0,3.9,11.0,179.0,170.84,140.13
2016,1,5,11,45,5.5,107.0,4.0,11.0,110.0,96.74,77.37
2016,1,5,12,0,0.0,41.0,4.1,11.0,41.0,33.92,23.55
2016,1,5,12,15,0.0,72.0,4.1,10.5,72.0,59.74,45.77
2016,1,5,12,30,0.0,103.0,4.1,10.0,103.0,87.49,69.58
2016,1,5,12,45,0.0,76.5,4.15,10.0,76.5,63.49,49.08
2016,1,5,13,0,0.0,50.0,4.2,10.0,50.0,41.39,30.13
2016,1,5,13,15,0.0,84.5,4.1,10.0,84.5,70.34,55.06
2016,1,5,13,30,0.0,119.0,4.0,10.0,119.0,104.08,83.94
2016,1,5,13,45,0.0,93.5,3.9,10.0,93.5,79.25,62.79
2016,1,5,14,0,0.0,68.0,3.8,10.0,68.0,56.37,43.22
2016,1,5,14,15,113.5,110.5,3.6,10.0,152.0,219.18,186.47
2016,1,5,14,30,227.0,153.0,3.4,10.0,236.0,381.52,323.28
2016,1,5,14,45,214.5,140.5,3.25,10.0,213.5,348.67,295.36
2016,1,5,15,0,202.0,128.0,3.1,10.0,191.0,316.33,268.25
2016,1,5,15,15,190.0,112.5,2.85,9.5,166.0,280.96,238.55
2016,1,5,15,30,178.0,97.0,2.6,9.0,141.0,246.32,208.8
2016,1,5,15,45,158.0,80.5,2.35,9.0,114.0,206.25,173.32
2016,1,5,16,0,138.0,64.0,2.1,9.0,87.0,167.89,138.7
2016,1,5,16,15,103.5,47.0,2.0,8.5,61.5,123.15,98.28
2016,1,5,16,30,69.0,30.0,1.9,8.0,36.0,81.4,56.8
2016,1,5,16,45,34.5,15.0,1.8,7.5,18.0,31.63,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.35,9.0,14.5,11.97,0.0
2016,1,6,8,0,0.0,29.0,3.2,9.0,29.0,26.71,15.43
2016,1,6,8,15,13.5,47.0,3.2,9.0,49.5,57.99,43.57
2016,1,6,8,30,27.0,65.0,3.2,9.0,70.0,86.09,68.75
2016,1,6,8,45,37.0,83.0,3.25,9.0,91.5,113.05,92.86
2016,1,6,9,0,47.0,101.0,3.3,9.0,113.0,140.88,117.5
2016,1,6,9,15,56.0,118.0,3.3,9.0,134.0,167.52,140.79
2016,1,6,9,30,65.0,135.0,3.3,9.0,155.0,195.04,164.52
2016,1,6,9,45,76.0,146.5,3.35,9.5,172.5,217.32,183.32
2016,1,6,10,0,87.0,158.0,3.4,10.0,190.0,240.67,202.75
2016,1,6,10,15,43.5,102.5,3.4,10.0,118.5,135.34,112.57
2016,1,6,10,30,0.0,47.0,3.4,10.0,47.0,38.88,28.08
2016,1,6,10,45,0.0,89.0,3.4,10.0,89.0,74.88,59.08
2016,1,6,11,0,0.0,131.0,3.4,10.0,131.0,116.27,94.25
2016,1,6,11,15,0.0,119.5,3.35,9.5,119.5,104.07,83.9
2016,1,6,11,30,0.0,108.0,3.3,9.0,108.0,92.47,74.11
2016,1,6,11,45,148.0,159.5,3.25,9.0,233.0,323.09,273.48
2016,1,6,12,0,296.0,211.0,3.2,9.0,358.0,555.43,462.42
2016,1,6,12,15,151.0,189.5,3.2,9.0,265.0,364.71,305.2
2016,1,6,12,30,6.0,168.0,3.2,9.0,172.0,159.71,130.82
2016,1,6,12,45,9.0,171.0,3.2,9.0,176.0,166.16,136.81
2016,1,6,13,0,12.0,174.0,3.2,9.0,180.0,172.79,142.59
2016,1,6,13,15,32.5,183.0,3.1,9.0,198.0,221.3,184.17
2016,1,6,13,30,53.0,192.0,3.0,9.0,216.0,252.88,211.24
2016,1,6,13,45,62.0,185.0,2.95,9.0,212.0,252.7,211.58
2016,1,6,14,0,71.0,178.0,2.9,9.0,208.0,252.26,211.79
2016,1,6,14,15,35.5,138.0,2.7,9.0,153.0,170.65,142.33
2016,1,6,14,30,0.0,98.0,2.5,9.0,98.0,85.46,68.56
2016,1,6,14,45,0.0,89.5,2.35,9.0,89.5,77.76,62.11
2016,1,6,15,0,0.0,81.0,2.2,9.0,81.0,70.17,55.6
2016,1,6,15,15,0.0,70.0,2.05,8.5,70.0,60.08,46.95
2016,1,6,15,30,0.0,59.0,1.9,8.0,59.0,50.05,38.23
2016,1,6,15,45,0.0,48.0,1.75,8.0,48.0,40.08,29.37
2016,1,6,16,0,0.0,37.0,1.6,8.0,37.0,30.59,20.87
2016,1,6,16,15,0.0,26.0,1.55,7.5,26.0,21.46,12.65
2016,1,6,16,30,0.0,15.0,1.5,7.0,15.0,12.35,4.07
2016,1,6,16,45,0.0,7.5,1.45,7.0,7.5,6.16,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,18.5,1.1,6.5,27.0,74.53,0.0
2016,1,7,8,0,197.0,37.0,1.2,7.0,54.0,160.98,120.65
2016,1,7,8,15,292.5,49.0,1.15,7.0,90.5,233.38,190.7
2016,1,7,8,30,388.0,61.0,1.1,7.0,127.0,316.37,264.07
2016,1,7,8,45,474.0,65.5,1.05,7.5,168.0,396.52,332.59
2016,1,7,9,0,560.0,70.0,1.0,8.0,209.0,483.46,403.99
2016,1,7,9,15,602.5,75.0,0.8,8.0,246.5,546.19,452.9
2016,1,7,9,30,645.0,80.0,0.6,8.0,284.0,610.68,500.03
2016,1,7,9,45,712.0,75.0,0.45,8.5,322.5,683.41,549.74
2016,1,7,10,0,779.0,70.0,0.3,9.0,361.0,753.53,594.95
2016,1,7,10,15,408.5,120.0,0.35,9.0,273.5,521.01,422.3
2016,1,7,10,30,38.0,170.0,0.4,9.0,186.0,212.26,172.99
2016,1,7,10,45,20.5,162.0,0.45,9.5,171.0,169.32,138.65
2016,1,7,11,0,3.0,154.0,0.5,10.0,156.0,143.45,116.34
2016,1,7,11,15,3.5,158.5,0.6,10.0,161.0,148.05,120.26
2016,1,7,11,30,4.0,163.0,0.7,10.0,166.0,152.84,124.2
2016,1,7,11,45,4.5,165.5,0.85,10.0,168.5,155.62,126.54
2016,1,7,12,0,5.0,168.0,1.0,10.0,171.0,158.58,129.05
2016,1,7,12,15,5.0,168.0,1.1,10.0,171.0,158.5,129.02
2016,1,7,12,30,5.0,168.0,1.2,10.0,171.0,158.58,129.15
2016,1,7,12,45,4.5,165.5,1.3,10.0,168.5,155.62,126.76
2016,1,7,13,0,4.0,163.0,1.4,10.0,166.0,152.83,124.53
2016,1,7,13,15,423.5,119.5,1.45,10.0,314.0,573.93,475.67
2016,1,7,13,30,843.0,76.0,1.5,10.0,462.0,906.8,717.53
2016,1,7,13,45,831.0,74.5,1.6,10.0,440.0,875.36,693.18
2016,1,7,14,0,819.0,73.0,1.7,10.0,418.0,841.34,671.4
2016,1,7,14,15,801.5,70.5,1.6,9.5,390.0,798.99,642.18
2016,1,7,14,30,784.0,68.0,1.5,9.0,362.0,754.86,611.3
2016,1,7,14,45,763.0,64.5,1.4,9.0,328.5,705.25,574.74
2016,1,7,15,0,742.0,61.0,1.3,9.0,295.0,654.71,536.84
2016,1,7,15,15,705.0,57.5,1.15,8.5,257.5,592.26,489.37
2016,1,7,15,30,668.0,54.0,1.0,8.0,220.0,530.84,440.37
2016,1,7,15,45,616.0,48.0,0.85,8.0,180.0,458.94,379.84
2016,1,7,16,0,564.0,42.0,0.7,8.0,140.0,390.47,320.17
2016,1,7,16,15,472.0,35.0,0.7,7.5,101.0,310.15,249.9
2016,1,7,16,30,380.0,28.0,0.7,7.0,62.0,234.0,174.31
2016,1,7,16,45,190.0,14.0,0.75,7.0,31.0,107.55,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.95,4.0,13.5,11.14,0.0
2016,1,8,8,0,0.0,27.0,1.0,4.0,27.0,23.82,13.59
2016,1,8,8,15,3.5,44.0,0.95,4.0,44.5,42.98,31.53
2016,1,8,8,30,7.0,61.0,0.9,4.0,62.0,61.9,48.77
2016,1,8,8,45,14.0,77.0,0.9,4.5,80.5,81.81,66.71
2016,1,8,9,0,21.0,93.0,0.9,5.0,99.0,111.87,93.21
2016,1,8,9,15,26.0,108.0,0.8,5.0,116.0,131.9,110.75
2016,1,8,9,30,31.0,123.0,0.7,5.0,133.0,152.53,128.53
2016,1,8,9,45,32.5,135.5,0.6,5.5,147.0,167.67,140.97
2016,1,8,10,0,34.0,148.0,0.5,6.0,161.0,183.15,153.43
2016,1,8,10,15,198.0,155.0,0.4,6.5,238.0,347.4,292.57
2016,1,8,10,30,362.0,162.0,0.3,7.0,315.0,524.12,430.59
2016,1,8,10,45,275.5,183.0,0.25,7.5,303.0,481.27,391.59
2016,1,8,11,0,189.0,204.0,0.2,8.0,291.0,413.76,336.61
2016,1,8,11,15,219.5,208.0,0.2,8.5,312.0,450.16,365.29
2016,1,8,11,30,250.0,212.0,0.2,9.0,333.0,507.72,407.79
2016,1,8,11,45,125.0,173.0,0.2,9.5,233.5,317.29,257.91
2016,1,8,12,0,0.0,134.0,0.2,10.0,134.0,117.88,93.64
2016,1,8,12,15,37.0,176.0,0.25,10.0,194.5,215.53,176.5
2016,1,8,12,30,74.0,218.0,0.3,10.0,255.0,305.1,248.68
2016,1,8,12,45,73.5,215.0,0.4,10.0,251.0,300.76,244.94
2016,1,8,13,0,73.0,212.0,0.5,10.0,247.0,296.51,242.12
2016,1,8,13,15,98.0,208.5,0.55,10.0,254.5,315.91,258.89
2016,1,8,13,30,123.0,205.0,0.6,10.0,262.0,353.72,289.72
2016,1,8,13,45,184.5,192.0,0.7,10.0,273.0,391.22,321.72
2016,1,8,14,0,246.0,179.0,0.8,10.0,284.0,444.0,364.99
2016,1,8,14,15,134.5,161.5,0.75,10.0,218.5,301.77,249.7
2016,1,8,14,30,23.0,144.0,0.7,10.0,153.0,154.57,126.69
2016,1,8,14,45,18.5,131.5,0.65,10.0,138.5,138.31,113.61
2016,1,8,15,0,14.0,119.0,0.6,10.0,124.0,122.56,100.29
2016,1,8,15,15,9.5,104.5,0.6,9.5,108.0,104.97,85.44
2016,1,8,15,30,5.0,90.0,0.6,9.0,92.0,87.9,70.79
2016,1,8,15,45,2.5,74.0,0.65,8.5,75.0,70.75,55.89
2016,1,8,16,0,0.0,58.0,0.7,8.0,58.0,53.82,40.95
2016,1,8,16,15,0.0,41.5,0.75,7.5,41.5,37.62,26.52
2016,1,8,16,30,0.0,25.0,0.8,7.0,25.0,20.97,11.26
2016,1,8,16,45,0.0,12.5,0.85,7.0,12.5,10.3,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.5,3.15,6.5,30.0,101.18,0.0
2016,1,9,8,0,347.0,29.0,3.3,7.0,60.0,218.9,166.06
2016,1,9,8,15,440.0,37.0,3.3,7.0,98.5,294.99,242.97
2016,1,9,8,30,533.0,45.0,3.3,7.0,137.0,380.59,320.68
2016,1,9,8,45,589.5,50.5,3.35,7.0,177.0,449.39,382.55
2016,1,9,9,0,646.0,56.0,3.4,7.0,217.0,522.32,445.9
2016,1,9,9,15,323.0,78.5,3.35,7.0,159.0,345.31,297.54
2016,1,9,9,30,0.0,101.0,3.3,7.0,101.0,91.41,74.25
2016,1,9,9,45,0.0,110.5,3.3,7.5,110.5,99.87,81.63
2016,1,9,10,0,0.0,120.0,3.3,8.0,120.0,108.51,88.79
2016,1,9,10,15,9.0,140.0,3.2,8.0,144.0,136.58,113.06
2016,1,9,10,30,18.0,160.0,3.1,8.0,168.0,165.59,137.88
2016,1,9,10,45,76.0,183.0,3.05,8.0,218.0,261.86,220.82
2016,1,9,11,0,134.0,206.0,3.0,8.0,268.0,364.92,306.97
2016,1,9,11,15,73.0,191.0,2.9,8.0,224.5,269.07,225.55
2016,1,9,11,30,12.0,176.0,2.8,8.0,181.0,174.48,144.16
2016,1,9,11,45,25.0,190.0,2.7,8.0,202.0,202.32,168.19
2016,1,9,12,0,38.0,204.0,2.6,8.0,223.0,251.34,209.27
2016,1,9,12,15,78.5,215.0,2.45,8.0,254.5,305.2,254.96
2016,1,9,12,30,119.0,226.0,2.3,8.0,286.0,380.03,316.58
2016,1,9,12,45,97.5,220.0,2.2,8.5,268.5,330.35,274.9
2016,1,9,13,0,76.0,214.0,2.1,9.0,251.0,301.67,250.53
2016,1,9,13,15,48.0,195.0,2.0,9.0,218.0,250.43,207.77
2016,1,9,13,30,20.0,176.0,1.9,9.0,185.0,183.31,151.33
2016,1,9,13,45,10.0,147.5,1.85,9.0,152.0,143.31,117.7
2016,1,9,14,0,0.0,119.0,1.8,9.0,119.0,104.94,84.94
2016,1,9,14,15,0.0,98.5,1.75,9.0,98.5,84.85,67.94
2016,1,9,14,30,0.0,78.0,1.7,9.0,78.0,65.34,51.27
2016,1,9,14,45,0.0,71.0,1.7,9.0,71.0,59.13,45.98
2016,1,9,15,0,0.0,64.0,1.7,9.0,64.0,53.04,40.75
2016,1,9,15,15,0.0,55.5,1.65,8.5,55.5,45.95,34.67
2016,1,9,15,30,0.0,47.0,1.6,8.0,47.0,38.87,28.51
2016,1,9,15,45,0.0,38.5,1.55,8.0,38.5,31.81,22.22
2016,1,9,16,0,0.0,30.0,1.5,8.0,30.0,24.75,15.88
2016,1,9,16,15,0.0,21.5,1.45,8.0,21.5,17.71,9.52
2016,1,9,16,30,0.0,13.0,1.4,8.0,13.0,10.69,3.02
2016,1,9,16,45,0.0,6.5,1.4,8.0,6.5,5.33,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,166.5,15.5,1.75,5.5,31.0,99.43,0.0
2016,1,10,8,0,333.0,31.0,2.0,6.0,62.0,213.71,162.57
2016,1,10,8,15,427.5,40.0,1.95,6.5,101.0,291.13,239.14
2016,1,10,8,30,522.0,49.0,1.9,7.0,140.0,378.18,316.47
2016,1,10,8,45,586.5,54.0,1.9,7.5,181.0,451.07,379.86
2016,1,10,9,0,651.0,59.0,1.9,8.0,222.0,528.66,444.68
2016,1,10,9,15,415.5,96.0,1.85,8.0,206.5,432.16,365.63
2016,1,10,9,30,180.0,133.0,1.8,8.0,191.0,290.67,246.55
2016,1,10,9,45,193.0,145.5,1.8,8.5,213.5,321.48,272.58
2016,1,10,10,0,206.0,158.0,1.8,9.0,236.0,353.02,297.85
2016,1,10,10,15,181.0,172.5,1.7,9.0,244.5,355.32,298.25
2016,1,10,10,30,156.0,187.0,1.6,9.0,253.0,355.71,297.13
2016,1,10,10,45,155.0,198.0,1.55,9.5,266.5,371.59,308.76
2016,1,10,11,0,154.0,209.0,1.5,10.0,280.0,387.14,319.88
2016,1,10,11,15,154.0,216.0,1.4,10.0,289.0,397.97,327.71
2016,1,10,11,30,154.0,223.0,1.3,10.0,298.0,408.49,335.26
2016,1,10,11,45,162.5,226.0,1.25,10.5,306.5,421.65,344.75
2016,1,10,12,0,171.0,229.0,1.2,11.0,315.0,434.56,353.98
2016,1,10,12,15,170.5,229.0,1.15,11.0,315.0,434.31,353.41
2016,1,10,12,30,170.0,229.0,1.1,11.0,315.0,433.64,352.67
2016,1,10,12,45,171.0,225.0,1.1,11.5,310.5,428.71,348.42
2016,1,10,13,0,172.0,221.0,1.1,12.0,306.0,423.35,343.91
2016,1,10,13,15,305.5,194.5,1.1,12.0,339.5,534.76,433.4
2016,1,10,13,30,439.0,168.0,1.1,12.0,373.0,641.62,515.51
2016,1,10,13,45,449.5,157.5,1.15,12.0,359.0,628.58,506.02
2016,1,10,14,0,460.0,147.0,1.2,12.0,345.0,613.25,496.08
2016,1,10,14,15,427.5,141.5,1.15,11.5,316.0,564.73,460.14
2016,1,10,14,30,395.0,136.0,1.1,11.0,287.0,516.66,424.16
2016,1,10,14,45,380.5,126.0,1.1,11.0,261.0,478.36,395.02
2016,1,10,15,0,366.0,116.0,1.1,11.0,235.0,439.96,365.03
2016,1,10,15,15,351.5,103.0,1.0,10.5,206.0,398.11,331.75
2016,1,10,15,30,337.0,90.0,0.9,10.0,177.0,356.6,297.78
2016,1,10,15,45,310.0,76.5,0.85,10.0,145.5,307.34,255.96
2016,1,10,16,0,283.0,63.0,0.8,10.0,114.0,260.15,214.66
2016,1,10,16,15,242.0,48.0,0.85,9.5,83.5,206.14,167.01
2016,1,10,16,30,201.0,33.0,0.9,9.0,53.0,156.21,119.19
2016,1,10,16,45,100.5,16.5,1.0,8.5,26.5,73.6,18.24
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,31.5,16.0,1.0,6.5,19.0,31.47,0.0
2016,1,11,8,0,63.0,32.0,1.0,7.0,38.0,70.97,51.18
2016,1,11,8,15,86.5,49.0,1.1,7.0,62.0,105.86,84.89
2016,1,11,8,30,110.0,66.0,1.2,7.0,86.0,142.54,118.35
2016,1,11,8,45,123.5,83.5,1.35,7.5,110.5,175.94,148.22
2016,1,11,9,0,137.0,101.0,1.5,8.0,135.0,210.41,178.37
2016,1,11,9,15,144.5,117.0,1.45,8.0,158.5,239.64,203.53
2016,1,11,9,30,152.0,133.0,1.4,8.0,182.0,269.37,228.54
2016,1,11,9,45,158.5,147.0,1.4,8.5,203.0,296.03,250.13
2016,1,11,10,0,165.0,161.0,1.4,9.0,224.0,322.99,271.53
2016,1,11,10,15,82.5,146.5,1.45,9.0,178.0,220.25,184.61
2016,1,11,10,30,0.0,132.0,1.5,9.0,132.0,118.5,96.24
2016,1,11,10,45,77.5,170.0,1.55,9.5,206.0,245.93,205.75
2016,1,11,11,0,155.0,208.0,1.6,10.0,280.0,386.35,320.35
2016,1,11,11,15,101.5,206.5,1.65,10.5,254.5,315.52,260.57
2016,1,11,11,30,48.0,205.0,1.7,11.0,229.0,262.25,215.25
2016,1,11,11,45,35.0,199.5,1.75,11.5,217.0,242.24,198.25
2016,1,11,12,0,22.0,194.0,1.8,12.0,205.0,203.21,165.58
2016,1,11,12,15,39.5,205.0,1.8,12.0,225.0,253.31,207.22
2016,1,11,12,30,57.0,216.0,1.8,12.0,245.0,284.69,233.05
2016,1,11,12,45,193.5,210.0,1.85,12.0,305.5,430.74,354.04
2016,1,11,13,0,330.0,204.0,1.9,12.0,366.0,574.52,467.94
2016,1,11,13,15,190.0,200.0,1.9,12.0,293.0,411.17,337.39
2016,1,11,13,30,50.0,196.0,1.9,12.0,220.0,253.46,207.6
2016,1,11,13,45,134.0,191.0,1.9,12.5,250.5,343.17,283.42
2016,1,11,14,0,218.0,186.0,1.9,13.0,281.0,409.49,337.97
2016,1,11,14,15,177.0,175.5,1.8,12.5,249.0,356.1,294.75
2016,1,11,14,30,136.0,165.0,1.7,12.0,217.0,304.91,253.27
2016,1,11,14,45,443.5,112.0,1.6,12.0,261.0,511.64,425.21
2016,1,11,15,0,751.0,59.0,1.5,12.0,305.0,663.4,541.17
2016,1,11,15,15,716.5,56.0,1.35,11.5,267.5,602.97,493.84
2016,1,11,15,30,682.0,53.0,1.2,11.0,230.0,543.33,447.32
2016,1,11,15,45,632.0,48.0,1.05,11.0,190.0,472.96,388.83
2016,1,11,16,0,582.0,43.0,0.9,11.0,150.0,405.71,330.98
2016,1,11,16,15,497.5,36.0,0.95,10.5,110.5,327.17,263.4
2016,1,11,16,30,413.0,29.0,1.0,10.0,71.0,252.44,193.72
2016,1,11,16,45,206.5,14.5,1.05,9.5,35.5,118.39,43.4
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
