Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,197.0,14.0,1.75,5.5,32.0,109.14,0.0
2016,1,12,8,0,394.0,28.0,1.9,6.0,64.0,237.26,181.37
2016,1,12,8,15,484.0,35.0,1.75,6.5,104.0,312.8,256.57
2016,1,12,8,30,574.0,42.0,1.6,7.0,144.0,392.78,327.92
2016,1,12,8,45,629.5,47.0,1.5,7.5,185.0,462.81,388.32
2016,1,12,9,0,685.0,52.0,1.4,8.0,226.0,536.57,448.92
2016,1,12,9,15,720.5,55.5,1.35,8.0,264.0,597.8,497.39
2016,1,12,9,30,756.0,59.0,1.3,8.0,302.0,660.0,543.93
2016,1,12,9,45,552.5,101.0,1.3,8.5,289.0,586.23,485.34
2016,1,12,10,0,349.0,143.0,1.3,9.0,276.0,466.72,388.58
2016,1,12,10,15,333.5,157.5,1.4,9.5,292.5,482.78,401.13
2016,1,12,10,30,318.0,172.0,1.5,10.0,309.0,496.85,410.75
2016,1,12,10,45,368.5,172.5,1.6,10.5,339.0,550.99,453.04
2016,1,12,11,0,419.0,173.0,1.7,11.0,369.0,627.11,510.38
2016,1,12,11,15,406.5,182.0,1.75,11.0,377.5,634.25,514.5
2016,1,12,11,30,394.0,191.0,1.8,11.0,386.0,618.57,502.64
2016,1,12,11,45,339.0,205.0,1.85,11.5,374.5,586.9,476.38
2016,1,12,12,0,284.0,219.0,1.9,12.0,363.0,553.01,448.42
2016,1,12,12,15,226.5,225.0,1.9,12.0,340.0,483.47,393.95
2016,1,12,12,30,169.0,231.0,1.9,12.0,317.0,434.65,354.6
2016,1,12,12,45,221.0,223.0,1.9,12.0,333.5,474.3,387.65
2016,1,12,13,0,273.0,215.0,1.9,12.0,350.0,533.51,434.44
2016,1,12,13,15,300.0,204.0,1.8,12.0,348.5,541.69,441.02
2016,1,12,13,30,327.0,193.0,1.7,12.0,347.0,547.97,446.49
2016,1,12,13,45,401.5,169.5,1.6,12.5,350.5,599.62,486.36
2016,1,12,14,0,476.0,146.0,1.5,13.0,354.0,627.18,507.43
2016,1,12,14,15,276.0,154.5,1.25,12.5,273.5,431.83,354.01
2016,1,12,14,30,76.0,163.0,1.0,12.0,193.0,235.91,193.9
2016,1,12,14,45,71.5,149.5,0.8,12.0,175.5,215.3,177.82
2016,1,12,15,0,67.0,136.0,0.6,12.0,158.0,195.15,161.05
2016,1,12,15,15,62.0,120.0,0.7,11.5,138.5,171.74,142.03
2016,1,12,15,30,57.0,104.0,0.8,11.0,119.0,148.86,122.96
2016,1,12,15,45,48.0,87.0,0.9,11.0,98.0,122.62,100.29
2016,1,12,16,0,39.0,70.0,1.0,11.0,77.0,97.23,77.96
2016,1,12,16,15,25.0,53.0,1.0,10.5,57.0,70.0,53.88
2016,1,12,16,30,11.0,36.0,1.0,10.0,37.0,43.75,30.26
2016,1,12,16,45,5.5,18.0,1.05,10.0,18.5,18.84,3.84
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,154.5,16.5,3.4,10.5,31.0,95.37,2.58
2016,1,13,8,0,309.0,33.0,3.6,11.0,62.0,202.81,152.99
2016,1,13,8,15,406.5,42.0,3.75,11.0,101.0,280.57,228.23
2016,1,13,8,30,504.0,51.0,3.9,11.0,140.0,368.17,306.5
2016,1,13,8,45,561.0,57.5,4.05,11.5,180.5,437.47,367.47
2016,1,13,9,0,618.0,64.0,4.2,12.0,221.0,510.95,430.02
2016,1,13,9,15,658.0,68.5,4.45,12.0,259.5,573.79,483.34
2016,1,13,9,30,698.0,73.0,4.7,12.0,298.0,638.21,535.47
2016,1,13,9,45,366.0,112.0,4.95,12.0,231.0,446.53,378.06
2016,1,13,10,0,34.0,151.0,5.2,12.0,164.0,185.53,153.52
2016,1,13,10,15,119.5,169.0,5.35,12.0,219.5,297.01,249.71
2016,1,13,10,30,205.0,187.0,5.5,12.0,275.0,397.72,334.76
2016,1,13,10,45,141.5,195.5,5.65,12.0,258.0,354.82,297.11
2016,1,13,11,0,78.0,204.0,5.8,12.0,241.0,289.39,240.93
2016,1,13,11,15,98.5,214.0,5.85,12.0,262.0,321.71,268.23
2016,1,13,11,30,119.0,224.0,5.9,12.0,283.0,374.92,312.07
2016,1,13,11,45,194.5,223.0,6.0,12.0,321.5,447.81,373.8
2016,1,13,12,0,270.0,222.0,6.1,12.0,360.0,542.92,452.11
2016,1,13,12,15,135.0,123.5,6.1,12.0,192.5,285.91,240.37
2016,1,13,12,30,0.0,25.0,6.1,12.0,25.0,20.66,12.03
2016,1,13,12,45,0.0,37.0,6.1,12.0,37.0,30.61,20.59
2016,1,13,13,0,0.0,49.0,6.1,12.0,49.0,40.57,29.12
2016,1,13,13,15,145.5,124.5,6.0,11.5,193.5,293.31,248.38
2016,1,13,13,30,291.0,200.0,5.9,11.0,338.0,523.23,439.95
2016,1,13,13,45,252.0,195.0,5.8,11.0,310.5,475.4,399.72
2016,1,13,14,0,213.0,190.0,5.7,11.0,283.0,409.92,345.87
2016,1,13,14,15,224.5,176.5,5.45,11.0,269.0,397.89,336.7
2016,1,13,14,30,236.0,163.0,5.2,11.0,255.0,401.76,340.08
2016,1,13,14,45,224.5,151.5,4.95,11.0,233.0,370.63,314.11
2016,1,13,15,0,213.0,140.0,4.7,11.0,211.0,339.88,288.26
2016,1,13,15,15,425.5,103.0,4.15,10.5,223.0,452.04,384.39
2016,1,13,15,30,638.0,66.0,3.6,10.0,235.0,536.12,453.09
2016,1,13,15,45,601.5,58.0,3.1,9.5,196.0,472.35,397.71
2016,1,13,16,0,565.0,50.0,2.6,9.0,157.0,410.73,343.05
2016,1,13,16,15,476.0,42.5,2.35,8.5,116.5,324.87,267.19
2016,1,13,16,30,387.0,35.0,2.1,8.0,76.0,247.53,195.09
2016,1,13,16,45,193.5,24.0,1.85,7.5,44.5,125.52,64.67
2016,1,13,17,0,0.0,13.0,1.6,7.0,13.0,11.1,0.0
2016,1,13,17,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,19.0,16.5,1.2,6.5,18.0,26.99,0.0
2016,1,14,8,0,38.0,33.0,1.3,7.0,36.0,60.37,43.17
2016,1,14,8,15,55.5,50.5,1.4,7.0,58.5,91.42,72.68
2016,1,14,8,30,73.0,68.0,1.5,7.0,81.0,123.67,102.04
2016,1,14,8,45,83.0,85.5,1.65,7.5,104.0,152.93,128.2
2016,1,14,9,0,93.0,103.0,1.8,8.0,127.0,183.06,154.58
2016,1,14,9,15,98.5,119.5,1.8,8.0,148.0,209.52,177.46
2016,1,14,9,30,104.0,136.0,1.8,8.0,169.0,236.44,200.28
2016,1,14,9,45,107.5,150.0,1.85,8.5,188.0,258.82,218.56
2016,1,14,10,0,111.0,164.0,1.9,9.0,207.0,281.44,236.71
2016,1,14,10,15,128.5,177.5,1.95,9.0,230.5,315.51,264.87
2016,1,14,10,30,146.0,191.0,2.0,9.0,254.0,350.52,293.43
2016,1,14,10,45,181.0,199.5,2.05,9.5,282.0,395.55,329.79
2016,1,14,11,0,216.0,208.0,2.1,10.0,310.0,441.92,366.57
2016,1,14,11,15,130.5,207.5,2.15,10.0,270.0,362.97,300.56
2016,1,14,11,30,45.0,207.0,2.2,10.0,230.0,260.77,214.91
2016,1,14,11,45,44.5,210.5,2.25,10.0,233.0,264.4,218.14
2016,1,14,12,0,44.0,214.0,2.3,10.0,236.0,268.17,221.13
2016,1,14,12,15,48.0,216.0,2.3,10.0,240.0,274.57,226.47
2016,1,14,12,30,52.0,218.0,2.3,10.0,244.0,281.12,231.94
2016,1,14,12,45,45.5,212.0,2.3,10.0,234.5,267.19,220.39
2016,1,14,13,0,39.0,206.0,2.3,10.0,225.0,253.51,209.1
2016,1,14,13,15,23.5,186.5,2.15,10.0,198.0,196.44,161.61
2016,1,14,13,30,8.0,167.0,2.0,10.0,171.0,160.83,131.54
2016,1,14,13,45,4.0,145.5,1.95,10.0,147.5,134.73,109.72
2016,1,14,14,0,0.0,124.0,1.9,10.0,124.0,109.42,88.35
2016,1,14,14,15,0.0,99.0,1.75,9.5,99.0,84.9,67.78
2016,1,14,14,30,0.0,74.0,1.6,9.0,74.0,61.38,47.8
2016,1,14,14,45,0.0,67.0,1.5,9.0,67.0,55.53,42.84
2016,1,14,15,0,0.0,60.0,1.4,9.0,60.0,49.69,37.83
2016,1,14,15,15,0.0,52.5,1.45,9.0,52.5,43.44,32.42
2016,1,14,15,30,0.0,45.0,1.5,9.0,45.0,37.2,26.96
2016,1,14,15,45,0.0,37.0,1.6,9.0,37.0,30.55,21.08
2016,1,14,16,0,0.0,29.0,1.7,9.0,29.0,23.92,15.16
2016,1,14,16,15,0.0,21.5,2.0,9.0,21.5,17.71,9.57
2016,1,14,16,30,0.0,14.0,2.3,9.0,14.0,11.51,3.94
2016,1,14,16,45,0.0,8.0,2.65,9.0,8.0,6.57,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,15.5,0.45,7.5,32.5,103.59,13.8
2016,1,15,8,0,358.0,31.0,0.4,8.0,65.0,222.16,168.74
2016,1,15,8,15,450.0,39.0,0.5,8.0,104.5,298.2,241.09
2016,1,15,8,30,542.0,47.0,0.6,8.0,144.0,383.59,315.68
2016,1,15,8,45,596.5,52.5,0.75,8.5,185.0,451.79,374.16
2016,1,15,9,0,651.0,58.0,0.9,9.0,226.0,523.95,433.81
2016,1,15,9,15,688.5,62.0,1.0,9.0,264.5,581.24,480.25
2016,1,15,9,30,726.0,66.0,1.1,9.0,303.0,644.59,528.6
2016,1,15,9,45,740.5,71.5,1.2,9.5,336.0,692.49,563.2
2016,1,15,10,0,755.0,77.0,1.3,10.0,369.0,739.1,596.25
2016,1,15,10,15,773.5,79.5,1.3,10.0,398.0,784.03,627.44
2016,1,15,10,30,792.0,82.0,1.3,10.0,427.0,827.31,656.95
2016,1,15,10,45,693.5,107.5,1.3,10.0,421.0,796.8,633.64
2016,1,15,11,0,595.0,133.0,1.3,10.0,415.0,751.26,600.36
2016,1,15,11,15,565.0,147.5,1.25,10.0,422.0,743.29,593.9
2016,1,15,11,30,535.0,162.0,1.2,10.0,429.0,740.93,591.19
2016,1,15,11,45,510.5,171.5,1.2,10.5,430.0,734.7,584.93
2016,1,15,12,0,486.0,181.0,1.2,11.0,431.0,725.73,576.56
2016,1,15,12,15,429.0,194.5,1.15,11.0,415.0,686.87,546.39
2016,1,15,12,30,372.0,208.0,1.1,11.0,399.0,625.49,500.34
2016,1,15,12,45,262.5,219.0,1.05,11.0,353.0,530.39,426.83
2016,1,15,13,0,153.0,230.0,1.0,11.0,307.0,415.17,336.44
2016,1,15,13,15,493.5,155.5,0.9,11.0,394.0,688.61,551.92
2016,1,15,13,30,834.0,81.0,0.8,11.0,481.0,912.02,704.73
2016,1,15,13,45,825.5,78.5,0.75,11.0,460.0,883.09,681.36
2016,1,15,14,0,817.0,76.0,0.7,11.0,439.0,851.39,660.04
2016,1,15,14,15,799.0,74.0,0.65,11.0,410.5,809.51,631.57
2016,1,15,14,30,781.0,72.0,0.6,11.0,382.0,765.81,601.64
2016,1,15,14,45,762.5,68.0,0.6,11.5,349.5,717.72,567.91
2016,1,15,15,0,744.0,64.0,0.6,12.0,317.0,668.49,532.75
2016,1,15,15,15,709.5,60.5,0.6,11.5,279.0,607.5,489.83
2016,1,15,15,30,675.0,57.0,0.6,11.0,241.0,547.29,445.44
2016,1,15,15,45,625.5,51.5,0.6,11.0,200.5,476.63,389.14
2016,1,15,16,0,576.0,46.0,0.6,11.0,160.0,413.71,336.56
2016,1,15,16,15,495.0,39.5,0.65,10.5,120.0,332.63,268.28
2016,1,15,16,30,414.0,33.0,0.7,10.0,80.0,259.35,202.77
2016,1,15,16,45,273.5,22.5,0.8,9.5,47.5,160.88,97.54
2016,1,15,17,0,133.0,12.0,0.9,9.0,15.0,57.89,0.0
2016,1,15,17,15,66.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,17.5,3.25,9.5,31.0,87.77,15.08
2016,1,16,8,0,279.0,35.0,3.3,10.0,62.0,189.5,144.68
2016,1,16,8,15,372.0,44.5,3.25,10.0,100.5,263.94,215.56
2016,1,16,8,30,465.0,54.0,3.2,10.0,139.0,347.76,290.34
2016,1,16,8,45,536.0,59.0,3.2,10.5,180.0,422.15,355.18
2016,1,16,9,0,607.0,64.0,3.2,11.0,221.0,501.93,422.33
2016,1,16,9,15,401.0,100.5,3.15,11.0,211.5,424.45,358.26
2016,1,16,9,30,195.0,137.0,3.1,11.0,202.0,304.39,256.92
2016,1,16,9,45,200.5,150.0,3.1,11.5,223.0,330.64,278.6
2016,1,16,10,0,206.0,163.0,3.1,12.0,244.0,357.01,299.42
2016,1,16,10,15,103.0,126.0,3.05,12.0,166.5,227.36,190.21
2016,1,16,10,30,0.0,89.0,3.0,12.0,89.0,74.88,58.46
2016,1,16,10,45,8.5,133.5,3.0,12.5,137.5,126.23,102.1
2016,1,16,11,0,17.0,178.0,3.0,13.0,186.0,181.24,147.77
2016,1,16,11,15,8.5,168.5,3.0,13.0,173.0,162.09,131.28
2016,1,16,11,30,0.0,159.0,3.0,13.0,160.0,143.27,115.19
2016,1,16,11,45,0.0,134.5,3.0,13.5,135.0,117.79,93.76
2016,1,16,12,0,0.0,110.0,3.0,14.0,110.0,93.74,73.52
2016,1,16,12,15,2.0,140.5,2.9,14.0,142.0,125.57,100.15
2016,1,16,12,30,4.0,171.0,2.8,14.0,174.0,159.17,127.96
2016,1,16,12,45,9.5,178.5,2.75,14.0,184.0,172.8,139.4
2016,1,16,13,0,15.0,186.0,2.7,14.0,194.0,186.67,151.07
2016,1,16,13,15,34.0,195.0,2.55,14.0,212.0,234.41,190.86
2016,1,16,13,30,53.0,204.0,2.4,14.0,230.0,264.41,215.85
2016,1,16,13,45,28.5,178.5,2.3,14.0,192.5,209.97,170.78
2016,1,16,14,0,4.0,153.0,2.2,14.0,155.0,143.32,115.24
2016,1,16,14,15,15.5,154.5,2.0,14.0,161.0,156.32,126.79
2016,1,16,14,30,27.0,156.0,1.8,14.0,167.0,184.15,150.31
2016,1,16,14,45,23.5,143.5,1.65,14.0,152.5,153.59,124.98
2016,1,16,15,0,20.0,131.0,1.5,14.0,138.0,138.39,112.37
2016,1,16,15,15,16.0,116.0,1.4,13.5,121.5,120.34,97.41
2016,1,16,15,30,12.0,101.0,1.3,13.0,105.0,102.77,82.62
2016,1,16,15,45,6.0,85.0,1.2,13.0,87.0,83.22,65.75
2016,1,16,16,0,0.0,69.0,1.1,13.0,69.0,64.3,49.27
2016,1,16,16,15,0.0,52.0,1.1,12.5,52.0,47.86,34.95
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,31.11,20.18
2016,1,16,16,45,0.0,21.0,1.15,11.5,21.0,17.52,6.5
2016,1,16,17,0,0.0,7.0,1.2,11.0,7.0,5.97,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.65,11.5,3.0,2.46,0.0
2016,1,17,8,0,0.0,6.0,2.8,12.0,6.0,4.92,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,8.21,1.29
2016,1,17,8,30,0.0,14.0,2.7,12.0,14.0,11.51,4.23
2016,1,17,8,45,0.0,18.0,2.7,12.0,18.0,14.81,7.16
2016,1,17,9,0,0.0,22.0,2.7,12.0,22.0,18.12,10.08
2016,1,17,9,15,0.0,25.5,2.7,12.0,25.5,21.01,12.61
2016,1,17,9,30,0.0,29.0,2.7,12.0,29.0,23.92,15.11
2016,1,17,9,45,0.0,32.5,2.75,12.5,32.5,26.82,17.56
2016,1,17,10,0,0.0,36.0,2.8,13.0,36.0,29.73,19.99
2016,1,17,10,15,14.5,104.5,2.8,13.0,111.0,102.75,82.73
2016,1,17,10,30,29.0,173.0,2.8,13.0,186.0,204.76,168.09
2016,1,17,10,45,14.5,132.0,2.85,13.0,138.5,130.01,105.11
2016,1,17,11,0,0.0,91.0,2.9,13.0,91.0,76.27,59.29
2016,1,17,11,15,0.0,93.5,2.9,13.0,93.5,78.45,61.11
2016,1,17,11,30,0.0,96.0,2.9,13.0,96.0,80.67,62.92
2016,1,17,11,45,0.5,130.0,2.9,13.0,130.5,113.7,90.61
2016,1,17,12,0,1.0,164.0,2.9,13.0,165.0,148.7,119.65
2016,1,17,12,15,0.5,134.0,2.8,13.0,134.5,117.48,93.6
2016,1,17,12,30,0.0,104.0,2.7,13.0,104.0,87.99,68.95
2016,1,17,12,45,0.0,116.0,2.65,13.0,116.0,99.47,78.63
2016,1,17,13,0,0.0,128.0,2.6,13.0,128.0,111.32,88.58
2016,1,17,13,15,0.0,137.0,2.5,13.0,137.0,120.59,96.37
2016,1,17,13,30,0.0,146.0,2.4,13.0,146.0,130.29,104.53
2016,1,17,13,45,0.0,96.0,2.35,13.0,96.0,81.05,63.36
2016,1,17,14,0,0.0,46.0,2.3,13.0,46.0,38.06,26.98
2016,1,17,14,15,0.0,74.5,2.2,12.5,74.5,61.8,47.42
2016,1,17,14,30,0.0,103.0,2.1,12.0,103.0,89.24,70.96
2016,1,17,14,45,0.0,94.0,2.05,12.0,94.0,81.04,64.06
2016,1,17,15,0,0.0,85.0,2.0,12.0,85.0,72.92,57.24
2016,1,17,15,15,0.0,75.0,1.9,12.0,75.0,63.89,49.57
2016,1,17,15,30,0.0,65.0,1.8,12.0,65.0,54.93,41.87
2016,1,17,15,45,0.0,54.5,1.75,12.0,54.5,45.52,33.71
2016,1,17,16,0,0.0,44.0,1.7,12.0,44.0,36.4,25.7
2016,1,17,16,15,0.0,33.0,1.7,11.5,33.0,27.26,17.64
2016,1,17,16,30,0.0,22.0,1.7,11.0,22.0,18.14,9.53
2016,1,17,16,45,0.0,13.5,1.75,11.0,13.5,11.11,2.37
2016,1,17,17,0,0.0,5.0,1.8,11.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,1.85,11.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,14.0,0.6,9.5,35.5,115.35,32.87
2016,1,18,8,0,431.0,28.0,0.7,10.0,71.0,244.34,186.35
2016,1,18,8,15,518.5,35.0,0.75,10.5,112.5,321.29,258.21
2016,1,18,8,30,606.0,42.0,0.8,11.0,154.0,406.68,331.68
2016,1,18,8,45,663.0,46.5,0.9,11.5,197.0,478.68,392.34
2016,1,18,9,0,720.0,51.0,1.0,12.0,240.0,554.59,453.75
2016,1,18,9,15,509.5,88.5,1.05,12.0,232.5,489.75,402.82
2016,1,18,9,30,299.0,126.0,1.1,12.0,225.0,380.84,315.69
2016,1,18,9,45,161.5,138.5,1.2,12.5,192.5,284.08,235.91
2016,1,18,10,0,24.0,151.0,1.3,13.0,160.0,161.16,131.17
2016,1,18,10,15,439.0,109.5,1.4,13.0,303.0,530.49,438.24
2016,1,18,10,30,854.0,68.0,1.5,13.0,446.0,864.03,681.08
2016,1,18,10,45,860.0,71.0,1.65,13.5,468.0,896.55,699.26
2016,1,18,11,0,866.0,74.0,1.8,14.0,490.0,926.13,719.02
2016,1,18,11,15,871.5,74.5,1.95,14.0,505.5,938.35,728.14
2016,1,18,11,30,877.0,75.0,2.1,14.0,521.0,957.48,742.31
2016,1,18,11,45,705.0,123.0,2.25,14.0,485.5,877.04,687.06
2016,1,18,12,0,533.0,171.0,2.4,14.0,450.0,760.47,605.08
2016,1,18,12,15,273.5,181.0,2.35,14.0,324.5,494.3,401.24
2016,1,18,12,30,14.0,191.0,2.3,14.0,199.0,190.14,152.7
2016,1,18,12,45,49.5,210.0,2.25,14.0,235.5,266.85,217.18
2016,1,18,13,0,85.0,229.0,2.2,14.0,272.0,325.94,265.47
2016,1,18,13,15,247.0,208.0,2.1,14.0,329.5,495.53,403.17
2016,1,18,13,30,409.0,187.0,2.0,14.0,387.0,638.21,514.0
2016,1,18,13,45,324.5,191.5,1.9,14.0,346.0,537.31,435.12
2016,1,18,14,0,240.0,196.0,1.8,14.0,305.0,459.67,373.96
2016,1,18,14,15,147.5,182.5,1.65,13.5,248.0,337.69,277.1
2016,1,18,14,30,55.0,169.0,1.5,13.0,191.0,223.37,183.17
2016,1,18,14,45,51.5,155.5,1.35,13.0,175.0,204.28,167.98
2016,1,18,15,0,48.0,142.0,1.2,13.0,159.0,185.63,152.62
2016,1,18,15,15,44.0,126.0,1.1,12.5,140.5,163.74,134.69
2016,1,18,15,30,40.0,110.0,1.0,12.0,122.0,142.34,116.86
2016,1,18,15,45,32.5,93.5,0.9,12.0,102.0,118.55,96.41
2016,1,18,16,0,25.0,77.0,0.8,12.0,82.0,95.57,76.37
2016,1,18,16,15,14.0,59.5,0.8,11.5,62.5,63.86,48.85
2016,1,18,16,30,3.0,42.0,0.8,11.0,43.0,40.76,28.5
2016,1,18,16,45,1.5,26.0,0.85,11.0,26.5,24.08,12.28
2016,1,18,17,0,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,1,18,17,15,0.0,5.0,0.9,11.0,5.0,4.27,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.25,11.5,4.0,3.28,0.0
2016,1,19,8,0,0.0,8.0,5.4,12.0,8.0,6.56,0.0
2016,1,19,8,15,0.0,12.5,5.35,12.0,12.5,10.27,3.03
2016,1,19,8,30,0.0,17.0,5.3,12.0,17.0,13.98,6.34
2016,1,19,8,45,0.0,22.0,5.3,12.0,22.0,18.11,10.0
2016,1,19,9,0,0.0,27.0,5.3,12.0,27.0,22.25,13.64
2016,1,19,9,15,0.0,32.0,5.3,12.0,32.0,26.4,17.24
2016,1,19,9,30,0.0,37.0,5.3,12.0,37.0,30.55,20.82
2016,1,19,9,45,0.0,39.0,5.3,12.5,39.0,32.21,22.17
2016,1,19,10,0,0.0,41.0,5.3,13.0,41.0,33.88,23.51
2016,1,19,10,15,0.0,66.5,5.4,13.0,66.5,55.12,41.63
2016,1,19,10,30,0.0,92.0,5.5,13.0,92.0,77.6,60.67
2016,1,19,10,45,0.0,102.5,5.65,13.5,102.5,87.3,68.64
2016,1,19,11,0,0.0,113.0,5.8,14.0,113.0,97.12,76.67
2016,1,19,11,15,0.0,73.5,5.95,14.0,73.5,60.99,46.14
2016,1,19,11,30,0.0,34.0,6.1,14.0,34.0,28.12,18.27
2016,1,19,11,45,0.0,37.5,6.25,14.0,37.5,31.03,20.73
2016,1,19,12,0,0.0,41.0,6.4,14.0,41.0,33.94,23.18
2016,1,19,12,15,0.0,53.5,6.25,14.0,53.5,44.33,31.98
2016,1,19,12,30,0.0,66.0,6.1,14.0,66.0,54.75,40.78
2016,1,19,12,45,0.0,69.0,5.95,14.0,69.0,57.25,42.9
2016,1,19,13,0,0.0,72.0,5.8,14.0,72.0,59.75,45.04
2016,1,19,13,15,0.0,110.0,5.65,13.5,110.0,93.84,73.94
2016,1,19,13,30,0.0,148.0,5.5,13.0,148.0,132.0,106.21
2016,1,19,13,45,0.0,132.0,5.35,13.0,132.0,116.18,93.02
2016,1,19,14,0,0.0,116.0,5.2,13.0,116.0,100.66,80.08
2016,1,19,14,15,0.0,109.0,4.95,13.0,109.0,94.29,74.83
2016,1,19,14,30,0.0,102.0,4.7,13.0,102.0,88.0,69.63
2016,1,19,14,45,191.0,113.5,4.5,13.0,181.0,294.42,249.14
2016,1,19,15,0,382.0,125.0,4.3,13.0,260.0,465.9,391.94
2016,1,19,15,15,346.0,118.0,3.9,12.5,230.0,414.73,348.93
2016,1,19,15,30,310.0,111.0,3.5,12.0,200.0,352.29,297.17
2016,1,19,15,45,284.5,96.0,3.15,12.0,168.0,304.17,255.83
2016,1,19,16,0,259.0,81.0,2.8,12.0,136.0,258.09,215.26
2016,1,19,16,15,216.0,65.0,2.55,11.5,103.5,203.62,167.22
2016,1,19,16,30,173.0,49.0,2.3,11.0,71.0,153.52,121.98
2016,1,19,16,45,86.5,33.5,2.05,11.0,44.5,90.59,62.45
2016,1,19,17,0,0.0,18.0,1.8,11.0,18.0,16.68,0.0
2016,1,19,17,15,0.0,9.0,1.65,10.5,9.0,7.68,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,84.5,18.0,1.05,7.5,27.0,66.92,23.59
2016,1,20,8,0,169.0,36.0,1.1,8.0,54.0,139.77,107.88
2016,1,20,8,15,201.5,52.5,1.15,8.5,83.5,184.81,150.74
2016,1,20,8,30,234.0,69.0,1.2,9.0,113.0,221.59,184.63
2016,1,20,8,45,260.0,84.0,1.25,9.5,144.0,266.3,223.94
2016,1,20,9,0,286.0,99.0,1.3,10.0,175.0,313.23,263.89
2016,1,20,9,15,301.0,112.5,1.2,10.0,203.5,352.47,296.45
2016,1,20,9,30,316.0,126.0,1.1,10.0,232.0,392.46,328.6
2016,1,20,9,45,158.0,114.5,1.05,10.5,167.5,250.26,209.89
2016,1,20,10,0,0.0,103.0,1.0,11.0,103.0,89.39,70.95
2016,1,20,10,15,150.5,143.5,1.0,11.5,211.0,288.29,241.0
2016,1,20,10,30,301.0,184.0,1.0,12.0,319.0,494.23,403.73
2016,1,20,10,45,435.5,164.5,1.05,12.5,370.5,620.62,498.79
2016,1,20,11,0,570.0,145.0,1.1,13.0,422.0,733.49,580.36
2016,1,20,11,15,723.5,111.5,1.1,13.0,475.0,861.2,668.19
2016,1,20,11,30,877.0,78.0,1.1,13.0,528.0,962.12,734.39
2016,1,20,11,45,610.0,149.0,1.1,13.0,464.5,814.44,631.65
2016,1,20,12,0,343.0,220.0,1.1,13.0,401.0,610.81,483.16
2016,1,20,12,15,444.0,195.5,1.0,13.0,430.5,703.57,553.86
2016,1,20,12,30,545.0,171.0,0.9,13.0,460.0,774.13,603.64
2016,1,20,12,45,547.0,168.0,0.85,13.5,455.5,769.66,597.89
2016,1,20,13,0,549.0,165.0,0.8,14.0,451.0,762.8,591.63
2016,1,20,13,15,570.0,154.0,0.7,14.0,443.5,762.11,590.16
2016,1,20,13,30,591.0,143.0,0.6,14.0,436.0,767.08,592.6
2016,1,20,13,45,580.5,139.0,0.5,14.0,417.0,739.32,572.25
2016,1,20,14,0,570.0,135.0,0.4,14.0,398.0,701.7,545.48
2016,1,20,14,15,505.5,139.0,0.3,14.0,362.0,633.58,496.66
2016,1,20,14,30,441.0,143.0,0.2,14.0,326.0,567.19,447.69
2016,1,20,14,45,487.5,122.0,0.15,14.0,309.0,563.08,446.58
2016,1,20,15,0,534.0,101.0,0.1,14.0,292.0,560.63,445.35
2016,1,20,15,15,512.0,93.0,0.15,13.5,259.5,511.4,409.68
2016,1,20,15,30,490.0,85.0,0.2,13.0,227.0,462.45,373.51
2016,1,20,15,45,457.0,75.0,0.3,13.0,191.5,405.11,328.98
2016,1,20,16,0,424.0,65.0,0.4,13.0,156.0,349.8,284.15
2016,1,20,16,15,377.5,53.0,0.45,12.5,120.5,287.84,232.22
2016,1,20,16,30,331.0,41.0,0.5,12.0,85.0,230.31,181.71
2016,1,20,16,45,165.5,31.5,0.6,11.5,53.5,129.76,92.33
2016,1,20,17,0,0.0,22.0,0.7,11.0,22.0,22.08,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.0,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,184.5,16.5,2.35,8.5,36.0,106.88,44.98
2016,1,21,8,0,369.0,33.0,2.6,9.0,72.0,225.75,175.96
2016,1,21,8,15,456.0,41.0,2.55,9.0,112.0,299.8,245.85
2016,1,21,8,30,543.0,49.0,2.5,9.0,152.0,382.7,319.72
2016,1,21,8,45,604.0,53.5,2.5,9.5,194.0,453.83,381.44
2016,1,21,9,0,665.0,58.0,2.5,10.0,236.0,529.56,444.59
2016,1,21,9,15,700.5,61.5,2.55,10.5,275.5,586.41,490.51
2016,1,21,9,30,736.0,65.0,2.6,11.0,315.0,648.54,537.5
2016,1,21,9,45,763.0,67.5,2.65,12.0,350.0,703.49,576.57
2016,1,21,10,0,790.0,70.0,2.7,13.0,385.0,758.0,614.24
2016,1,21,10,15,576.5,122.5,2.75,13.5,361.5,671.2,546.72
2016,1,21,10,30,363.0,175.0,2.8,14.0,338.0,537.22,439.81
2016,1,21,10,45,602.0,126.0,2.9,14.5,413.5,735.1,593.3
2016,1,21,11,0,841.0,77.0,3.0,15.0,489.0,907.28,715.68
2016,1,21,11,15,847.5,78.0,2.9,15.0,504.5,931.39,729.61
2016,1,21,11,30,854.0,79.0,2.8,15.0,520.0,952.35,742.59
2016,1,21,11,45,849.0,82.5,2.75,15.5,527.0,962.04,746.81
2016,1,21,12,0,844.0,86.0,2.7,16.0,534.0,968.11,748.74
2016,1,21,12,15,554.5,161.5,2.55,15.5,456.5,772.65,610.25
2016,1,21,12,30,265.0,237.0,2.4,15.0,379.0,555.72,444.59
2016,1,21,12,45,252.0,235.5,2.25,15.0,369.5,539.79,433.2
2016,1,21,13,0,239.0,234.0,2.1,15.0,360.0,501.88,404.16
2016,1,21,13,15,252.5,226.0,1.8,15.0,355.5,523.04,419.74
2016,1,21,13,30,266.0,218.0,1.5,15.0,351.0,521.69,417.98
2016,1,21,13,45,237.0,211.5,1.2,15.0,326.5,461.67,371.09
2016,1,21,14,0,208.0,205.0,0.9,15.0,302.0,422.72,339.99
2016,1,21,14,15,105.5,174.5,0.85,14.5,224.0,289.68,234.91
2016,1,21,14,30,3.0,144.0,0.8,14.0,146.0,133.95,106.9
2016,1,21,14,45,52.0,148.0,0.8,14.0,167.5,193.57,158.45
2016,1,21,15,0,101.0,152.0,0.8,14.0,189.0,252.51,207.5
2016,1,21,15,15,94.5,136.0,0.85,13.5,167.5,225.62,185.75
2016,1,21,15,30,88.0,120.0,0.9,13.0,146.0,199.29,164.43
2016,1,21,15,45,80.0,102.5,0.95,13.0,123.5,170.58,140.29
2016,1,21,16,0,72.0,85.0,1.0,13.0,101.0,142.63,116.24
2016,1,21,16,15,58.0,67.0,1.05,12.5,78.0,102.32,81.52
2016,1,21,16,30,44.0,49.0,1.1,12.0,55.0,73.5,56.01
2016,1,21,16,45,22.0,32.0,1.15,12.0,35.0,43.68,28.53
2016,1,21,17,0,0.0,15.0,1.2,12.0,15.0,12.39,0.0
2016,1,21,17,15,0.0,7.5,1.2,12.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
