Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.5,11.5,5.0,4.1,0.0
2016,1,22,8,0,0.0,10.0,3.5,12.0,10.0,8.21,1.07
2016,1,22,8,15,0.0,16.0,3.4,12.0,16.0,13.16,5.51
2016,1,22,8,30,0.0,22.0,3.3,12.0,22.0,18.11,9.93
2016,1,22,8,45,0.0,28.5,3.25,12.0,28.5,23.49,14.68
2016,1,22,9,0,0.0,35.0,3.2,12.0,35.0,28.88,19.41
2016,1,22,9,15,0.0,40.5,3.15,12.0,40.5,33.45,23.37
2016,1,22,9,30,0.0,46.0,3.1,12.0,46.0,38.03,27.3
2016,1,22,9,45,2.5,93.5,3.1,12.0,94.5,82.51,65.5
2016,1,22,10,0,5.0,141.0,3.1,12.0,143.0,133.22,108.39
2016,1,22,10,15,30.0,165.5,3.05,12.0,179.0,195.42,161.1
2016,1,22,10,30,55.0,190.0,3.0,12.0,215.0,247.07,204.24
2016,1,22,10,45,27.5,154.0,3.0,12.5,166.5,177.78,145.46
2016,1,22,11,0,0.0,118.0,3.0,13.0,118.0,101.76,80.62
2016,1,22,11,15,26.0,169.5,3.0,13.0,183.0,193.95,158.4
2016,1,22,11,30,52.0,221.0,3.0,13.0,248.0,281.6,230.41
2016,1,22,11,45,37.5,213.5,3.05,13.0,233.5,257.75,210.16
2016,1,22,12,0,23.0,206.0,3.1,13.0,219.0,214.41,174.3
2016,1,22,12,15,18.0,199.5,3.2,13.0,210.0,202.21,164.2
2016,1,22,12,30,13.0,193.0,3.3,13.0,201.0,190.21,154.19
2016,1,22,12,45,6.5,140.5,3.4,13.0,144.5,129.41,103.75
2016,1,22,13,0,0.0,88.0,3.5,13.0,88.0,73.16,56.45
2016,1,22,13,15,0.0,93.5,3.35,12.5,93.5,78.24,60.95
2016,1,22,13,30,0.0,99.0,3.2,12.0,99.0,83.45,65.53
2016,1,22,13,45,0.0,81.0,3.05,12.0,81.0,67.26,51.88
2016,1,22,14,0,0.0,63.0,2.9,12.0,63.0,52.22,39.16
2016,1,22,14,15,0.0,69.5,2.85,12.0,69.5,57.63,43.87
2016,1,22,14,30,0.0,76.0,2.8,12.0,76.0,63.06,48.59
2016,1,22,14,45,0.0,47.0,2.75,12.0,47.0,38.87,27.93
2016,1,22,15,0,0.0,18.0,2.7,12.0,18.0,14.83,7.21
2016,1,22,15,15,0.0,16.0,2.6,12.0,16.0,13.17,5.79
2016,1,22,15,30,0.0,14.0,2.5,12.0,14.0,11.52,4.36
2016,1,22,15,45,0.0,12.0,2.45,12.0,12.0,9.86,2.92
2016,1,22,16,0,0.0,10.0,2.4,12.0,10.0,8.21,1.45
2016,1,22,16,15,0.0,7.5,2.4,11.5,7.5,6.15,0.0
2016,1,22,16,30,0.0,5.0,2.4,11.0,5.0,4.1,0.0
2016,1,22,16,45,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2016,1,22,17,0,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,2.45,11.0,0.5,0.43,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.0,2.7,8.5,3.0,0.0,0.0
2016,1,23,7,30,0.0,6.0,3.0,9.0,6.0,5.12,0.0
2016,1,23,7,45,9.0,22.5,3.3,9.5,23.5,26.08,9.01
2016,1,23,8,0,18.0,39.0,3.6,10.0,41.0,49.77,35.4
2016,1,23,8,15,40.0,59.0,3.8,10.0,66.0,83.83,65.91
2016,1,23,8,30,62.0,79.0,4.0,10.0,91.0,119.59,97.84
2016,1,23,8,45,73.0,98.5,4.2,10.0,116.0,150.04,124.99
2016,1,23,9,0,84.0,118.0,4.4,10.0,141.0,181.52,152.66
2016,1,23,9,15,109.5,131.0,4.5,10.0,165.5,228.1,193.04
2016,1,23,9,30,135.0,144.0,4.6,10.0,190.0,265.45,225.24
2016,1,23,9,45,67.5,82.0,4.7,10.5,105.0,140.14,117.43
2016,1,23,10,0,0.0,20.0,4.8,11.0,20.0,16.49,8.64
2016,1,23,10,15,7.0,93.5,4.7,11.0,97.0,85.17,68.01
2016,1,23,10,30,14.0,167.0,4.6,11.0,174.0,166.35,136.83
2016,1,23,10,45,7.0,144.5,4.6,11.0,148.0,135.19,110.02
2016,1,23,11,0,0.0,122.0,4.6,11.0,122.0,105.58,84.58
2016,1,23,11,15,0.0,72.5,4.6,11.0,72.5,60.17,45.94
2016,1,23,11,30,0.0,23.0,4.6,11.0,23.0,19.01,10.69
2016,1,23,11,45,0.0,50.5,4.7,11.0,50.5,41.84,30.26
2016,1,23,12,0,0.0,78.0,4.8,11.0,78.0,64.78,49.79
2016,1,23,12,15,0.0,95.5,4.8,11.0,95.5,79.91,62.62
2016,1,23,12,30,0.0,113.0,4.8,11.0,113.0,96.19,76.4
2016,1,23,12,45,36.5,174.0,4.85,11.0,193.5,208.88,172.6
2016,1,23,13,0,73.0,235.0,4.9,11.0,274.0,319.18,264.63
2016,1,23,13,15,36.5,163.5,4.9,11.0,183.0,196.69,162.35
2016,1,23,13,30,0.0,92.0,4.9,11.0,92.0,76.92,60.18
2016,1,23,13,45,0.0,120.5,4.9,11.0,120.5,104.2,83.5
2016,1,23,14,0,0.0,149.0,4.9,11.0,149.0,133.7,108.57
2016,1,23,14,15,156.5,159.5,4.75,11.0,226.5,314.9,266.07
2016,1,23,14,30,313.0,170.0,4.6,11.0,304.0,474.35,399.74
2016,1,23,14,45,514.0,126.5,4.45,11.0,325.0,591.11,497.06
2016,1,23,15,0,715.0,83.0,4.3,11.0,346.0,681.31,568.85
2016,1,23,15,15,681.0,79.0,4.05,10.5,307.5,620.63,521.12
2016,1,23,15,30,647.0,75.0,3.8,10.0,269.0,560.75,473.03
2016,1,23,15,45,601.5,68.5,3.55,10.0,228.0,491.88,414.99
2016,1,23,16,0,556.0,62.0,3.3,10.0,187.0,425.82,357.66
2016,1,23,16,15,478.0,54.5,3.1,9.5,145.0,344.5,286.75
2016,1,23,16,30,400.0,47.0,2.9,9.0,103.0,270.15,219.95
2016,1,23,16,45,281.5,34.5,2.75,8.5,67.0,182.34,138.86
2016,1,23,17,0,163.0,22.0,2.6,8.0,31.0,98.58,17.81
2016,1,23,17,15,81.5,11.0,2.5,8.0,15.5,34.71,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.15,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.3,6.0,10.0,8.54,0.0
2016,1,24,7,45,92.0,25.0,1.5,6.5,35.5,72.89,37.76
2016,1,24,8,0,184.0,40.0,1.7,7.0,61.0,149.52,117.65
2016,1,24,8,15,231.5,56.0,1.65,7.0,93.5,201.98,166.65
2016,1,24,8,30,279.0,72.0,1.6,7.0,126.0,259.51,218.4
2016,1,24,8,45,311.0,86.0,1.55,7.5,160.0,310.01,262.59
2016,1,24,9,0,343.0,100.0,1.5,8.0,194.0,363.21,307.54
2016,1,24,9,15,359.0,114.0,1.45,8.0,226.0,407.6,344.25
2016,1,24,9,30,375.0,128.0,1.4,8.0,258.0,452.52,380.33
2016,1,24,9,45,394.5,136.5,1.35,8.5,286.0,494.15,412.26
2016,1,24,10,0,414.0,145.0,1.3,9.0,314.0,536.08,443.54
2016,1,24,10,15,325.5,171.5,1.25,9.0,310.5,489.12,404.16
2016,1,24,10,30,237.0,198.0,1.2,9.0,307.0,453.69,373.64
2016,1,24,10,45,287.5,201.5,1.2,9.5,340.0,510.13,417.82
2016,1,24,11,0,338.0,205.0,1.2,10.0,373.0,568.21,461.49
2016,1,24,11,15,405.0,197.5,1.25,10.0,405.5,649.87,523.19
2016,1,24,11,30,472.0,190.0,1.3,10.0,438.0,713.51,570.66
2016,1,24,11,45,675.0,136.0,1.4,10.5,498.0,864.97,679.74
2016,1,24,12,0,878.0,82.0,1.5,11.0,558.0,986.85,761.67
2016,1,24,12,15,594.0,158.5,1.55,11.0,481.0,817.88,643.34
2016,1,24,12,30,310.0,235.0,1.6,11.0,404.0,597.12,478.81
2016,1,24,12,45,602.0,155.0,1.7,11.5,478.5,818.66,649.07
2016,1,24,13,0,894.0,75.0,1.8,12.0,553.0,984.62,762.77
2016,1,24,13,15,888.5,74.5,1.95,12.0,539.0,967.36,751.38
2016,1,24,13,30,883.0,74.0,2.1,12.0,525.0,946.74,739.83
2016,1,24,13,45,868.0,74.5,2.25,12.0,503.0,915.36,720.55
2016,1,24,14,0,853.0,75.0,2.4,12.0,481.0,890.93,706.0
2016,1,24,14,15,838.5,73.0,2.3,11.5,453.0,851.19,679.17
2016,1,24,14,30,824.0,71.0,2.2,11.0,425.0,809.24,650.57
2016,1,24,14,45,800.0,69.5,2.15,11.0,390.5,758.26,614.17
2016,1,24,15,0,776.0,68.0,2.1,11.0,356.0,706.28,576.46
2016,1,24,15,15,746.0,64.5,1.85,10.5,317.5,646.85,531.97
2016,1,24,15,30,716.0,61.0,1.6,10.0,279.0,587.69,486.58
2016,1,24,15,45,676.5,56.0,1.35,10.0,237.5,521.38,431.75
2016,1,24,16,0,637.0,51.0,1.1,10.0,196.0,457.06,376.87
2016,1,24,16,15,568.0,44.5,1.1,9.5,153.5,382.02,313.33
2016,1,24,16,30,499.0,38.0,1.1,9.0,111.0,309.25,249.29
2016,1,24,16,45,383.0,29.0,1.15,8.5,73.0,220.68,168.57
2016,1,24,17,0,267.0,20.0,1.2,8.0,35.0,136.58,43.73
2016,1,24,17,15,133.5,10.0,1.2,7.5,17.5,50.09,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,59.5,5.5,0.8,7.0,7.0,0.0,0.0
2016,1,25,7,30,119.0,11.0,0.9,7.0,14.0,47.85,0.0
2016,1,25,7,45,264.0,22.5,1.0,7.5,47.0,145.0,83.26
2016,1,25,8,0,409.0,34.0,1.1,8.0,80.0,242.35,190.6
2016,1,25,8,15,493.0,41.5,1.2,8.5,121.5,316.52,258.62
2016,1,25,8,30,577.0,49.0,1.3,9.0,163.0,399.16,330.72
2016,1,25,8,45,630.5,53.5,1.45,9.5,206.0,467.6,389.44
2016,1,25,9,0,684.0,58.0,1.6,10.0,249.0,536.13,446.33
2016,1,25,9,15,457.0,99.5,1.65,10.0,235.0,458.23,383.28
2016,1,25,9,30,230.0,141.0,1.7,10.0,221.0,345.56,289.76
2016,1,25,9,45,181.5,159.5,1.8,10.5,227.0,323.49,270.99
2016,1,25,10,0,133.0,178.0,1.9,11.0,233.0,312.09,259.78
2016,1,25,10,15,456.0,135.0,1.95,11.0,342.5,575.08,476.02
2016,1,25,10,30,779.0,92.0,2.0,11.0,452.0,827.72,663.68
2016,1,25,10,45,493.5,158.5,2.05,11.5,391.0,665.77,539.23
2016,1,25,11,0,208.0,225.0,2.1,12.0,330.0,451.37,368.29
2016,1,25,11,15,130.5,225.5,2.15,12.0,292.0,381.08,311.74
2016,1,25,11,30,53.0,226.0,2.2,12.0,254.0,287.24,234.31
2016,1,25,11,45,34.5,213.5,2.25,12.5,232.0,253.36,206.15
2016,1,25,12,0,16.0,201.0,2.3,13.0,210.0,201.05,162.62
2016,1,25,12,15,16.0,201.5,2.3,13.0,210.5,201.48,163.08
2016,1,25,12,30,16.0,202.0,2.3,13.0,211.0,202.03,163.53
2016,1,25,12,45,148.5,220.5,2.35,13.0,300.5,395.64,324.02
2016,1,25,13,0,281.0,239.0,2.4,13.0,390.0,569.43,461.12
2016,1,25,13,15,284.5,230.5,2.4,13.0,380.5,558.72,452.28
2016,1,25,13,30,288.0,222.0,2.4,13.0,371.0,546.81,443.86
2016,1,25,13,45,415.5,186.0,2.4,13.0,390.5,635.42,515.12
2016,1,25,14,0,543.0,150.0,2.4,13.0,410.0,697.75,564.79
2016,1,25,14,15,470.5,155.0,2.35,13.0,371.0,623.81,507.77
2016,1,25,14,30,398.0,160.0,2.3,13.0,332.0,552.07,452.2
2016,1,25,14,45,385.0,150.0,2.25,13.0,306.0,514.69,423.84
2016,1,25,15,0,372.0,140.0,2.2,13.0,280.0,476.99,394.51
2016,1,25,15,15,530.5,103.0,1.9,12.5,279.0,532.8,441.06
2016,1,25,15,30,689.0,66.0,1.6,12.0,278.0,579.9,477.68
2016,1,25,15,45,647.0,60.5,1.3,11.5,237.0,512.57,422.06
2016,1,25,16,0,605.0,55.0,1.0,11.0,196.0,447.71,367.63
2016,1,25,16,15,536.0,48.0,1.0,10.5,153.5,369.45,302.15
2016,1,25,16,30,467.0,41.0,1.0,10.0,111.0,297.53,239.4
2016,1,25,16,45,355.0,31.0,1.05,10.0,73.5,211.07,161.51
2016,1,25,17,0,243.0,21.0,1.1,10.0,36.0,129.82,53.59
2016,1,25,17,15,121.5,10.5,1.1,9.5,18.0,46.84,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,6.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,6.0,15.0,12.8,0.0
2016,1,26,7,45,211.5,24.5,0.35,6.5,49.0,127.22,76.56
2016,1,26,8,0,423.0,34.0,0.4,7.0,83.0,247.99,195.14
2016,1,26,8,15,506.5,42.0,0.5,7.5,126.0,323.22,262.98
2016,1,26,8,30,590.0,50.0,0.6,8.0,169.0,406.95,335.08
2016,1,26,8,45,644.5,55.0,0.7,8.5,212.5,477.38,394.34
2016,1,26,9,0,699.0,60.0,0.8,9.0,256.0,547.76,451.54
2016,1,26,9,15,734.0,63.5,0.9,9.0,297.0,610.44,501.28
2016,1,26,9,30,769.0,67.0,1.0,9.0,338.0,674.07,548.87
2016,1,26,9,45,786.5,71.5,1.1,9.5,373.5,725.79,585.56
2016,1,26,10,0,804.0,76.0,1.2,10.0,409.0,776.33,620.75
2016,1,26,10,15,821.5,78.5,1.2,10.5,440.0,822.97,651.19
2016,1,26,10,30,839.0,81.0,1.2,11.0,471.0,867.79,679.77
2016,1,26,10,45,852.0,82.0,1.3,11.5,495.5,904.54,703.84
2016,1,26,11,0,865.0,83.0,1.4,12.0,520.0,938.65,726.04
2016,1,26,11,15,872.5,84.0,1.45,12.0,537.0,964.66,743.23
2016,1,26,11,30,880.0,85.0,1.5,12.0,554.0,987.42,758.39
2016,1,26,11,45,760.0,116.0,1.55,12.0,526.0,925.09,715.86
2016,1,26,12,0,640.0,147.0,1.6,12.0,498.0,849.27,664.26
2016,1,26,12,15,765.5,116.5,1.65,12.0,537.5,940.43,729.06
2016,1,26,12,30,891.0,86.0,1.7,12.0,577.0,1020.48,783.09
2016,1,26,12,45,782.5,110.0,1.75,12.5,538.0,938.18,725.59
2016,1,26,13,0,674.0,134.0,1.8,13.0,499.0,861.06,672.64
2016,1,26,13,15,620.0,146.0,1.8,13.0,475.5,813.09,640.03
2016,1,26,13,30,566.0,158.0,1.8,13.0,452.0,755.47,599.72
2016,1,26,13,45,577.0,148.0,1.85,13.0,437.0,741.33,591.16
2016,1,26,14,0,588.0,138.0,1.9,13.0,422.0,732.97,586.43
2016,1,26,14,15,539.0,140.5,1.85,12.5,389.5,667.07,539.25
2016,1,26,14,30,490.0,143.0,1.8,12.0,357.0,610.52,497.76
2016,1,26,14,45,428.0,141.0,1.75,12.0,317.5,539.44,442.99
2016,1,26,15,0,366.0,139.0,1.7,12.0,278.0,471.36,389.49
2016,1,26,15,15,345.5,128.0,1.5,11.5,248.5,411.58,342.75
2016,1,26,15,30,325.0,117.0,1.3,11.0,219.0,369.53,308.75
2016,1,26,15,45,478.0,87.0,1.1,11.0,212.5,430.27,357.43
2016,1,26,16,0,631.0,57.0,0.9,11.0,206.0,465.94,382.24
2016,1,26,16,15,562.0,50.0,0.95,10.5,162.5,386.16,315.28
2016,1,26,16,30,493.0,43.0,1.0,10.0,119.0,312.6,251.63
2016,1,26,16,45,376.0,33.0,1.05,9.5,79.5,222.28,171.44
2016,1,26,17,0,259.0,23.0,1.1,9.0,40.0,138.75,68.32
2016,1,26,17,15,129.5,11.5,1.1,8.5,20.0,50.25,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,6.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,11.95,0.0
2016,1,27,7,45,160.5,27.0,1.8,6.5,45.5,109.94,68.58
2016,1,27,8,0,321.0,40.0,2.0,7.0,77.0,208.48,166.15
2016,1,27,8,15,392.5,51.0,2.05,7.0,117.0,275.75,228.49
2016,1,27,8,30,464.0,62.0,2.1,7.0,157.0,350.36,295.22
2016,1,27,8,45,516.0,69.5,2.15,7.5,197.5,416.42,352.66
2016,1,27,9,0,568.0,77.0,2.2,8.0,238.0,486.38,411.32
2016,1,27,9,15,624.5,75.0,2.15,8.5,276.0,552.0,464.49
2016,1,27,9,30,681.0,73.0,2.1,9.0,314.0,620.04,516.7
2016,1,27,9,45,744.5,73.5,2.1,9.5,362.5,695.24,572.04
2016,1,27,10,0,808.0,74.0,2.1,10.0,411.0,777.14,630.56
2016,1,27,10,15,825.0,76.5,2.05,10.5,442.0,823.53,660.98
2016,1,27,10,30,842.0,79.0,2.0,11.0,473.0,868.08,689.71
2016,1,27,10,45,856.0,79.5,1.95,11.5,497.5,905.23,712.65
2016,1,27,11,0,870.0,80.0,1.9,12.0,522.0,939.78,733.48
2016,1,27,11,15,877.5,81.0,1.8,12.0,539.5,965.94,748.98
2016,1,27,11,30,885.0,82.0,1.7,12.0,557.0,977.88,754.74
2016,1,27,11,45,890.5,82.0,1.6,12.5,566.5,993.88,762.02
2016,1,27,12,0,896.0,82.0,1.5,13.0,576.0,1006.37,766.84
2016,1,27,12,15,897.0,82.0,1.45,13.0,578.0,1010.78,768.61
2016,1,27,12,30,898.0,82.0,1.4,13.0,580.0,1011.51,768.19
2016,1,27,12,45,707.5,134.0,1.4,13.5,524.0,901.0,692.51
2016,1,27,13,0,517.0,186.0,1.4,14.0,468.0,758.64,593.03
2016,1,27,13,15,704.0,131.5,1.35,14.0,505.0,878.68,679.32
2016,1,27,13,30,891.0,77.0,1.3,14.0,542.0,960.75,733.49
2016,1,27,13,45,884.0,75.0,1.3,14.0,521.0,933.43,714.79
2016,1,27,14,0,877.0,73.0,1.3,14.0,500.0,903.03,695.46
2016,1,27,14,15,863.5,71.5,1.25,14.0,472.0,873.78,676.13
2016,1,27,14,30,850.0,70.0,1.2,14.0,444.0,832.52,648.33
2016,1,27,14,45,832.5,67.0,1.2,14.0,410.5,783.96,615.86
2016,1,27,15,0,815.0,64.0,1.2,14.0,377.0,733.88,581.73
2016,1,27,15,15,787.5,61.0,1.05,13.5,338.0,675.24,539.93
2016,1,27,15,30,760.0,58.0,0.9,13.0,299.0,616.56,497.14
2016,1,27,15,45,721.0,54.0,0.8,13.0,256.5,549.6,444.79
2016,1,27,16,0,682.0,50.0,0.7,13.0,214.0,484.46,391.72
2016,1,27,16,15,618.5,44.5,0.75,12.5,170.0,406.64,328.34
2016,1,27,16,30,555.0,39.0,0.8,12.0,126.0,334.05,266.26
2016,1,27,16,45,448.0,30.5,0.9,11.5,85.0,250.56,192.33
2016,1,27,17,0,341.0,22.0,1.0,11.0,44.0,169.46,93.09
2016,1,27,17,15,170.5,11.0,1.0,10.5,22.0,62.7,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.7,7.0,5.0,0.0,0.0
2016,1,28,7,30,0.0,10.0,0.7,7.0,10.0,8.54,0.0
2016,1,28,7,45,34.5,26.5,0.75,7.5,30.5,46.27,27.09
2016,1,28,8,0,69.0,43.0,0.8,8.0,51.0,82.79,63.73
2016,1,28,8,15,87.5,61.5,0.95,8.0,76.5,116.28,94.35
2016,1,28,8,30,106.0,80.0,1.1,8.0,102.0,151.41,125.96
2016,1,28,8,45,116.5,98.5,1.25,8.5,127.5,183.51,154.18
2016,1,28,9,0,127.0,117.0,1.4,9.0,153.0,216.54,182.54
2016,1,28,9,15,135.5,134.0,1.3,9.5,177.5,247.08,207.88
2016,1,28,9,30,144.0,151.0,1.2,10.0,202.0,278.29,233.08
2016,1,28,9,45,103.5,163.5,1.2,10.5,202.5,265.95,221.13
2016,1,28,10,0,63.0,176.0,1.2,11.0,203.0,234.23,193.41
2016,1,28,10,15,191.0,184.5,1.2,11.0,273.5,370.88,307.28
2016,1,28,10,30,319.0,193.0,1.2,11.0,344.0,518.27,423.51
2016,1,28,10,45,379.5,191.5,1.3,11.5,379.5,580.21,469.87
2016,1,28,11,0,440.0,190.0,1.4,12.0,415.0,664.8,532.33
2016,1,28,11,15,276.5,218.5,1.55,12.0,362.0,531.44,428.64
2016,1,28,11,30,113.0,247.0,1.7,12.0,309.0,370.41,300.71
2016,1,28,11,45,113.5,251.5,1.9,12.5,314.5,377.04,306.54
2016,1,28,12,0,114.0,256.0,2.1,13.0,320.0,383.56,311.31
2016,1,28,12,15,57.0,194.0,2.05,13.0,226.0,251.04,204.24
2016,1,28,12,30,0.0,132.0,2.0,13.0,132.0,113.97,90.12
2016,1,28,12,45,0.0,137.0,2.0,13.5,137.0,118.86,94.27
2016,1,28,13,0,0.0,142.0,2.0,14.0,142.0,123.88,98.28
2016,1,28,13,15,217.0,170.5,1.85,14.0,284.5,418.22,342.96
2016,1,28,13,30,434.0,199.0,1.7,14.0,427.0,678.09,541.26
2016,1,28,13,45,217.0,158.0,1.6,14.0,272.0,394.83,321.26
2016,1,28,14,0,0.0,117.0,1.5,14.0,117.0,100.65,78.85
2016,1,28,14,15,14.0,145.5,1.4,14.0,151.5,142.19,114.61
2016,1,28,14,30,28.0,174.0,1.3,14.0,186.0,201.46,163.79
2016,1,28,14,45,23.5,160.0,1.25,14.0,170.0,167.62,135.96
2016,1,28,15,0,19.0,146.0,1.2,14.0,154.0,149.93,121.51
2016,1,28,15,15,15.5,132.0,1.05,13.5,138.0,133.48,108.11
2016,1,28,15,30,12.0,118.0,0.9,13.0,122.0,117.48,94.9
2016,1,28,15,45,7.0,102.0,0.75,13.0,104.5,98.7,78.95
2016,1,28,16,0,2.0,86.0,0.6,13.0,87.0,80.51,63.33
2016,1,28,16,15,1.0,68.5,0.65,12.5,69.0,63.29,48.55
2016,1,28,16,30,0.0,51.0,0.7,12.0,51.0,46.1,33.56
2016,1,28,16,45,0.0,34.5,0.8,12.0,34.5,30.39,19.56
2016,1,28,17,0,0.0,18.0,0.9,12.0,18.0,14.86,4.17
2016,1,28,17,15,0.0,9.0,0.9,11.5,9.0,7.68,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,57.5,7.0,2.85,11.0,8.5,0.0,0.0
2016,1,29,7,30,115.0,14.0,3.0,11.0,17.0,48.63,0.0
2016,1,29,7,45,252.0,25.0,3.2,11.5,50.5,144.38,95.16
2016,1,29,8,0,389.0,36.0,3.4,12.0,84.0,233.81,184.29
2016,1,29,8,15,470.5,43.5,3.5,12.0,125.5,305.71,250.12
2016,1,29,8,30,552.0,51.0,3.6,12.0,167.0,385.89,321.2
2016,1,29,8,45,276.0,65.5,3.7,12.5,123.5,261.29,219.61
2016,1,29,9,0,0.0,80.0,3.8,13.0,80.0,69.68,54.2
2016,1,29,9,15,0.0,92.5,3.8,13.0,92.5,81.02,64.0
2016,1,29,9,30,0.0,105.0,3.8,13.0,105.0,92.46,73.62
2016,1,29,9,45,0.0,73.0,3.85,13.5,73.0,60.55,46.23
2016,1,29,10,0,0.0,41.0,3.9,14.0,41.0,33.89,23.37
2016,1,29,10,15,0.0,38.0,3.9,14.0,38.0,31.41,21.21
2016,1,29,10,30,0.0,35.0,3.9,14.0,35.0,28.93,19.05
2016,1,29,10,45,0.0,37.0,3.9,14.0,37.0,30.6,20.43
2016,1,29,11,0,0.0,39.0,3.9,14.0,39.0,32.27,21.81
2016,1,29,11,15,0.0,28.0,3.9,14.0,28.0,23.15,14.04
2016,1,29,11,30,0.0,17.0,3.9,14.0,17.0,14.05,6.29
2016,1,29,11,45,0.0,41.0,3.95,14.0,41.0,33.95,23.16
2016,1,29,12,0,0.0,65.0,4.0,14.0,65.0,53.94,40.0
2016,1,29,12,15,0.0,76.5,4.05,14.0,76.5,63.54,48.05
2016,1,29,12,30,0.0,88.0,4.1,14.0,88.0,73.16,56.12
2016,1,29,12,45,0.0,62.0,4.2,14.0,62.0,51.44,37.88
2016,1,29,13,0,0.0,36.0,4.3,14.0,36.0,29.8,19.63
2016,1,29,13,15,0.0,26.0,4.3,14.0,26.0,21.5,12.62
2016,1,29,13,30,0.0,16.0,4.3,14.0,16.0,13.22,5.59
2016,1,29,13,45,0.0,12.0,4.3,14.0,12.0,9.91,2.79
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.5,4.2,13.5,7.5,6.18,0.0
2016,1,29,14,30,0.0,7.0,4.1,13.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.0,4.1,13.0,6.0,4.94,0.0
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.0,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,3.9,12.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,3.9,12.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,3.95,12.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.0,1.8,7.0,10.0,5.97,0.0
2016,1,30,7,30,186.0,14.0,2.1,7.0,20.0,71.11,0.0
2016,1,30,7,45,329.0,23.5,2.45,7.5,56.5,172.3,118.49
2016,1,30,8,0,472.0,33.0,2.8,8.0,93.0,266.16,212.91
2016,1,30,8,15,550.0,39.5,2.8,8.0,136.5,335.89,278.15
2016,1,30,8,30,628.0,46.0,2.8,8.0,180.0,417.43,351.01
2016,1,30,8,45,463.5,77.0,2.85,8.5,188.0,387.6,328.58
2016,1,30,9,0,299.0,108.0,2.9,9.0,196.0,327.86,278.84
2016,1,30,9,15,311.5,123.0,2.85,9.0,226.0,368.09,313.18
2016,1,30,9,30,324.0,138.0,2.8,9.0,256.0,408.79,346.65
2016,1,30,9,45,588.0,100.0,2.8,9.5,341.0,608.82,510.02
2016,1,30,10,0,852.0,62.0,2.8,10.0,426.0,789.78,645.22
2016,1,30,10,15,603.0,126.5,2.8,10.0,393.5,698.07,573.25
2016,1,30,10,30,354.0,191.0,2.8,10.0,361.0,546.04,451.54
2016,1,30,10,45,630.0,129.5,2.8,10.5,449.5,765.4,622.99
2016,1,30,11,0,906.0,68.0,2.8,11.0,538.0,948.65,752.55
2016,1,30,11,15,685.0,135.5,2.8,11.0,497.5,855.3,682.83
2016,1,30,11,30,464.0,203.0,2.8,11.0,457.0,720.83,581.67
2016,1,30,11,45,375.5,226.5,2.8,11.5,434.5,646.18,523.35
2016,1,30,12,0,287.0,250.0,2.8,12.0,412.0,590.15,477.46
2016,1,30,12,15,606.5,161.0,2.8,12.0,504.0,835.59,667.69
2016,1,30,12,30,926.0,72.0,2.8,12.0,596.0,1028.5,802.31
2016,1,30,12,45,917.0,74.5,2.85,12.0,589.0,1018.88,794.29
2016,1,30,13,0,908.0,77.0,2.9,12.0,582.0,1005.58,786.01
2016,1,30,13,15,526.0,161.5,2.85,12.0,453.0,731.92,589.08
2016,1,30,13,30,144.0,246.0,2.8,12.0,324.0,416.97,339.71
2016,1,30,13,45,113.0,233.0,2.8,12.0,293.0,349.93,287.52
2016,1,30,14,0,82.0,220.0,2.8,12.0,262.0,304.31,250.37
2016,1,30,14,15,229.5,197.0,2.75,11.5,303.0,442.51,366.77
2016,1,30,14,30,377.0,174.0,2.7,11.0,344.0,532.97,442.31
2016,1,30,14,45,233.5,171.0,2.7,11.0,274.0,399.15,332.75
2016,1,30,15,0,90.0,168.0,2.7,11.0,204.0,244.64,203.91
2016,1,30,15,15,85.0,152.0,2.45,10.5,183.0,220.45,184.55
2016,1,30,15,30,80.0,136.0,2.2,10.0,162.0,196.75,164.89
2016,1,30,15,45,74.0,118.0,2.0,10.0,139.5,170.32,142.29
2016,1,30,16,0,68.0,100.0,1.8,10.0,117.0,144.51,119.86
2016,1,30,16,15,58.0,81.0,1.7,9.0,93.5,115.79,94.89
2016,1,30,16,30,48.0,62.0,1.6,8.0,70.0,87.99,70.24
2016,1,30,16,45,26.0,44.5,1.55,7.5,48.5,57.94,43.25
2016,1,30,17,0,4.0,27.0,1.5,7.0,27.0,26.27,13.72
2016,1,30,17,15,2.0,13.5,1.55,7.0,13.5,12.15,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,6.83,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,13.66,0.0
2016,1,31,7,45,87.0,31.0,1.9,5.5,42.0,79.91,54.88
2016,1,31,8,0,174.0,46.0,2.2,6.0,68.0,139.19,111.62
2016,1,31,8,15,203.0,63.0,2.35,6.0,99.5,182.47,152.08
2016,1,31,8,30,232.0,80.0,2.5,6.0,131.0,228.67,194.3
2016,1,31,8,45,250.5,97.0,2.65,6.5,162.5,271.35,232.21
2016,1,31,9,0,269.0,114.0,2.8,7.0,194.0,315.51,270.34
2016,1,31,9,15,282.5,128.5,2.95,7.0,223.0,354.33,303.56
2016,1,31,9,30,296.0,143.0,3.1,7.0,252.0,393.83,336.67
2016,1,31,9,45,540.0,107.0,3.3,7.5,330.5,578.98,491.04
2016,1,31,10,0,784.0,71.0,3.5,8.0,409.0,753.72,626.17
2016,1,31,10,15,700.5,100.0,3.6,8.0,418.0,751.02,622.04
2016,1,31,10,30,617.0,129.0,3.7,8.0,427.0,734.25,608.49
2016,1,31,10,45,772.0,100.0,3.85,8.5,491.0,854.14,698.13
2016,1,31,11,0,927.0,71.0,4.0,9.0,555.0,972.68,783.17
2016,1,31,11,15,934.5,71.5,4.1,9.0,573.5,999.23,801.13
2016,1,31,11,30,942.0,72.0,4.2,9.0,592.0,1022.36,817.65
2016,1,31,11,45,948.5,71.5,4.3,9.5,602.5,1039.62,828.78
2016,1,31,12,0,955.0,71.0,4.4,10.0,613.0,1053.15,837.42
2016,1,31,12,15,956.0,71.5,4.45,10.0,615.5,1058.65,841.57
2016,1,31,12,30,957.0,72.0,4.5,10.0,618.0,1060.21,843.17
2016,1,31,12,45,950.0,73.5,4.55,10.0,611.0,1051.16,837.42
2016,1,31,13,0,943.0,75.0,4.6,10.0,604.0,1038.28,829.16
2016,1,31,13,15,937.5,74.5,4.6,10.0,590.0,1020.57,817.07
2016,1,31,13,30,932.0,74.0,4.6,10.0,576.0,999.25,802.53
2016,1,31,13,45,920.0,74.0,4.65,10.0,553.5,969.0,781.99
2016,1,31,14,0,908.0,74.0,4.7,10.0,531.0,935.73,759.19
2016,1,31,14,15,894.5,72.5,4.65,9.5,502.0,896.41,732.36
2016,1,31,14,30,881.0,71.0,4.6,9.0,473.0,854.66,703.43
2016,1,31,14,45,857.5,70.0,4.55,9.0,437.5,811.15,671.53
2016,1,31,15,0,834.0,69.0,4.5,9.0,402.0,757.75,631.59
2016,1,31,15,15,806.5,66.0,4.3,8.5,361.5,698.03,586.39
2016,1,31,15,30,779.0,63.0,4.1,8.0,321.0,638.17,540.16
2016,1,31,15,45,736.0,59.5,3.9,8.0,277.0,567.92,481.81
2016,1,31,16,0,693.0,56.0,3.7,8.0,233.0,499.71,423.19
2016,1,31,16,15,630.0,50.0,3.75,7.5,187.5,420.49,354.66
2016,1,31,16,30,567.0,44.0,3.8,7.0,142.0,351.0,291.72
2016,1,31,16,45,460.0,35.5,3.9,7.0,99.0,261.73,210.24
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,183.77,128.15
2016,1,31,17,15,176.5,13.5,4.35,6.5,28.0,66.95,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,160.5,7.5,3.15,3.5,13.5,48.17,0.0
2016,2,1,7,30,321.0,15.0,3.4,4.0,27.0,126.72,0.0
2016,2,1,7,45,457.5,23.0,3.7,4.5,68.0,216.44,156.74
2016,2,1,8,0,594.0,31.0,4.0,5.0,109.0,312.3,253.73
2016,2,1,8,15,665.5,36.5,4.2,5.5,156.0,388.64,325.85
2016,2,1,8,30,737.0,42.0,4.4,6.0,203.0,471.63,401.16
2016,2,1,8,45,781.0,45.5,4.65,6.5,249.0,541.81,463.7
2016,2,1,9,0,825.0,49.0,4.9,7.0,295.0,609.12,521.94
2016,2,1,9,15,853.5,51.5,5.0,7.0,338.0,671.18,572.85
2016,2,1,9,30,882.0,54.0,5.1,7.0,381.0,733.52,622.0
2016,2,1,9,45,891.0,59.5,5.2,7.5,418.0,784.45,660.03
2016,2,1,10,0,900.0,65.0,5.3,8.0,455.0,833.22,695.74
2016,2,1,10,15,914.0,66.5,5.2,8.0,487.0,878.67,728.51
2016,2,1,10,30,928.0,68.0,5.1,8.0,519.0,921.86,759.09
2016,2,1,10,45,934.0,70.5,5.0,8.5,543.5,956.48,781.39
2016,2,1,11,0,940.0,73.0,4.9,9.0,568.0,987.89,801.05
2016,2,1,11,15,946.0,74.0,4.8,9.0,585.5,1013.98,818.15
2016,2,1,11,30,952.0,75.0,4.7,9.0,603.0,1036.55,832.65
2016,2,1,11,45,953.5,75.5,4.65,9.5,612.5,1050.36,839.79
2016,2,1,12,0,955.0,76.0,4.6,10.0,622.0,1060.31,844.31
2016,2,1,12,15,955.0,76.5,4.5,10.0,623.5,1064.85,846.21
2016,2,1,12,30,955.0,77.0,4.4,10.0,625.0,1065.43,845.51
2016,2,1,12,45,950.5,77.0,4.35,10.0,618.5,1056.94,839.11
2016,2,1,13,0,946.0,77.0,4.3,10.0,612.0,1044.59,830.23
2016,2,1,13,15,940.0,76.5,4.1,10.0,597.5,1026.36,816.08
2016,2,1,13,30,934.0,76.0,3.9,10.0,583.0,1004.52,799.98
2016,2,1,13,45,926.0,74.5,3.75,10.0,561.0,976.03,779.59
2016,2,1,14,0,918.0,73.0,3.6,10.0,539.0,944.32,756.97
2016,2,1,14,15,904.5,71.5,3.4,10.0,509.5,904.7,728.25
