Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,891.0,70.0,3.2,10.0,480.0,862.59,697.65
2016,2,1,14,45,873.5,67.5,3.0,10.0,445.0,813.7,661.82
2016,2,1,15,0,856.0,65.0,2.8,10.0,410.0,770.52,629.96
2016,2,1,15,15,829.5,62.0,2.35,9.5,369.5,710.66,584.52
2016,2,1,15,30,803.0,59.0,1.9,9.0,329.0,650.54,538.06
2016,2,1,15,45,765.5,55.0,1.5,8.5,284.5,582.2,482.89
2016,2,1,16,0,728.0,51.0,1.1,8.0,240.0,515.45,426.55
2016,2,1,16,15,669.0,46.0,1.1,7.5,194.0,437.86,362.05
2016,2,1,16,30,610.0,41.0,1.1,7.0,148.0,364.98,298.59
2016,2,1,16,45,513.5,33.0,1.1,7.0,104.5,278.15,221.07
2016,2,1,17,0,417.0,25.0,1.1,7.0,61.0,201.77,142.86
2016,2,1,17,15,208.5,12.5,1.15,6.5,30.5,76.19,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,9.0,1.6,6.0,11.5,21.54,0.0
2016,2,2,7,30,107.0,18.0,1.7,6.0,23.0,63.21,0.0
2016,2,2,7,45,235.0,31.5,1.85,6.0,58.5,144.03,104.87
2016,2,2,8,0,363.0,45.0,2.0,6.0,94.0,229.58,185.85
2016,2,2,8,15,444.5,54.5,2.05,6.0,137.0,302.95,252.8
2016,2,2,8,30,526.0,64.0,2.1,6.0,180.0,384.49,325.13
2016,2,2,8,45,343.0,95.0,2.15,6.5,177.5,335.59,285.69
2016,2,2,9,0,160.0,126.0,2.2,7.0,175.0,246.46,209.72
2016,2,2,9,15,175.5,141.5,2.2,7.0,201.5,281.43,240.06
2016,2,2,9,30,191.0,157.0,2.2,7.0,228.0,317.65,270.42
2016,2,2,9,45,488.5,121.0,2.25,7.0,328.5,546.83,462.38
2016,2,2,10,0,786.0,85.0,2.3,7.0,429.0,772.36,635.95
2016,2,2,10,15,536.5,146.5,2.2,7.0,389.0,656.28,543.24
2016,2,2,10,30,287.0,208.0,2.1,7.0,349.0,506.28,420.55
2016,2,2,10,45,278.5,220.5,2.05,7.5,363.0,521.7,431.84
2016,2,2,11,0,270.0,233.0,2.0,8.0,377.0,535.7,440.73
2016,2,2,11,15,135.0,176.0,1.9,8.0,248.0,321.58,267.84
2016,2,2,11,30,0.0,119.0,1.8,8.0,119.0,101.47,81.13
2016,2,2,11,45,119.0,191.5,1.7,8.5,260.0,327.55,272.97
2016,2,2,12,0,238.0,264.0,1.6,9.0,401.0,535.54,436.6
2016,2,2,12,15,235.0,267.0,1.4,9.0,402.5,537.11,434.72
2016,2,2,12,30,232.0,270.0,1.2,9.0,404.0,537.86,433.87
2016,2,2,12,45,237.5,265.5,1.0,9.0,402.0,536.88,432.07
2016,2,2,13,0,243.0,261.0,0.8,9.0,400.0,535.02,429.49
2016,2,2,13,15,243.0,254.5,0.9,9.0,390.5,524.33,422.64
2016,2,2,13,30,243.0,248.0,1.0,9.0,381.0,512.83,415.2
2016,2,2,13,45,242.0,238.5,1.15,9.5,367.0,495.86,403.1
2016,2,2,14,0,241.0,229.0,1.3,10.0,353.0,478.21,390.31
2016,2,2,14,15,545.5,152.5,1.45,9.5,412.0,689.11,560.06
2016,2,2,14,30,850.0,76.0,1.6,9.0,471.0,844.47,675.13
2016,2,2,14,45,830.5,73.5,1.75,9.0,436.5,794.66,640.11
2016,2,2,15,0,811.0,71.0,1.9,9.0,402.0,743.42,605.46
2016,2,2,15,15,784.0,68.0,1.85,8.5,362.5,684.9,563.7
2016,2,2,15,30,757.0,65.0,1.8,8.0,323.0,626.25,520.75
2016,2,2,15,45,706.5,63.0,1.75,8.0,278.0,553.68,462.73
2016,2,2,16,0,656.0,61.0,1.7,8.0,233.0,488.06,408.03
2016,2,2,16,15,594.5,54.5,1.65,7.5,188.5,410.93,342.87
2016,2,2,16,30,533.0,48.0,1.6,7.0,144.0,339.15,279.76
2016,2,2,16,45,430.0,39.0,1.55,6.5,101.5,252.6,202.78
2016,2,2,17,0,327.0,30.0,1.5,6.0,59.0,177.57,129.22
2016,2,2,17,15,163.5,15.0,1.5,5.5,29.5,78.96,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,0.5,3.0,13.5,11.52,0.0
2016,2,3,7,30,0.0,27.0,0.5,3.0,27.0,28.53,0.0
2016,2,3,7,45,223.5,33.5,0.55,3.5,64.5,141.72,105.37
2016,2,3,8,0,447.0,40.0,0.6,4.0,102.0,261.15,211.36
2016,2,3,8,15,522.5,47.5,0.75,4.0,146.0,333.65,277.2
2016,2,3,8,30,598.0,55.0,0.9,4.0,190.0,413.66,347.79
2016,2,3,8,45,644.0,60.5,1.05,4.5,233.5,480.56,405.13
2016,2,3,9,0,690.0,66.0,1.2,5.0,277.0,550.66,463.04
2016,2,3,9,15,723.0,70.0,1.3,5.5,318.5,608.77,509.4
2016,2,3,9,30,756.0,74.0,1.4,6.0,360.0,671.7,556.3
2016,2,3,9,45,773.0,79.0,1.5,7.0,396.0,723.73,592.65
2016,2,3,10,0,790.0,84.0,1.6,8.0,432.0,774.58,627.36
2016,2,3,10,15,555.5,144.0,1.65,8.0,397.5,669.47,547.68
2016,2,3,10,30,321.0,204.0,1.7,8.0,363.0,531.14,437.3
2016,2,3,10,45,345.5,210.5,1.75,8.5,389.0,570.45,468.17
2016,2,3,11,0,370.0,217.0,1.8,9.0,415.0,609.83,497.21
2016,2,3,11,15,616.5,155.5,1.75,9.5,497.5,812.72,649.39
2016,2,3,11,30,863.0,94.0,1.7,10.0,580.0,985.76,766.16
2016,2,3,11,45,610.5,169.0,1.7,10.5,516.0,841.12,661.4
2016,2,3,12,0,358.0,244.0,1.7,11.0,452.0,652.3,519.96
2016,2,3,12,15,277.5,258.0,1.65,11.0,419.5,590.17,472.74
2016,2,3,12,30,197.0,272.0,1.6,11.0,387.0,504.69,406.24
2016,2,3,12,45,135.0,264.0,1.6,11.0,342.5,432.07,349.3
2016,2,3,13,0,73.0,256.0,1.6,11.0,298.0,338.6,274.77
2016,2,3,13,15,42.5,226.5,1.5,11.0,251.0,272.47,221.57
2016,2,3,13,30,12.0,197.0,1.4,11.0,204.0,191.0,154.73
2016,2,3,13,45,60.0,215.0,1.35,11.0,246.5,275.45,225.69
2016,2,3,14,0,108.0,233.0,1.3,11.0,289.0,341.78,279.98
2016,2,3,14,15,113.5,220.5,1.2,11.0,276.5,348.2,284.86
2016,2,3,14,30,119.0,208.0,1.1,11.0,264.0,335.16,274.87
2016,2,3,14,45,186.0,189.0,1.0,11.0,269.0,363.99,300.01
2016,2,3,15,0,253.0,170.0,0.9,11.0,274.0,403.43,332.35
2016,2,3,15,15,236.5,156.5,0.85,10.5,246.5,364.82,301.84
2016,2,3,15,30,220.0,143.0,0.8,10.0,219.0,327.18,272.08
2016,2,3,15,45,206.5,125.0,0.75,9.5,189.0,287.0,239.64
2016,2,3,16,0,193.0,107.0,0.7,9.0,159.0,247.81,207.1
2016,2,3,16,15,172.0,88.5,0.75,8.5,128.5,205.01,170.68
2016,2,3,16,30,151.0,70.0,0.8,8.0,98.0,164.24,134.91
2016,2,3,16,45,116.5,51.5,0.85,8.0,69.5,119.74,95.0
2016,2,3,17,0,82.0,33.0,0.9,8.0,41.0,78.75,56.25
2016,2,3,17,15,41.0,16.5,0.9,8.0,20.5,35.25,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,114.0,9.0,2.3,4.0,14.5,36.98,0.0
2016,2,4,7,30,228.0,18.0,2.5,4.0,29.0,103.3,0.0
2016,2,4,7,45,354.0,28.5,2.75,4.5,68.0,185.97,139.86
2016,2,4,8,0,480.0,39.0,3.0,5.0,107.0,274.01,223.64
2016,2,4,8,15,554.0,46.0,2.95,5.0,151.5,346.98,291.43
2016,2,4,8,30,628.0,53.0,2.9,5.0,196.0,427.28,363.5
2016,2,4,8,45,672.5,58.0,2.9,5.5,240.5,490.7,418.93
2016,2,4,9,0,717.0,63.0,2.9,6.0,285.0,560.77,477.51
2016,2,4,9,15,748.5,67.0,2.85,6.5,326.5,623.02,527.27
2016,2,4,9,30,780.0,71.0,2.8,7.0,368.0,685.96,574.15
2016,2,4,9,45,797.0,75.0,2.8,7.5,404.5,737.85,611.43
2016,2,4,10,0,814.0,79.0,2.8,8.0,441.0,788.48,646.99
2016,2,4,10,15,830.0,81.0,2.7,8.0,472.5,834.27,678.73
2016,2,4,10,30,846.0,83.0,2.6,8.0,504.0,878.11,708.47
2016,2,4,10,45,857.0,84.5,2.55,8.5,529.0,914.51,731.5
2016,2,4,11,0,868.0,86.0,2.5,9.0,554.0,948.16,752.31
2016,2,4,11,15,875.5,87.0,2.45,9.0,571.5,974.84,769.39
2016,2,4,11,30,883.0,88.0,2.4,9.0,589.0,998.23,784.2
2016,2,4,11,45,888.5,88.0,2.35,9.5,599.5,1003.49,785.03
2016,2,4,12,0,894.0,88.0,2.3,10.0,610.0,1016.4,791.5
2016,2,4,12,15,895.0,88.0,2.2,10.0,612.0,1021.15,793.19
2016,2,4,12,30,896.0,88.0,2.1,10.0,614.0,1022.18,792.55
2016,2,4,12,45,894.5,87.5,2.05,10.5,608.5,1016.35,786.64
2016,2,4,13,0,893.0,87.0,2.0,11.0,603.0,1006.84,778.49
2016,2,4,13,15,887.5,86.5,2.0,11.0,589.0,989.76,767.46
2016,2,4,13,30,882.0,86.0,2.0,11.0,575.0,980.07,761.72
2016,2,4,13,45,720.0,123.5,2.05,11.5,513.0,860.57,678.31
2016,2,4,14,0,558.0,161.0,2.1,12.0,451.0,727.29,583.18
2016,2,4,14,15,528.5,159.0,2.05,12.0,422.0,681.97,550.86
2016,2,4,14,30,499.0,157.0,2.0,12.0,393.0,636.34,516.87
2016,2,4,14,45,513.0,141.5,2.0,12.0,369.0,610.97,499.14
2016,2,4,15,0,527.0,126.0,2.0,12.0,345.0,582.74,478.68
2016,2,4,15,15,502.0,119.0,1.7,11.5,311.5,532.83,439.55
2016,2,4,15,30,477.0,112.0,1.4,11.0,278.0,483.62,400.3
2016,2,4,15,45,457.5,99.0,1.15,10.5,241.5,432.0,358.62
2016,2,4,16,0,438.0,86.0,0.9,10.0,205.0,381.22,316.38
2016,2,4,16,15,398.0,74.0,0.9,9.5,167.0,321.58,266.46
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,265.67,217.85
2016,2,4,16,45,300.5,47.5,0.95,8.5,92.5,203.25,162.52
2016,2,4,17,0,243.0,33.0,1.0,8.0,56.0,147.46,109.21
2016,2,4,17,15,121.5,16.5,1.0,7.5,28.0,66.22,1.15
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,10.0,0.95,3.5,15.0,34.9,0.0
2016,2,5,7,30,206.0,20.0,1.1,4.0,30.0,98.65,10.51
2016,2,5,7,45,330.0,31.5,1.25,5.0,69.5,179.54,135.62
2016,2,5,8,0,454.0,43.0,1.4,6.0,109.0,266.51,215.88
2016,2,5,8,15,530.0,51.0,1.5,6.5,154.0,340.45,282.59
2016,2,5,8,30,606.0,59.0,1.6,7.0,199.0,421.91,353.54
2016,2,5,8,45,655.0,64.0,1.7,7.5,244.5,490.71,412.0
2016,2,5,9,0,704.0,69.0,1.8,8.0,290.0,562.9,471.05
2016,2,5,9,15,737.5,73.0,1.9,8.5,332.5,622.06,517.98
2016,2,5,9,30,771.0,77.0,2.0,9.0,375.0,686.21,565.57
2016,2,5,9,45,798.0,79.0,2.1,9.5,413.5,743.4,606.59
2016,2,5,10,0,825.0,81.0,2.2,10.0,452.0,800.04,646.39
2016,2,5,10,15,841.5,83.5,2.2,10.5,484.0,847.35,677.81
2016,2,5,10,30,858.0,86.0,2.2,11.0,516.0,892.71,707.34
2016,2,5,10,45,868.5,88.0,2.2,11.5,541.5,929.71,730.52
2016,2,5,11,0,879.0,90.0,2.2,12.0,567.0,963.87,751.55
2016,2,5,11,15,886.0,91.0,2.15,12.0,584.5,990.38,767.98
2016,2,5,11,30,893.0,92.0,2.1,12.0,602.0,1013.53,782.15
2016,2,5,11,45,893.0,94.0,2.1,12.5,611.5,1027.47,789.33
2016,2,5,12,0,893.0,96.0,2.1,13.0,621.0,1037.64,794.19
2016,2,5,12,15,678.5,160.0,1.95,13.0,559.5,909.04,704.15
2016,2,5,12,30,464.0,224.0,1.8,13.0,498.0,757.76,594.54
2016,2,5,12,45,675.5,160.0,1.7,13.5,555.0,903.0,699.16
2016,2,5,13,0,887.0,96.0,1.6,14.0,612.0,1024.25,777.06
2016,2,5,13,15,749.5,127.5,1.55,14.0,556.5,922.88,707.09
2016,2,5,13,30,612.0,159.0,1.5,14.0,501.0,812.96,632.31
2016,2,5,13,45,740.0,122.5,1.45,14.0,521.5,878.64,679.52
2016,2,5,14,0,868.0,86.0,1.4,14.0,542.0,927.38,712.36
2016,2,5,14,15,855.5,84.0,1.5,13.5,513.5,888.71,689.05
2016,2,5,14,30,843.0,82.0,1.6,13.0,485.0,847.56,664.55
2016,2,5,14,45,830.5,78.0,1.75,13.0,451.5,801.74,635.37
2016,2,5,15,0,818.0,74.0,1.9,13.0,418.0,753.99,603.9
2016,2,5,15,15,793.0,71.0,1.7,12.5,378.5,696.46,562.55
2016,2,5,15,30,768.0,68.0,1.5,12.0,339.0,638.58,520.14
2016,2,5,15,45,729.0,64.0,1.35,12.0,295.0,570.44,466.53
2016,2,5,16,0,690.0,60.0,1.2,12.0,251.0,504.03,412.43
2016,2,5,16,15,633.0,54.5,1.2,11.0,205.0,432.21,354.19
2016,2,5,16,30,576.0,49.0,1.2,10.0,159.0,361.52,294.24
2016,2,5,16,45,472.5,41.0,1.2,9.5,114.5,273.12,217.47
2016,2,5,17,0,369.0,33.0,1.2,9.0,70.0,196.0,146.23
2016,2,5,17,15,184.5,16.5,1.2,8.5,35.0,89.1,17.7
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.0,1.6,4.5,16.5,40.54,0.0
2016,2,6,7,30,251.0,20.0,1.8,5.0,33.0,113.36,27.49
2016,2,6,7,45,371.0,30.0,2.05,6.0,73.0,193.04,146.68
2016,2,6,8,0,491.0,40.0,2.3,7.0,113.0,279.08,226.29
2016,2,6,8,15,562.0,47.0,2.2,7.5,158.0,351.29,291.79
2016,2,6,8,30,633.0,54.0,2.1,8.0,203.0,430.5,360.79
2016,2,6,8,45,683.5,57.5,2.05,8.5,248.5,496.4,416.72
2016,2,6,9,0,734.0,61.0,2.0,9.0,294.0,569.26,475.76
2016,2,6,9,15,764.0,64.5,1.95,9.5,335.5,630.73,523.09
2016,2,6,9,30,794.0,68.0,1.9,10.0,377.0,692.72,567.57
2016,2,6,9,45,813.5,71.0,1.9,10.5,414.0,746.01,604.56
2016,2,6,10,0,833.0,74.0,1.9,11.0,451.0,798.19,639.9
2016,2,6,10,15,848.0,76.0,1.85,11.5,482.5,843.83,669.27
2016,2,6,10,30,863.0,78.0,1.8,12.0,514.0,887.42,696.59
2016,2,6,10,45,874.5,79.0,1.8,12.5,539.0,914.35,712.44
2016,2,6,11,0,886.0,80.0,1.8,13.0,564.0,947.87,732.91
2016,2,6,11,15,892.0,80.5,1.95,13.0,581.5,972.51,750.42
2016,2,6,11,30,898.0,81.0,2.1,13.0,599.0,993.82,765.83
2016,2,6,11,45,904.5,80.5,2.3,13.0,609.0,1010.88,779.08
2016,2,6,12,0,911.0,80.0,2.5,13.0,619.0,1024.35,789.99
2016,2,6,12,15,613.5,171.0,2.55,13.0,535.0,855.95,672.63
2016,2,6,12,30,316.0,262.0,2.6,13.0,451.0,632.59,504.77
2016,2,6,12,45,413.0,234.0,2.65,13.5,478.0,715.65,569.92
2016,2,6,13,0,510.0,206.0,2.7,14.0,505.0,776.64,615.96
2016,2,6,13,15,420.5,223.5,2.7,14.0,466.0,701.45,558.49
2016,2,6,13,30,331.0,241.0,2.7,14.0,427.0,608.22,487.94
2016,2,6,13,45,602.0,159.5,2.7,14.5,483.5,790.34,628.85
2016,2,6,14,0,873.0,78.0,2.7,15.0,540.0,912.53,714.49
2016,2,6,14,15,659.5,125.5,2.55,14.5,464.0,769.45,611.91
2016,2,6,14,30,446.0,173.0,2.4,14.0,388.0,609.15,492.41
2016,2,6,14,45,431.5,162.0,2.3,14.0,358.0,567.43,461.91
2016,2,6,15,0,417.0,151.0,2.2,14.0,328.0,525.3,429.75
2016,2,6,15,15,455.5,129.0,1.9,13.5,305.5,509.9,418.91
2016,2,6,15,30,494.0,107.0,1.6,13.0,283.0,489.48,403.29
2016,2,6,15,45,597.0,81.0,1.35,13.0,267.0,508.27,417.11
2016,2,6,16,0,700.0,55.0,1.1,13.0,251.0,504.72,411.66
2016,2,6,16,15,645.0,50.0,1.1,12.0,205.5,430.35,351.32
2016,2,6,16,30,590.0,45.0,1.1,11.0,160.0,360.31,292.26
2016,2,6,16,45,502.0,37.5,1.1,10.5,116.5,281.91,223.73
2016,2,6,17,0,414.0,30.0,1.1,10.0,73.0,209.86,156.99
2016,2,6,17,15,207.0,15.0,1.1,10.0,36.5,94.82,30.34
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,6.5,19.0,50.8,0.0
2016,2,7,7,30,336.0,19.0,2.8,7.0,38.0,136.82,47.73
2016,2,7,7,45,456.0,27.0,3.15,8.0,80.0,217.59,165.31
2016,2,7,8,0,576.0,35.0,3.5,9.0,122.0,306.58,247.61
2016,2,7,8,15,642.0,40.0,3.55,9.5,168.0,379.04,314.02
2016,2,7,8,30,708.0,45.0,3.6,10.0,214.0,457.54,383.24
2016,2,7,8,45,751.5,48.5,3.7,10.5,260.0,526.35,442.29
2016,2,7,9,0,795.0,52.0,3.8,11.0,306.0,597.79,501.24
2016,2,7,9,15,823.0,54.5,3.7,11.5,349.0,653.21,543.87
2016,2,7,9,30,851.0,57.0,3.6,12.0,392.0,714.33,588.39
2016,2,7,9,45,864.0,61.0,3.55,12.5,429.0,765.54,624.3
2016,2,7,10,0,877.0,65.0,3.5,13.0,466.0,815.02,658.13
2016,2,7,10,15,891.5,67.0,3.45,13.0,498.0,861.2,690.1
2016,2,7,10,30,906.0,69.0,3.4,13.0,530.0,905.21,720.07
2016,2,7,10,45,916.0,70.0,3.35,13.5,555.5,941.33,742.69
2016,2,7,11,0,926.0,71.0,3.3,14.0,581.0,974.5,763.0
2016,2,7,11,15,932.5,72.0,3.3,14.0,599.0,1001.14,780.44
2016,2,7,11,30,939.0,73.0,3.3,14.0,617.0,1024.29,795.55
2016,2,7,11,45,942.5,73.0,3.35,14.5,627.0,1039.55,804.24
2016,2,7,12,0,946.0,73.0,3.4,15.0,637.0,1050.99,810.5
2016,2,7,12,15,946.5,73.0,3.4,15.0,639.0,1055.53,813.31
2016,2,7,12,30,947.0,73.0,3.4,15.0,641.0,1056.12,813.67
2016,2,7,12,45,946.0,72.0,3.4,15.5,635.5,1049.96,808.1
2016,2,7,13,0,945.0,71.0,3.4,16.0,630.0,1039.88,800.11
2016,2,7,13,15,940.0,70.5,3.3,16.0,615.5,1022.65,788.08
2016,2,7,13,30,935.0,70.0,3.2,16.0,601.0,1001.73,773.72
2016,2,7,13,45,927.0,69.0,3.15,16.5,579.5,973.78,753.6
2016,2,7,14,0,919.0,68.0,3.1,17.0,558.0,942.56,731.37
2016,2,7,14,15,907.0,66.5,2.9,17.0,529.5,904.05,704.28
2016,2,7,14,30,895.0,65.0,2.7,17.0,501.0,862.92,675.32
2016,2,7,14,45,878.5,63.5,2.55,17.0,466.0,815.72,642.22
2016,2,7,15,0,862.0,62.0,2.4,17.0,431.0,766.77,607.57
2016,2,7,15,15,838.5,59.5,2.05,16.5,391.0,709.87,566.35
2016,2,7,15,30,815.0,57.0,1.7,16.0,351.0,658.59,528.56
2016,2,7,15,45,781.0,53.5,1.35,15.5,306.5,592.23,477.32
2016,2,7,16,0,747.0,50.0,1.0,15.0,262.0,527.13,424.52
2016,2,7,16,15,695.5,46.0,1.05,14.5,216.0,453.49,365.83
2016,2,7,16,30,644.0,42.0,1.1,14.0,170.0,383.77,307.4
2016,2,7,16,45,557.5,35.5,1.15,13.5,125.0,300.48,235.91
2016,2,7,17,0,471.0,29.0,1.2,13.0,80.0,226.18,168.22
2016,2,7,17,15,235.5,14.5,1.2,12.5,40.0,102.3,41.85
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,10.5,1.35,8.5,19.0,44.17,0.0
2016,2,8,7,30,278.0,21.0,1.4,9.0,38.0,123.83,52.77
2016,2,8,7,45,397.5,31.0,1.5,10.0,79.5,203.18,153.76
2016,2,8,8,0,517.0,41.0,1.6,11.0,121.0,290.67,232.04
2016,2,8,8,15,588.0,47.5,1.7,11.5,167.5,363.87,297.09
2016,2,8,8,30,659.0,54.0,1.8,12.0,214.0,440.67,363.1
2016,2,8,8,45,702.0,59.0,1.95,12.5,259.5,508.85,420.12
2016,2,8,9,0,745.0,64.0,2.1,13.0,305.0,579.65,477.12
2016,2,8,9,15,775.5,67.5,2.1,13.5,348.0,642.19,524.79
2016,2,8,9,30,806.0,71.0,2.1,14.0,391.0,705.27,569.64
2016,2,8,9,45,834.5,71.5,2.1,14.5,430.0,763.24,609.45
2016,2,8,10,0,863.0,72.0,2.1,15.0,469.0,820.66,647.87
2016,2,8,10,15,877.5,74.0,2.1,15.5,501.5,858.33,671.49
2016,2,8,10,30,892.0,76.0,2.1,16.0,534.0,901.94,699.07
2016,2,8,10,45,901.5,77.0,2.15,16.5,559.0,937.28,721.02
2016,2,8,11,0,911.0,78.0,2.2,17.0,584.0,969.68,740.89
2016,2,8,11,15,917.5,79.0,2.2,17.0,602.0,996.05,757.47
2016,2,8,11,30,924.0,80.0,2.2,17.0,620.0,1018.99,771.84
2016,2,8,11,45,927.0,80.5,2.2,17.5,630.0,1034.23,779.72
2016,2,8,12,0,930.0,81.0,2.2,18.0,640.0,1045.71,785.3
2016,2,8,12,15,930.5,81.0,2.15,18.0,642.0,1050.21,787.3
2016,2,8,12,30,931.0,81.0,2.1,18.0,644.0,1050.81,786.98
2016,2,8,12,45,935.0,78.5,2.05,18.0,639.0,1047.85,784.54
2016,2,8,13,0,939.0,76.0,2.0,18.0,634.0,1040.94,779.71
2016,2,8,13,15,934.5,75.5,1.9,18.0,620.5,1024.26,767.98
2016,2,8,13,30,930.0,75.0,1.8,18.0,607.0,1003.9,754.06
2016,2,8,13,45,921.0,74.0,1.75,18.5,585.0,975.09,733.97
2016,2,8,14,0,912.0,73.0,1.7,19.0,563.0,943.06,711.93
2016,2,8,14,15,900.5,71.5,1.55,18.5,534.5,905.16,687.3
2016,2,8,14,30,889.0,70.0,1.4,18.0,506.0,864.63,660.75
2016,2,8,14,45,871.0,68.5,1.3,18.0,471.0,816.34,628.05
2016,2,8,15,0,853.0,67.0,1.2,18.0,436.0,773.86,599.14
2016,2,8,15,15,829.5,64.5,1.1,17.5,395.5,716.58,560.33
2016,2,8,15,30,806.0,62.0,1.0,17.0,355.0,658.74,520.38
2016,2,8,15,45,771.0,58.5,0.9,17.0,310.5,592.0,470.48
2016,2,8,16,0,736.0,55.0,0.8,17.0,266.0,526.57,419.25
2016,2,8,16,15,683.5,50.0,0.85,16.0,219.5,451.56,361.19
2016,2,8,16,30,631.0,45.0,0.9,15.0,173.0,380.6,303.24
2016,2,8,16,45,543.5,38.0,1.0,14.5,127.5,296.87,232.31
2016,2,8,17,0,456.0,31.0,1.1,14.0,82.0,226.24,168.63
2016,2,8,17,15,228.0,15.5,1.1,13.5,41.0,102.97,49.16
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,155.0,11.0,1.55,7.5,21.0,48.53,0.0
2016,2,9,7,30,310.0,22.0,1.7,8.0,42.0,135.4,67.24
2016,2,9,7,45,427.5,31.5,1.9,9.0,84.5,214.52,163.92
2016,2,9,8,0,545.0,41.0,2.1,10.0,127.0,302.41,243.02
2016,2,9,8,15,613.5,47.0,2.2,10.5,174.0,372.13,305.9
2016,2,9,8,30,682.0,53.0,2.3,11.0,221.0,452.02,374.93
2016,2,9,8,45,726.0,57.0,2.4,11.5,267.5,520.86,432.76
2016,2,9,9,0,770.0,61.0,2.5,12.0,314.0,592.35,490.52
2016,2,9,9,15,800.0,64.5,2.5,12.5,357.5,655.7,538.93
2016,2,9,9,30,830.0,68.0,2.5,13.0,401.0,719.51,584.63
2016,2,9,9,45,802.5,74.5,2.5,13.5,421.0,741.88,598.4
2016,2,9,10,0,775.0,81.0,2.5,14.0,441.0,759.36,608.7
2016,2,9,10,15,630.5,131.0,2.45,14.5,437.0,727.27,582.26
2016,2,9,10,30,486.0,181.0,2.4,15.0,433.0,668.7,534.94
2016,2,9,10,45,556.5,167.5,2.35,15.5,469.0,733.17,582.52
2016,2,9,11,0,627.0,154.0,2.3,16.0,505.0,808.19,633.79
2016,2,9,11,15,599.0,169.5,2.15,16.5,513.0,812.1,632.71
2016,2,9,11,30,571.0,185.0,2.0,17.0,521.0,805.07,624.66
2016,2,9,11,45,512.0,209.5,1.9,17.5,515.0,782.46,604.91
2016,2,9,12,0,453.0,234.0,1.8,18.0,509.0,755.59,582.25
2016,2,9,12,15,696.5,158.0,1.65,18.0,581.5,926.28,701.64
2016,2,9,12,30,940.0,82.0,1.5,18.0,654.0,1061.68,786.36
2016,2,9,12,45,939.0,81.0,1.4,18.5,648.0,1055.59,777.52
2016,2,9,13,0,938.0,80.0,1.3,19.0,642.0,1045.58,768.27
2016,2,9,13,15,932.5,79.5,1.2,19.0,627.5,1027.92,755.77
2016,2,9,13,30,927.0,79.0,1.1,19.0,613.0,1006.6,741.15
2016,2,9,13,45,915.0,79.0,1.0,19.0,590.5,976.24,720.84
2016,2,9,14,0,903.0,79.0,0.9,19.0,568.0,942.82,698.69
2016,2,9,14,15,631.0,138.5,0.9,18.5,471.5,759.27,578.6
2016,2,9,14,30,359.0,198.0,0.9,18.0,375.0,544.41,425.88
2016,2,9,14,45,364.5,182.0,0.9,18.0,351.5,517.09,408.81
2016,2,9,15,0,370.0,166.0,0.9,18.0,328.0,488.24,388.38
2016,2,9,15,15,310.5,157.0,0.9,17.5,284.5,417.88,335.42
2016,2,9,15,30,251.0,148.0,0.9,17.0,241.0,352.02,284.76
2016,2,9,15,45,235.5,132.0,0.9,16.5,210.5,311.44,253.43
2016,2,9,16,0,220.0,116.0,0.9,16.0,180.0,272.01,221.89
2016,2,9,16,15,201.5,98.0,0.95,15.5,149.0,229.78,187.14
2016,2,9,16,30,183.0,80.0,1.0,15.0,118.0,189.33,152.73
2016,2,9,16,45,155.5,60.5,1.05,14.5,87.0,144.88,114.11
2016,2,9,17,0,128.0,41.0,1.1,14.0,56.0,103.24,76.87
2016,2,9,17,15,64.0,25.0,1.1,13.5,32.5,54.75,27.62
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,60.5,12.0,1.0,9.5,16.0,25.48,0.0
2016,2,10,7,30,121.0,24.0,1.0,10.0,32.0,77.32,40.95
2016,2,10,7,45,177.5,41.0,1.0,10.5,64.0,129.51,98.65
2016,2,10,8,0,234.0,58.0,1.0,11.0,96.0,183.97,147.5
2016,2,10,8,15,267.0,74.5,1.05,11.0,131.5,232.84,191.18
2016,2,10,8,30,300.0,91.0,1.1,11.0,167.0,285.15,236.71
2016,2,10,8,45,315.5,108.0,1.2,11.5,201.5,318.37,265.22
2016,2,10,9,0,331.0,125.0,1.3,12.0,236.0,363.97,302.62
2016,2,10,9,15,351.0,137.5,1.3,12.0,268.0,408.12,338.18
2016,2,10,9,30,371.0,150.0,1.3,12.0,300.0,469.07,385.62
2016,2,10,9,45,508.0,132.5,1.35,12.5,359.0,574.05,467.62
2016,2,10,10,0,645.0,115.0,1.4,13.0,418.0,697.03,558.19
2016,2,10,10,15,564.0,149.5,1.4,13.0,427.0,682.52,545.0
2016,2,10,10,30,483.0,184.0,1.4,13.0,436.0,669.29,532.62
2016,2,10,10,45,683.0,136.0,1.4,13.5,511.0,823.05,643.12
2016,2,10,11,0,883.0,88.0,1.4,14.0,586.0,966.9,737.71
2016,2,10,11,15,890.0,89.0,1.4,14.0,604.0,982.75,745.46
2016,2,10,11,30,897.0,90.0,1.4,14.0,622.0,1005.78,759.82
2016,2,10,11,45,901.0,90.5,1.4,14.5,632.0,1021.74,768.06
2016,2,10,12,0,905.0,91.0,1.4,15.0,642.0,1034.05,774.1
2016,2,10,12,15,905.5,91.0,1.4,15.0,644.0,1038.47,776.62
2016,2,10,12,30,906.0,91.0,1.4,15.0,646.0,1039.08,776.95
2016,2,10,12,45,906.0,90.0,1.45,15.5,640.5,1034.15,773.34
2016,2,10,13,0,906.0,89.0,1.5,16.0,635.0,1025.42,767.47
2016,2,10,13,15,901.0,88.0,1.55,16.0,621.5,1008.01,757.49
2016,2,10,13,30,896.0,87.0,1.6,16.0,608.0,987.05,745.32
2016,2,10,13,45,889.0,85.5,1.7,16.5,586.5,960.14,728.53
2016,2,10,14,0,882.0,84.0,1.8,17.0,565.0,930.05,709.5
2016,2,10,14,15,735.5,113.5,1.8,17.0,501.0,824.16,637.96
2016,2,10,14,30,589.0,143.0,1.8,17.0,437.0,705.7,555.82
2016,2,10,14,45,483.0,155.0,1.8,17.0,385.0,601.67,479.72
2016,2,10,15,0,377.0,167.0,1.8,17.0,333.0,494.58,398.63
2016,2,10,15,15,376.5,150.5,1.6,16.5,303.5,474.67,384.22
2016,2,10,15,30,376.0,134.0,1.4,16.0,274.0,437.23,355.55
2016,2,10,15,45,351.0,121.5,1.2,15.5,239.5,387.28,316.06
2016,2,10,16,0,326.0,109.0,1.0,15.0,205.0,338.98,276.98
2016,2,10,16,15,299.5,93.0,1.0,14.5,170.0,287.96,235.2
2016,2,10,16,30,273.0,77.0,1.0,14.0,135.0,239.36,193.96
2016,2,10,16,45,234.0,59.5,1.05,13.5,100.5,186.29,147.92
2016,2,10,17,0,195.0,42.0,1.1,13.0,66.0,137.6,104.24
2016,2,10,17,15,97.5,26.5,1.1,12.5,38.5,67.51,37.94
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,111.0,12.5,0.75,9.5,20.5,38.54,0.0
2016,2,11,7,30,222.0,25.0,0.8,10.0,41.0,111.99,65.36
2016,2,11,7,45,298.0,38.5,0.85,10.5,77.5,172.54,131.99
2016,2,11,8,0,374.0,52.0,0.9,11.0,114.0,239.2,191.56
2016,2,11,8,15,423.5,63.5,0.9,11.0,155.0,299.64,245.12
2016,2,11,8,30,473.0,75.0,0.9,11.0,196.0,364.96,301.06
2016,2,11,8,45,512.0,82.0,0.95,11.5,235.5,423.86,349.72
2016,2,11,9,0,551.0,89.0,1.0,12.0,275.0,485.41,398.76
2016,2,11,9,15,549.5,103.5,1.0,12.5,309.0,529.04,431.51
2016,2,11,9,30,548.0,118.0,1.0,13.0,343.0,570.82,461.81
2016,2,11,9,45,551.0,130.5,1.0,13.5,374.0,605.34,486.04
2016,2,11,10,0,554.0,143.0,1.0,14.0,405.0,645.21,513.39
2016,2,11,10,15,503.5,168.0,1.0,14.0,418.5,651.66,515.68
2016,2,11,10,30,453.0,193.0,1.0,14.0,432.0,652.41,514.07
2016,2,11,10,45,351.0,225.5,1.0,14.5,415.5,590.52,465.31
2016,2,11,11,0,249.0,258.0,1.0,15.0,399.0,521.37,411.12
2016,2,11,11,15,233.0,268.5,1.05,15.0,404.0,523.26,412.53
2016,2,11,11,30,217.0,279.0,1.1,15.0,409.0,523.76,412.27
2016,2,11,11,45,213.5,285.5,1.15,15.5,415.0,530.63,416.43
2016,2,11,12,0,210.0,292.0,1.2,16.0,421.0,536.66,419.96
2016,2,11,12,15,194.0,293.0,1.2,16.0,413.0,522.5,408.93
2016,2,11,12,30,178.0,294.0,1.2,16.0,405.0,507.57,397.53
2016,2,11,12,45,360.0,248.5,1.3,16.0,469.0,657.37,513.05
2016,2,11,13,0,542.0,203.0,1.4,16.0,533.0,805.27,621.28
2016,2,11,13,15,449.5,225.5,1.4,16.0,495.0,732.02,566.34
2016,2,11,13,30,357.0,248.0,1.4,16.0,457.0,639.95,499.73
2016,2,11,13,45,468.5,207.0,1.45,16.5,471.0,710.48,553.99
2016,2,11,14,0,580.0,166.0,1.5,17.0,485.0,753.92,586.68
2016,2,11,14,15,605.0,149.0,1.4,17.0,467.0,747.62,581.71
2016,2,11,14,30,630.0,132.0,1.3,17.0,449.0,729.46,568.93
2016,2,11,14,45,618.5,124.5,1.25,17.0,418.5,687.22,539.56
2016,2,11,15,0,607.0,117.0,1.2,17.0,388.0,643.62,509.05
2016,2,11,15,15,575.0,111.5,1.1,16.5,349.5,585.72,466.98
2016,2,11,15,30,543.0,106.0,1.0,16.0,311.0,528.7,424.61
2016,2,11,15,45,488.0,104.5,0.9,16.0,272.0,457.07,368.99
2016,2,11,16,0,433.0,103.0,0.8,16.0,233.0,396.32,320.37
2016,2,11,16,15,440.0,86.0,0.85,15.5,199.0,356.69,288.64
2016,2,11,16,30,447.0,69.0,0.9,15.0,165.0,317.84,255.36
2016,2,11,16,45,365.5,57.0,0.95,14.5,122.5,240.07,189.54
2016,2,11,17,0,284.0,45.0,1.0,14.0,80.0,174.16,131.98
2016,2,11,17,15,142.0,29.0,1.0,13.5,46.5,91.99,56.03
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.0,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
