Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.5,13.5,1.0,9.5,23.5,44.47,0.0
2016,2,12,7,30,263.0,27.0,1.1,10.0,47.0,127.32,78.9
2016,2,12,7,45,372.5,38.0,1.2,10.5,89.0,199.66,153.38
2016,2,12,8,0,482.0,49.0,1.3,11.0,131.0,282.82,226.73
2016,2,12,8,15,549.5,56.0,1.2,11.0,177.0,353.49,288.89
2016,2,12,8,30,617.0,63.0,1.1,11.0,223.0,430.65,354.11
2016,2,12,8,45,570.0,79.5,1.05,11.5,248.5,455.84,375.09
2016,2,12,9,0,523.0,96.0,1.0,12.0,274.0,474.47,389.53
2016,2,12,9,15,436.5,126.5,0.95,12.0,288.0,469.51,384.57
2016,2,12,9,30,350.0,157.0,0.9,12.0,302.0,445.28,364.19
2016,2,12,9,45,542.0,125.5,0.9,12.5,373.5,592.21,478.51
2016,2,12,10,0,734.0,94.0,0.9,13.0,445.0,745.54,587.27
2016,2,12,10,15,659.0,125.0,0.95,13.0,455.5,745.4,584.58
2016,2,12,10,30,584.0,156.0,1.0,13.0,466.0,735.07,576.79
2016,2,12,10,45,717.5,127.0,1.05,13.5,525.5,844.77,652.3
2016,2,12,11,0,851.0,98.0,1.1,14.0,585.0,949.53,720.33
2016,2,12,11,15,857.5,99.5,1.15,14.0,603.0,975.91,736.36
2016,2,12,11,30,864.0,101.0,1.2,14.0,621.0,998.97,751.39
2016,2,12,11,45,864.5,102.5,1.25,14.5,630.0,1012.59,758.98
2016,2,12,12,0,865.0,104.0,1.3,15.0,639.0,1022.52,764.41
2016,2,12,12,15,865.0,104.0,1.3,15.0,641.0,1026.38,766.6
2016,2,12,12,30,865.0,104.0,1.3,15.0,643.0,1026.49,766.61
2016,2,12,12,45,860.0,105.0,1.3,15.0,636.5,1019.02,761.91
2016,2,12,13,0,855.0,106.0,1.3,15.0,630.0,1007.87,755.07
2016,2,12,13,15,502.5,192.0,1.25,15.0,498.0,746.2,576.33
2016,2,12,13,30,150.0,278.0,1.2,15.0,366.0,453.84,357.06
2016,2,12,13,45,248.5,255.0,1.2,15.0,395.5,537.3,425.05
2016,2,12,14,0,347.0,232.0,1.2,15.0,425.0,594.64,469.83
2016,2,12,14,15,424.5,202.5,1.05,14.5,426.5,638.04,502.89
2016,2,12,14,30,502.0,173.0,0.9,14.0,428.0,656.92,518.11
2016,2,12,14,45,508.0,158.0,0.8,14.0,401.0,625.47,495.0
2016,2,12,15,0,514.0,143.0,0.7,14.0,374.0,591.78,470.54
2016,2,12,15,15,486.5,133.0,0.7,13.5,336.5,536.64,430.94
2016,2,12,15,30,459.0,123.0,0.7,13.0,299.0,482.48,391.1
2016,2,12,15,45,422.5,115.0,0.75,13.0,261.5,426.04,347.67
2016,2,12,16,0,386.0,107.0,0.8,13.0,224.0,372.18,304.82
2016,2,12,16,15,351.5,92.5,0.85,12.5,185.5,315.15,258.56
2016,2,12,16,30,317.0,78.0,0.9,12.0,147.0,261.31,213.16
2016,2,12,16,45,263.0,62.0,0.95,12.0,110.0,200.84,160.62
2016,2,12,17,0,209.0,46.0,1.0,12.0,73.0,146.58,112.32
2016,2,12,17,15,104.5,30.0,1.0,12.0,43.5,74.79,47.01
2016,2,12,17,30,0.0,14.0,1.0,12.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,1.0,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,12.5,2.05,7.5,26.5,54.67,0.0
2016,2,13,7,30,352.0,25.0,2.1,8.0,53.0,154.1,100.54
2016,2,13,7,45,464.5,33.5,2.2,8.5,97.5,228.99,177.98
2016,2,13,8,0,577.0,42.0,2.3,9.0,142.0,312.89,253.62
2016,2,13,8,15,640.5,48.0,2.15,9.5,190.5,385.89,318.71
2016,2,13,8,30,704.0,54.0,2.0,10.0,239.0,464.69,385.89
2016,2,13,8,45,748.5,57.0,1.9,10.5,286.5,534.01,442.86
2016,2,13,9,0,793.0,60.0,1.8,11.0,334.0,605.96,499.3
2016,2,13,9,15,821.0,63.0,1.9,11.5,377.5,668.6,546.75
2016,2,13,9,30,849.0,66.0,2.0,12.0,421.0,731.46,591.68
2016,2,13,9,45,876.5,65.5,2.15,13.0,461.0,781.93,625.74
2016,2,13,10,0,904.0,65.0,2.3,14.0,501.0,838.48,663.56
2016,2,13,10,15,918.0,67.0,2.3,14.0,534.5,885.56,695.1
2016,2,13,10,30,932.0,69.0,2.3,14.0,568.0,930.3,724.69
2016,2,13,10,45,944.0,69.0,2.35,14.5,594.5,968.04,748.28
2016,2,13,11,0,956.0,69.0,2.4,15.0,621.0,1002.8,769.71
2016,2,13,11,15,962.0,69.5,2.45,15.0,639.0,1029.15,786.85
2016,2,13,11,30,968.0,70.0,2.5,15.0,657.0,1051.86,801.69
2016,2,13,11,45,973.5,69.5,2.6,15.5,668.0,1068.99,811.99
2016,2,13,12,0,979.0,69.0,2.7,16.0,679.0,1082.18,819.84
2016,2,13,12,15,979.5,69.0,2.7,16.0,681.5,1086.93,822.66
2016,2,13,12,30,980.0,69.0,2.7,16.0,684.0,1087.55,823.01
2016,2,13,12,45,971.5,72.0,2.7,16.5,677.0,1078.82,815.84
2016,2,13,13,0,963.0,75.0,2.7,17.0,670.0,1066.1,806.28
2016,2,13,13,15,958.0,74.5,2.75,17.0,655.5,1048.53,795.75
2016,2,13,13,30,953.0,74.0,2.8,17.0,641.0,1027.17,782.77
2016,2,13,13,45,943.0,74.0,2.85,17.0,618.5,998.04,764.56
2016,2,13,14,0,933.0,74.0,2.9,17.0,596.0,965.62,744.08
2016,2,13,14,15,921.0,72.5,2.9,16.5,566.0,926.46,719.74
2016,2,13,14,30,909.0,71.0,2.9,16.0,536.0,884.58,693.23
2016,2,13,14,45,891.5,69.5,2.95,16.0,500.0,835.71,660.38
2016,2,13,15,0,874.0,68.0,3.0,16.0,464.0,785.08,625.74
2016,2,13,15,15,851.0,65.5,2.65,15.5,423.0,734.4,589.33
2016,2,13,15,30,828.0,63.0,2.3,15.0,382.0,675.64,546.25
2016,2,13,15,45,791.0,60.5,1.95,14.5,336.0,607.42,493.72
2016,2,13,16,0,754.0,58.0,1.6,14.0,290.0,540.63,439.89
2016,2,13,16,15,704.0,53.0,1.55,13.0,242.0,465.7,380.08
2016,2,13,16,30,654.0,48.0,1.5,12.0,194.0,394.56,320.59
2016,2,13,16,45,567.5,42.0,1.45,11.5,146.5,310.68,248.14
2016,2,13,17,0,481.0,36.0,1.4,11.0,99.0,239.36,183.96
2016,2,13,17,15,335.5,25.5,1.4,10.5,60.0,151.63,100.98
2016,2,13,17,30,190.0,15.0,1.4,10.0,21.0,60.86,0.0
2016,2,13,17,45,95.0,7.5,1.45,10.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,156.0,13.0,1.8,8.5,26.0,50.02,0.0
2016,2,14,7,30,312.0,26.0,2.0,9.0,52.0,143.37,96.15
2016,2,14,7,45,387.5,37.5,2.25,10.0,91.5,204.3,158.62
2016,2,14,8,0,463.0,49.0,2.5,11.0,131.0,274.22,221.66
2016,2,14,8,15,515.0,57.0,2.5,11.5,173.5,337.27,278.07
2016,2,14,8,30,567.0,65.0,2.5,12.0,216.0,405.26,336.69
2016,2,14,8,45,598.5,72.5,2.55,12.5,257.5,464.9,386.63
2016,2,14,9,0,630.0,80.0,2.6,13.0,299.0,526.42,436.27
2016,2,14,9,15,341.0,127.0,2.75,13.5,247.5,402.77,334.31
2016,2,14,9,30,52.0,174.0,2.9,14.0,196.0,213.33,174.43
2016,2,14,9,45,347.0,148.0,3.05,14.5,315.0,464.33,383.73
2016,2,14,10,0,642.0,122.0,3.2,15.0,434.0,702.59,569.07
2016,2,14,10,15,539.0,163.0,3.45,15.5,436.5,676.19,545.47
2016,2,14,10,30,436.0,204.0,3.7,16.0,439.0,648.86,521.44
2016,2,14,10,45,666.5,140.5,4.0,16.5,519.0,813.45,646.56
2016,2,14,11,0,897.0,77.0,4.3,17.0,599.0,957.33,748.17
2016,2,14,11,15,574.5,179.5,4.4,17.0,517.5,791.68,627.6
2016,2,14,11,30,252.0,282.0,4.5,17.0,436.0,559.96,447.11
2016,2,14,11,45,584.0,181.5,4.6,17.5,546.0,830.7,657.6
2016,2,14,12,0,916.0,81.0,4.7,18.0,656.0,1034.36,800.0
2016,2,14,12,15,918.0,81.0,4.7,18.0,659.0,1040.35,802.45
2016,2,14,12,30,920.0,81.0,4.7,18.0,662.0,1042.48,803.87
2016,2,14,12,45,919.0,81.0,4.7,18.5,657.0,1037.68,799.14
2016,2,14,13,0,918.0,81.0,4.7,19.0,652.0,1029.04,791.98
2016,2,14,13,15,914.5,80.5,4.65,19.0,639.0,1013.49,781.33
2016,2,14,13,30,911.0,80.0,4.6,19.0,626.0,994.27,768.31
2016,2,14,13,45,681.5,146.0,4.55,19.0,546.5,852.68,668.4
2016,2,14,14,0,452.0,212.0,4.5,19.0,467.0,687.31,545.42
2016,2,14,14,15,408.0,210.0,4.35,18.5,431.5,630.98,504.28
2016,2,14,14,30,364.0,208.0,4.2,18.0,396.0,558.52,450.05
2016,2,14,14,45,428.0,179.5,4.1,18.0,386.0,582.69,470.65
2016,2,14,15,0,492.0,151.0,4.0,18.0,376.0,583.0,472.66
2016,2,14,15,15,476.0,139.0,3.85,17.5,341.0,535.04,436.41
2016,2,14,15,30,460.0,127.0,3.7,17.0,306.0,487.07,399.57
2016,2,14,15,45,433.0,116.5,3.55,16.5,269.5,433.87,357.45
2016,2,14,16,0,406.0,106.0,3.4,16.0,233.0,382.3,315.53
2016,2,14,16,15,376.5,92.0,3.2,15.5,194.5,327.43,269.68
2016,2,14,16,30,347.0,78.0,3.0,15.0,156.0,275.14,224.62
2016,2,14,16,45,396.5,58.5,2.8,14.5,127.5,253.73,202.97
2016,2,14,17,0,446.0,39.0,2.6,14.0,99.0,228.93,175.62
2016,2,14,17,15,308.0,27.5,2.55,13.5,61.0,144.72,97.79
2016,2,14,17,30,170.0,16.0,2.5,13.0,23.0,56.53,0.0
2016,2,14,17,45,85.0,8.0,2.5,13.0,11.5,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,12.5,2.45,11.5,31.5,65.46,0.0
2016,2,15,7,30,440.0,25.0,2.6,12.0,63.0,178.7,121.19
2016,2,15,7,45,539.0,32.0,2.8,12.5,109.0,251.74,193.74
2016,2,15,8,0,638.0,39.0,3.0,13.0,155.0,335.96,269.2
2016,2,15,8,15,695.0,43.5,3.05,13.5,203.5,407.38,332.86
2016,2,15,8,30,752.0,48.0,3.1,14.0,252.0,483.82,398.26
2016,2,15,8,45,789.5,51.5,3.2,14.5,299.5,551.9,454.73
2016,2,15,9,0,827.0,55.0,3.3,15.0,347.0,616.6,506.64
2016,2,15,9,15,851.5,57.5,3.25,15.0,390.5,677.12,552.58
2016,2,15,9,30,876.0,60.0,3.2,15.0,434.0,737.52,596.23
2016,2,15,9,45,894.0,61.5,3.2,15.5,472.5,790.99,632.86
2016,2,15,10,0,912.0,63.0,3.2,16.0,511.0,843.03,667.7
2016,2,15,10,15,924.0,64.0,3.2,16.0,543.0,887.48,697.76
2016,2,15,10,30,936.0,65.0,3.2,16.0,575.0,929.44,725.8
2016,2,15,10,45,944.5,66.0,3.25,16.5,600.5,965.4,748.39
2016,2,15,11,0,953.0,67.0,3.3,17.0,626.0,998.19,768.68
2016,2,15,11,15,958.0,67.5,3.3,17.0,644.0,1023.56,784.89
2016,2,15,11,30,963.0,68.0,3.3,17.0,662.0,1045.25,798.7
2016,2,15,11,45,966.0,68.5,3.35,17.5,672.0,1061.12,807.61
2016,2,15,12,0,969.0,69.0,3.4,18.0,682.0,1073.02,814.01
2016,2,15,12,15,969.0,69.5,3.4,18.0,684.0,1077.85,816.95
2016,2,15,12,30,969.0,70.0,3.4,18.0,686.0,1078.59,817.39
2016,2,15,12,45,961.0,72.5,3.4,18.5,679.0,1069.71,810.05
2016,2,15,13,0,953.0,75.0,3.4,19.0,672.0,1056.86,800.32
2016,2,15,13,15,948.5,74.5,3.35,19.0,658.0,1039.85,789.09
2016,2,15,13,30,944.0,74.0,3.3,19.0,644.0,1019.07,775.46
2016,2,15,13,45,935.0,73.5,3.3,19.0,622.0,990.35,756.95
2016,2,15,14,0,926.0,73.0,3.3,19.0,600.0,958.33,736.21
2016,2,15,14,15,915.0,72.0,3.15,19.0,571.0,920.79,710.52
2016,2,15,14,30,904.0,71.0,3.0,19.0,542.0,880.49,682.87
2016,2,15,14,45,887.5,69.5,2.9,19.0,506.5,832.5,649.96
2016,2,15,15,0,871.0,68.0,2.8,19.0,471.0,782.69,615.45
2016,2,15,15,15,849.0,65.5,2.45,18.5,430.0,726.01,575.11
2016,2,15,15,30,827.0,63.0,2.1,18.0,389.0,674.66,538.05
2016,2,15,15,45,795.0,60.0,1.8,17.5,343.5,609.04,488.45
2016,2,15,16,0,763.0,57.0,1.5,17.0,298.0,544.4,437.31
2016,2,15,16,15,716.5,52.5,1.4,16.5,250.5,471.43,379.02
2016,2,15,16,30,670.0,48.0,1.3,16.0,203.0,401.85,321.08
2016,2,15,16,45,597.0,41.5,1.25,15.5,155.5,322.44,253.49
2016,2,15,17,0,524.0,35.0,1.2,15.0,108.0,250.44,189.86
2016,2,15,17,15,388.0,25.5,1.2,14.5,67.5,167.26,113.9
2016,2,15,17,30,252.0,16.0,1.2,14.0,27.0,88.95,0.0
2016,2,15,17,45,126.0,8.0,1.25,14.0,13.5,31.13,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,207.5,13.5,1.6,10.5,32.5,74.34,0.0
2016,2,16,7,30,415.0,27.0,1.9,11.0,65.0,172.39,119.49
2016,2,16,7,45,513.5,34.5,2.2,11.5,110.5,244.55,189.18
2016,2,16,8,0,612.0,42.0,2.5,12.0,156.0,327.76,263.58
2016,2,16,8,15,669.5,47.5,2.45,12.5,204.5,399.29,326.86
2016,2,16,8,30,727.0,53.0,2.4,13.0,253.0,475.94,391.84
2016,2,16,8,45,764.5,56.5,2.35,13.5,300.0,542.92,446.61
2016,2,16,9,0,802.0,60.0,2.3,14.0,347.0,611.86,500.6
2016,2,16,9,15,827.5,63.0,2.35,14.5,390.5,673.33,546.5
2016,2,16,9,30,853.0,66.0,2.4,15.0,434.0,728.08,584.79
2016,2,16,9,45,873.0,67.5,2.45,15.5,472.5,782.22,621.8
2016,2,16,10,0,893.0,69.0,2.5,16.0,511.0,835.15,657.18
2016,2,16,10,15,905.5,70.5,2.5,16.5,543.5,880.03,685.85
2016,2,16,10,30,918.0,72.0,2.5,17.0,576.0,922.51,712.45
2016,2,16,10,45,926.0,73.5,2.5,17.5,601.5,958.16,734.01
2016,2,16,11,0,934.0,75.0,2.5,18.0,627.0,990.67,753.3
2016,2,16,11,15,765.0,132.5,2.5,18.0,593.5,932.79,712.7
2016,2,16,11,30,596.0,190.0,2.5,18.0,560.0,835.52,645.16
2016,2,16,11,45,772.0,134.0,2.5,18.5,621.0,965.51,734.02
2016,2,16,12,0,948.0,78.0,2.5,19.0,682.0,1063.65,796.46
2016,2,16,12,15,948.5,78.0,2.5,19.0,684.0,1068.25,798.22
2016,2,16,12,30,949.0,78.0,2.5,19.0,686.0,1068.83,798.55
2016,2,16,12,45,949.0,77.0,2.55,19.0,680.5,1063.64,795.88
2016,2,16,13,0,949.0,76.0,2.6,19.0,675.0,1054.44,790.77
2016,2,16,13,15,944.5,75.5,2.6,19.0,661.0,1037.45,780.14
2016,2,16,13,30,940.0,75.0,2.6,19.0,647.0,1016.69,767.18
2016,2,16,13,45,932.5,74.0,2.65,19.5,625.0,988.8,748.59
2016,2,16,14,0,925.0,73.0,2.7,20.0,603.0,957.56,727.79
2016,2,16,14,15,914.0,71.5,2.65,19.5,574.0,919.36,704.04
2016,2,16,14,30,903.0,70.0,2.6,19.0,545.0,878.41,678.21
2016,2,16,14,45,888.0,68.5,2.55,19.0,509.5,831.64,646.72
2016,2,16,15,0,873.0,67.0,2.5,19.0,474.0,782.93,613.51
2016,2,16,15,15,852.0,64.5,2.2,18.5,433.0,726.85,573.95
2016,2,16,15,30,831.0,62.0,1.9,18.0,392.0,676.0,537.6
2016,2,16,15,45,798.0,59.0,1.65,18.0,346.5,609.51,486.9
2016,2,16,16,0,765.0,56.0,1.4,18.0,301.0,544.1,434.85
2016,2,16,16,15,719.5,52.0,1.3,17.0,253.5,472.14,378.41
2016,2,16,16,30,674.0,48.0,1.2,16.0,206.0,403.44,322.03
2016,2,16,16,45,595.5,42.0,1.15,15.5,158.0,321.93,253.04
2016,2,16,17,0,517.0,36.0,1.1,15.0,110.0,248.42,188.58
2016,2,16,17,15,258.5,32.5,1.05,14.5,69.5,132.96,92.03
2016,2,16,17,30,0.0,29.0,1.0,14.0,29.0,29.6,0.0
2016,2,16,17,45,0.0,14.5,1.0,14.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,3.35,13.0,7.5,6.16,0.0
2016,2,17,7,30,0.0,15.0,3.5,13.0,15.0,12.34,4.17
2016,2,17,7,45,0.0,25.5,3.7,13.5,25.5,21.03,12.03
2016,2,17,8,0,0.0,36.0,3.9,14.0,36.0,29.74,19.7
2016,2,17,8,15,0.0,47.5,4.0,14.0,47.5,39.3,28.07
2016,2,17,8,30,0.0,59.0,4.1,14.0,59.0,48.95,36.42
2016,2,17,8,45,0.0,70.0,4.25,14.5,70.0,58.54,44.52
2016,2,17,9,0,0.0,81.0,4.4,15.0,81.0,68.19,52.54
2016,2,17,9,15,6.5,119.5,4.5,15.0,122.5,109.09,87.08
2016,2,17,9,30,13.0,158.0,4.6,15.0,164.0,152.01,122.87
2016,2,17,9,45,309.0,148.0,4.75,15.5,302.5,415.27,345.22
2016,2,17,10,0,605.0,138.0,4.9,16.0,441.0,689.44,562.96
2016,2,17,10,15,602.0,149.5,5.1,16.0,467.0,723.16,586.96
2016,2,17,10,30,599.0,161.0,5.3,16.0,493.0,754.31,610.17
2016,2,17,10,45,498.5,202.5,5.5,16.0,487.0,718.78,580.86
2016,2,17,11,0,398.0,244.0,5.7,16.0,481.0,663.62,536.46
2016,2,17,11,15,358.5,262.0,5.85,16.0,480.0,655.06,528.77
2016,2,17,11,30,319.0,280.0,6.0,16.0,479.0,643.55,518.62
2016,2,17,11,45,320.0,284.5,6.2,16.0,487.0,654.18,526.98
2016,2,17,12,0,321.0,289.0,6.4,16.0,495.0,663.41,534.26
2016,2,17,12,15,200.5,294.0,6.45,16.0,423.0,526.17,425.0
2016,2,17,12,30,80.0,299.0,6.5,16.0,351.0,387.86,312.47
2016,2,17,12,45,84.0,297.5,6.6,16.0,351.5,389.97,314.73
2016,2,17,13,0,88.0,296.0,6.7,16.0,352.0,391.87,316.6
2016,2,17,13,15,51.5,258.0,6.65,15.5,290.5,310.23,250.88
2016,2,17,13,30,15.0,220.0,6.6,15.0,229.0,213.19,171.55
2016,2,17,13,45,122.0,243.5,6.6,15.0,314.0,379.87,310.87
2016,2,17,14,0,229.0,267.0,6.6,15.0,399.0,504.36,413.16
2016,2,17,14,15,211.5,254.5,6.35,15.0,372.0,467.83,383.65
2016,2,17,14,30,194.0,242.0,6.1,15.0,345.0,431.76,354.79
2016,2,17,14,45,249.0,218.5,5.9,15.0,342.0,460.51,379.64
2016,2,17,15,0,304.0,195.0,5.7,15.0,339.0,466.55,386.15
2016,2,17,15,15,171.5,177.5,5.5,14.5,257.5,319.0,264.89
2016,2,17,15,30,39.0,160.0,5.3,14.0,176.0,185.84,152.41
2016,2,17,15,45,34.0,143.0,5.1,14.0,155.5,163.53,133.96
2016,2,17,16,0,29.0,126.0,4.9,14.0,135.0,141.87,115.72
2016,2,17,16,15,22.0,106.5,4.8,13.5,113.0,109.0,87.91
2016,2,17,16,30,15.0,87.0,4.7,13.0,91.0,86.27,68.39
2016,2,17,16,45,7.5,67.5,4.6,13.0,69.5,64.13,49.03
2016,2,17,17,0,0.0,48.0,4.5,13.0,48.0,42.76,30.33
2016,2,17,17,15,0.0,30.0,4.65,12.5,30.0,26.03,15.23
2016,2,17,17,30,0.0,12.0,4.8,12.0,12.0,9.89,0.0
2016,2,17,17,45,0.0,6.0,4.95,12.0,6.0,5.12,0.0
2016,2,17,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,3.75,9.0,16.0,13.21,0.0
2016,2,18,7,30,0.0,32.0,3.8,9.0,32.0,28.21,17.35
2016,2,18,7,45,15.5,52.5,3.9,9.5,56.0,57.51,43.16
2016,2,18,8,0,31.0,73.0,4.0,10.0,80.0,85.72,68.07
2016,2,18,8,15,43.0,94.0,4.1,10.0,105.5,114.53,93.59
2016,2,18,8,30,55.0,115.0,4.2,10.0,131.0,144.71,120.05
2016,2,18,8,45,68.0,133.5,4.35,10.5,156.5,173.84,145.06
2016,2,18,9,0,81.0,152.0,4.5,11.0,182.0,204.41,170.92
2016,2,18,9,15,40.5,134.0,4.55,11.0,149.0,156.84,129.77
2016,2,18,9,30,0.0,116.0,4.6,11.0,116.0,99.95,80.14
2016,2,18,9,45,75.0,172.0,4.7,11.5,210.0,226.99,189.02
2016,2,18,10,0,150.0,228.0,4.8,12.0,304.0,371.9,308.75
2016,2,18,10,15,301.5,218.5,4.8,12.0,383.0,514.46,426.22
2016,2,18,10,30,453.0,209.0,4.8,12.0,462.0,668.88,549.06
2016,2,18,10,45,352.0,242.5,4.8,12.0,444.5,608.51,498.47
2016,2,18,11,0,251.0,276.0,4.8,12.0,427.0,540.46,442.27
2016,2,18,11,15,225.0,288.0,4.75,12.0,426.5,534.33,436.28
2016,2,18,11,30,199.0,300.0,4.7,12.0,426.0,526.44,428.69
2016,2,18,11,45,193.5,308.5,4.7,12.5,432.5,533.43,432.81
2016,2,18,12,0,188.0,317.0,4.7,13.0,439.0,539.59,436.25
2016,2,18,12,15,273.0,300.5,4.7,13.0,478.0,629.14,507.59
2016,2,18,12,30,358.0,284.0,4.7,13.0,517.0,696.04,560.63
2016,2,18,12,45,362.5,282.0,4.7,13.0,516.0,696.62,560.97
2016,2,18,13,0,367.0,280.0,4.7,13.0,515.0,695.52,560.48
2016,2,18,13,15,188.0,242.5,4.6,13.0,362.5,447.73,365.43
2016,2,18,13,30,9.0,205.0,4.5,13.0,210.0,191.83,154.26
2016,2,18,13,45,229.5,213.5,4.45,13.0,347.0,467.1,384.32
2016,2,18,14,0,450.0,222.0,4.4,13.0,484.0,695.27,564.79
2016,2,18,14,15,407.5,219.5,4.25,12.5,448.0,621.12,507.41
2016,2,18,14,30,365.0,217.0,4.1,12.0,412.0,567.82,466.52
2016,2,18,14,45,312.0,210.0,3.95,12.0,369.0,502.22,414.49
2016,2,18,15,0,259.0,203.0,3.8,12.0,326.0,439.67,364.21
2016,2,18,15,15,304.0,178.0,3.5,11.5,311.0,433.07,361.04
2016,2,18,15,30,349.0,153.0,3.2,11.0,296.0,421.68,353.31
2016,2,18,15,45,511.5,114.5,2.9,11.0,296.5,481.06,402.42
2016,2,18,16,0,674.0,76.0,2.6,11.0,297.0,514.34,427.98
2016,2,18,16,15,623.0,70.0,2.3,10.5,250.0,441.4,366.51
2016,2,18,16,30,572.0,64.0,2.0,10.0,203.0,372.59,307.17
2016,2,18,16,45,497.5,55.5,1.7,9.5,156.5,295.57,239.63
2016,2,18,17,0,423.0,47.0,1.4,9.0,110.0,226.41,177.41
2016,2,18,17,15,295.0,34.5,1.35,9.0,70.5,145.47,105.12
2016,2,18,17,30,167.0,22.0,1.3,9.0,31.0,73.52,12.21
2016,2,18,17,45,83.5,11.0,1.3,9.0,15.5,25.2,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,184.5,16.0,2.95,8.5,35.5,72.63,16.08
2016,2,19,7,30,369.0,32.0,3.2,9.0,71.0,165.85,120.78
2016,2,19,7,45,456.5,41.5,3.45,9.5,115.5,233.0,183.69
2016,2,19,8,0,544.0,51.0,3.7,10.0,160.0,310.4,253.52
2016,2,19,8,15,602.5,57.5,3.95,10.5,207.5,379.81,315.81
2016,2,19,8,30,661.0,64.0,4.2,11.0,255.0,454.73,380.96
2016,2,19,8,45,692.5,70.0,4.45,11.5,300.0,517.84,434.67
2016,2,19,9,0,724.0,76.0,4.7,12.0,345.0,582.58,488.08
2016,2,19,9,15,751.0,80.0,4.75,12.0,387.5,639.89,534.57
2016,2,19,9,30,778.0,84.0,4.8,12.0,430.0,700.55,580.95
2016,2,19,9,45,604.0,136.5,4.9,12.0,419.0,660.65,547.73
2016,2,19,10,0,430.0,189.0,5.0,12.0,408.0,592.83,490.77
2016,2,19,10,15,437.0,201.5,4.9,12.0,435.5,630.02,519.17
2016,2,19,10,30,444.0,214.0,4.8,12.0,463.0,666.02,545.78
2016,2,19,10,45,265.5,245.5,4.75,12.0,396.5,531.3,435.72
2016,2,19,11,0,87.0,277.0,4.7,12.0,330.0,364.72,297.92
2016,2,19,11,15,43.5,200.0,4.55,12.0,226.5,235.83,192.57
2016,2,19,11,30,0.0,123.0,4.4,12.0,123.0,104.27,82.15
2016,2,19,11,45,0.0,126.0,4.25,12.0,126.0,106.97,84.44
2016,2,19,12,0,0.0,129.0,4.1,12.0,129.0,109.68,86.65
2016,2,19,12,15,0.0,138.0,3.95,12.0,138.0,117.93,93.47
2016,2,19,12,30,0.0,147.0,3.8,12.0,147.0,126.28,100.37
2016,2,19,12,45,4.0,176.0,3.7,12.0,179.0,157.81,126.63
2016,2,19,13,0,8.0,205.0,3.6,12.0,211.0,190.25,153.42
2016,2,19,13,15,26.0,234.5,3.6,11.5,251.0,238.04,193.59
2016,2,19,13,30,44.0,264.0,3.6,11.0,291.0,308.36,251.58
2016,2,19,13,45,86.0,269.0,3.65,11.0,320.0,354.2,290.13
2016,2,19,14,0,128.0,274.0,3.7,11.0,349.0,417.44,342.04
2016,2,19,14,15,75.0,239.5,3.6,11.0,283.5,307.49,252.61
2016,2,19,14,30,22.0,205.0,3.5,11.0,218.0,204.89,167.52
2016,2,19,14,45,11.0,139.5,3.45,11.0,146.0,130.2,105.48
2016,2,19,15,0,0.0,74.0,3.4,11.0,74.0,61.4,47.1
2016,2,19,15,15,0.0,76.0,3.15,10.5,76.0,63.06,48.79
2016,2,19,15,30,0.0,78.0,2.9,10.0,78.0,64.84,50.54
2016,2,19,15,45,0.0,69.0,2.65,10.0,69.0,57.2,44.08
2016,2,19,16,0,0.0,60.0,2.4,10.0,60.0,49.69,37.67
2016,2,19,16,15,0.0,50.5,2.15,9.5,50.5,41.78,30.89
2016,2,19,16,30,0.0,41.0,1.9,9.0,41.0,33.87,24.01
2016,2,19,16,45,0.0,31.5,1.65,9.0,31.5,25.99,16.99
2016,2,19,17,0,0.0,22.0,1.4,9.0,22.0,18.12,9.94
2016,2,19,17,15,0.0,14.0,1.3,8.5,14.0,11.51,3.9
2016,2,19,17,30,0.0,6.0,1.2,8.0,6.0,4.92,0.0
2016,2,19,17,45,0.0,3.0,1.15,8.0,3.0,2.56,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,19.0,1.7,4.5,31.5,56.01,18.78
2016,2,20,7,30,222.0,38.0,1.7,5.0,63.0,124.47,92.89
2016,2,20,7,45,275.5,55.0,1.75,5.5,101.0,177.27,142.18
2016,2,20,8,0,329.0,72.0,1.8,6.0,139.0,236.48,195.82
2016,2,20,8,15,368.0,86.0,1.85,6.5,179.0,291.29,244.87
2016,2,20,8,30,407.0,100.0,1.9,7.0,219.0,350.08,295.79
2016,2,20,8,45,443.0,108.5,1.95,7.5,258.0,404.56,341.74
2016,2,20,9,0,479.0,117.0,2.0,8.0,297.0,461.84,388.57
2016,2,20,9,15,551.0,115.5,2.0,8.5,345.5,542.46,452.71
2016,2,20,9,30,623.0,114.0,2.0,9.0,394.0,622.69,514.5
2016,2,20,9,45,636.5,121.0,2.05,9.5,428.5,669.95,548.83
2016,2,20,10,0,650.0,128.0,2.1,10.0,463.0,716.15,581.19
2016,2,20,10,15,761.0,112.5,2.0,10.0,527.5,819.6,654.74
2016,2,20,10,30,872.0,97.0,1.9,10.0,592.0,922.25,724.36
2016,2,20,10,45,875.0,101.0,1.85,10.5,616.0,955.64,743.2
2016,2,20,11,0,878.0,105.0,1.8,11.0,640.0,985.71,760.31
2016,2,20,11,15,737.5,151.0,1.75,11.0,609.5,928.06,718.88
2016,2,20,11,30,597.0,197.0,1.7,11.0,579.0,844.27,659.93
2016,2,20,11,45,490.0,238.5,1.65,11.5,555.0,791.86,618.98
2016,2,20,12,0,383.0,280.0,1.6,12.0,531.0,713.99,559.39
2016,2,20,12,15,397.0,277.0,1.6,12.0,538.0,726.44,569.43
2016,2,20,12,30,411.0,274.0,1.6,12.0,545.0,737.15,577.35
2016,2,20,12,45,463.0,252.5,1.65,12.0,555.0,784.57,612.73
2016,2,20,13,0,515.0,231.0,1.7,12.0,565.0,808.61,631.53
2016,2,20,13,15,714.0,161.5,1.7,12.0,614.0,929.92,718.38
2016,2,20,13,30,913.0,92.0,1.7,12.0,663.0,1011.74,773.1
2016,2,20,13,45,906.0,90.0,1.75,12.5,641.5,983.5,753.22
2016,2,20,14,0,899.0,88.0,1.8,13.0,620.0,951.94,732.48
2016,2,20,14,15,888.5,86.5,1.8,13.0,591.0,914.71,708.46
2016,2,20,14,30,878.0,85.0,1.8,13.0,562.0,883.63,688.61
2016,2,20,14,45,865.0,82.0,1.8,13.0,526.5,836.64,657.31
2016,2,20,15,0,852.0,79.0,1.8,13.0,491.0,787.57,624.24
2016,2,20,15,15,831.0,76.0,1.65,12.5,450.0,730.73,584.66
2016,2,20,15,30,810.0,73.0,1.5,12.0,409.0,673.09,543.81
2016,2,20,15,45,784.0,68.5,1.35,12.0,364.0,610.0,495.22
2016,2,20,16,0,758.0,64.0,1.2,12.0,319.0,547.35,445.24
2016,2,20,16,15,713.5,59.0,1.15,11.0,270.5,474.81,387.92
2016,2,20,16,30,669.0,54.0,1.1,10.0,222.0,405.47,330.57
2016,2,20,16,45,602.0,47.0,1.1,9.5,173.5,327.95,263.9
2016,2,20,17,0,535.0,40.0,1.1,9.0,125.0,259.98,202.9
2016,2,20,17,15,413.0,30.5,1.1,8.5,81.5,177.39,129.25
2016,2,20,17,30,291.0,21.0,1.1,8.0,38.0,104.9,40.44
2016,2,20,17,45,145.5,10.5,1.1,8.0,19.0,36.13,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,225.0,16.5,1.3,6.5,41.5,84.17,36.91
2016,2,21,7,30,450.0,33.0,1.5,7.0,83.0,191.65,142.03
2016,2,21,7,45,542.5,40.5,1.7,7.5,131.5,263.57,208.56
2016,2,21,8,0,635.0,48.0,1.9,8.0,180.0,343.66,280.58
2016,2,21,8,15,690.0,53.5,1.9,8.5,230.5,415.7,344.22
2016,2,21,8,30,745.0,59.0,1.9,9.0,281.0,492.52,409.23
2016,2,21,8,45,784.0,62.0,1.9,9.5,329.5,561.19,465.24
2016,2,21,9,0,823.0,65.0,1.9,10.0,378.0,631.88,520.56
2016,2,21,9,15,848.0,68.0,1.9,10.5,423.0,694.34,566.71
2016,2,21,9,30,873.0,71.0,1.9,11.0,468.0,756.63,609.93
2016,2,21,9,45,892.0,72.5,1.95,11.5,507.5,804.41,641.94
2016,2,21,10,0,911.0,74.0,2.0,12.0,547.0,857.47,677.28
2016,2,21,10,15,923.5,76.0,2.0,12.0,580.5,903.78,707.97
2016,2,21,10,30,936.0,78.0,2.0,12.0,614.0,947.59,736.6
2016,2,21,10,45,945.5,79.0,2.0,12.5,640.0,984.63,758.94
2016,2,21,11,0,955.0,80.0,2.0,13.0,666.0,1018.48,778.96
2016,2,21,11,15,960.0,80.5,2.0,13.0,684.5,1043.96,794.73
2016,2,21,11,30,965.0,81.0,2.0,13.0,703.0,1065.69,808.16
2016,2,21,11,45,967.5,81.5,2.05,13.5,713.5,1081.05,816.72
2016,2,21,12,0,970.0,82.0,2.1,14.0,724.0,1092.39,822.83
2016,2,21,12,15,970.5,82.5,2.15,14.0,725.5,1097.6,826.65
2016,2,21,12,30,971.0,83.0,2.2,14.0,727.0,1098.68,828.0
2016,2,21,12,45,968.0,83.0,2.25,14.0,720.5,1091.46,824.09
2016,2,21,13,0,965.0,83.0,2.3,14.0,714.0,1080.16,817.73
2016,2,21,13,15,960.5,82.5,2.35,14.0,699.5,1062.76,807.47
2016,2,21,13,30,956.0,82.0,2.4,14.0,685.0,1041.49,794.75
2016,2,21,13,45,945.5,82.0,2.45,14.0,661.5,1011.38,776.08
2016,2,21,14,0,935.0,82.0,2.5,14.0,638.0,977.97,755.14
2016,2,21,14,15,923.5,80.5,2.5,14.0,608.0,938.75,729.55
2016,2,21,14,30,912.0,79.0,2.5,14.0,578.0,896.74,701.85
2016,2,21,14,45,894.5,77.5,2.5,14.0,541.0,847.23,668.51
2016,2,21,15,0,877.0,76.0,2.5,14.0,504.0,803.33,638.82
2016,2,21,15,15,714.0,98.0,2.25,13.5,427.5,671.9,543.12
2016,2,21,15,30,551.0,120.0,2.0,13.0,351.0,546.32,446.45
2016,2,21,15,45,660.5,92.0,1.75,13.0,338.5,558.58,456.48
2016,2,21,16,0,770.0,64.0,1.5,13.0,326.0,553.99,450.99
2016,2,21,16,15,724.5,59.5,1.45,12.0,276.5,480.78,392.59
2016,2,21,16,30,679.0,55.0,1.4,11.0,227.0,410.82,334.72
2016,2,21,16,45,609.0,48.5,1.35,10.5,178.0,334.38,268.73
2016,2,21,17,0,539.0,42.0,1.3,10.0,129.0,262.92,204.96
2016,2,21,17,15,416.5,32.0,1.3,9.5,85.0,179.37,130.99
2016,2,21,17,30,294.0,22.0,1.3,9.0,41.0,106.8,48.19
2016,2,21,17,45,147.0,11.0,1.35,8.5,20.5,36.64,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,82.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,165.0,10.0,1.4,7.0,13.0,39.35,0.0
2016,2,22,7,15,327.0,21.0,1.65,7.5,51.0,115.22,59.0
2016,2,22,7,30,489.0,32.0,1.9,8.0,89.0,199.76,147.97
2016,2,22,7,45,573.0,39.0,2.15,8.5,137.5,270.86,214.03
2016,2,22,8,0,657.0,46.0,2.4,9.0,186.0,351.17,286.45
