Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,709.5,51.0,2.6,9.5,236.0,422.6,350.12
2016,2,22,8,30,762.0,56.0,2.8,10.0,286.0,498.52,415.24
2016,2,22,8,45,795.0,59.5,3.0,10.5,334.0,564.98,470.64
2016,2,22,9,0,828.0,63.0,3.2,11.0,382.0,632.87,525.27
2016,2,22,9,15,852.0,66.0,3.35,11.5,426.5,694.85,572.55
2016,2,22,9,30,876.0,69.0,3.5,12.0,471.0,749.93,612.13
2016,2,22,9,45,892.5,71.5,3.65,12.5,510.5,803.78,650.12
2016,2,22,10,0,909.0,74.0,3.8,13.0,550.0,856.04,686.33
2016,2,22,10,15,921.5,75.5,3.8,13.0,583.5,901.68,717.73
2016,2,22,10,30,934.0,77.0,3.8,13.0,617.0,944.83,747.07
2016,2,22,10,45,941.5,79.0,3.85,13.5,643.0,981.18,770.26
2016,2,22,11,0,949.0,81.0,3.9,14.0,669.0,1014.25,791.05
2016,2,22,11,15,955.0,81.5,3.95,14.0,687.5,1040.57,808.58
2016,2,22,11,30,961.0,82.0,4.0,14.0,706.0,1063.2,823.68
2016,2,22,11,45,963.5,83.0,4.05,14.5,716.5,1079.11,832.73
2016,2,22,12,0,966.0,84.0,4.1,15.0,727.0,1091.0,839.19
2016,2,22,12,15,967.0,84.0,4.1,15.0,729.0,1096.06,842.37
2016,2,22,12,30,968.0,84.0,4.1,15.0,731.0,1097.0,842.96
2016,2,22,12,45,963.5,85.0,4.15,15.5,724.5,1089.45,836.77
2016,2,22,13,0,959.0,86.0,4.2,16.0,718.0,1077.85,828.06
2016,2,22,13,15,955.5,85.5,4.15,16.0,704.0,1061.47,817.1
2016,2,22,13,30,952.0,85.0,4.1,16.0,690.0,1041.21,803.65
2016,2,22,13,45,945.5,84.0,4.1,16.0,668.0,1013.72,785.63
2016,2,22,14,0,939.0,83.0,4.1,16.0,646.0,982.73,765.24
2016,2,22,14,15,801.0,110.5,3.95,16.0,575.0,873.2,687.85
2016,2,22,14,30,663.0,138.0,3.8,16.0,504.0,762.98,608.7
2016,2,22,14,45,660.0,128.5,3.65,16.0,473.0,723.96,581.09
2016,2,22,15,0,657.0,119.0,3.5,16.0,442.0,682.79,551.19
2016,2,22,15,15,653.5,108.5,3.15,15.5,407.0,638.16,518.2
2016,2,22,15,30,650.0,98.0,2.8,15.0,372.0,591.76,482.77
2016,2,22,15,45,616.5,94.0,2.45,14.5,331.5,531.49,435.25
2016,2,22,16,0,583.0,90.0,2.1,14.0,291.0,472.73,387.78
2016,2,22,16,15,552.0,80.5,1.95,13.0,248.0,411.52,338.32
2016,2,22,16,30,521.0,71.0,1.8,12.0,205.0,352.53,288.73
2016,2,22,16,45,458.0,61.5,1.7,11.5,161.5,282.3,227.92
2016,2,22,17,0,395.0,52.0,1.6,11.0,118.0,218.72,171.33
2016,2,22,17,15,309.5,38.0,1.6,10.5,78.5,151.41,111.34
2016,2,22,17,30,224.0,24.0,1.6,10.0,39.0,91.57,45.81
2016,2,22,17,45,112.0,12.0,1.6,10.0,19.5,30.85,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.4,6.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,7.0,13.0,11.1,0.0
2016,2,23,7,15,176.5,26.0,1.6,7.0,47.5,82.0,46.05
2016,2,23,7,30,353.0,39.0,1.7,7.0,82.0,166.83,125.49
2016,2,23,7,45,428.5,49.5,1.8,7.5,125.5,230.06,183.47
2016,2,23,8,0,504.0,60.0,1.9,8.0,169.0,302.02,247.94
2016,2,23,8,15,549.5,68.5,1.75,8.5,214.0,365.33,303.6
2016,2,23,8,30,595.0,77.0,1.6,9.0,259.0,432.77,360.34
2016,2,23,8,45,640.5,78.0,1.45,9.5,303.0,495.57,411.1
2016,2,23,9,0,686.0,79.0,1.3,10.0,347.0,561.18,461.76
2016,2,23,9,15,784.5,76.5,1.3,10.5,415.5,659.93,536.55
2016,2,23,9,30,883.0,74.0,1.3,11.0,484.0,768.09,612.43
2016,2,23,9,45,902.0,76.0,1.35,11.5,524.5,816.98,643.98
2016,2,23,10,0,921.0,78.0,1.4,12.0,565.0,871.11,679.32
2016,2,23,10,15,933.0,79.5,1.4,12.5,598.5,916.78,707.43
2016,2,23,10,30,945.0,81.0,1.4,13.0,632.0,959.87,733.41
2016,2,23,10,45,953.5,82.5,1.45,13.5,658.0,996.85,755.8
2016,2,23,11,0,962.0,84.0,1.5,14.0,684.0,1030.57,775.95
2016,2,23,11,15,967.0,85.0,1.45,14.0,702.5,1056.78,790.87
2016,2,23,11,30,972.0,86.0,1.4,14.0,721.0,1079.22,803.39
2016,2,23,11,45,972.5,87.0,1.35,14.5,730.5,1093.23,809.05
2016,2,23,12,0,973.0,88.0,1.3,15.0,740.0,1103.13,812.28
2016,2,23,12,15,973.0,88.0,1.25,15.0,742.0,1107.17,813.47
2016,2,23,12,30,973.0,88.0,1.2,15.0,744.0,1107.06,812.27
2016,2,23,12,45,967.5,89.0,1.15,15.5,736.5,1098.41,804.41
2016,2,23,13,0,962.0,90.0,1.1,16.0,729.0,1085.71,794.32
2016,2,23,13,15,957.0,89.5,1.1,16.0,714.0,1067.74,783.7
2016,2,23,13,30,952.0,89.0,1.1,16.0,699.0,1045.94,770.81
2016,2,23,13,45,942.5,88.5,1.1,16.5,675.5,1016.12,751.48
2016,2,23,14,0,933.0,88.0,1.1,17.0,652.0,982.96,730.11
2016,2,23,14,15,922.0,86.5,1.05,17.0,622.0,944.11,705.45
2016,2,23,14,30,911.0,85.0,1.0,17.0,592.0,902.45,678.87
2016,2,23,14,45,894.5,83.0,0.95,17.0,554.5,861.2,652.4
2016,2,23,15,0,878.0,81.0,0.9,17.0,517.0,809.21,618.32
2016,2,23,15,15,780.5,86.0,0.85,16.5,450.0,703.1,546.93
2016,2,23,15,30,683.0,91.0,0.8,16.0,383.0,606.24,479.08
2016,2,23,15,45,637.5,91.5,0.8,15.5,340.5,541.77,432.36
2016,2,23,16,0,592.0,92.0,0.8,15.0,298.0,479.59,385.25
2016,2,23,16,15,556.5,82.5,0.85,14.5,254.0,415.4,335.24
2016,2,23,16,30,521.0,73.0,0.9,14.0,210.0,353.91,285.12
2016,2,23,16,45,453.0,64.0,1.0,13.5,165.0,281.97,224.82
2016,2,23,17,0,385.0,55.0,1.1,13.0,120.0,217.18,168.6
2016,2,23,17,15,296.0,40.5,1.1,12.5,80.5,147.59,107.91
2016,2,23,17,30,207.0,26.0,1.1,12.0,41.0,88.43,47.38
2016,2,23,17,45,103.5,13.0,1.1,12.0,20.5,29.99,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,53.0,6.0,0.3,8.0,7.5,0.0,0.0
2016,2,24,7,0,106.0,12.0,0.3,8.0,15.0,29.97,0.0
2016,2,24,7,15,248.0,25.5,0.35,8.5,51.5,101.37,60.49
2016,2,24,7,30,390.0,39.0,0.4,9.0,88.0,178.3,132.73
2016,2,24,7,45,479.0,47.5,0.45,9.5,135.0,246.82,193.53
2016,2,24,8,0,568.0,56.0,0.5,10.0,182.0,325.52,261.58
2016,2,24,8,15,622.5,62.5,0.55,10.0,231.0,394.68,321.0
2016,2,24,8,30,677.0,69.0,0.6,10.0,280.0,468.84,382.36
2016,2,24,8,45,719.0,72.5,0.7,10.5,328.0,536.47,436.27
2016,2,24,9,0,761.0,76.0,0.8,11.0,376.0,604.2,488.48
2016,2,24,9,15,786.5,79.5,0.85,11.5,420.0,664.88,533.04
2016,2,24,9,30,812.0,83.0,0.9,12.0,464.0,725.57,574.51
2016,2,24,9,45,834.0,84.5,0.95,13.0,503.0,780.8,610.0
2016,2,24,10,0,856.0,86.0,1.0,14.0,542.0,834.95,643.92
2016,2,24,10,15,869.0,88.0,0.95,14.5,574.5,880.46,670.8
2016,2,24,10,30,882.0,90.0,0.9,15.0,607.0,914.04,689.23
2016,2,24,10,45,891.0,91.0,0.85,15.5,632.5,949.09,708.44
2016,2,24,11,0,900.0,92.0,0.8,16.0,658.0,981.12,725.34
2016,2,24,11,15,905.5,93.0,0.75,16.0,676.0,1006.52,739.16
2016,2,24,11,30,911.0,94.0,0.7,16.0,694.0,1028.41,750.79
2016,2,24,11,45,913.0,95.0,0.65,16.5,703.5,1043.11,756.54
2016,2,24,12,0,915.0,96.0,0.6,17.0,713.0,1054.0,760.07
2016,2,24,12,15,915.0,96.0,0.65,17.0,715.0,1057.77,763.31
2016,2,24,12,30,915.0,96.0,0.7,17.0,717.0,1057.62,764.39
2016,2,24,12,45,912.0,96.0,0.8,17.0,710.5,1050.51,762.53
2016,2,24,13,0,909.0,96.0,0.9,17.0,704.0,1039.53,758.39
2016,2,24,13,15,904.0,95.5,1.0,17.0,689.5,1022.2,750.23
2016,2,24,13,30,899.0,95.0,1.1,17.0,675.0,1001.23,739.74
2016,2,24,13,45,892.0,93.5,1.2,17.0,652.5,973.67,724.84
2016,2,24,14,0,885.0,92.0,1.3,17.0,630.0,942.84,707.62
2016,2,24,14,15,873.5,90.0,1.35,17.0,601.0,913.82,690.6
2016,2,24,14,30,862.0,88.0,1.4,17.0,572.0,872.0,664.7
2016,2,24,14,45,846.0,86.0,1.45,17.0,536.0,824.04,634.27
2016,2,24,15,0,830.0,84.0,1.5,17.0,500.0,774.27,602.02
2016,2,24,15,15,808.0,81.0,1.4,16.5,458.5,717.34,563.57
2016,2,24,15,30,786.0,78.0,1.3,16.0,417.0,659.77,523.87
2016,2,24,15,45,755.0,74.0,1.25,16.0,371.0,594.92,475.28
2016,2,24,16,0,724.0,70.0,1.2,16.0,325.0,531.05,425.92
2016,2,24,16,15,679.5,65.0,1.15,15.0,277.0,462.43,372.49
2016,2,24,16,30,635.0,60.0,1.1,14.0,229.0,394.92,317.64
2016,2,24,16,45,567.5,53.0,1.05,13.5,180.5,319.14,253.56
2016,2,24,17,0,500.0,46.0,1.0,13.0,132.0,250.42,193.4
2016,2,24,17,15,389.5,35.5,1.0,12.5,89.0,172.52,125.8
2016,2,24,17,30,279.0,25.0,1.0,12.0,46.0,106.49,60.41
2016,2,24,17,45,139.5,12.5,1.05,12.0,23.0,35.93,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,97.0,13.0,0.7,10.0,16.0,29.13,0.0
2016,2,25,7,15,229.5,27.5,0.8,10.0,52.5,99.42,61.92
2016,2,25,7,30,362.0,42.0,0.9,10.0,89.0,172.23,128.85
2016,2,25,7,45,440.5,52.5,1.0,10.5,135.0,237.31,186.96
2016,2,25,8,0,519.0,63.0,1.1,11.0,181.0,311.43,251.71
2016,2,25,8,15,574.5,70.5,1.1,11.5,229.0,379.62,310.0
2016,2,25,8,30,630.0,78.0,1.1,12.0,277.0,452.98,370.22
2016,2,25,8,45,664.5,84.0,1.1,12.5,323.5,516.72,420.66
2016,2,25,9,0,699.0,90.0,1.1,13.0,370.0,582.4,470.61
2016,2,25,9,15,726.0,94.5,1.15,13.5,412.5,642.62,515.09
2016,2,25,9,30,753.0,99.0,1.2,14.0,455.0,703.21,557.77
2016,2,25,9,45,776.0,101.0,1.3,14.5,494.0,753.56,591.82
2016,2,25,10,0,799.0,103.0,1.4,15.0,533.0,807.16,627.72
2016,2,25,10,15,813.0,105.0,1.35,15.5,565.0,851.73,654.87
2016,2,25,10,30,827.0,107.0,1.3,16.0,597.0,894.16,680.07
2016,2,25,10,45,841.5,107.0,1.3,16.5,623.0,932.34,702.73
2016,2,25,11,0,856.0,107.0,1.3,17.0,649.0,967.86,723.4
2016,2,25,11,15,589.0,203.0,1.25,17.0,581.0,831.57,630.14
2016,2,25,11,30,322.0,299.0,1.2,17.0,513.0,663.99,507.64
2016,2,25,11,45,323.0,303.5,1.2,17.5,520.5,674.62,515.58
2016,2,25,12,0,324.0,308.0,1.2,18.0,528.0,683.79,520.67
2016,2,25,12,15,602.5,208.0,1.15,18.0,619.0,885.66,665.04
2016,2,25,12,30,881.0,108.0,1.1,18.0,710.0,1049.61,767.87
2016,2,25,12,45,888.0,103.5,1.05,18.5,706.0,1034.9,753.85
2016,2,25,13,0,895.0,99.0,1.0,19.0,702.0,1028.87,748.16
2016,2,25,13,15,891.0,98.5,0.95,19.0,688.0,1012.65,737.47
2016,2,25,13,30,887.0,98.0,0.9,19.0,674.0,992.83,724.77
2016,2,25,13,45,878.0,97.5,0.85,19.0,652.0,964.73,706.94
2016,2,25,14,0,869.0,97.0,0.8,19.0,630.0,943.8,693.89
2016,2,25,14,15,858.0,95.0,0.75,19.0,601.0,905.46,669.5
2016,2,25,14,30,847.0,93.0,0.7,19.0,572.0,864.48,643.5
2016,2,25,14,45,827.5,92.0,0.65,19.0,536.0,815.21,611.78
2016,2,25,15,0,808.0,91.0,0.6,19.0,500.0,764.4,578.73
2016,2,25,15,15,786.5,88.0,0.55,18.5,459.0,708.63,542.77
2016,2,25,15,30,765.0,85.0,0.5,18.0,418.0,652.21,505.16
2016,2,25,15,45,732.0,81.0,0.5,17.5,372.0,589.78,461.15
2016,2,25,16,0,699.0,77.0,0.5,17.0,326.0,525.72,414.27
2016,2,25,16,15,654.5,71.5,0.55,16.5,278.0,455.41,361.04
2016,2,25,16,30,610.0,66.0,0.6,16.0,230.0,388.52,307.94
2016,2,25,16,45,549.5,57.5,0.7,15.5,182.5,315.43,247.84
2016,2,25,17,0,489.0,49.0,0.8,15.0,135.0,248.65,190.48
2016,2,25,17,15,381.0,37.5,0.85,14.5,91.5,171.19,124.17
2016,2,25,17,30,273.0,26.0,0.9,14.0,48.0,106.13,62.29
2016,2,25,17,45,136.5,13.0,0.95,14.0,24.0,35.61,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.95,9.5,4.5,3.84,0.0
2016,2,26,7,0,0.0,9.0,0.9,10.0,9.0,7.68,0.0
2016,2,26,7,15,0.0,27.0,1.1,10.5,27.0,23.24,12.37
2016,2,26,7,30,0.0,45.0,1.3,11.0,45.0,39.64,27.83
2016,2,26,7,45,9.5,65.0,1.5,11.5,67.0,61.47,46.89
2016,2,26,8,0,19.0,85.0,1.7,12.0,89.0,84.38,66.82
2016,2,26,8,15,26.0,105.0,1.75,12.0,112.5,114.01,92.4
2016,2,26,8,30,33.0,125.0,1.8,12.0,136.0,139.08,113.79
2016,2,26,8,45,39.5,143.5,1.85,12.5,158.5,163.05,133.69
2016,2,26,9,0,46.0,162.0,1.9,13.0,181.0,187.83,153.93
2016,2,26,9,15,245.0,166.0,2.0,13.5,282.0,359.71,297.14
2016,2,26,9,30,444.0,170.0,2.1,14.0,383.0,541.46,440.8
2016,2,26,9,45,371.0,202.0,2.25,14.5,389.5,523.15,423.41
2016,2,26,10,0,298.0,234.0,2.4,15.0,396.0,513.86,413.61
2016,2,26,10,15,280.5,252.5,2.4,15.0,412.0,531.09,425.55
2016,2,26,10,30,263.0,271.0,2.4,15.0,428.0,546.19,435.57
2016,2,26,10,45,561.0,190.5,2.45,15.5,543.0,761.88,601.1
2016,2,26,11,0,859.0,110.0,2.5,16.0,658.0,974.32,747.33
2016,2,26,11,15,686.0,174.5,2.5,16.0,620.5,903.8,695.8
2016,2,26,11,30,513.0,239.0,2.5,16.0,583.0,806.67,625.39
2016,2,26,11,45,465.5,262.0,2.55,16.0,577.5,791.1,613.72
2016,2,26,12,0,418.0,285.0,2.6,16.0,572.0,752.08,585.06
2016,2,26,12,15,650.0,198.0,2.65,16.0,645.0,923.67,711.47
2016,2,26,12,30,882.0,111.0,2.7,16.0,718.0,1054.11,799.06
2016,2,26,12,45,749.0,159.5,2.8,16.0,671.5,978.58,747.78
2016,2,26,13,0,616.0,208.0,2.9,16.0,625.0,889.63,688.11
2016,2,26,13,15,744.5,156.5,2.95,16.0,650.5,953.1,733.97
2016,2,26,13,30,873.0,105.0,3.0,16.0,676.0,998.55,765.76
2016,2,26,13,45,659.5,173.5,3.15,16.0,597.0,859.59,670.36
2016,2,26,14,0,446.0,242.0,3.3,16.0,518.0,709.22,560.16
2016,2,26,14,15,639.5,169.5,3.35,15.5,544.5,797.47,632.29
2016,2,26,14,30,833.0,97.0,3.4,15.0,571.0,856.51,677.16
2016,2,26,14,45,820.5,93.0,3.5,15.0,535.5,809.97,644.83
2016,2,26,15,0,808.0,89.0,3.6,15.0,500.0,761.47,611.35
2016,2,26,15,15,785.5,86.0,3.55,14.5,459.0,704.95,571.71
2016,2,26,15,30,763.0,83.0,3.5,14.0,418.0,647.89,530.44
2016,2,26,15,45,737.0,77.5,3.5,14.0,373.0,585.61,481.74
2016,2,26,16,0,711.0,72.0,3.5,14.0,328.0,523.91,432.02
2016,2,26,16,15,667.0,67.0,3.25,13.5,280.0,456.17,375.97
2016,2,26,16,30,623.0,62.0,3.0,13.0,232.0,389.54,319.1
2016,2,26,16,45,559.5,54.5,2.8,12.5,184.5,315.62,254.74
2016,2,26,17,0,496.0,47.0,2.6,12.0,137.0,248.36,194.44
2016,2,26,17,15,387.0,37.0,2.4,11.5,93.5,171.81,126.98
2016,2,26,17,30,278.0,27.0,2.2,11.0,50.0,108.44,66.74
2016,2,26,17,45,139.0,13.5,2.0,11.0,25.0,36.28,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,22.08,0.0
2016,2,27,7,15,233.5,31.5,1.3,9.0,64.0,103.03,68.38
2016,2,27,7,30,467.0,39.0,1.4,9.0,104.0,202.04,152.26
2016,2,27,7,45,547.5,46.0,1.55,9.5,153.0,270.49,214.21
2016,2,27,8,0,628.0,53.0,1.7,10.0,202.0,347.99,282.82
2016,2,27,8,15,677.5,58.5,1.65,10.5,251.5,415.17,341.07
2016,2,27,8,30,727.0,64.0,1.6,11.0,301.0,488.54,401.83
2016,2,27,8,45,760.5,67.5,1.55,11.5,348.5,553.78,453.71
2016,2,27,9,0,794.0,71.0,1.5,12.0,396.0,620.52,504.57
2016,2,27,9,15,817.5,74.0,1.5,12.5,440.0,680.75,548.43
2016,2,27,9,30,841.0,77.0,1.5,13.0,484.0,740.73,589.22
2016,2,27,9,45,857.5,79.5,1.5,13.5,522.5,793.93,624.11
2016,2,27,10,0,874.0,82.0,1.5,14.0,561.0,837.45,651.52
2016,2,27,10,15,886.0,84.0,1.5,14.0,593.5,882.05,680.55
2016,2,27,10,30,898.0,86.0,1.5,14.0,626.0,924.21,707.55
2016,2,27,10,45,906.0,87.0,1.5,14.5,651.5,958.75,727.84
2016,2,27,11,0,914.0,88.0,1.5,15.0,677.0,990.16,745.94
2016,2,27,11,15,682.5,177.5,1.5,15.0,624.0,903.51,686.72
2016,2,27,11,30,451.0,267.0,1.5,15.0,571.0,774.8,594.4
2016,2,27,11,45,690.5,179.5,1.5,15.5,652.0,935.7,708.74
2016,2,27,12,0,930.0,92.0,1.5,16.0,733.0,1064.53,789.6
2016,2,27,12,15,673.5,192.0,1.55,16.0,657.0,941.13,707.65
2016,2,27,12,30,417.0,292.0,1.6,16.0,581.0,760.17,581.2
2016,2,27,12,45,452.0,274.0,1.7,16.0,584.5,793.85,608.33
2016,2,27,13,0,487.0,256.0,1.8,16.0,588.0,805.07,618.11
2016,2,27,13,15,486.0,251.0,1.75,15.5,576.5,791.3,609.5
2016,2,27,13,30,485.0,246.0,1.7,15.0,565.0,775.25,599.57
2016,2,27,13,45,471.5,242.5,1.7,15.0,544.5,746.67,579.89
2016,2,27,14,0,458.0,239.0,1.7,15.0,524.0,716.57,559.12
2016,2,27,14,15,452.0,229.5,1.7,15.0,500.0,685.6,537.86
2016,2,27,14,30,446.0,220.0,1.7,15.0,476.0,653.15,515.29
2016,2,27,14,45,645.5,152.0,1.75,15.0,497.0,734.29,580.0
2016,2,27,15,0,845.0,84.0,1.8,15.0,518.0,784.16,616.92
2016,2,27,15,15,624.5,122.5,1.65,14.5,429.0,628.59,502.93
2016,2,27,15,30,404.0,161.0,1.5,14.0,340.0,477.44,386.64
2016,2,27,15,45,580.0,114.5,1.35,14.0,342.0,525.78,426.28
2016,2,27,16,0,756.0,68.0,1.2,14.0,344.0,545.56,440.5
2016,2,27,16,15,714.5,63.5,1.15,13.5,294.5,475.09,384.03
2016,2,27,16,30,673.0,59.0,1.1,13.0,245.0,407.51,328.39
2016,2,27,16,45,615.5,52.0,1.05,12.5,196.0,335.79,267.34
2016,2,27,17,0,558.0,45.0,1.0,12.0,147.0,268.01,207.56
2016,2,27,17,15,450.0,36.0,1.05,11.5,101.5,189.13,138.9
2016,2,27,17,30,342.0,27.0,1.1,11.0,56.0,123.63,77.5
2016,2,27,17,45,171.0,13.5,1.15,10.5,28.0,41.71,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,7.5,5.0,4.27,0.0
2016,2,28,7,0,0.0,10.0,1.7,8.0,10.0,8.23,0.0
2016,2,28,7,15,0.0,25.5,1.9,8.5,25.5,21.18,11.5
2016,2,28,7,30,0.0,41.0,2.1,9.0,41.0,34.89,24.19
2016,2,28,7,45,0.0,59.5,2.3,9.5,59.5,51.52,38.95
2016,2,28,8,0,0.0,78.0,2.5,10.0,78.0,68.14,53.53
2016,2,28,8,15,1.0,96.5,2.45,10.5,97.0,85.31,68.31
2016,2,28,8,30,2.0,115.0,2.4,11.0,116.0,102.67,82.98
2016,2,28,8,45,6.0,131.5,2.4,11.5,134.0,120.04,97.46
2016,2,28,9,0,10.0,148.0,2.4,12.0,152.0,137.95,112.18
2016,2,28,9,15,23.0,172.0,2.4,12.0,183.0,170.33,139.24
2016,2,28,9,30,36.0,196.0,2.4,12.0,214.0,217.68,178.27
2016,2,28,9,45,142.5,221.5,2.4,12.5,299.5,346.43,284.48
2016,2,28,10,0,249.0,247.0,2.4,13.0,385.0,486.49,395.01
2016,2,28,10,15,250.5,262.5,2.4,13.0,408.0,515.06,415.4
2016,2,28,10,30,252.0,278.0,2.4,13.0,431.0,542.89,435.69
2016,2,28,10,45,211.5,294.5,2.4,13.5,426.5,512.32,409.97
2016,2,28,11,0,171.0,311.0,2.4,14.0,422.0,497.69,396.43
2016,2,28,11,15,322.0,285.5,2.45,14.0,501.5,640.72,507.91
2016,2,28,11,30,473.0,260.0,2.5,14.0,581.0,788.89,617.97
2016,2,28,11,45,436.5,278.0,2.55,14.5,577.5,778.13,606.65
2016,2,28,12,0,400.0,296.0,2.6,15.0,574.0,745.22,581.38
2016,2,28,12,15,366.5,306.0,2.6,15.0,561.0,724.21,565.42
2016,2,28,12,30,333.0,316.0,2.6,15.0,548.0,701.36,548.01
2016,2,28,12,45,312.5,317.5,2.6,15.0,533.5,680.54,532.61
2016,2,28,13,0,292.0,319.0,2.6,15.0,519.0,658.5,516.3
2016,2,28,13,15,424.0,270.0,2.55,15.0,554.0,749.44,586.37
2016,2,28,13,30,556.0,221.0,2.5,15.0,589.0,816.66,637.56
2016,2,28,13,45,342.0,258.5,2.45,15.0,483.0,620.3,490.19
2016,2,28,14,0,128.0,296.0,2.4,15.0,377.0,435.49,346.29
2016,2,28,14,15,463.5,206.0,2.35,15.0,477.5,670.04,533.66
2016,2,28,14,30,799.0,116.0,2.3,15.0,578.0,847.13,663.66
2016,2,28,14,45,454.0,174.0,2.25,15.0,433.5,591.06,472.98
2016,2,28,15,0,109.0,232.0,2.2,15.0,289.0,315.67,254.73
2016,2,28,15,15,313.5,185.5,2.0,14.5,330.0,441.37,360.24
2016,2,28,15,30,518.0,139.0,1.8,14.0,371.0,532.63,433.49
2016,2,28,15,45,299.0,145.5,1.6,14.0,276.0,356.26,291.82
2016,2,28,16,0,80.0,152.0,1.4,14.0,181.0,195.46,159.31
2016,2,28,16,15,70.0,132.0,1.3,13.5,155.0,165.8,135.35
2016,2,28,16,30,60.0,112.0,1.2,13.0,129.0,137.32,111.42
2016,2,28,16,45,49.5,91.0,1.15,12.5,103.0,108.71,86.93
2016,2,28,17,0,39.0,70.0,1.1,12.0,77.0,81.38,63.14
2016,2,28,17,15,19.5,50.0,1.1,11.5,53.5,53.73,39.13
2016,2,28,17,30,0.0,30.0,1.1,11.0,30.0,26.25,14.93
2016,2,28,17,45,0.0,15.0,1.15,11.0,15.0,12.52,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,103.5,9.5,1.65,7.5,14.5,21.0,0.0
2016,2,29,7,0,207.0,19.0,1.8,8.0,29.0,64.93,13.1
2016,2,29,7,15,339.0,30.5,1.85,8.5,71.0,129.32,89.2
2016,2,29,7,30,471.0,42.0,1.9,9.0,113.0,206.02,156.69
2016,2,29,7,45,558.0,48.0,2.0,9.5,163.0,276.28,219.96
2016,2,29,8,0,645.0,54.0,2.1,10.0,213.0,354.67,289.19
2016,2,29,8,15,693.0,59.0,2.05,10.5,263.0,423.6,348.9
2016,2,29,8,30,741.0,64.0,2.0,11.0,313.0,496.53,409.44
2016,2,29,8,45,774.5,67.5,2.0,11.5,361.5,562.54,462.37
2016,2,29,9,0,808.0,71.0,2.0,12.0,410.0,630.05,514.43
2016,2,29,9,15,830.5,74.0,2.0,12.5,454.0,690.28,558.54
2016,2,29,9,30,853.0,77.0,2.0,13.0,498.0,750.12,599.6
2016,2,29,9,45,863.0,81.5,2.05,14.0,536.0,801.05,632.5
2016,2,29,10,0,873.0,86.0,2.1,15.0,574.0,849.88,663.26
2016,2,29,10,15,884.5,88.0,2.05,15.0,606.0,885.8,686.02
2016,2,29,10,30,896.0,90.0,2.0,15.0,638.0,927.42,712.57
2016,2,29,10,45,903.5,91.5,1.95,15.5,663.0,961.98,732.55
2016,2,29,11,0,911.0,93.0,1.9,16.0,688.0,993.36,750.21
2016,2,29,11,15,916.0,94.0,1.95,16.0,706.0,1018.36,766.27
2016,2,29,11,30,921.0,95.0,2.0,16.0,724.0,1039.73,780.1
2016,2,29,11,45,930.0,92.5,2.1,16.5,735.0,1057.3,790.76
2016,2,29,12,0,939.0,90.0,2.2,17.0,746.0,1071.05,799.07
2016,2,29,12,15,940.0,90.0,2.25,17.0,748.0,1075.68,802.43
2016,2,29,12,30,941.0,90.0,2.3,17.0,750.0,1076.25,803.41
2016,2,29,12,45,942.5,88.0,2.35,17.5,744.5,1070.9,799.21
2016,2,29,13,0,944.0,86.0,2.4,18.0,739.0,1061.48,792.55
2016,2,29,13,15,940.0,85.5,2.3,18.0,724.5,1044.34,780.72
2016,2,29,13,30,936.0,85.0,2.2,18.0,710.0,1023.38,766.57
2016,2,29,13,45,762.0,140.0,2.15,18.0,638.0,917.83,696.34
2016,2,29,14,0,588.0,195.0,2.1,18.0,566.0,787.31,607.19
2016,2,29,14,15,742.5,138.5,1.95,18.0,585.0,853.95,655.07
2016,2,29,14,30,897.0,82.0,1.8,18.0,604.0,882.78,673.86
2016,2,29,14,45,875.5,82.5,1.65,18.0,566.5,832.27,638.55
2016,2,29,15,0,854.0,83.0,1.5,18.0,529.0,787.61,607.9
2016,2,29,15,15,833.5,80.0,1.35,18.0,487.0,730.48,568.1
2016,2,29,15,30,813.0,77.0,1.2,18.0,445.0,672.53,527.19
2016,2,29,15,45,780.5,74.5,1.05,18.0,397.5,606.89,477.85
2016,2,29,16,0,748.0,72.0,0.9,18.0,350.0,542.3,428.01
2016,2,29,16,15,706.5,67.5,0.85,17.5,301.0,472.15,373.92
2016,2,29,16,30,665.0,63.0,0.8,17.0,252.0,406.87,321.39
2016,2,29,16,45,594.0,57.0,0.8,16.5,201.5,329.04,257.42
2016,2,29,17,0,523.0,51.0,0.8,16.0,151.0,258.64,197.42
2016,2,29,17,15,420.0,41.0,0.75,15.5,105.5,182.52,132.55
2016,2,29,17,30,317.0,31.0,0.7,15.0,60.0,119.13,76.86
2016,2,29,17,45,158.5,15.5,0.7,15.0,30.0,48.56,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.0,1.4,9.5,17.0,23.94,0.0
2016,3,1,7,0,248.0,20.0,1.4,10.0,34.0,74.1,24.16
2016,3,1,7,15,378.0,31.0,1.7,10.5,77.0,139.43,96.09
2016,3,1,7,30,508.0,42.0,2.0,11.0,120.0,217.54,164.42
2016,3,1,7,45,586.5,48.5,2.3,11.5,171.0,287.44,227.47
2016,3,1,8,0,665.0,55.0,2.6,12.0,222.0,364.52,295.64
2016,3,1,8,15,639.0,67.0,2.65,12.5,255.0,407.4,334.57
2016,3,1,8,30,613.0,79.0,2.7,13.0,288.0,444.47,366.74
2016,3,1,8,45,581.5,100.5,2.8,13.5,321.5,484.06,398.99
2016,3,1,9,0,550.0,122.0,2.9,14.0,355.0,518.32,425.57
2016,3,1,9,15,429.0,164.5,3.0,14.5,357.5,500.99,409.58
2016,3,1,9,30,308.0,207.0,3.1,15.0,360.0,462.39,376.47
2016,3,1,9,45,608.0,142.0,3.25,15.5,474.0,669.67,540.54
2016,3,1,10,0,908.0,77.0,3.4,16.0,588.0,860.48,678.57
2016,3,1,10,15,919.0,78.5,3.45,16.0,620.5,904.79,707.54
2016,3,1,10,30,930.0,80.0,3.5,16.0,653.0,946.46,735.6
2016,3,1,10,45,938.5,80.5,3.6,16.0,679.0,981.7,759.39
2016,3,1,11,0,947.0,81.0,3.7,16.0,705.0,1013.68,780.95
2016,3,1,11,15,952.0,82.0,3.7,16.0,723.0,1039.38,797.5
2016,3,1,11,30,957.0,83.0,3.7,16.0,741.0,1061.31,811.58
2016,3,1,11,45,961.5,82.5,3.75,16.5,751.5,1077.06,820.43
2016,3,1,12,0,966.0,82.0,3.8,17.0,762.0,1088.8,826.74
2016,3,1,12,15,966.5,82.0,3.8,17.0,763.5,1092.96,829.28
2016,3,1,12,30,967.0,82.0,3.8,17.0,765.0,1092.96,829.26
2016,3,1,12,45,965.0,82.0,3.8,17.0,758.5,1086.25,824.93
2016,3,1,13,0,963.0,82.0,3.8,17.0,752.0,1075.43,818.05
2016,3,1,13,15,958.5,81.5,3.8,16.5,737.0,1057.47,808.03
2016,3,1,13,30,954.0,81.0,3.8,16.0,722.0,1035.64,795.47
2016,3,1,13,45,948.0,79.5,3.8,16.0,699.0,1007.41,777.07
2016,3,1,14,0,942.0,78.0,3.8,16.0,676.0,975.65,756.25
2016,3,1,14,15,931.5,76.5,3.8,16.0,645.5,936.47,730.18
2016,3,1,14,30,921.0,75.0,3.8,16.0,615.0,894.42,701.93
2016,3,1,14,45,907.5,73.0,3.8,16.0,578.5,846.64,669.31
2016,3,1,15,0,894.0,71.0,3.8,16.0,542.0,796.74,634.76
2016,3,1,15,15,874.0,69.0,3.65,15.5,499.0,740.15,595.26
2016,3,1,15,30,854.0,67.0,3.5,15.0,456.0,682.62,554.36
2016,3,1,15,45,827.0,64.0,3.4,15.0,409.0,623.72,508.78
2016,3,1,16,0,800.0,61.0,3.3,15.0,362.0,559.66,457.41
2016,3,1,16,15,761.0,57.0,2.9,14.0,312.0,488.83,399.89
2016,3,1,16,30,722.0,53.0,2.5,13.0,262.0,420.61,342.4
2016,3,1,16,45,660.5,48.0,2.2,12.5,211.0,344.81,276.58
2016,3,1,17,0,599.0,43.0,1.9,12.0,160.0,275.14,214.17
2016,3,1,17,15,499.5,35.5,1.8,11.5,113.0,198.18,146.13
2016,3,1,17,30,400.0,28.0,1.7,11.0,66.0,134.95,88.67
2016,3,1,17,45,200.0,14.0,1.65,11.0,33.0,53.98,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,10.5,1.0,10.5,18.5,25.39,0.0
2016,3,2,7,0,265.0,21.0,1.1,11.0,37.0,78.81,32.48
2016,3,2,7,15,389.0,30.5,1.25,11.5,79.5,141.49,97.57
2016,3,2,7,30,513.0,40.0,1.4,12.0,122.0,216.89,163.13
2016,3,2,7,45,582.0,47.0,1.55,12.5,171.5,284.0,223.34
2016,3,2,8,0,651.0,54.0,1.7,13.0,221.0,357.46,287.69
2016,3,2,8,15,456.5,94.0,1.65,13.5,223.0,340.4,277.83
2016,3,2,8,30,262.0,134.0,1.6,14.0,225.0,292.07,239.56
2016,3,2,8,45,530.5,103.0,1.55,14.5,320.0,455.66,372.3
2016,3,2,9,0,799.0,72.0,1.5,15.0,415.0,625.47,502.89
2016,3,2,9,15,821.0,75.0,1.45,15.0,458.5,684.91,545.0
2016,3,2,9,30,843.0,78.0,1.4,15.0,502.0,743.95,585.08
2016,3,2,9,45,857.0,81.0,1.35,15.5,540.5,788.46,612.8
2016,3,2,10,0,871.0,84.0,1.3,16.0,579.0,837.85,643.38
2016,3,2,10,15,883.0,85.5,1.35,16.0,611.5,881.7,672.06
2016,3,2,10,30,895.0,87.0,1.4,16.0,644.0,923.1,698.91
2016,3,2,10,45,730.0,152.5,1.5,16.5,618.0,885.93,672.36
2016,3,2,11,0,565.0,218.0,1.6,17.0,592.0,809.87,618.72
2016,3,2,11,15,742.0,155.5,1.75,17.0,661.0,936.58,708.09
2016,3,2,11,30,919.0,93.0,1.9,17.0,730.0,1035.21,773.34
2016,3,2,11,45,760.0,160.5,2.05,17.0,692.0,983.34,739.35
2016,3,2,12,0,601.0,228.0,2.2,17.0,654.0,893.54,680.11
2016,3,2,12,15,762.5,162.5,2.35,17.0,704.0,997.74,753.53
2016,3,2,12,30,924.0,97.0,2.5,17.0,754.0,1066.55,799.85
2016,3,2,12,45,652.5,201.0,2.65,17.0,663.0,923.56,704.58
2016,3,2,13,0,381.0,305.0,2.8,17.0,572.0,728.79,564.19
2016,3,2,13,15,365.5,308.5,2.9,17.0,560.5,711.71,553.7
2016,3,2,13,30,350.0,312.0,3.0,17.0,549.0,693.42,540.94
2016,3,2,13,45,338.5,297.5,3.1,17.0,520.5,657.72,515.92
2016,3,2,14,0,327.0,283.0,3.2,17.0,492.0,621.18,490.08
2016,3,2,14,15,283.5,276.5,3.3,16.5,452.0,564.24,448.5
2016,3,2,14,30,240.0,270.0,3.4,16.0,412.0,491.38,394.22
2016,3,2,14,45,180.0,255.0,3.5,15.5,358.0,416.2,336.26
2016,3,2,15,0,120.0,240.0,3.6,15.0,304.0,345.25,280.24
2016,3,2,15,15,122.0,220.5,3.65,14.5,281.5,320.13,261.55
2016,3,2,15,30,124.0,201.0,3.7,14.0,259.0,294.68,242.08
2016,3,2,15,45,99.0,179.0,3.8,14.0,222.0,237.02,194.96
2016,3,2,16,0,74.0,157.0,3.9,14.0,185.0,194.77,159.89
2016,3,2,16,15,63.5,137.0,3.8,13.5,159.0,165.3,135.45
2016,3,2,16,30,53.0,117.0,3.7,13.0,133.0,137.08,111.62
2016,3,2,16,45,46.0,96.0,3.65,13.0,108.0,110.54,88.65
2016,3,2,17,0,39.0,75.0,3.6,13.0,83.0,84.91,66.14
2016,3,2,17,15,22.0,54.0,3.4,12.5,58.5,57.18,42.08
2016,3,2,17,30,5.0,33.0,3.2,12.0,34.0,29.6,18.23
2016,3,2,17,45,2.5,16.5,3.05,11.5,17.0,14.05,0.0
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,10.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,0.9,11.0,20.0,16.55,5.18
2016,3,3,7,15,18.5,39.5,0.95,11.0,43.0,41.13,28.11
2016,3,3,7,30,37.0,59.0,1.0,11.0,66.0,66.69,50.48
2016,3,3,7,45,50.0,80.5,1.1,11.5,92.0,94.65,74.95
2016,3,3,8,0,63.0,102.0,1.2,12.0,118.0,124.23,100.56
2016,3,3,8,15,71.5,123.0,1.15,12.0,145.0,152.63,124.92
2016,3,3,8,30,80.0,144.0,1.1,12.0,172.0,182.06,149.67
2016,3,3,8,45,40.0,122.0,1.1,12.5,136.0,137.03,111.43
2016,3,3,9,0,0.0,100.0,1.1,13.0,100.0,84.4,66.24
2016,3,3,9,15,160.5,155.0,1.0,13.0,236.5,271.29,223.74
2016,3,3,9,30,321.0,210.0,0.9,13.0,373.0,474.48,382.96
2016,3,3,9,45,172.0,214.0,0.85,13.5,302.0,358.62,288.26
2016,3,3,10,0,23.0,218.0,0.8,14.0,231.0,213.98,170.28
2016,3,3,10,15,26.0,233.0,0.7,14.0,249.0,231.54,184.55
2016,3,3,10,30,29.0,248.0,0.6,14.0,267.0,266.93,211.73
2016,3,3,10,45,28.5,256.5,0.55,14.0,275.5,276.03,218.07
2016,3,3,11,0,28.0,265.0,0.5,14.0,284.0,285.11,224.54
2016,3,3,11,15,41.5,287.5,0.7,14.0,316.5,323.35,254.74
2016,3,3,11,30,55.0,310.0,0.9,14.0,349.0,362.29,285.07
2016,3,3,11,45,56.0,313.5,1.15,14.5,353.5,367.64,289.03
2016,3,3,12,0,57.0,317.0,1.4,15.0,358.0,372.88,293.08
2016,3,3,12,15,68.0,326.0,1.6,14.5,375.5,394.39,310.83
2016,3,3,12,30,79.0,335.0,1.8,14.0,393.0,415.8,328.47
2016,3,3,12,45,57.0,313.5,2.0,14.0,355.0,368.85,292.23
