Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,35.0,292.0,2.2,14.0,317.0,322.37,256.08
2016,3,3,13,15,35.0,286.0,1.95,14.0,310.5,315.47,250.75
2016,3,3,13,30,35.0,280.0,1.7,14.0,304.0,308.52,245.22
2016,3,3,13,45,35.0,272.0,1.45,14.0,295.5,299.33,237.97
2016,3,3,14,0,35.0,264.0,1.2,14.0,287.0,290.12,230.7
2016,3,3,14,15,21.0,228.0,1.1,14.0,241.5,222.09,176.88
2016,3,3,14,30,7.0,192.0,1.0,14.0,196.0,174.64,138.86
2016,3,3,14,45,3.5,173.0,0.95,14.0,175.0,153.76,122.25
2016,3,3,15,0,0.0,154.0,0.9,14.0,154.0,133.32,105.76
2016,3,3,15,15,33.5,175.0,0.8,14.0,190.5,190.22,153.51
2016,3,3,15,30,67.0,196.0,0.7,14.0,227.0,235.92,190.98
2016,3,3,15,45,38.5,166.5,0.6,14.0,184.0,183.62,148.12
2016,3,3,16,0,10.0,137.0,0.5,14.0,141.0,126.52,101.19
2016,3,3,16,15,5.0,119.5,0.5,13.5,121.5,107.53,85.89
2016,3,3,16,30,0.0,102.0,0.5,13.0,102.0,89.19,70.73
2016,3,3,16,45,0.0,82.0,0.55,13.0,82.0,71.17,55.44
2016,3,3,17,0,0.0,62.0,0.6,13.0,62.0,53.23,39.94
2016,3,3,17,15,0.0,44.0,0.65,12.5,44.0,37.29,26.01
2016,3,3,17,30,0.0,26.0,0.7,12.0,26.0,21.48,11.98
2016,3,3,17,45,0.0,13.0,0.75,12.0,13.0,10.71,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,3,4,7,0,0.0,18.0,1.0,12.0,18.0,14.85,4.79
2016,3,4,7,15,0.0,36.5,1.1,12.0,36.5,30.98,20.28
2016,3,4,7,30,0.0,55.0,1.2,12.0,55.0,47.41,34.88
2016,3,4,7,45,3.5,74.5,1.3,12.5,75.5,66.15,51.15
2016,3,4,8,0,7.0,94.0,1.4,13.0,96.0,85.37,67.62
2016,3,4,8,15,13.0,113.0,1.5,13.0,117.5,105.82,85.02
2016,3,4,8,30,19.0,132.0,1.6,13.0,139.0,127.04,102.88
2016,3,4,8,45,9.5,135.5,1.75,13.5,139.0,124.28,100.03
2016,3,4,9,0,0.0,139.0,1.9,14.0,139.0,120.8,96.49
2016,3,4,9,15,7.5,162.5,2.05,14.0,166.5,147.89,118.89
2016,3,4,9,30,15.0,186.0,2.2,14.0,194.0,175.92,141.8
2016,3,4,9,45,7.5,175.0,2.35,14.5,179.5,159.02,127.13
2016,3,4,10,0,0.0,164.0,2.5,15.0,165.0,142.03,112.5
2016,3,4,10,15,0.0,95.5,2.6,15.0,96.0,79.59,60.93
2016,3,4,10,30,0.0,27.0,2.7,15.0,27.0,22.37,13.16
2016,3,4,10,45,0.0,72.5,2.85,15.5,72.5,60.29,44.72
2016,3,4,11,0,0.0,118.0,3.0,16.0,118.0,99.4,76.74
2016,3,4,11,15,0.0,99.0,2.9,15.5,99.0,82.68,63.01
2016,3,4,11,30,0.0,80.0,2.8,15.0,80.0,66.61,49.84
2016,3,4,11,45,0.0,79.0,2.7,15.0,79.0,65.79,49.14
2016,3,4,12,0,0.0,78.0,2.6,15.0,78.0,64.96,48.43
2016,3,4,12,15,0.0,99.0,2.6,15.0,99.0,82.73,63.07
2016,3,4,12,30,0.0,120.0,2.6,15.0,120.0,101.18,78.2
2016,3,4,12,45,0.0,96.0,2.6,15.0,96.0,80.11,60.9
2016,3,4,13,0,0.0,72.0,2.6,15.0,72.0,59.93,44.29
2016,3,4,13,15,0.0,70.5,2.7,14.5,70.5,58.66,43.38
2016,3,4,13,30,0.0,69.0,2.8,14.0,69.0,57.4,42.46
2016,3,4,13,45,0.0,87.5,2.9,14.0,87.5,72.85,55.38
2016,3,4,14,0,0.0,106.0,3.0,14.0,106.0,88.79,68.69
2016,3,4,14,15,0.5,138.0,2.95,14.0,138.5,117.96,92.95
2016,3,4,14,30,1.0,170.0,2.9,14.0,171.0,148.27,118.04
2016,3,4,14,45,5.5,177.5,2.9,14.0,181.0,159.53,127.67
2016,3,4,15,0,10.0,185.0,2.9,14.0,191.0,170.76,137.33
2016,3,4,15,15,5.0,160.0,2.55,13.5,163.0,143.21,114.94
2016,3,4,15,30,0.0,135.0,2.2,13.0,135.0,116.41,92.99
2016,3,4,15,45,0.0,99.5,1.85,13.0,99.5,83.98,66.01
2016,3,4,16,0,0.0,64.0,1.5,13.0,64.0,53.03,39.92
2016,3,4,16,15,0.0,55.0,1.35,13.0,55.0,45.52,33.62
2016,3,4,16,30,0.0,46.0,1.2,13.0,46.0,38.03,27.23
2016,3,4,16,45,0.0,37.0,1.05,13.0,37.0,30.55,20.77
2016,3,4,17,0,0.0,28.0,0.9,13.0,28.0,23.08,14.23
2016,3,4,17,15,0.0,20.0,1.0,13.0,20.0,16.46,8.36
2016,3,4,17,30,0.0,12.0,1.1,13.0,12.0,9.86,2.46
2016,3,4,17,45,0.0,6.0,1.2,13.0,6.0,4.92,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.9,12.5,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,2.0,3.3,13.0,2.0,1.64,0.0
2016,3,5,7,30,0.0,3.0,3.4,13.0,3.0,2.46,0.0
2016,3,5,7,45,0.0,4.0,3.55,13.0,4.0,3.28,0.0
2016,3,5,8,0,0.0,5.0,3.7,13.0,5.0,4.11,0.0
2016,3,5,8,15,0.0,6.5,3.85,13.0,6.5,5.34,0.0
2016,3,5,8,30,0.0,8.0,4.0,13.0,8.0,6.58,0.03
2016,3,5,8,45,0.0,66.0,4.2,13.5,66.0,54.7,41.25
2016,3,5,9,0,0.0,124.0,4.4,14.0,124.0,106.38,84.64
2016,3,5,9,15,0.0,96.0,4.5,14.0,96.0,80.38,62.52
2016,3,5,9,30,0.0,68.0,4.6,14.0,68.0,56.42,42.19
2016,3,5,9,45,0.0,65.5,4.7,14.5,65.5,54.35,40.26
2016,3,5,10,0,0.0,63.0,4.8,15.0,63.0,52.29,38.35
2016,3,5,10,15,4.0,133.0,4.9,15.0,135.5,116.5,91.77
2016,3,5,10,30,8.0,203.0,5.0,15.0,208.0,185.44,148.16
2016,3,5,10,45,4.0,169.5,5.15,15.5,172.0,149.98,118.59
2016,3,5,11,0,0.0,136.0,5.3,16.0,136.0,115.48,89.9
2016,3,5,11,15,0.0,130.5,5.4,16.0,130.5,110.52,85.77
2016,3,5,11,30,0.0,125.0,5.5,16.0,125.0,105.6,81.68
2016,3,5,11,45,4.0,167.5,5.6,16.5,170.5,148.1,116.28
2016,3,5,12,0,8.0,210.0,5.7,17.0,216.0,191.9,151.49
2016,3,5,12,15,4.5,184.5,5.6,16.5,188.0,164.36,129.31
2016,3,5,12,30,1.0,159.0,5.5,16.0,160.0,137.27,107.42
2016,3,5,12,45,0.5,112.5,5.4,16.0,113.0,95.05,72.96
2016,3,5,13,0,0.0,66.0,5.3,16.0,66.0,54.92,39.95
2016,3,5,13,15,0.0,65.0,5.2,15.5,65.0,54.07,39.38
2016,3,5,13,30,0.0,64.0,5.1,15.0,64.0,53.22,38.8
2016,3,5,13,45,0.0,39.0,5.05,15.0,39.0,32.37,21.46
2016,3,5,14,0,0.0,14.0,5.0,15.0,14.0,11.59,4.08
2016,3,5,14,15,0.0,39.5,5.4,14.5,39.5,32.76,21.92
2016,3,5,14,30,0.0,65.0,5.8,14.0,65.0,53.98,39.86
2016,3,5,14,45,0.0,59.0,6.2,14.0,59.0,48.95,35.72
2016,3,5,15,0,0.0,53.0,6.6,14.0,53.0,43.93,31.58
2016,3,5,15,15,0.0,36.5,6.95,14.0,36.5,30.2,20.03
2016,3,5,15,30,0.0,20.0,7.3,14.0,20.0,16.51,8.43
2016,3,5,15,45,0.0,23.5,7.65,14.0,23.5,19.39,10.94
2016,3,5,16,0,0.0,27.0,8.0,14.0,27.0,22.28,13.45
2016,3,5,16,15,0.0,23.5,8.05,13.5,23.5,19.37,11.03
2016,3,5,16,30,0.0,20.0,8.1,13.0,20.0,16.47,8.57
2016,3,5,16,45,0.0,16.0,8.15,13.0,16.0,13.16,5.7
2016,3,5,17,0,0.0,12.0,8.2,13.0,12.0,9.86,2.81
2016,3,5,17,15,0.0,8.5,8.15,13.0,8.5,6.98,0.26
2016,3,5,17,30,0.0,5.0,8.1,13.0,5.0,4.1,0.0
2016,3,5,17,45,0.0,2.5,8.05,13.0,2.5,2.05,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.0,1.65,9.5,23.0,23.97,0.0
2016,3,6,7,0,153.0,34.0,1.7,10.0,46.0,71.7,43.57
2016,3,6,7,15,270.0,48.5,1.95,10.0,89.5,126.96,91.93
2016,3,6,7,30,387.0,63.0,2.2,10.0,133.0,197.4,152.68
2016,3,6,7,45,466.5,72.5,2.5,10.5,183.0,266.01,213.43
2016,3,6,8,0,546.0,82.0,2.8,11.0,233.0,341.89,279.63
2016,3,6,8,15,273.0,77.0,2.9,11.0,152.5,229.56,190.83
2016,3,6,8,30,0.0,72.0,3.0,11.0,72.0,59.74,45.97
2016,3,6,8,45,94.0,133.0,3.2,11.5,175.5,190.57,158.36
2016,3,6,9,0,188.0,194.0,3.4,12.0,279.0,322.88,268.17
2016,3,6,9,15,102.5,193.0,3.5,12.0,240.0,269.84,222.66
2016,3,6,9,30,17.0,192.0,3.6,12.0,201.0,182.7,148.52
2016,3,6,9,45,227.0,209.0,3.7,12.0,342.0,411.31,339.82
2016,3,6,10,0,437.0,226.0,3.8,12.0,483.0,633.01,515.55
2016,3,6,10,15,333.0,263.5,3.85,12.0,465.5,583.13,473.08
2016,3,6,10,30,229.0,301.0,3.9,12.0,448.0,523.42,423.93
2016,3,6,10,45,118.0,253.5,4.0,12.5,329.5,373.64,303.4
2016,3,6,11,0,7.0,206.0,4.1,13.0,211.0,186.98,149.4
2016,3,6,11,15,3.5,157.0,4.1,13.0,159.5,137.88,109.29
2016,3,6,11,30,0.0,108.0,4.1,13.0,108.0,90.57,70.08
2016,3,6,11,45,67.5,232.5,4.15,13.0,282.0,289.83,235.24
2016,3,6,12,0,135.0,357.0,4.2,13.0,456.0,516.79,413.71
2016,3,6,12,15,200.5,353.5,4.3,13.0,500.0,580.17,463.59
2016,3,6,12,30,266.0,350.0,4.4,13.0,544.0,664.67,529.13
2016,3,6,12,45,155.5,330.5,4.5,13.0,444.0,507.25,406.7
2016,3,6,13,0,45.0,311.0,4.6,13.0,344.0,351.47,282.09
2016,3,6,13,15,44.0,305.0,4.6,13.0,336.5,343.42,276.3
2016,3,6,13,30,43.0,299.0,4.6,13.0,329.0,335.31,270.1
2016,3,6,13,45,47.5,292.5,4.7,13.0,325.0,331.86,267.95
2016,3,6,14,0,52.0,286.0,4.8,13.0,321.0,328.12,265.59
2016,3,6,14,15,91.5,285.0,4.8,12.5,342.5,361.5,294.64
2016,3,6,14,30,131.0,284.0,4.8,12.0,364.0,409.27,334.83
2016,3,6,14,45,90.0,257.0,4.8,12.0,310.5,324.62,266.26
2016,3,6,15,0,49.0,230.0,4.8,12.0,257.0,260.32,213.37
2016,3,6,15,15,24.5,171.5,4.7,11.5,185.0,178.66,146.15
2016,3,6,15,30,0.0,113.0,4.6,11.0,113.0,95.76,76.33
2016,3,6,15,45,0.0,101.0,4.5,11.0,101.0,85.21,67.63
2016,3,6,16,0,0.0,89.0,4.4,11.0,89.0,74.74,58.87
2016,3,6,16,15,0.0,76.5,4.2,10.5,76.5,63.88,49.78
2016,3,6,16,30,0.0,64.0,4.0,10.0,64.0,53.1,40.62
2016,3,6,16,45,0.0,51.5,3.85,10.0,51.5,42.62,31.51
2016,3,6,17,0,0.0,39.0,3.7,10.0,39.0,32.22,22.34
2016,3,6,17,15,0.0,28.0,3.7,10.0,28.0,23.1,14.2
2016,3,6,17,30,0.0,17.0,3.7,10.0,17.0,13.99,6.04
2016,3,6,17,45,0.0,8.5,3.75,10.0,8.5,6.98,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,9.5,14.5,2.2,7.0,15.0,13.65,0.0
2016,3,7,7,0,19.0,29.0,2.3,7.0,30.0,29.82,17.38
2016,3,7,7,15,41.0,49.5,2.4,7.0,55.5,56.06,41.03
2016,3,7,7,30,63.0,70.0,2.5,7.0,81.0,90.06,71.13
2016,3,7,7,45,74.5,91.5,2.7,7.5,109.0,120.01,97.9
2016,3,7,8,0,86.0,113.0,2.9,8.0,137.0,151.44,125.58
2016,3,7,8,15,91.5,135.0,3.05,8.0,165.0,181.85,152.13
2016,3,7,8,30,97.0,157.0,3.2,8.0,193.0,203.33,170.66
2016,3,7,8,45,102.0,177.5,3.35,8.0,219.5,231.94,194.87
2016,3,7,9,0,107.0,198.0,3.5,8.0,246.0,261.07,219.13
2016,3,7,9,15,142.0,218.5,3.55,8.0,290.0,325.12,272.41
2016,3,7,9,30,177.0,239.0,3.6,8.0,334.0,380.33,317.65
2016,3,7,9,45,137.0,255.5,3.65,8.5,332.0,373.9,310.11
2016,3,7,10,0,97.0,272.0,3.7,9.0,330.0,347.48,286.63
2016,3,7,10,15,55.5,248.5,3.75,9.0,282.5,288.07,236.94
2016,3,7,10,30,14.0,225.0,3.8,9.0,235.0,211.67,172.7
2016,3,7,10,45,32.5,263.5,3.85,9.5,286.0,285.14,232.92
2016,3,7,11,0,51.0,302.0,3.9,10.0,337.0,345.37,281.01
2016,3,7,11,15,46.5,304.5,3.95,10.0,337.0,344.41,279.63
2016,3,7,11,30,42.0,307.0,4.0,10.0,337.0,343.18,278.31
2016,3,7,11,45,47.0,316.5,4.05,10.0,351.0,359.05,291.02
2016,3,7,12,0,52.0,326.0,4.1,10.0,365.0,374.92,303.69
2016,3,7,12,15,67.5,337.0,4.1,10.0,387.0,403.14,326.47
2016,3,7,12,30,83.0,348.0,4.1,10.0,409.0,431.26,349.04
2016,3,7,12,45,89.5,347.5,4.2,10.0,412.5,436.94,353.93
2016,3,7,13,0,96.0,347.0,4.3,10.0,416.0,442.23,358.65
2016,3,7,13,15,115.0,343.5,4.3,10.0,425.0,456.06,370.45
2016,3,7,13,30,134.0,340.0,4.3,10.0,434.0,489.15,397.12
2016,3,7,13,45,266.0,308.5,4.3,10.0,487.0,596.07,484.71
2016,3,7,14,0,398.0,277.0,4.3,10.0,540.0,675.26,549.26
2016,3,7,14,15,349.0,274.5,4.2,10.0,497.5,615.67,502.18
2016,3,7,14,30,300.0,272.0,4.1,10.0,455.0,557.84,456.73
2016,3,7,14,45,191.5,258.5,4.0,10.5,372.5,424.99,349.63
2016,3,7,15,0,83.0,245.0,3.9,11.0,290.0,302.64,248.7
2016,3,7,15,15,402.0,178.5,3.65,11.0,374.0,506.7,420.28
2016,3,7,15,30,721.0,112.0,3.4,11.0,458.0,642.37,529.49
2016,3,7,15,45,702.5,103.5,3.15,11.0,413.0,582.86,480.86
2016,3,7,16,0,684.0,95.0,2.9,11.0,368.0,523.37,432.31
2016,3,7,16,15,641.5,89.0,2.4,10.5,318.5,454.09,374.62
2016,3,7,16,30,599.0,83.0,1.9,10.0,269.0,388.08,318.09
2016,3,7,16,45,547.0,73.0,1.45,9.5,219.5,317.89,256.93
2016,3,7,17,0,495.0,63.0,1.0,9.0,170.0,253.09,198.98
2016,3,7,17,15,397.5,52.0,1.0,8.5,123.5,179.98,135.4
2016,3,7,17,30,300.0,41.0,1.0,8.0,77.0,117.46,81.2
2016,3,7,17,45,150.0,20.5,1.05,8.0,38.5,49.59,22.01
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.5,15.0,1.2,5.5,30.0,38.85,0.0
2016,3,8,7,0,331.0,30.0,1.3,6.0,60.0,102.05,63.77
2016,3,8,7,15,439.0,40.0,1.2,6.5,107.0,163.06,118.06
2016,3,8,7,30,547.0,50.0,1.1,7.0,154.0,237.69,183.78
2016,3,8,7,45,599.5,58.5,1.05,7.5,204.0,302.73,242.54
2016,3,8,8,0,652.0,67.0,1.0,8.0,254.0,373.36,304.07
2016,3,8,8,15,653.0,74.0,0.95,8.5,290.5,421.81,345.86
2016,3,8,8,30,654.0,81.0,0.9,9.0,327.0,469.03,384.63
2016,3,8,8,45,710.0,88.0,0.9,9.5,387.0,548.4,446.64
2016,3,8,9,0,766.0,95.0,0.9,10.0,447.0,631.92,508.98
2016,3,8,9,15,786.5,98.5,1.05,10.0,490.0,686.92,550.84
2016,3,8,9,30,807.0,102.0,1.2,10.0,533.0,744.03,592.39
2016,3,8,9,45,718.0,133.5,1.35,10.5,537.5,747.59,593.41
2016,3,8,10,0,629.0,165.0,1.5,11.0,542.0,736.74,584.19
2016,3,8,10,15,605.0,185.0,1.65,11.0,563.0,761.09,601.86
2016,3,8,10,30,581.0,205.0,1.8,11.0,584.0,774.74,611.47
2016,3,8,10,45,542.0,229.0,1.95,11.0,592.5,782.33,616.22
2016,3,8,11,0,503.0,253.0,2.1,11.0,601.0,785.34,617.68
2016,3,8,11,15,350.5,303.0,2.1,11.0,548.5,681.53,538.12
2016,3,8,11,30,198.0,353.0,2.1,11.0,496.0,570.35,451.76
2016,3,8,11,45,101.0,268.0,2.15,11.0,341.5,380.79,306.0
2016,3,8,12,0,4.0,183.0,2.2,11.0,187.0,162.15,129.03
2016,3,8,12,15,17.0,240.0,2.15,11.0,253.5,229.19,184.39
2016,3,8,12,30,30.0,297.0,2.1,11.0,320.0,320.05,256.8
2016,3,8,12,45,21.0,267.5,2.05,11.0,283.5,259.93,208.54
2016,3,8,13,0,12.0,238.0,2.0,11.0,247.0,222.12,178.18
2016,3,8,13,15,22.5,262.5,2.1,10.5,279.0,256.34,206.76
2016,3,8,13,30,33.0,287.0,2.2,10.0,311.0,311.13,251.38
2016,3,8,13,45,67.5,300.0,2.35,10.0,346.0,357.7,289.8
2016,3,8,14,0,102.0,313.0,2.5,10.0,381.0,402.74,326.75
2016,3,8,14,15,85.0,293.5,2.5,10.0,348.5,363.5,295.56
2016,3,8,14,30,68.0,274.0,2.5,10.0,316.0,325.28,265.28
2016,3,8,14,45,40.5,234.5,2.5,10.0,259.0,258.01,210.88
2016,3,8,15,0,13.0,195.0,2.5,10.0,202.0,181.76,148.1
2016,3,8,15,15,13.0,184.0,2.2,9.5,190.5,171.33,140.16
2016,3,8,15,30,13.0,173.0,1.9,9.0,179.0,160.98,132.06
2016,3,8,15,45,6.5,125.0,1.65,9.0,128.0,111.26,90.27
2016,3,8,16,0,0.0,77.0,1.4,9.0,77.0,63.94,49.93
2016,3,8,16,15,0.0,67.0,1.25,8.5,67.0,55.53,42.94
2016,3,8,16,30,0.0,57.0,1.1,8.0,57.0,47.19,35.83
2016,3,8,16,45,0.0,46.5,0.95,8.0,46.5,38.45,28.19
2016,3,8,17,0,0.0,36.0,0.8,8.0,36.0,29.72,20.45
2016,3,8,17,15,0.0,26.0,0.8,7.5,26.0,21.43,13.04
2016,3,8,17,30,0.0,16.0,0.8,7.0,16.0,13.16,5.58
2016,3,8,17,45,0.0,9.0,0.85,7.0,9.0,7.39,0.0
2016,3,8,18,0,0.0,2.0,0.9,7.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,141.5,16.0,1.75,8.5,29.5,37.1,0.0
2016,3,9,7,0,283.0,32.0,1.9,9.0,59.0,94.7,59.99
2016,3,9,7,15,387.0,43.0,1.95,9.0,104.0,152.72,110.64
2016,3,9,7,30,491.0,54.0,2.0,9.0,149.0,223.9,173.33
2016,3,9,7,45,245.5,59.5,2.15,9.5,107.0,164.44,132.51
2016,3,9,8,0,0.0,65.0,2.3,10.0,65.0,54.12,41.44
2016,3,9,8,15,0.0,78.0,2.35,10.0,78.0,65.32,51.18
2016,3,9,8,30,0.0,91.0,2.4,10.0,91.0,76.6,60.75
2016,3,9,8,45,0.0,100.5,2.45,10.5,100.5,84.78,67.43
2016,3,9,9,0,0.0,110.0,2.5,11.0,110.0,93.02,74.07
2016,3,9,9,15,16.0,162.0,2.5,11.0,171.0,152.23,124.02
2016,3,9,9,30,32.0,214.0,2.5,11.0,232.0,227.91,186.47
2016,3,9,9,45,19.5,204.0,2.5,11.5,215.0,195.37,158.55
2016,3,9,10,0,7.0,194.0,2.5,12.0,198.0,175.43,141.23
2016,3,9,10,15,53.5,251.0,2.55,12.0,286.0,287.89,233.7
2016,3,9,10,30,100.0,308.0,2.6,12.0,374.0,393.45,317.7
2016,3,9,10,45,137.5,323.5,2.65,12.5,417.5,467.1,374.27
2016,3,9,11,0,175.0,339.0,2.7,13.0,461.0,524.0,417.27
2016,3,9,11,15,93.5,287.0,2.7,13.5,352.5,370.16,296.07
2016,3,9,11,30,12.0,235.0,2.7,14.0,244.0,219.0,173.83
2016,3,9,11,45,36.5,286.5,2.75,14.5,314.0,314.5,250.24
2016,3,9,12,0,61.0,338.0,2.8,15.0,384.0,395.92,313.15
2016,3,9,12,15,35.0,280.5,2.8,15.0,307.0,306.87,243.07
2016,3,9,12,30,9.0,223.0,2.8,15.0,230.0,204.59,161.6
2016,3,9,12,45,18.5,257.5,2.8,15.0,271.5,247.34,196.28
2016,3,9,13,0,28.0,292.0,2.8,15.0,313.0,311.7,247.17
2016,3,9,13,15,25.0,279.5,2.8,15.0,298.0,275.23,218.44
2016,3,9,13,30,22.0,267.0,2.8,15.0,283.0,259.81,206.46
2016,3,9,13,45,19.5,253.5,2.8,15.5,267.0,244.03,193.76
2016,3,9,14,0,17.0,240.0,2.8,16.0,251.0,228.41,181.21
2016,3,9,14,15,14.5,226.5,2.75,16.0,235.5,212.99,169.12
2016,3,9,14,30,12.0,213.0,2.7,16.0,220.0,197.79,157.16
2016,3,9,14,45,11.0,202.5,2.65,16.0,209.0,186.95,148.73
2016,3,9,15,0,10.0,192.0,2.6,16.0,198.0,176.25,140.39
2016,3,9,15,15,14.5,186.0,2.4,15.5,193.5,174.09,139.36
2016,3,9,15,30,19.0,180.0,2.2,15.0,189.0,171.63,138.03
2016,3,9,15,45,9.5,132.5,2.0,15.0,137.0,120.03,95.58
2016,3,9,16,0,0.0,85.0,1.8,15.0,85.0,71.01,54.69
2016,3,9,16,15,0.0,73.5,1.6,14.5,73.5,61.09,46.6
2016,3,9,16,30,0.0,62.0,1.4,14.0,62.0,51.36,38.5
2016,3,9,16,45,0.0,51.0,1.25,13.5,51.0,42.2,30.73
2016,3,9,17,0,0.0,40.0,1.1,13.0,40.0,33.05,22.84
2016,3,9,17,15,0.0,29.5,1.1,12.5,29.5,24.34,15.19
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,15.65,7.48
2016,3,9,17,45,0.0,11.0,1.1,12.0,11.0,9.04,0.84
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,4.0,16.5,2.2,10.5,17.0,14.13,0.0
2016,3,10,7,0,8.0,33.0,2.4,11.0,34.0,29.53,18.23
2016,3,10,7,15,26.0,54.0,2.55,11.5,59.0,55.81,40.9
2016,3,10,7,30,44.0,75.0,2.7,12.0,84.0,82.96,64.43
2016,3,10,7,45,54.5,97.0,2.85,12.5,111.0,110.65,88.55
2016,3,10,8,0,65.0,119.0,3.0,13.0,138.0,139.74,113.52
2016,3,10,8,15,73.0,139.5,3.25,13.0,165.0,167.34,137.09
2016,3,10,8,30,81.0,160.0,3.5,13.0,192.0,195.92,161.16
2016,3,10,8,45,117.5,183.0,3.8,13.5,235.5,256.31,211.14
2016,3,10,9,0,154.0,206.0,4.1,14.0,279.0,310.93,255.66
2016,3,10,9,15,130.0,225.5,4.25,14.0,291.0,322.19,263.88
2016,3,10,9,30,106.0,245.0,4.4,14.0,303.0,316.79,258.64
2016,3,10,9,45,116.5,264.5,4.55,14.5,332.0,365.18,296.63
2016,3,10,10,0,127.0,284.0,4.7,15.0,361.0,400.01,323.36
2016,3,10,10,15,63.5,187.0,4.75,15.0,225.5,229.66,185.78
2016,3,10,10,30,0.0,90.0,4.8,15.0,90.0,74.94,56.82
2016,3,10,10,45,0.0,79.5,4.85,15.0,79.5,66.17,49.56
2016,3,10,11,0,0.0,69.0,4.9,15.0,69.0,57.42,42.23
2016,3,10,11,15,0.0,102.5,4.8,15.0,102.5,85.75,65.61
2016,3,10,11,30,0.0,136.0,4.7,15.0,136.0,115.29,89.79
2016,3,10,11,45,0.0,138.0,4.65,15.5,138.0,117.09,90.99
2016,3,10,12,0,0.0,140.0,4.6,16.0,140.0,118.88,92.23
2016,3,10,12,15,0.0,94.0,4.5,15.5,94.0,78.44,59.3
2016,3,10,12,30,0.0,48.0,4.4,15.0,48.0,39.93,27.61
2016,3,10,12,45,0.0,37.5,4.35,15.0,37.5,31.17,20.35
2016,3,10,13,0,0.0,27.0,4.3,15.0,27.0,22.43,13.08
2016,3,10,13,15,0.0,87.5,4.1,15.0,87.5,72.93,55.02
2016,3,10,13,30,0.0,148.0,3.9,15.0,148.0,126.06,98.68
2016,3,10,13,45,0.0,110.0,3.7,15.0,110.0,92.27,71.02
2016,3,10,14,0,0.0,72.0,3.5,15.0,72.0,59.89,44.37
2016,3,10,14,15,0.0,52.5,3.25,15.0,52.5,43.59,30.89
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,27.35,17.36
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,21.52,12.51
2016,3,10,15,0,0.0,19.0,2.5,15.0,19.0,15.71,7.65
2016,3,10,15,15,0.0,33.5,2.25,14.5,33.5,27.71,17.9
2016,3,10,15,30,0.0,48.0,2.0,14.0,48.0,39.74,28.22
2016,3,10,15,45,0.0,63.0,1.75,14.0,63.0,52.21,38.91
2016,3,10,16,0,0.0,78.0,1.5,14.0,78.0,64.78,49.7
2016,3,10,16,15,0.0,67.5,1.3,13.5,67.5,55.95,42.41
2016,3,10,16,30,0.0,57.0,1.1,13.0,57.0,47.19,35.09
2016,3,10,16,45,0.0,47.0,0.95,13.0,47.0,38.86,27.95
2016,3,10,17,0,0.0,37.0,0.8,13.0,37.0,30.55,20.72
2016,3,10,17,15,0.0,27.0,0.9,12.5,27.0,22.26,13.44
2016,3,10,17,30,0.0,17.0,1.0,12.0,17.0,13.99,6.12
2016,3,10,17,45,0.0,9.5,1.1,12.0,9.5,7.8,0.13
2016,3,10,18,0,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,1.25,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,3.9,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,4.1,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.5,4.25,11.0,5.5,4.51,0.0
2016,3,11,7,30,0.0,8.0,4.4,11.0,8.0,6.57,0.03
2016,3,11,7,45,0.0,11.0,4.6,11.0,11.0,9.04,2.21
2016,3,11,8,0,0.0,14.0,4.8,11.0,14.0,11.52,4.38
2016,3,11,8,15,0.0,16.5,4.7,10.5,16.5,13.59,6.19
2016,3,11,8,30,0.0,19.0,4.6,10.0,19.0,15.66,7.99
2016,3,11,8,45,0.0,76.0,4.55,10.0,76.0,63.06,48.93
2016,3,11,9,0,0.0,133.0,4.5,10.0,133.0,113.87,92.11
2016,3,11,9,15,0.0,90.5,4.6,10.0,90.5,75.35,59.06
2016,3,11,9,30,0.0,48.0,4.7,10.0,48.0,39.77,28.54
2016,3,11,9,45,0.0,32.0,4.8,10.5,32.0,26.5,17.06
2016,3,11,10,0,0.0,16.0,4.9,11.0,16.0,13.24,5.66
2016,3,11,10,15,9.0,129.5,5.0,11.0,135.5,117.43,94.02
2016,3,11,10,30,18.0,243.0,5.1,11.0,255.0,231.65,188.45
2016,3,11,10,45,9.0,130.0,5.25,11.5,136.0,118.35,94.16
2016,3,11,11,0,0.0,17.0,5.4,12.0,17.0,14.1,6.26
2016,3,11,11,15,0.0,48.5,5.5,12.0,48.5,40.32,28.36
2016,3,11,11,30,0.0,80.0,5.6,12.0,80.0,66.66,50.39
2016,3,11,11,45,0.0,113.0,5.75,12.0,113.0,94.96,73.94
2016,3,11,12,0,0.0,146.0,5.9,12.0,146.0,124.22,98.14
2016,3,11,12,15,99.5,260.0,5.85,12.0,334.5,370.21,302.17
2016,3,11,12,30,199.0,374.0,5.8,12.0,523.0,596.6,481.47
2016,3,11,12,45,99.5,221.0,5.75,12.0,295.5,327.58,267.4
2016,3,11,13,0,0.0,68.0,5.7,12.0,68.0,56.63,41.88
2016,3,11,13,15,2.0,122.0,5.7,12.0,123.5,104.82,82.32
2016,3,11,13,30,4.0,176.0,5.7,12.0,179.0,155.36,124.28
2016,3,11,13,45,12.5,214.0,5.7,12.0,223.0,198.87,160.51
2016,3,11,14,0,21.0,252.0,5.7,12.0,267.0,243.18,197.19
2016,3,11,14,15,12.0,216.0,5.8,11.5,224.5,200.15,162.2
2016,3,11,14,30,3.0,180.0,5.9,11.0,182.0,158.34,127.86
2016,3,11,14,45,88.5,220.5,6.0,11.0,270.5,280.86,232.58
2016,3,11,15,0,174.0,261.0,6.1,11.0,359.0,402.32,333.93
2016,3,11,15,15,87.0,148.0,5.95,10.5,197.0,210.86,175.42
2016,3,11,15,30,0.0,35.0,5.8,10.0,35.0,28.94,19.32
2016,3,11,15,45,0.0,72.0,5.65,10.0,72.0,59.72,45.97
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,92.56,74.35
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,80.31,64.12
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,68.14,53.83
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,55.15,42.56
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,42.24,31.22
2016,3,11,17,15,0.0,38.0,4.1,8.5,38.0,31.41,21.6
2016,3,11,17,30,0.0,25.0,3.9,8.0,25.0,20.62,11.94
2016,3,11,17,45,0.0,14.5,3.75,8.0,14.5,11.94,3.51
2016,3,11,18,0,0.0,4.0,3.6,8.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.6,7.5,7.5,6.16,0.0
2016,3,12,7,0,0.0,15.0,2.9,8.0,15.0,12.34,4.72
2016,3,12,7,15,0.0,25.0,3.05,8.0,25.0,20.61,12.2
2016,3,12,7,30,0.0,35.0,3.2,8.0,35.0,28.89,19.65
2016,3,12,7,45,0.0,46.5,3.4,8.5,46.5,38.45,28.08
2016,3,12,8,0,0.0,58.0,3.6,9.0,58.0,48.03,36.39
2016,3,12,8,15,0.0,69.5,3.7,9.0,69.5,57.62,44.66
2016,3,12,8,30,0.0,81.0,3.8,9.0,81.0,67.48,53.06
2016,3,12,8,45,0.0,100.0,3.95,9.5,100.0,84.11,67.07
2016,3,12,9,0,0.0,119.0,4.1,10.0,119.0,100.92,81.03
2016,3,12,9,15,37.0,181.0,4.2,10.0,202.0,194.89,160.85
2016,3,12,9,30,74.0,243.0,4.3,10.0,285.0,289.0,238.95
2016,3,12,9,45,37.0,168.5,4.4,10.5,189.5,184.84,151.42
2016,3,12,10,0,0.0,94.0,4.5,11.0,94.0,78.27,60.74
2016,3,12,10,15,0.0,104.5,4.45,11.0,104.5,87.42,68.37
2016,3,12,10,30,0.0,115.0,4.4,11.0,115.0,96.63,75.95
2016,3,12,10,45,0.0,127.5,4.35,11.0,127.5,107.68,85.04
2016,3,12,11,0,0.0,140.0,4.3,11.0,140.0,118.81,94.16
2016,3,12,11,15,12.0,212.5,4.35,11.0,221.5,197.01,159.0
2016,3,12,11,30,24.0,285.0,4.4,11.0,303.0,278.71,225.42
2016,3,12,11,45,12.0,210.0,4.5,11.0,219.0,194.86,156.84
2016,3,12,12,0,0.0,135.0,4.6,11.0,135.0,114.37,90.16
2016,3,12,12,15,1.0,148.0,4.7,11.0,149.0,127.0,100.73
2016,3,12,12,30,2.0,161.0,4.8,11.0,163.0,139.72,111.3
2016,3,12,12,45,1.0,114.5,4.9,11.5,115.5,97.29,75.96
2016,3,12,13,0,0.0,68.0,5.0,12.0,68.0,56.63,41.95
2016,3,12,13,15,0.0,92.5,4.95,12.0,92.5,77.13,59.13
2016,3,12,13,30,0.0,117.0,4.9,12.0,117.0,98.42,76.91
2016,3,12,13,45,0.0,104.5,4.85,12.0,104.5,87.45,67.86
2016,3,12,14,0,0.0,92.0,4.8,12.0,92.0,76.64,58.92
2016,3,12,14,15,0.0,101.0,4.65,12.0,101.0,84.36,65.5
2016,3,12,14,30,0.0,110.0,4.5,12.0,110.0,92.25,72.23
2016,3,12,14,45,0.0,92.5,4.4,12.0,92.5,76.97,59.56
2016,3,12,15,0,0.0,75.0,4.3,12.0,75.0,62.3,47.33
2016,3,12,15,15,0.0,102.0,4.2,11.5,102.0,85.39,67.14
2016,3,12,15,30,0.0,129.0,4.1,11.0,129.0,109.86,88.18
2016,3,12,15,45,31.0,150.0,4.0,11.0,163.0,157.52,129.31
2016,3,12,16,0,62.0,171.0,3.9,11.0,197.0,196.43,162.49
2016,3,12,16,15,53.0,151.0,3.8,11.0,171.0,168.74,139.13
2016,3,12,16,30,44.0,131.0,3.7,11.0,145.0,142.18,116.57
2016,3,12,16,45,34.0,109.0,3.65,11.0,119.0,114.32,92.65
2016,3,12,17,0,24.0,87.0,3.6,11.0,93.0,87.84,69.68
2016,3,12,17,15,12.0,65.5,3.6,10.5,68.5,59.84,45.45
2016,3,12,17,30,0.0,44.0,3.6,10.0,44.0,37.44,26.08
2016,3,12,17,45,0.0,25.5,3.6,10.0,25.5,21.3,10.89
2016,3,12,18,0,0.0,7.0,3.6,10.0,7.0,5.97,0.0
2016,3,12,18,15,0.0,3.5,3.6,10.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,10.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,2.05,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,4.11,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,4.93,0.0
2016,3,13,8,15,0.0,7.5,3.25,12.0,7.5,6.17,0.0
2016,3,13,8,30,0.0,9.0,3.3,12.0,9.0,7.41,0.76
2016,3,13,8,45,0.0,40.0,3.4,12.0,40.0,33.07,22.85
2016,3,13,9,0,0.0,71.0,3.5,12.0,71.0,58.9,44.8
2016,3,13,9,15,0.0,73.5,3.6,12.0,73.5,61.01,46.43
2016,3,13,9,30,0.0,76.0,3.7,12.0,76.0,63.12,48.08
2016,3,13,9,45,0.0,88.5,3.85,12.0,88.5,73.61,56.78
2016,3,13,10,0,0.0,101.0,4.0,12.0,101.0,84.36,65.66
2016,3,13,10,15,0.0,121.0,4.05,12.0,121.0,101.92,80.17
2016,3,13,10,30,0.0,141.0,4.1,12.0,141.0,119.7,94.78
2016,3,13,10,45,0.0,138.5,4.15,12.0,138.5,117.44,92.74
2016,3,13,11,0,0.0,136.0,4.2,12.0,136.0,115.2,90.78
2016,3,13,11,15,0.5,145.0,4.3,12.0,145.5,123.73,97.76
2016,3,13,11,30,1.0,154.0,4.4,12.0,155.0,132.32,104.78
2016,3,13,11,45,8.0,206.5,4.55,12.0,213.0,187.43,150.2
2016,3,13,12,0,15.0,259.0,4.7,12.0,271.0,244.24,196.43
2016,3,13,12,15,9.0,212.5,4.85,12.0,220.0,194.09,155.5
2016,3,13,12,30,3.0,166.0,5.0,12.0,169.0,145.21,115.36
2016,3,13,12,45,6.5,198.0,5.15,12.0,203.5,178.03,142.54
2016,3,13,13,0,10.0,230.0,5.3,12.0,238.0,211.45,169.99
2016,3,13,13,15,5.0,183.5,5.15,12.0,187.5,163.08,130.3
2016,3,13,13,30,0.0,137.0,5.0,12.0,137.0,116.09,91.49
2016,3,13,13,45,5.0,177.5,4.9,12.0,181.0,157.47,126.03
2016,3,13,14,0,10.0,218.0,4.8,12.0,225.0,199.84,161.1
2016,3,13,14,15,5.0,186.0,4.7,12.0,189.5,165.29,132.71
2016,3,13,14,30,0.0,154.0,4.6,12.0,154.0,131.58,104.91
2016,3,13,14,45,0.0,141.5,4.5,12.0,141.5,120.39,95.85
2016,3,13,15,0,0.0,129.0,4.4,12.0,129.0,109.27,86.8
2016,3,13,15,15,0.0,137.5,4.25,12.0,137.5,117.2,93.68
2016,3,13,15,30,0.0,146.0,4.1,12.0,146.0,125.4,100.83
2016,3,13,15,45,0.0,112.0,3.95,12.0,112.0,94.7,75.23
2016,3,13,16,0,0.0,78.0,3.8,12.0,78.0,64.73,49.98
2016,3,13,16,15,0.0,68.0,3.65,12.0,68.0,56.37,42.99
2016,3,13,16,30,0.0,58.0,3.5,12.0,58.0,48.02,35.91
2016,3,13,16,45,0.0,47.5,3.4,12.0,47.5,39.28,28.39
2016,3,13,17,0,0.0,37.0,3.3,12.0,37.0,30.55,20.79
2016,3,13,17,15,0.0,27.5,3.25,11.5,27.5,22.67,13.87
2016,3,13,17,30,0.0,18.0,3.2,11.0,18.0,14.81,6.91
2016,3,13,17,45,0.0,10.5,3.2,11.0,10.5,8.63,1.13
2016,3,13,18,0,0.0,3.0,3.2,11.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
