Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,7.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,3,14,6,45,74.0,28.0,2.35,8.5,37.0,37.96,18.61
2016,3,14,7,0,148.0,47.0,2.5,9.0,65.0,77.07,53.14
2016,3,14,7,15,206.5,66.5,2.55,9.0,105.0,121.65,91.69
2016,3,14,7,30,265.0,86.0,2.6,9.0,145.0,173.75,137.62
2016,3,14,7,45,304.5,103.5,2.7,9.0,188.0,223.77,182.4
2016,3,14,8,0,344.0,121.0,2.8,9.0,231.0,278.4,230.5
2016,3,14,8,15,395.0,127.5,2.85,9.0,273.5,341.64,284.84
2016,3,14,8,30,446.0,134.0,2.9,9.0,316.0,401.57,335.52
2016,3,14,8,45,500.5,139.0,2.95,9.5,366.0,466.62,388.67
2016,3,14,9,0,555.0,144.0,3.0,10.0,416.0,536.06,443.92
2016,3,14,9,15,457.0,187.0,2.95,10.0,424.5,540.17,444.83
2016,3,14,9,30,359.0,230.0,2.9,10.0,433.0,518.97,425.9
2016,3,14,9,45,313.0,257.5,2.9,10.5,443.0,528.01,430.54
2016,3,14,10,0,267.0,285.0,2.9,11.0,453.0,532.41,431.14
2016,3,14,10,15,310.0,291.5,2.85,11.0,495.5,587.99,473.87
2016,3,14,10,30,353.0,298.0,2.8,11.0,538.0,645.27,516.87
2016,3,14,10,45,355.0,309.5,2.8,11.5,558.0,670.71,533.78
2016,3,14,11,0,357.0,321.0,2.8,12.0,578.0,694.77,549.72
2016,3,14,11,15,263.0,345.5,2.75,12.0,538.0,637.38,503.74
2016,3,14,11,30,169.0,370.0,2.7,12.0,498.0,554.77,439.15
2016,3,14,11,45,154.0,374.0,2.7,12.5,491.5,546.28,431.75
2016,3,14,12,0,139.0,378.0,2.7,13.0,485.0,536.75,423.19
2016,3,14,12,15,138.5,379.0,2.65,13.0,485.0,537.81,423.81
2016,3,14,12,30,138.0,380.0,2.6,13.0,485.0,538.16,423.9
2016,3,14,12,45,206.0,370.0,2.6,13.0,526.0,594.87,468.64
2016,3,14,13,0,274.0,360.0,2.6,13.0,567.0,670.47,525.89
2016,3,14,13,15,196.0,356.5,2.65,13.0,503.0,564.48,445.65
2016,3,14,13,30,118.0,353.0,2.7,13.0,439.0,481.12,381.4
2016,3,14,13,45,116.0,342.5,2.75,13.0,425.0,445.45,355.25
2016,3,14,14,0,114.0,332.0,2.8,13.0,411.0,429.38,343.54
2016,3,14,14,15,112.0,315.0,2.85,13.0,390.0,406.01,326.08
2016,3,14,14,30,110.0,298.0,2.9,13.0,369.0,382.54,308.45
2016,3,14,14,45,309.5,247.0,2.95,13.0,429.5,518.22,420.02
2016,3,14,15,0,509.0,196.0,3.0,13.0,490.0,620.21,501.86
2016,3,14,15,15,628.5,153.5,2.95,12.5,489.5,644.7,522.93
2016,3,14,15,30,748.0,111.0,2.9,12.0,489.0,649.37,528.86
2016,3,14,15,45,716.0,107.0,2.9,12.0,441.5,584.75,478.2
2016,3,14,16,0,684.0,103.0,2.9,12.0,394.0,521.41,427.56
2016,3,14,16,15,643.5,97.0,2.7,11.5,343.5,453.29,371.85
2016,3,14,16,30,603.0,91.0,2.5,11.0,293.0,388.25,316.99
2016,3,14,16,45,543.0,83.0,2.35,10.5,242.0,316.91,255.69
2016,3,14,17,0,483.0,75.0,2.2,10.0,191.0,251.86,198.32
2016,3,14,17,15,394.0,63.0,2.25,9.5,142.5,179.6,135.35
2016,3,14,17,30,305.0,51.0,2.3,9.0,94.0,121.6,85.2
2016,3,14,17,45,183.0,34.0,2.35,8.5,56.5,65.37,38.98
2016,3,14,18,0,61.0,17.0,2.4,8.0,19.0,20.97,0.0
2016,3,14,18,15,30.5,8.5,2.45,8.0,9.5,7.89,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,60.0,11.0,1.4,6.0,13.0,13.13,0.0
2016,3,15,6,45,210.5,26.0,1.55,6.5,49.5,57.64,29.53
2016,3,15,7,0,361.0,41.0,1.7,7.0,86.0,117.65,79.03
2016,3,15,7,15,452.5,50.5,1.7,7.5,134.5,176.53,130.34
2016,3,15,7,30,544.0,60.0,1.7,8.0,183.0,246.72,192.43
2016,3,15,7,45,609.5,65.5,1.7,8.5,235.5,313.72,252.21
2016,3,15,8,0,675.0,71.0,1.7,9.0,288.0,387.67,316.26
2016,3,15,8,15,713.0,75.5,1.75,9.5,339.0,453.2,371.88
2016,3,15,8,30,751.0,80.0,1.8,10.0,390.0,520.38,426.85
2016,3,15,8,45,781.0,83.0,1.9,11.0,439.0,584.42,476.83
2016,3,15,9,0,811.0,86.0,2.0,12.0,488.0,649.46,525.74
2016,3,15,9,15,830.5,89.0,2.05,12.0,531.5,707.62,569.44
2016,3,15,9,30,850.0,92.0,2.1,12.0,575.0,765.0,609.88
2016,3,15,9,45,866.0,93.5,2.2,12.5,614.0,816.76,644.87
2016,3,15,10,0,882.0,95.0,2.3,13.0,653.0,858.58,672.37
2016,3,15,10,15,892.0,96.5,2.35,13.0,685.0,900.58,700.65
2016,3,15,10,30,902.0,98.0,2.4,13.0,717.0,939.87,726.84
2016,3,15,10,45,910.5,98.5,2.5,13.5,742.0,973.71,748.31
2016,3,15,11,0,919.0,99.0,2.6,14.0,767.0,1004.31,767.54
2016,3,15,11,15,923.5,100.0,2.65,14.0,784.0,1028.13,783.12
2016,3,15,11,30,928.0,101.0,2.7,14.0,801.0,1048.23,796.34
2016,3,15,11,45,931.5,101.0,2.75,14.5,810.0,1062.36,804.21
2016,3,15,12,0,935.0,101.0,2.8,15.0,819.0,1072.55,809.62
2016,3,15,12,15,935.5,101.0,2.8,15.0,820.0,1075.65,811.47
2016,3,15,12,30,936.0,101.0,2.8,15.0,821.0,1074.69,810.85
2016,3,15,12,45,938.5,98.5,2.8,15.0,814.5,1068.88,807.21
2016,3,15,13,0,941.0,96.0,2.8,15.0,808.0,1058.96,801.03
2016,3,15,13,15,937.5,95.0,2.75,15.0,793.0,1040.73,788.94
2016,3,15,13,30,934.0,94.0,2.7,15.0,778.0,1018.66,774.46
2016,3,15,13,45,927.5,93.0,2.7,15.0,754.5,990.04,756.13
2016,3,15,14,0,921.0,92.0,2.7,15.0,731.0,957.97,735.48
2016,3,15,14,15,912.5,90.5,2.65,15.0,700.5,920.32,710.47
2016,3,15,14,30,904.0,89.0,2.6,15.0,670.0,879.73,683.34
2016,3,15,14,45,891.0,87.0,2.55,15.0,633.0,832.2,651.12
2016,3,15,15,0,878.0,85.0,2.5,15.0,596.0,782.58,617.1
2016,3,15,15,15,861.0,82.5,2.35,14.5,553.0,727.66,579.23
2016,3,15,15,30,844.0,80.0,2.2,14.0,510.0,676.76,542.72
2016,3,15,15,45,821.0,76.5,2.05,14.0,462.5,614.21,494.33
2016,3,15,16,0,798.0,73.0,1.9,14.0,415.0,551.79,444.78
2016,3,15,16,15,764.0,69.0,1.7,13.5,364.0,483.6,389.8
2016,3,15,16,30,730.0,65.0,1.5,13.0,313.0,417.51,334.63
2016,3,15,16,45,681.0,59.5,1.35,12.5,260.5,346.35,273.88
2016,3,15,17,0,632.0,54.0,1.2,12.0,208.0,280.37,215.64
2016,3,15,17,15,552.0,46.5,1.2,11.5,157.5,208.56,152.73
2016,3,15,17,30,472.0,39.0,1.2,11.0,107.0,146.35,98.27
2016,3,15,17,45,329.5,27.5,1.25,10.5,65.5,81.25,45.55
2016,3,15,18,0,187.0,16.0,1.3,10.0,24.0,32.01,0.0
2016,3,15,18,15,93.5,8.0,1.3,9.5,12.0,8.53,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,119.0,13.0,1.7,7.0,16.0,18.52,0.0
2016,3,16,6,45,271.5,25.5,1.95,8.0,55.0,65.29,34.01
2016,3,16,7,0,424.0,38.0,2.2,9.0,94.0,127.0,83.95
2016,3,16,7,15,511.5,46.5,2.3,9.5,144.0,187.8,137.19
2016,3,16,7,30,599.0,55.0,2.4,10.0,194.0,259.33,200.78
2016,3,16,7,45,654.0,61.0,2.5,10.5,246.5,326.04,260.82
2016,3,16,8,0,709.0,67.0,2.6,11.0,299.0,397.79,323.55
2016,3,16,8,15,745.5,71.0,2.7,11.5,350.5,463.86,379.99
2016,3,16,8,30,782.0,75.0,2.8,12.0,402.0,532.42,436.46
2016,3,16,8,45,808.5,78.5,2.9,12.5,451.0,596.38,487.45
2016,3,16,9,0,835.0,82.0,3.0,13.0,500.0,660.94,537.26
2016,3,16,9,15,853.5,84.5,2.95,13.5,544.0,718.88,579.49
2016,3,16,9,30,872.0,87.0,2.9,14.0,588.0,769.35,613.45
2016,3,16,9,45,886.0,89.0,2.9,14.5,626.5,820.17,647.31
2016,3,16,10,0,900.0,91.0,2.9,15.0,665.0,869.03,679.16
2016,3,16,10,15,909.5,92.5,2.85,15.0,697.0,911.16,706.72
2016,3,16,10,30,919.0,94.0,2.8,15.0,729.0,950.47,732.07
2016,3,16,10,45,926.0,95.0,2.8,15.5,753.5,983.86,752.19
2016,3,16,11,0,933.0,96.0,2.8,16.0,778.0,1013.87,769.92
2016,3,16,11,15,937.0,97.0,2.8,16.0,795.0,1037.4,784.7
2016,3,16,11,30,941.0,98.0,2.8,16.0,812.0,1057.13,797.07
2016,3,16,11,45,943.5,98.0,2.8,16.5,820.5,1070.32,803.71
2016,3,16,12,0,946.0,98.0,2.8,17.0,829.0,1079.49,807.85
2016,3,16,12,15,945.5,98.0,2.8,17.0,829.0,1081.53,809.0
2016,3,16,12,30,945.0,98.0,2.8,17.0,829.0,1079.46,807.67
2016,3,16,12,45,947.5,95.0,2.85,17.0,822.5,1072.94,804.13
2016,3,16,13,0,950.0,92.0,2.9,17.0,816.0,1062.28,798.02
2016,3,16,13,15,945.5,91.5,2.9,17.0,800.0,1043.43,786.1
2016,3,16,13,30,941.0,91.0,2.9,17.0,784.0,1020.74,771.78
2016,3,16,13,45,935.0,89.5,2.9,17.5,760.0,991.79,751.88
2016,3,16,14,0,929.0,88.0,2.9,18.0,736.0,959.36,729.72
2016,3,16,14,15,919.5,86.5,2.85,17.5,705.0,920.51,705.44
2016,3,16,14,30,910.0,85.0,2.8,17.0,674.0,878.78,678.96
2016,3,16,14,45,897.5,83.0,2.75,17.0,636.5,831.4,646.97
2016,3,16,15,0,885.0,81.0,2.7,17.0,599.0,781.86,613.14
2016,3,16,15,15,868.0,79.0,2.5,17.0,556.0,727.18,574.28
2016,3,16,15,30,851.0,77.0,2.3,17.0,513.0,676.36,536.88
2016,3,16,15,45,827.5,74.0,2.15,17.0,465.5,613.74,488.87
2016,3,16,16,0,804.0,71.0,2.0,17.0,418.0,551.28,439.73
2016,3,16,16,15,771.5,67.0,1.75,16.0,367.0,483.6,386.19
2016,3,16,16,30,739.0,63.0,1.5,15.0,316.0,417.85,332.17
2016,3,16,16,45,690.5,58.0,1.25,14.5,263.5,346.99,271.79
2016,3,16,17,0,642.0,53.0,1.0,14.0,211.0,280.78,213.61
2016,3,16,17,15,564.5,45.5,1.05,13.5,160.5,209.48,151.72
2016,3,16,17,30,487.0,38.0,1.1,13.0,110.0,147.2,97.61
2016,3,16,17,45,351.0,27.5,1.15,12.5,68.0,83.31,46.32
2016,3,16,18,0,215.0,17.0,1.2,12.0,26.0,34.7,0.0
2016,3,16,18,15,107.5,8.5,1.2,11.5,13.0,8.94,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,89.0,7.0,1.2,8.5,10.0,5.97,0.0
2016,3,17,6,30,178.0,14.0,1.3,9.0,20.0,25.45,0.0
2016,3,17,6,45,327.5,25.5,1.45,10.0,61.0,72.36,37.95
2016,3,17,7,0,477.0,37.0,1.6,11.0,102.0,136.26,88.99
2016,3,17,7,15,560.0,44.5,1.75,11.0,153.0,198.27,143.49
2016,3,17,7,30,643.0,52.0,1.9,11.0,204.0,270.1,207.59
2016,3,17,7,45,694.5,57.0,2.05,11.5,257.5,337.07,267.69
2016,3,17,8,0,746.0,62.0,2.2,12.0,311.0,409.11,330.39
2016,3,17,8,15,780.5,66.0,2.2,12.5,363.0,476.17,386.89
2016,3,17,8,30,815.0,70.0,2.2,13.0,415.0,545.45,442.93
2016,3,17,8,45,839.5,73.5,2.25,14.0,464.0,609.83,492.41
2016,3,17,9,0,864.0,77.0,2.3,15.0,513.0,669.69,536.72
2016,3,17,9,15,881.0,79.5,2.25,15.5,557.5,727.12,577.09
2016,3,17,9,30,898.0,82.0,2.2,16.0,602.0,783.4,614.23
2016,3,17,9,45,910.5,84.0,2.15,16.5,640.5,834.03,646.49
2016,3,17,10,0,923.0,86.0,2.1,17.0,679.0,882.52,676.59
2016,3,17,10,15,932.5,87.5,2.05,17.0,711.5,925.38,703.58
2016,3,17,10,30,942.0,89.0,2.0,17.0,744.0,965.35,728.32
2016,3,17,10,45,948.0,90.0,2.0,17.5,768.5,998.35,747.4
2016,3,17,11,0,954.0,91.0,2.0,18.0,793.0,1027.85,764.1
2016,3,17,11,15,958.0,91.5,1.95,18.0,810.0,1051.14,777.5
2016,3,17,11,30,962.0,92.0,1.9,18.0,827.0,1070.56,788.46
2016,3,17,11,45,963.5,92.5,1.9,18.5,835.5,1083.46,794.57
2016,3,17,12,0,965.0,93.0,1.9,19.0,844.0,1092.23,798.24
2016,3,17,12,15,965.0,93.0,1.85,19.0,844.5,1094.75,798.86
2016,3,17,12,30,965.0,93.0,1.8,19.0,845.0,1093.07,797.05
2016,3,17,12,45,963.0,93.0,1.8,19.5,837.0,1085.19,790.78
2016,3,17,13,0,961.0,93.0,1.8,20.0,829.0,1073.19,782.14
2016,3,17,13,15,957.0,92.0,1.75,20.0,813.0,1054.03,769.87
2016,3,17,13,30,953.0,91.0,1.7,20.0,797.0,1030.97,755.28
2016,3,17,13,45,946.5,90.0,1.7,20.0,773.0,1001.77,737.59
2016,3,17,14,0,940.0,89.0,1.7,20.0,749.0,969.07,717.64
2016,3,17,14,15,931.0,87.5,1.65,20.0,717.5,930.27,692.95
2016,3,17,14,30,922.0,86.0,1.6,20.0,686.0,888.51,666.22
2016,3,17,14,45,909.0,84.5,1.55,20.0,648.0,840.78,635.26
2016,3,17,15,0,896.0,83.0,1.5,20.0,610.0,790.89,602.54
2016,3,17,15,15,879.0,80.5,1.4,19.5,566.5,735.11,565.87
2016,3,17,15,30,862.0,78.0,1.3,19.0,523.0,678.14,526.8
2016,3,17,15,45,839.0,74.5,1.25,19.0,474.5,619.69,483.59
2016,3,17,16,0,816.0,71.0,1.2,19.0,426.0,556.34,435.52
2016,3,17,16,15,783.0,67.5,1.1,18.5,374.5,488.3,382.72
2016,3,17,16,30,750.0,64.0,1.0,18.0,323.0,422.21,329.44
2016,3,17,16,45,702.0,58.5,0.95,17.5,270.0,350.42,270.1
2016,3,17,17,0,654.0,53.0,0.9,17.0,217.0,283.24,212.49
2016,3,17,17,15,577.5,46.0,0.9,16.5,166.0,212.02,151.37
2016,3,17,17,30,501.0,39.0,0.9,16.0,115.0,149.73,97.91
2016,3,17,17,45,366.0,28.0,0.95,15.5,72.0,84.84,46.66
2016,3,17,18,0,231.0,17.0,1.0,15.0,29.0,35.41,0.0
2016,3,17,18,15,115.5,8.5,0.95,14.5,14.5,8.77,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.0,8.0,2.0,8.5,11.5,6.97,0.0
2016,3,18,6,30,176.0,16.0,2.3,9.0,23.0,27.32,0.0
2016,3,18,6,45,318.5,28.0,2.6,9.5,64.5,73.51,40.09
2016,3,18,7,0,461.0,40.0,2.9,10.0,106.0,136.06,90.22
2016,3,18,7,15,544.0,48.0,2.85,10.0,157.0,197.68,144.62
2016,3,18,7,30,627.0,56.0,2.8,10.0,208.0,269.37,208.89
2016,3,18,7,45,388.5,96.5,2.75,10.5,198.0,255.33,206.4
2016,3,18,8,0,150.0,137.0,2.7,11.0,188.0,199.47,163.87
2016,3,18,8,15,473.5,107.0,2.7,11.5,303.0,359.33,296.8
2016,3,18,8,30,797.0,77.0,2.7,12.0,418.0,542.95,444.73
2016,3,18,8,45,598.5,135.0,2.7,12.5,407.5,527.66,430.88
2016,3,18,9,0,400.0,193.0,2.7,13.0,397.0,481.46,392.2
2016,3,18,9,15,639.0,141.5,2.7,13.0,500.0,629.04,509.77
2016,3,18,9,30,878.0,90.0,2.7,13.0,603.0,776.86,620.39
2016,3,18,9,45,545.0,197.5,2.75,13.5,522.5,665.16,531.44
2016,3,18,10,0,212.0,305.0,2.8,14.0,442.0,488.0,389.57
2016,3,18,10,15,380.0,271.5,2.8,14.0,532.0,625.02,497.85
2016,3,18,10,30,548.0,238.0,2.8,14.0,622.0,774.4,609.47
2016,3,18,10,45,740.5,170.5,2.8,14.5,708.0,908.71,704.23
2016,3,18,11,0,933.0,103.0,2.8,15.0,794.0,1020.45,777.58
2016,3,18,11,15,937.5,104.0,2.8,15.0,811.0,1044.31,791.79
2016,3,18,11,30,942.0,105.0,2.8,15.0,828.0,1064.38,804.4
2016,3,18,11,45,941.5,107.0,2.85,15.0,836.0,1076.61,812.45
2016,3,18,12,0,941.0,109.0,2.9,15.0,844.0,1084.76,818.02
2016,3,18,12,15,941.0,109.0,2.9,15.0,844.5,1087.14,819.42
2016,3,18,12,30,941.0,109.0,2.9,15.0,845.0,1085.42,818.32
2016,3,18,12,45,932.5,112.0,2.9,15.0,835.5,1074.31,811.16
2016,3,18,13,0,924.0,115.0,2.9,15.0,826.0,1059.29,801.62
2016,3,18,13,15,919.5,114.0,2.9,15.0,810.0,1040.12,789.44
2016,3,18,13,30,915.0,113.0,2.9,15.0,794.0,1017.2,774.85
2016,3,18,13,45,908.0,111.5,2.95,15.0,770.0,987.79,756.34
2016,3,18,14,0,901.0,110.0,3.0,15.0,746.0,955.03,735.5
2016,3,18,14,15,891.0,108.0,3.05,15.0,714.5,915.92,710.1
2016,3,18,14,30,881.0,106.0,3.1,15.0,683.0,882.73,688.7
2016,3,18,14,45,871.5,102.0,3.15,15.0,646.0,835.73,657.17
2016,3,18,15,0,862.0,98.0,3.2,15.0,609.0,786.4,623.6
2016,3,18,15,15,844.0,95.5,3.2,14.5,565.5,730.5,585.5
2016,3,18,15,30,826.0,93.0,3.2,14.0,522.0,673.56,543.99
2016,3,18,15,45,750.5,93.0,3.2,14.0,455.0,582.68,473.61
2016,3,18,16,0,675.0,93.0,3.2,14.0,388.0,499.1,407.11
2016,3,18,16,15,620.0,95.0,3.0,13.5,341.0,432.78,352.83
2016,3,18,16,30,565.0,97.0,2.8,13.0,294.0,370.68,300.5
2016,3,18,16,45,525.0,86.0,2.6,12.5,246.0,307.02,245.66
2016,3,18,17,0,485.0,75.0,2.4,12.0,198.0,247.43,192.88
2016,3,18,17,15,418.5,62.5,2.3,11.0,151.5,183.74,137.12
2016,3,18,17,30,352.0,50.0,2.2,10.0,105.0,126.09,86.93
2016,3,18,17,45,176.0,38.5,2.15,9.5,66.0,65.54,40.62
2016,3,18,18,0,0.0,27.0,2.1,9.0,27.0,22.41,1.88
2016,3,18,18,15,0.0,13.5,2.1,9.0,13.5,11.52,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.5,9.0,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.7,9.0,16.0,13.22,0.0
2016,3,19,6,45,54.5,35.0,1.95,9.5,43.0,39.51,24.31
2016,3,19,7,0,109.0,54.0,2.2,10.0,70.0,74.88,53.58
2016,3,19,7,15,133.0,75.5,2.25,10.0,103.0,105.83,80.96
2016,3,19,7,30,157.0,97.0,2.3,10.0,136.0,143.06,114.0
2016,3,19,7,45,176.0,117.0,2.35,10.5,170.5,179.93,146.39
2016,3,19,8,0,195.0,137.0,2.4,11.0,205.0,219.07,180.09
2016,3,19,8,15,196.5,160.0,2.4,11.5,237.0,254.57,209.98
2016,3,19,8,30,198.0,183.0,2.4,12.0,269.0,290.08,239.02
2016,3,19,8,45,163.0,206.5,2.45,12.5,282.5,303.64,249.12
2016,3,19,9,0,128.0,230.0,2.5,13.0,296.0,313.35,255.57
2016,3,19,9,15,195.0,246.5,2.5,13.0,356.5,385.01,313.47
2016,3,19,9,30,262.0,263.0,2.5,13.0,417.0,476.89,385.49
2016,3,19,9,45,310.5,271.0,2.5,13.5,465.5,536.88,430.64
2016,3,19,10,0,359.0,279.0,2.5,14.0,514.0,599.74,477.16
2016,3,19,10,15,415.0,274.0,2.5,14.0,557.5,673.95,532.05
2016,3,19,10,30,471.0,269.0,2.5,14.0,601.0,735.56,576.97
2016,3,19,10,45,681.5,187.0,2.5,14.5,685.5,870.26,675.12
2016,3,19,11,0,892.0,105.0,2.5,15.0,770.0,982.62,749.19
2016,3,19,11,15,671.0,208.5,2.5,15.0,715.0,914.69,700.89
2016,3,19,11,30,450.0,312.0,2.5,15.0,660.0,806.49,620.1
2016,3,19,11,45,444.0,318.5,2.55,15.0,665.0,813.11,625.55
2016,3,19,12,0,438.0,325.0,2.6,15.0,670.0,817.29,628.34
2016,3,19,12,15,671.0,217.0,2.65,15.0,745.5,950.11,727.01
2016,3,19,12,30,904.0,109.0,2.7,15.0,821.0,1046.76,791.68
2016,3,19,12,45,906.5,106.5,2.75,15.0,814.5,1040.89,787.47
2016,3,19,13,0,909.0,104.0,2.8,15.0,808.0,1031.04,781.8
2016,3,19,13,15,906.0,103.0,2.8,15.0,793.0,1013.49,770.59
2016,3,19,13,30,903.0,102.0,2.8,15.0,778.0,992.22,757.01
2016,3,19,13,45,899.0,100.0,2.8,15.0,755.5,965.29,739.65
2016,3,19,14,0,895.0,98.0,2.8,15.0,733.0,934.92,719.95
2016,3,19,14,15,886.5,96.5,2.8,15.0,703.0,897.83,695.53
2016,3,19,14,30,878.0,95.0,2.8,15.0,673.0,857.92,669.0
2016,3,19,14,45,870.0,91.5,2.8,15.0,637.0,813.61,639.1
2016,3,19,15,0,862.0,88.0,2.8,15.0,601.0,766.88,607.14
2016,3,19,15,15,556.5,157.5,2.85,14.5,480.0,589.19,474.07
2016,3,19,15,30,251.0,227.0,2.9,14.0,359.0,405.83,329.23
2016,3,19,15,45,234.5,206.5,2.95,14.0,320.5,360.1,293.85
2016,3,19,16,0,218.0,186.0,3.0,14.0,282.0,305.67,250.18
2016,3,19,16,15,209.5,165.0,2.85,13.5,248.5,267.5,219.11
2016,3,19,16,30,201.0,144.0,2.7,13.0,215.0,230.08,187.83
2016,3,19,16,45,194.5,121.5,2.6,13.0,181.0,199.38,161.04
2016,3,19,17,0,188.0,99.0,2.5,13.0,147.0,161.72,127.79
2016,3,19,17,15,165.5,78.0,2.4,12.0,113.0,122.11,93.22
2016,3,19,17,30,143.0,57.0,2.3,11.0,79.0,85.48,61.12
2016,3,19,17,45,94.5,38.5,2.2,10.5,50.5,50.81,32.16
2016,3,19,18,0,46.0,20.0,2.1,10.0,22.0,21.66,2.92
2016,3,19,18,15,23.0,10.0,2.1,9.5,11.0,8.73,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,9.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,1.2,10.0,22.0,18.15,0.38
2016,3,20,6,45,108.5,37.5,1.35,10.5,54.0,50.72,31.38
2016,3,20,7,0,217.0,53.0,1.5,11.0,86.0,98.49,68.88
2016,3,20,7,15,254.5,71.5,1.65,11.5,125.0,142.25,107.17
2016,3,20,7,30,292.0,90.0,1.8,12.0,164.0,190.78,149.85
2016,3,20,7,45,318.5,106.5,2.0,12.5,204.0,237.69,191.06
2016,3,20,8,0,345.0,123.0,2.2,13.0,244.0,287.53,233.83
2016,3,20,8,15,254.5,155.5,2.25,13.0,252.0,287.51,235.38
2016,3,20,8,30,164.0,188.0,2.3,13.0,260.0,275.62,225.76
2016,3,20,8,45,206.0,207.0,2.4,13.5,307.5,330.03,269.86
2016,3,20,9,0,248.0,226.0,2.5,14.0,355.0,400.65,325.57
2016,3,20,9,15,197.5,250.5,2.65,14.0,358.5,390.32,316.19
2016,3,20,9,30,147.0,275.0,2.8,14.0,362.0,387.02,312.17
2016,3,20,9,45,198.5,290.0,2.95,14.5,415.5,450.91,362.19
2016,3,20,10,0,250.0,305.0,3.1,15.0,469.0,534.65,425.89
2016,3,20,10,15,251.0,320.5,3.3,15.0,492.0,562.33,446.15
2016,3,20,10,30,252.0,336.0,3.5,15.0,515.0,589.14,465.95
2016,3,20,10,45,126.0,208.5,3.7,15.5,298.0,326.92,262.5
2016,3,20,11,0,0.0,81.0,3.9,16.0,81.0,67.52,50.07
2016,3,20,11,15,137.5,227.5,4.1,16.0,334.5,364.18,292.98
2016,3,20,11,30,275.0,374.0,4.3,16.0,588.0,679.16,532.78
2016,3,20,11,45,153.0,348.0,4.55,16.0,467.5,511.52,403.64
2016,3,20,12,0,31.0,322.0,4.8,16.0,347.0,340.78,268.91
2016,3,20,12,15,15.5,229.0,4.9,16.0,241.5,215.06,169.8
2016,3,20,12,30,0.0,136.0,5.0,16.0,136.0,115.13,88.87
2016,3,20,12,45,0.0,138.0,5.15,16.0,138.0,116.88,90.41
2016,3,20,13,0,0.0,140.0,5.3,16.0,140.0,118.63,91.89
2016,3,20,13,15,11.5,213.0,5.3,15.5,222.0,195.84,155.2
2016,3,20,13,30,23.0,286.0,5.3,15.0,304.0,275.61,219.85
2016,3,20,13,45,11.5,186.0,5.35,15.0,195.0,170.65,135.26
2016,3,20,14,0,0.0,86.0,5.4,15.0,86.0,71.65,53.94
2016,3,20,14,15,0.0,52.5,5.3,14.5,52.5,43.63,30.87
2016,3,20,14,30,0.0,19.0,5.2,14.0,19.0,15.74,7.6
2016,3,20,14,45,0.0,22.5,5.15,14.0,22.5,18.64,10.08
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,21.53,12.55
2016,3,20,15,15,0.0,52.5,4.85,14.0,52.5,43.53,31.2
2016,3,20,15,30,0.0,79.0,4.6,14.0,79.0,65.61,49.93
2016,3,20,15,45,0.0,57.0,4.45,14.0,57.0,47.23,34.54
2016,3,20,16,0,0.0,35.0,4.3,14.0,35.0,28.92,19.08
2016,3,20,16,15,0.0,31.0,4.0,13.5,31.0,25.59,16.35
2016,3,20,16,30,0.0,27.0,3.7,13.0,27.0,22.27,13.58
2016,3,20,16,45,0.0,22.5,3.45,13.0,22.5,18.54,10.39
2016,3,20,17,0,0.0,18.0,3.2,13.0,18.0,14.81,7.16
2016,3,20,17,15,0.0,13.5,2.95,12.5,13.5,11.1,3.92
2016,3,20,17,30,0.0,9.0,2.7,12.0,9.0,7.39,0.65
2016,3,20,17,45,0.0,5.5,2.5,12.0,5.5,4.51,0.0
2016,3,20,18,0,0.0,2.0,2.3,12.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,2.25,11.5,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.4,9.0,8.5,7.26,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,14.04,1.22
2016,3,21,6,45,23.5,37.5,1.65,9.5,41.5,35.57,22.92
2016,3,21,7,0,47.0,58.0,1.8,10.0,66.0,60.18,43.91
2016,3,21,7,15,65.0,80.5,2.0,10.0,95.5,88.55,68.64
2016,3,21,7,30,83.0,103.0,2.2,10.0,125.0,124.35,99.87
2016,3,21,7,45,100.5,124.0,2.4,10.5,156.0,157.03,128.07
2016,3,21,8,0,118.0,145.0,2.6,11.0,187.0,191.94,157.77
2016,3,21,8,15,281.5,147.5,2.8,11.0,267.0,292.63,242.21
2016,3,21,8,30,445.0,150.0,3.0,11.0,347.0,415.06,343.29
2016,3,21,8,45,429.0,173.5,3.2,11.5,380.5,455.3,375.09
2016,3,21,9,0,413.0,197.0,3.4,12.0,414.0,492.8,404.1
2016,3,21,9,15,206.5,149.0,3.6,12.0,257.5,303.98,251.45
2016,3,21,9,30,0.0,101.0,3.8,12.0,101.0,84.32,65.56
2016,3,21,9,45,2.0,142.0,4.05,12.5,143.5,121.97,96.88
2016,3,21,10,0,4.0,183.0,4.3,13.0,186.0,160.66,128.39
2016,3,21,10,15,3.5,178.0,4.45,13.0,180.5,155.69,124.04
2016,3,21,10,30,3.0,173.0,4.6,13.0,175.0,150.76,119.8
2016,3,21,10,45,1.5,161.5,4.85,13.0,162.5,139.07,110.03
2016,3,21,11,0,0.0,150.0,5.1,13.0,150.0,127.41,100.29
2016,3,21,11,15,0.0,131.5,5.25,13.0,131.5,111.09,86.79
2016,3,21,11,30,0.0,113.0,5.4,13.0,113.0,94.95,73.43
2016,3,21,11,45,0.0,114.5,5.6,13.5,114.5,96.28,74.36
2016,3,21,12,0,0.0,116.0,5.8,14.0,116.0,97.6,75.28
2016,3,21,12,15,0.0,116.0,5.85,14.0,116.0,97.61,75.28
2016,3,21,12,30,0.0,116.0,5.9,14.0,116.0,97.6,75.29
2016,3,21,12,45,55.0,250.5,6.0,14.0,293.5,290.43,234.09
2016,3,21,13,0,110.0,385.0,6.1,14.0,471.0,485.42,388.88
2016,3,21,13,15,111.0,376.5,5.95,14.0,461.5,475.55,380.81
2016,3,21,13,30,112.0,368.0,5.8,14.0,452.0,465.24,372.98
2016,3,21,13,45,71.0,327.5,5.65,14.0,380.5,380.97,305.91
2016,3,21,14,0,30.0,287.0,5.5,14.0,309.0,299.35,240.13
2016,3,21,14,15,19.5,249.0,5.4,13.5,263.0,235.66,189.45
2016,3,21,14,30,9.0,211.0,5.3,13.0,217.0,190.67,153.17
2016,3,21,14,45,4.5,145.0,5.25,13.0,148.0,126.65,100.64
2016,3,21,15,0,0.0,79.0,5.2,13.0,79.0,65.67,49.83
2016,3,21,15,15,0.0,73.0,5.0,12.5,73.0,60.62,45.84
2016,3,21,15,30,0.0,67.0,4.8,12.0,67.0,55.59,41.8
2016,3,21,15,45,16.5,120.5,4.65,12.0,128.0,111.97,90.07
2016,3,21,16,0,33.0,174.0,4.5,12.0,189.0,178.02,145.89
2016,3,21,16,15,16.5,97.0,4.3,11.5,104.5,93.78,75.02
2016,3,21,16,30,0.0,20.0,4.1,11.0,20.0,16.48,8.68
2016,3,21,16,45,0.0,17.0,3.9,11.0,17.0,13.99,6.55
2016,3,21,17,0,0.0,14.0,3.7,11.0,14.0,11.51,4.38
2016,3,21,17,15,0.0,10.5,3.4,10.5,10.5,8.62,1.84
2016,3,21,17,30,0.0,7.0,3.1,10.0,7.0,5.74,0.0
2016,3,21,17,45,0.0,4.5,2.85,10.0,4.5,3.69,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.64,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.85,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,11.5,1.4,6.5,18.0,9.96,0.0
2016,3,22,6,30,210.0,23.0,1.6,7.0,36.0,36.68,11.17
2016,3,22,6,45,345.5,34.5,1.85,8.0,80.0,82.91,48.67
2016,3,22,7,0,481.0,46.0,2.1,9.0,124.0,145.73,98.61
2016,3,22,7,15,558.5,53.5,2.25,9.0,176.0,206.92,152.86
2016,3,22,7,30,636.0,61.0,2.4,9.0,228.0,277.39,216.16
2016,3,22,7,45,687.0,66.0,2.55,9.5,282.0,343.89,275.98
2016,3,22,8,0,738.0,71.0,2.7,10.0,336.0,415.12,338.24
2016,3,22,8,15,771.0,75.5,2.7,10.0,388.0,481.49,395.24
2016,3,22,8,30,804.0,80.0,2.7,10.0,440.0,549.88,451.97
2016,3,22,8,45,831.0,82.0,2.7,10.5,489.5,613.52,502.31
2016,3,22,9,0,858.0,84.0,2.7,11.0,539.0,677.65,551.29
2016,3,22,9,15,875.0,86.5,2.7,11.0,583.0,729.69,590.22
2016,3,22,9,30,892.0,89.0,2.7,11.0,627.0,785.41,629.5
2016,3,22,9,45,908.0,89.0,2.75,11.5,666.5,836.1,663.6
2016,3,22,10,0,924.0,89.0,2.8,12.0,706.0,884.88,695.84
2016,3,22,10,15,933.0,90.5,2.75,12.0,737.5,926.96,723.44
2016,3,22,10,30,942.0,92.0,2.7,12.0,769.0,966.1,748.73
2016,3,22,10,45,949.0,92.5,2.7,12.5,793.5,999.08,768.65
2016,3,22,11,0,956.0,93.0,2.7,13.0,818.0,1028.58,786.11
2016,3,22,11,15,959.5,93.5,2.7,13.0,834.5,1051.0,800.24
2016,3,22,11,30,963.0,94.0,2.7,13.0,851.0,1069.51,811.86
2016,3,22,11,45,965.5,94.0,2.75,13.0,859.5,1082.43,820.46
2016,3,22,12,0,968.0,94.0,2.8,13.0,868.0,1091.24,826.51
2016,3,22,12,15,967.5,94.0,2.85,13.0,868.0,1092.84,827.94
2016,3,22,12,30,967.0,94.0,2.9,13.0,868.0,1090.23,826.8
2016,3,22,12,45,963.0,95.0,3.0,13.0,859.0,1081.03,821.95
2016,3,22,13,0,959.0,96.0,3.1,13.0,850.0,1067.75,814.48
2016,3,22,13,15,955.0,95.0,3.15,13.0,833.5,1048.26,802.42
2016,3,22,13,30,951.0,94.0,3.2,13.0,817.0,1024.89,787.81
2016,3,22,13,45,945.0,93.0,3.3,13.0,792.5,995.88,769.74
2016,3,22,14,0,939.0,92.0,3.4,13.0,768.0,963.36,749.13
2016,3,22,14,15,633.5,193.5,3.4,13.0,641.5,788.43,624.59
2016,3,22,14,30,328.0,295.0,3.4,13.0,515.0,588.05,470.16
2016,3,22,14,45,613.5,189.5,3.45,13.0,572.0,716.25,574.98
2016,3,22,15,0,899.0,84.0,3.5,13.0,629.0,785.25,629.19
2016,3,22,15,15,882.5,82.0,3.3,12.5,585.5,730.13,589.44
2016,3,22,15,30,866.0,80.0,3.1,12.0,542.0,673.77,547.52
2016,3,22,15,45,593.0,128.5,2.95,12.0,432.0,517.04,422.78
2016,3,22,16,0,320.0,177.0,2.8,12.0,322.0,360.66,296.07
2016,3,22,16,15,539.0,122.0,2.55,11.5,331.5,406.62,333.25
2016,3,22,16,30,758.0,67.0,2.3,11.0,341.0,419.89,339.6
2016,3,22,16,45,713.0,61.5,2.05,11.0,288.0,349.15,277.03
2016,3,22,17,0,668.0,56.0,1.8,11.0,235.0,282.66,217.07
2016,3,22,17,15,595.5,49.5,1.8,10.5,182.5,212.5,154.86
2016,3,22,17,30,523.0,43.0,1.8,10.0,130.0,151.02,100.68
2016,3,22,17,45,397.0,33.0,1.8,9.5,85.0,88.16,50.48
2016,3,22,18,0,271.0,23.0,1.8,9.0,40.0,40.73,12.97
2016,3,22,18,15,135.5,11.5,1.85,8.5,20.0,9.96,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,20.0,11.5,2.05,5.5,13.0,9.84,0.0
2016,3,23,6,30,40.0,23.0,2.3,6.0,26.0,22.77,8.61
2016,3,23,6,45,82.0,42.5,2.55,6.5,54.5,49.32,32.57
2016,3,23,7,0,124.0,62.0,2.8,7.0,83.0,84.42,62.23
2016,3,23,7,15,145.0,84.0,2.9,7.5,116.5,116.02,90.43
2016,3,23,7,30,166.0,106.0,3.0,8.0,150.0,153.46,123.76
2016,3,23,7,45,181.5,126.5,3.1,9.0,184.5,189.99,155.78
2016,3,23,8,0,197.0,147.0,3.2,10.0,219.0,228.35,188.61
2016,3,23,8,15,321.5,150.5,3.2,10.5,287.5,315.08,261.16
2016,3,23,8,30,446.0,154.0,3.2,11.0,356.0,418.9,346.26
2016,3,23,8,45,649.0,121.0,3.2,11.5,450.0,543.79,446.94
2016,3,23,9,0,852.0,88.0,3.2,12.0,544.0,677.8,551.68
2016,3,23,9,15,869.5,90.5,3.2,12.5,588.5,735.52,593.64
2016,3,23,9,30,887.0,93.0,3.2,13.0,633.0,785.6,627.64
2016,3,23,9,45,900.5,94.5,3.2,13.5,671.5,835.66,661.06
2016,3,23,10,0,914.0,96.0,3.2,14.0,710.0,883.64,692.42
2016,3,23,10,15,838.5,129.0,3.2,14.0,712.0,894.56,698.5
2016,3,23,10,30,763.0,162.0,3.2,14.0,714.0,894.33,697.15
2016,3,23,10,45,855.0,131.5,3.2,14.5,768.5,963.71,743.45
2016,3,23,11,0,947.0,101.0,3.2,15.0,823.0,1027.93,784.66
2016,3,23,11,15,950.5,101.5,3.1,15.0,839.5,1050.1,797.46
2016,3,23,11,30,954.0,102.0,3.0,15.0,856.0,1068.39,808.02
2016,3,23,11,45,857.0,149.5,2.95,15.5,831.5,1045.64,790.21
2016,3,23,12,0,760.0,197.0,2.9,16.0,807.0,1012.73,766.15
2016,3,23,12,15,693.0,230.0,2.85,16.0,786.5,980.76,744.32
2016,3,23,12,30,626.0,263.0,2.8,16.0,766.0,943.37,717.41
2016,3,23,12,45,781.5,187.0,2.8,16.0,808.5,1017.98,769.99
2016,3,23,13,0,937.0,111.0,2.8,16.0,851.0,1060.77,798.24
2016,3,23,13,15,932.5,110.0,2.75,16.0,834.5,1041.06,784.69
2016,3,23,13,30,928.0,109.0,2.7,16.0,818.0,1017.57,769.35
2016,3,23,13,45,917.5,110.0,2.65,16.0,792.5,986.97,749.31
2016,3,23,14,0,907.0,111.0,2.6,16.0,767.0,953.16,727.14
2016,3,23,14,15,897.0,109.0,2.5,16.0,735.5,913.64,700.56
2016,3,23,14,30,887.0,107.0,2.4,16.0,704.0,871.35,672.0
2016,3,23,14,45,871.5,105.5,2.35,16.0,665.0,830.32,644.59
2016,3,23,15,0,856.0,104.0,2.3,16.0,626.0,778.97,609.56
2016,3,23,15,15,838.0,101.0,2.2,15.5,582.0,722.67,570.96
2016,3,23,15,30,820.0,98.0,2.1,15.0,538.0,665.37,529.17
2016,3,23,15,45,737.5,100.0,2.05,15.0,469.0,574.57,459.94
2016,3,23,16,0,655.0,102.0,2.0,15.0,400.0,488.58,392.76
2016,3,23,16,15,572.5,104.5,1.8,14.5,343.0,410.08,329.89
2016,3,23,16,30,490.0,107.0,1.6,14.0,286.0,334.41,267.95
2016,3,23,16,45,436.0,99.5,1.4,13.5,240.5,274.3,217.2
2016,3,23,17,0,382.0,92.0,1.2,13.0,195.0,220.03,170.42
2016,3,23,17,15,331.5,76.0,1.2,12.0,151.5,164.91,123.02
2016,3,23,17,30,281.0,60.0,1.2,11.0,108.0,116.1,81.09
2016,3,23,17,45,197.5,42.5,1.3,10.5,70.5,68.22,42.65
2016,3,23,18,0,114.0,25.0,1.4,10.0,33.0,30.68,11.76
2016,3,23,18,15,57.0,12.5,1.45,9.5,16.5,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
