Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,15,99.0,12.5,1.35,7.5,19.5,10.82,0.0
2016,3,24,6,30,198.0,25.0,1.6,8.0,39.0,36.94,15.06
2016,3,24,6,45,310.0,38.5,1.85,9.0,82.0,81.85,49.64
2016,3,24,7,0,422.0,52.0,2.1,10.0,125.0,139.73,95.98
2016,3,24,7,15,496.0,61.5,2.05,10.0,176.0,198.3,147.33
2016,3,24,7,30,570.0,71.0,2.0,10.0,227.0,265.81,207.15
2016,3,24,7,45,609.0,80.0,2.0,10.5,277.5,327.82,262.25
2016,3,24,8,0,648.0,89.0,2.0,11.0,328.0,393.61,318.85
2016,3,24,8,15,683.5,95.0,2.05,11.5,379.5,458.0,372.64
2016,3,24,8,30,719.0,101.0,2.1,12.0,431.0,524.92,426.57
2016,3,24,8,45,723.5,113.5,2.15,13.0,475.5,581.67,469.8
2016,3,24,9,0,728.0,126.0,2.2,14.0,520.0,637.0,510.31
2016,3,24,9,15,749.0,130.0,2.2,14.0,563.0,693.63,552.42
2016,3,24,9,30,770.0,134.0,2.2,14.0,606.0,749.81,593.12
2016,3,24,9,45,788.0,135.5,2.2,14.5,644.0,800.07,626.44
2016,3,24,10,0,806.0,137.0,2.2,15.0,682.0,844.29,654.73
2016,3,24,10,15,817.5,139.5,2.15,15.0,713.5,886.43,681.99
2016,3,24,10,30,829.0,142.0,2.1,15.0,745.0,926.11,707.22
2016,3,24,10,45,842.0,141.0,2.1,15.5,770.5,960.82,728.03
2016,3,24,11,0,855.0,140.0,2.1,16.0,796.0,992.6,746.74
2016,3,24,11,15,860.0,141.5,2.1,16.0,813.0,1016.08,761.29
2016,3,24,11,30,865.0,143.0,2.1,16.0,830.0,1035.98,773.61
2016,3,24,11,45,859.0,148.5,2.1,16.5,836.5,1045.41,777.73
2016,3,24,12,0,853.0,154.0,2.1,17.0,843.0,1050.83,779.47
2016,3,24,12,15,853.0,154.0,2.1,17.0,843.0,1052.61,780.49
2016,3,24,12,30,853.0,154.0,2.1,17.0,843.0,1050.51,779.19
2016,3,24,12,45,876.5,139.5,2.15,17.0,841.0,1052.67,781.5
2016,3,24,13,0,900.0,125.0,2.2,17.0,839.0,1037.36,772.48
2016,3,24,13,15,895.5,124.0,2.2,17.0,822.5,1018.15,760.55
2016,3,24,13,30,891.0,123.0,2.2,17.0,806.0,995.3,746.31
2016,3,24,13,45,884.5,121.0,2.25,17.0,782.0,966.04,728.4
2016,3,24,14,0,878.0,119.0,2.3,17.0,758.0,943.87,715.25
2016,3,24,14,15,868.5,117.0,2.3,17.0,727.0,904.86,690.01
2016,3,24,14,30,859.0,115.0,2.3,17.0,696.0,863.12,662.84
2016,3,24,14,45,839.5,115.0,2.3,17.0,657.0,813.0,629.52
2016,3,24,15,0,820.0,115.0,2.3,17.0,618.0,761.37,594.72
2016,3,24,15,15,801.0,112.0,2.15,16.5,574.5,705.85,555.69
2016,3,24,15,30,782.0,109.0,2.0,16.0,531.0,649.51,514.35
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.5,586.03,466.02
2016,3,24,16,0,709.0,107.0,1.9,16.0,432.0,522.03,416.05
2016,3,24,16,15,673.5,101.0,1.8,15.5,381.0,455.58,363.32
2016,3,24,16,30,638.0,95.0,1.7,15.0,330.0,391.67,310.84
2016,3,24,16,45,603.5,84.0,1.6,14.5,279.5,326.27,255.5
2016,3,24,17,0,569.0,73.0,1.5,14.0,229.0,264.18,201.28
2016,3,24,17,15,497.0,63.0,1.6,13.0,178.0,197.05,143.62
2016,3,24,17,30,425.0,53.0,1.7,12.0,127.0,138.64,93.65
2016,3,24,17,45,325.5,39.0,1.8,11.5,84.0,82.27,48.68
2016,3,24,18,0,226.0,25.0,1.9,11.0,41.0,38.38,14.85
2016,3,24,18,15,113.0,12.5,2.15,10.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,118.0,14.0,0.95,7.5,23.0,12.15,0.0
2016,3,25,6,30,236.0,28.0,1.0,8.0,46.0,43.63,19.93
2016,3,25,6,45,339.0,41.5,1.1,8.5,90.0,88.38,54.11
2016,3,25,7,0,442.0,55.0,1.2,9.0,134.0,146.43,101.13
2016,3,25,7,15,514.5,63.5,1.35,9.0,185.0,205.02,152.63
2016,3,25,7,30,587.0,72.0,1.5,9.0,236.0,272.28,212.36
2016,3,25,7,45,641.0,77.0,1.7,9.5,289.0,337.16,269.85
2016,3,25,8,0,695.0,82.0,1.9,10.0,342.0,407.43,330.46
2016,3,25,8,15,728.5,86.5,1.95,10.5,393.0,471.78,384.39
2016,3,25,8,30,762.0,91.0,2.0,11.0,444.0,537.33,437.41
2016,3,25,8,45,795.0,91.5,2.05,12.0,493.5,600.91,486.3
2016,3,25,9,0,828.0,92.0,2.1,13.0,543.0,665.59,534.22
2016,3,25,9,15,845.0,94.5,2.1,13.5,586.5,721.69,574.75
2016,3,25,9,30,862.0,97.0,2.1,14.0,630.0,776.69,611.55
2016,3,25,9,45,876.0,98.5,2.15,14.5,668.0,819.38,639.29
2016,3,25,10,0,890.0,100.0,2.2,15.0,706.0,866.69,670.0
2016,3,25,10,15,899.5,102.0,2.2,15.0,737.5,908.33,697.15
2016,3,25,10,30,909.0,104.0,2.2,15.0,769.0,947.17,722.19
2016,3,25,10,45,912.0,107.0,2.25,15.5,792.5,977.96,740.82
2016,3,25,11,0,915.0,110.0,2.3,16.0,816.0,1005.2,757.08
2016,3,25,11,15,919.0,111.0,2.3,16.0,832.5,1027.62,771.01
2016,3,25,11,30,923.0,112.0,2.3,16.0,849.0,1046.29,782.57
2016,3,25,11,45,926.5,112.0,2.35,16.5,857.5,1059.55,789.83
2016,3,25,12,0,930.0,112.0,2.4,17.0,866.0,1068.86,794.67
2016,3,25,12,15,930.0,112.0,2.4,17.0,866.0,1070.63,795.66
2016,3,25,12,30,930.0,112.0,2.4,17.0,866.0,1068.37,794.24
2016,3,25,12,45,937.0,106.0,2.45,17.0,860.0,1062.62,791.34
2016,3,25,13,0,944.0,100.0,2.5,17.0,854.0,1052.65,785.82
2016,3,25,13,15,940.0,99.5,2.5,17.0,837.5,1033.73,773.97
2016,3,25,13,30,936.0,99.0,2.5,17.0,821.0,1011.0,759.75
2016,3,25,13,45,931.0,97.0,2.5,17.5,796.5,982.0,740.01
2016,3,25,14,0,926.0,95.0,2.5,18.0,772.0,949.51,718.0
2016,3,25,14,15,917.0,93.5,2.45,17.5,740.5,910.74,693.91
2016,3,25,14,30,908.0,92.0,2.4,17.0,709.0,869.08,667.63
2016,3,25,14,45,895.5,90.0,2.4,17.0,670.5,821.43,636.04
2016,3,25,15,0,883.0,88.0,2.4,17.0,632.0,771.66,602.57
2016,3,25,15,15,866.0,85.5,2.35,16.5,588.5,716.32,565.31
2016,3,25,15,30,849.0,83.0,2.3,16.0,545.0,664.47,527.84
2016,3,25,15,45,822.5,81.0,2.25,16.0,496.0,601.19,479.43
2016,3,25,16,0,796.0,79.0,2.2,16.0,447.0,538.4,430.01
2016,3,25,16,15,764.5,75.0,2.05,15.5,395.5,471.91,376.56
2016,3,25,16,30,733.0,71.0,1.9,15.0,344.0,407.28,322.76
2016,3,25,16,45,682.0,66.5,1.8,14.5,290.5,336.9,262.98
2016,3,25,17,0,631.0,62.0,1.7,14.0,237.0,271.53,205.79
2016,3,25,17,15,560.5,54.5,1.7,13.0,185.5,203.66,146.87
2016,3,25,17,30,490.0,47.0,1.7,12.0,134.0,144.2,95.55
2016,3,25,17,45,369.0,36.5,1.75,11.5,89.0,84.4,48.71
2016,3,25,18,0,248.0,26.0,1.8,11.0,44.0,39.98,16.28
2016,3,25,18,15,124.0,13.0,1.85,10.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,164.5,12.5,2.5,8.5,25.5,10.98,0.0
2016,3,26,6,30,329.0,25.0,2.7,9.0,51.0,47.32,20.48
2016,3,26,6,45,437.0,34.0,2.95,10.0,97.0,94.46,54.78
2016,3,26,7,0,545.0,43.0,3.2,11.0,143.0,155.52,104.22
2016,3,26,7,15,609.5,49.5,3.25,11.5,195.0,216.78,158.77
2016,3,26,7,30,674.0,56.0,3.3,12.0,247.0,284.97,219.93
2016,3,26,7,45,715.5,60.5,3.4,12.5,299.5,349.28,277.75
2016,3,26,8,0,757.0,65.0,3.5,13.0,352.0,417.36,337.11
2016,3,26,8,15,786.0,68.5,3.55,13.5,402.5,481.41,391.43
2016,3,26,8,30,815.0,72.0,3.6,14.0,453.0,546.97,445.04
2016,3,26,8,45,834.5,75.0,3.7,14.5,500.5,603.47,490.09
2016,3,26,9,0,854.0,78.0,3.8,15.0,548.0,662.79,535.81
2016,3,26,9,15,869.5,80.5,3.75,15.0,591.0,718.11,576.96
2016,3,26,9,30,885.0,83.0,3.7,15.0,634.0,772.12,614.99
2016,3,26,9,45,893.5,86.0,3.7,15.5,670.5,819.44,646.59
2016,3,26,10,0,902.0,89.0,3.7,16.0,707.0,864.31,675.97
2016,3,26,10,15,910.0,90.5,3.65,16.0,737.5,904.41,702.62
2016,3,26,10,30,918.0,92.0,3.6,16.0,768.0,941.57,726.98
2016,3,26,10,45,924.5,92.0,3.6,16.5,791.5,972.52,745.84
2016,3,26,11,0,931.0,92.0,3.6,17.0,815.0,1000.07,762.27
2016,3,26,11,15,934.0,93.0,3.5,17.0,830.5,1021.71,775.38
2016,3,26,11,30,937.0,94.0,3.4,17.0,846.0,1039.53,785.92
2016,3,26,11,45,938.5,94.0,3.35,17.5,853.5,1050.83,791.07
2016,3,26,12,0,940.0,94.0,3.3,18.0,861.0,1058.11,793.68
2016,3,26,12,15,939.5,94.0,3.15,18.0,860.5,1059.31,793.01
2016,3,26,12,30,939.0,94.0,3.0,18.0,860.0,1056.44,789.78
2016,3,26,12,45,923.5,101.0,2.95,18.0,848.0,1042.17,780.1
2016,3,26,13,0,908.0,108.0,2.9,18.0,836.0,1024.11,768.12
2016,3,26,13,15,903.5,107.5,2.8,18.0,819.5,1005.18,755.25
2016,3,26,13,30,899.0,107.0,2.7,18.0,803.0,982.61,740.03
2016,3,26,13,45,881.0,111.5,2.65,18.0,776.5,949.28,718.11
2016,3,26,14,0,863.0,116.0,2.6,18.0,750.0,913.22,694.37
2016,3,26,14,15,653.5,192.0,2.6,18.0,661.0,797.69,614.92
2016,3,26,14,30,444.0,268.0,2.6,18.0,572.0,666.75,517.96
2016,3,26,14,45,621.0,191.5,2.6,18.0,591.0,717.44,560.11
2016,3,26,15,0,798.0,115.0,2.6,18.0,610.0,740.87,580.21
2016,3,26,15,15,698.5,132.5,2.55,17.5,544.0,653.47,516.03
2016,3,26,15,30,599.0,150.0,2.5,17.0,478.0,568.84,452.7
2016,3,26,15,45,492.5,160.5,2.45,17.0,414.5,474.81,380.0
2016,3,26,16,0,386.0,171.0,2.4,17.0,351.0,396.44,317.91
2016,3,26,16,15,455.0,138.0,2.35,16.5,326.0,374.15,300.19
2016,3,26,16,30,524.0,105.0,2.3,16.0,301.0,347.73,277.02
2016,3,26,16,45,483.0,95.5,2.3,15.5,255.5,284.04,223.26
2016,3,26,17,0,442.0,86.0,2.3,15.0,210.0,229.5,175.89
2016,3,26,17,15,386.0,72.5,2.45,14.0,164.0,171.99,126.37
2016,3,26,17,30,330.0,59.0,2.6,13.0,118.0,121.39,83.07
2016,3,26,17,45,239.0,43.5,2.8,12.5,79.0,71.86,43.94
2016,3,26,18,0,148.0,28.0,3.0,12.0,40.0,34.11,15.44
2016,3,26,18,15,74.0,14.0,3.15,11.5,20.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,14.0,2.55,9.0,27.0,11.78,0.0
2016,3,27,6,30,295.0,28.0,2.7,9.0,54.0,47.72,22.5
2016,3,27,6,45,402.0,39.0,2.9,9.5,100.0,94.48,56.61
2016,3,27,7,0,509.0,50.0,3.1,10.0,146.0,155.12,105.88
2016,3,27,7,15,577.5,57.5,3.1,10.5,198.5,215.8,159.62
2016,3,27,7,30,646.0,65.0,3.1,11.0,251.0,284.54,220.91
2016,3,27,7,45,403.5,112.0,3.1,11.5,236.0,274.2,221.04
2016,3,27,8,0,161.0,159.0,3.1,12.0,221.0,222.37,181.91
2016,3,27,8,15,230.0,175.0,3.2,12.0,277.0,291.42,239.68
2016,3,27,8,30,299.0,191.0,3.3,12.0,333.0,360.65,296.76
2016,3,27,8,45,564.5,143.5,3.4,12.5,445.0,512.67,420.13
2016,3,27,9,0,830.0,96.0,3.5,13.0,557.0,670.53,544.27
2016,3,27,9,15,847.5,99.0,3.6,13.0,600.5,727.54,587.33
2016,3,27,9,30,865.0,102.0,3.7,13.0,644.0,783.45,627.7
2016,3,27,9,45,877.0,104.5,3.85,13.5,682.0,833.0,661.75
2016,3,27,10,0,889.0,107.0,4.0,14.0,720.0,872.03,687.85
2016,3,27,10,15,898.5,108.5,4.05,14.0,752.0,912.94,715.97
2016,3,27,10,30,908.0,110.0,4.1,14.0,784.0,951.04,741.9
2016,3,27,10,45,914.5,112.0,4.2,14.0,808.0,983.81,764.32
2016,3,27,11,0,921.0,114.0,4.3,14.0,832.0,1013.2,784.5
2016,3,27,11,15,925.5,115.0,4.3,14.0,848.5,1036.03,799.44
2016,3,27,11,30,930.0,116.0,4.3,14.0,865.0,1055.11,811.89
2016,3,27,11,45,931.0,117.0,4.35,14.5,873.5,1066.82,818.38
2016,3,27,12,0,932.0,118.0,4.4,15.0,882.0,1074.53,822.3
2016,3,27,12,15,932.5,118.0,4.4,15.0,882.0,1076.64,823.61
2016,3,27,12,30,933.0,118.0,4.4,15.0,882.0,1074.71,822.36
2016,3,27,12,45,932.0,117.0,4.4,15.0,874.0,1066.17,816.78
2016,3,27,13,0,931.0,116.0,4.4,15.0,866.0,1053.64,808.65
2016,3,27,13,15,927.5,115.5,4.4,15.0,850.0,1035.26,796.63
2016,3,27,13,30,924.0,115.0,4.4,15.0,834.0,1013.09,782.12
2016,3,27,13,45,914.5,115.0,4.45,15.0,809.0,982.21,762.04
2016,3,27,14,0,905.0,115.0,4.5,15.0,784.0,948.12,739.65
2016,3,27,14,15,816.5,138.5,4.5,14.5,723.0,876.57,691.13
2016,3,27,14,30,728.0,162.0,4.5,14.0,662.0,802.06,639.62
2016,3,27,14,45,680.0,166.5,4.55,14.0,613.5,737.94,592.81
2016,3,27,15,0,632.0,171.0,4.6,14.0,565.0,674.84,545.29
2016,3,27,15,15,511.5,192.0,4.55,13.5,497.0,572.7,466.19
2016,3,27,15,30,391.0,213.0,4.5,13.0,429.0,474.27,388.37
2016,3,27,15,45,446.5,180.0,4.5,13.0,405.5,464.45,381.27
2016,3,27,16,0,502.0,147.0,4.5,13.0,382.0,435.82,358.03
2016,3,27,16,15,331.5,151.5,4.35,12.5,299.5,315.37,259.08
2016,3,27,16,30,161.0,156.0,4.2,12.0,217.0,217.23,177.77
2016,3,27,16,45,138.5,136.0,4.1,11.5,183.0,179.09,145.48
2016,3,27,17,0,116.0,116.0,4.0,11.0,149.0,143.69,115.06
2016,3,27,17,15,97.0,93.0,3.95,10.5,117.0,109.28,85.19
2016,3,27,17,30,78.0,70.0,3.9,10.0,85.0,77.55,57.66
2016,3,27,17,45,46.5,48.5,3.85,10.0,57.0,48.48,33.28
2016,3,27,18,0,15.0,27.0,3.8,10.0,29.0,23.43,11.78
2016,3,27,18,15,7.5,13.5,3.75,9.5,14.5,11.52,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.5,14.0,3.5,6.5,31.5,11.91,0.0
2016,3,28,6,30,377.0,28.0,3.7,7.0,63.0,53.33,24.89
2016,3,28,6,45,491.0,36.5,3.95,7.5,113.0,104.07,61.38
2016,3,28,7,0,605.0,45.0,4.2,8.0,163.0,170.13,115.69
2016,3,28,7,15,667.5,51.0,4.4,8.0,217.0,233.67,173.7
2016,3,28,7,30,730.0,57.0,4.6,8.0,271.0,304.34,238.89
2016,3,28,7,45,772.0,60.5,4.8,8.5,326.0,371.2,300.42
2016,3,28,8,0,814.0,64.0,5.0,9.0,381.0,441.74,363.53
2016,3,28,8,15,841.5,67.5,5.05,9.0,433.5,508.21,422.13
2016,3,28,8,30,869.0,71.0,5.1,9.0,486.0,572.92,477.64
2016,3,28,8,45,889.0,73.5,5.15,9.5,535.5,635.02,528.49
2016,3,28,9,0,909.0,76.0,5.2,10.0,585.0,696.75,577.46
2016,3,28,9,15,923.5,78.0,5.2,10.0,629.0,753.28,620.85
2016,3,28,9,30,938.0,80.0,5.2,10.0,673.0,808.24,661.08
2016,3,28,9,45,948.5,82.0,5.25,10.5,711.0,858.11,695.96
2016,3,28,10,0,959.0,84.0,5.3,11.0,749.0,905.48,728.55
2016,3,28,10,15,966.0,85.0,5.3,11.0,780.5,945.94,756.81
2016,3,28,10,30,973.0,86.0,5.3,11.0,812.0,983.17,782.58
2016,3,28,10,45,977.5,87.5,5.35,11.5,835.5,1015.2,803.38
2016,3,28,11,0,982.0,89.0,5.4,12.0,859.0,1043.51,821.45
2016,3,28,11,15,985.0,89.5,5.45,12.0,875.0,1065.38,836.55
2016,3,28,11,30,988.0,90.0,5.5,12.0,891.0,1083.2,848.93
2016,3,28,11,45,534.5,242.5,5.55,12.0,676.5,815.2,651.78
2016,3,28,12,0,81.0,395.0,5.6,12.0,462.0,462.76,369.85
2016,3,28,12,15,327.5,346.5,5.55,12.0,616.5,700.31,561.56
2016,3,28,12,30,574.0,298.0,5.5,12.0,771.0,915.64,726.54
2016,3,28,12,45,761.5,204.0,5.45,12.0,824.0,1008.0,795.49
2016,3,28,13,0,949.0,110.0,5.4,12.0,877.0,1063.3,834.46
2016,3,28,13,15,944.5,109.0,5.3,12.0,860.0,1043.08,819.45
2016,3,28,13,30,940.0,108.0,5.2,12.0,843.0,1019.05,802.34
2016,3,28,13,45,719.5,191.0,5.1,12.0,743.5,897.16,714.36
2016,3,28,14,0,499.0,274.0,5.0,12.0,644.0,754.35,604.74
2016,3,28,14,15,497.0,262.0,4.85,12.0,617.5,722.28,581.39
2016,3,28,14,30,495.0,250.0,4.7,12.0,591.0,688.35,555.9
2016,3,28,14,45,247.5,174.5,4.6,12.0,345.0,377.71,311.09
2016,3,28,15,0,0.0,99.0,4.5,12.0,99.0,82.56,63.94
2016,3,28,15,15,0.0,56.5,4.3,12.0,56.5,46.88,34.21
2016,3,28,15,30,0.0,14.0,4.1,12.0,14.0,11.57,4.24
2016,3,28,15,45,334.0,58.5,3.95,12.0,216.0,274.8,230.56
2016,3,28,16,0,668.0,103.0,3.8,12.0,418.0,487.67,401.12
2016,3,28,16,15,706.5,89.0,3.4,11.5,388.5,452.2,369.13
2016,3,28,16,30,745.0,75.0,3.0,11.0,359.0,410.86,331.7
2016,3,28,16,45,703.5,69.0,2.7,10.5,305.5,341.95,271.12
2016,3,28,17,0,662.0,63.0,2.4,10.0,252.0,276.98,212.56
2016,3,28,17,15,593.5,56.0,2.3,9.5,199.0,208.61,151.64
2016,3,28,17,30,525.0,49.0,2.2,9.0,146.0,148.33,98.66
2016,3,28,17,45,412.5,38.5,2.1,8.5,99.5,88.07,50.94
2016,3,28,18,0,300.0,28.0,2.0,8.0,53.0,42.4,19.06
2016,3,28,18,15,150.0,14.0,2.05,8.0,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,14.5,2.0,5.5,33.0,12.36,0.0
2016,3,29,6,30,382.0,29.0,2.4,6.0,66.0,54.59,26.22
2016,3,29,6,45,492.0,37.0,2.8,7.0,115.5,104.7,62.1
2016,3,29,7,0,602.0,45.0,3.2,8.0,165.0,169.64,115.4
2016,3,29,7,15,663.0,51.0,3.35,8.0,219.0,232.56,172.63
2016,3,29,7,30,724.0,57.0,3.5,8.0,273.0,302.41,236.68
2016,3,29,7,45,767.0,60.5,3.65,8.5,328.0,369.23,297.53
2016,3,29,8,0,810.0,64.0,3.8,9.0,383.0,439.86,359.94
2016,3,29,8,15,837.5,67.0,3.7,9.5,435.5,505.5,416.07
2016,3,29,8,30,865.0,70.0,3.6,10.0,488.0,569.43,468.79
2016,3,29,8,45,885.5,72.5,3.55,10.5,537.0,631.54,518.2
2016,3,29,9,0,906.0,75.0,3.5,11.0,586.0,693.34,565.6
2016,3,29,9,15,920.5,77.0,3.35,11.5,630.0,749.64,605.75
2016,3,29,9,30,935.0,79.0,3.2,12.0,674.0,804.37,642.4
2016,3,29,9,45,945.0,81.0,3.05,12.5,712.5,853.62,674.14
2016,3,29,10,0,955.0,83.0,2.9,13.0,751.0,900.34,703.34
2016,3,29,10,15,963.0,84.5,2.85,13.0,782.5,941.99,730.49
2016,3,29,10,30,971.0,86.0,2.8,13.0,814.0,980.49,755.22
2016,3,29,10,45,975.5,87.0,2.75,13.5,837.5,1011.82,773.41
2016,3,29,11,0,980.0,88.0,2.7,14.0,861.0,1039.43,788.98
2016,3,29,11,15,983.0,88.5,2.65,14.0,877.0,1061.16,802.04
2016,3,29,11,30,986.0,89.0,2.6,14.0,893.0,1078.87,812.49
2016,3,29,11,45,986.5,90.0,2.6,14.0,900.5,1090.5,819.63
2016,3,29,12,0,987.0,91.0,2.6,14.0,908.0,1097.89,824.16
2016,3,29,12,15,722.5,213.5,2.6,14.0,811.5,985.2,748.69
2016,3,29,12,30,458.0,336.0,2.6,14.0,715.0,836.03,640.96
2016,3,29,12,45,717.5,214.5,2.6,14.0,801.0,973.35,743.64
2016,3,29,13,0,977.0,93.0,2.6,14.0,887.0,1070.78,808.21
2016,3,29,13,15,972.5,92.5,2.55,14.0,869.5,1050.6,793.69
2016,3,29,13,30,968.0,92.0,2.5,14.0,852.0,1026.51,777.93
2016,3,29,13,45,959.0,92.0,2.5,14.0,826.0,995.01,757.8
2016,3,29,14,0,950.0,92.0,2.5,14.0,800.0,960.13,735.36
2016,3,29,14,15,941.0,91.0,2.45,14.0,767.5,920.98,709.42
2016,3,29,14,30,932.0,90.0,2.4,14.0,735.0,878.88,681.31
2016,3,29,14,45,917.0,89.0,2.4,14.0,695.5,829.32,648.13
2016,3,29,15,0,902.0,88.0,2.4,14.0,656.0,777.78,613.13
2016,3,29,15,15,885.5,85.5,2.3,13.5,611.5,721.91,574.84
2016,3,29,15,30,869.0,83.0,2.2,13.0,567.0,664.83,532.59
2016,3,29,15,45,845.0,81.0,2.15,13.0,517.5,606.49,487.3
2016,3,29,16,0,821.0,79.0,2.1,13.0,468.0,544.01,437.55
2016,3,29,16,15,790.5,75.0,1.9,12.5,415.5,476.83,382.79
2016,3,29,16,30,760.0,71.0,1.7,12.0,363.0,411.38,327.6
2016,3,29,16,45,715.0,66.0,1.55,12.0,309.0,341.64,267.07
2016,3,29,17,0,670.0,61.0,1.4,12.0,255.0,275.65,208.35
2016,3,29,17,15,603.0,54.5,1.4,11.0,202.0,207.85,149.13
2016,3,29,17,30,536.0,48.0,1.4,10.0,149.0,147.92,97.24
2016,3,29,17,45,421.5,38.0,1.45,9.5,102.0,87.46,49.96
2016,3,29,18,0,307.0,28.0,1.5,9.0,55.0,41.81,18.93
2016,3,29,18,15,153.5,14.0,1.6,8.5,27.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,134.5,18.0,2.05,7.5,32.0,14.58,0.0
2016,3,30,6,30,269.0,36.0,2.3,8.0,64.0,51.43,27.59
2016,3,30,6,45,371.0,48.0,2.6,8.5,110.5,98.49,62.01
2016,3,30,7,0,473.0,60.0,2.9,9.0,157.0,157.19,109.86
2016,3,30,7,15,539.5,68.5,2.95,9.0,209.0,216.17,162.24
2016,3,30,7,30,606.0,77.0,3.0,9.0,261.0,282.99,222.1
2016,3,30,7,45,332.0,119.0,3.05,9.5,222.5,252.25,205.22
2016,3,30,8,0,58.0,161.0,3.1,10.0,184.0,170.02,139.63
2016,3,30,8,15,197.5,176.5,3.05,10.5,270.0,266.72,220.46
2016,3,30,8,30,337.0,192.0,3.0,11.0,356.0,381.51,314.34
2016,3,30,8,45,579.0,146.5,3.0,11.5,462.0,523.32,428.59
2016,3,30,9,0,821.0,101.0,3.0,12.0,568.0,668.59,542.1
2016,3,30,9,15,602.5,182.5,3.0,12.0,539.0,637.8,514.54
2016,3,30,9,30,384.0,264.0,3.0,12.0,510.0,562.77,453.49
2016,3,30,9,45,633.5,186.5,3.05,12.5,620.5,724.56,579.57
2016,3,30,10,0,883.0,109.0,3.1,13.0,731.0,866.93,681.91
2016,3,30,10,15,588.5,231.0,3.1,13.0,653.0,773.85,610.18
2016,3,30,10,30,294.0,353.0,3.1,13.0,575.0,635.31,500.77
2016,3,30,10,45,226.0,374.0,3.1,13.5,548.0,585.43,461.48
2016,3,30,11,0,158.0,395.0,3.1,14.0,521.0,548.55,430.78
2016,3,30,11,15,339.0,353.5,3.05,14.0,629.5,703.9,550.57
2016,3,30,11,30,520.0,312.0,3.0,14.0,738.0,863.78,667.58
2016,3,30,11,45,541.0,309.5,3.0,14.0,756.0,888.43,683.7
2016,3,30,12,0,562.0,307.0,3.0,14.0,774.0,910.65,699.26
2016,3,30,12,15,745.0,211.5,3.0,14.0,830.0,1004.15,767.03
2016,3,30,12,30,928.0,116.0,3.0,14.0,886.0,1062.73,805.85
2016,3,30,12,45,929.5,113.0,3.0,14.5,878.5,1054.4,798.42
2016,3,30,13,0,931.0,110.0,3.0,15.0,871.0,1042.03,789.1
2016,3,30,13,15,927.0,109.5,3.0,15.0,854.0,1022.98,776.92
2016,3,30,13,30,923.0,109.0,3.0,15.0,837.0,1000.18,762.32
2016,3,30,13,45,917.5,107.5,3.0,15.0,812.5,971.32,743.64
2016,3,30,14,0,912.0,106.0,3.0,15.0,788.0,939.05,722.62
2016,3,30,14,15,902.5,104.0,3.0,15.0,756.0,899.56,696.49
2016,3,30,14,30,893.0,102.0,3.0,15.0,724.0,857.29,668.24
2016,3,30,14,45,880.5,100.0,3.05,15.0,685.5,810.1,636.51
2016,3,30,15,0,868.0,98.0,3.1,15.0,647.0,767.05,607.38
2016,3,30,15,15,851.0,95.0,3.15,14.5,603.0,711.0,568.5
2016,3,30,15,30,834.0,92.0,3.2,14.0,559.0,653.89,526.44
2016,3,30,15,45,811.5,88.5,3.3,14.0,510.5,592.21,478.66
2016,3,30,16,0,789.0,85.0,3.4,14.0,462.0,530.7,429.43
2016,3,30,16,15,757.5,81.0,3.45,13.5,410.0,464.8,375.65
2016,3,30,16,30,726.0,77.0,3.5,13.0,358.0,400.81,321.46
2016,3,30,16,45,681.0,71.5,3.6,12.5,305.0,332.35,262.08
2016,3,30,17,0,636.0,66.0,3.7,12.0,252.0,268.35,204.94
2016,3,30,17,15,568.5,58.5,3.8,11.0,200.0,201.65,146.06
2016,3,30,17,30,501.0,51.0,3.9,10.0,148.0,142.97,94.98
2016,3,30,17,45,389.0,40.5,4.0,9.5,101.5,84.82,49.4
2016,3,30,18,0,277.0,30.0,4.1,9.0,55.0,41.2,19.78
2016,3,30,18,15,138.5,15.0,4.1,8.5,27.5,12.22,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,18.5,2.3,9.0,34.5,15.64,2.49
2016,3,31,6,30,304.0,37.0,2.5,9.0,69.0,56.33,30.51
2016,3,31,6,45,401.0,48.5,2.7,9.5,116.5,102.99,64.35
2016,3,31,7,0,498.0,60.0,2.9,10.0,164.0,162.19,112.73
2016,3,31,7,15,253.0,84.5,2.9,10.0,138.0,147.06,112.76
2016,3,31,7,30,8.0,109.0,2.9,10.0,112.0,94.6,76.15
2016,3,31,7,45,14.0,129.0,2.95,10.5,134.5,114.9,93.28
2016,3,31,8,0,20.0,149.0,3.0,11.0,157.0,136.04,110.82
2016,3,31,8,15,38.0,176.5,3.0,11.0,194.5,177.58,145.48
2016,3,31,8,30,56.0,204.0,3.0,11.0,232.0,216.24,177.37
2016,3,31,8,45,168.0,226.0,3.0,11.5,320.5,319.74,262.61
2016,3,31,9,0,280.0,248.0,3.0,12.0,409.0,437.2,356.54
2016,3,31,9,15,358.0,250.0,3.0,12.0,471.5,510.3,414.15
2016,3,31,9,30,436.0,252.0,3.0,12.0,534.0,602.87,485.44
2016,3,31,9,45,671.5,176.0,3.0,12.5,638.0,743.89,593.84
2016,3,31,10,0,907.0,100.0,3.0,13.0,742.0,876.87,687.99
2016,3,31,10,15,915.5,101.5,3.0,13.0,772.5,917.14,714.11
2016,3,31,10,30,924.0,103.0,3.0,13.0,803.0,954.45,738.76
2016,3,31,10,45,931.0,103.5,3.05,13.5,827.0,986.15,758.44
2016,3,31,11,0,938.0,104.0,3.1,14.0,851.0,1014.4,775.72
2016,3,31,11,15,941.5,104.5,3.2,14.0,866.5,1035.67,790.15
2016,3,31,11,30,945.0,105.0,3.3,14.0,882.0,1053.08,802.14
2016,3,31,11,45,947.0,105.0,3.4,14.5,890.0,1064.52,808.73
2016,3,31,12,0,949.0,105.0,3.5,15.0,898.0,1071.92,812.75
2016,3,31,12,15,949.0,104.5,3.6,15.0,897.0,1072.7,813.99
2016,3,31,12,30,949.0,104.0,3.7,15.0,896.0,1069.36,812.64
2016,3,31,12,45,952.5,100.5,3.8,15.5,888.5,1062.2,807.33
2016,3,31,13,0,956.0,97.0,3.9,16.0,881.0,1050.87,799.34
2016,3,31,13,15,952.0,96.5,4.0,15.5,864.0,1031.37,788.87
2016,3,31,13,30,948.0,96.0,4.1,15.0,847.0,1008.04,775.77
2016,3,31,13,45,941.5,95.0,4.2,15.0,822.0,978.14,756.6
2016,3,31,14,0,935.0,94.0,4.3,15.0,797.0,944.81,735.0
2016,3,31,14,15,926.5,92.5,4.4,15.0,765.0,905.96,709.6
2016,3,31,14,30,918.0,91.0,4.5,15.0,733.0,864.19,681.79
2016,3,31,14,45,905.5,90.0,4.6,15.0,694.5,817.11,649.7
2016,3,31,15,0,893.0,89.0,4.7,15.0,656.0,767.9,615.54
2016,3,31,15,15,877.5,86.5,4.75,14.5,612.5,713.15,577.21
2016,3,31,15,30,862.0,84.0,4.8,14.0,569.0,657.12,534.93
2016,3,31,15,45,536.0,145.0,4.85,14.0,438.0,477.48,390.71
2016,3,31,16,0,210.0,206.0,4.9,14.0,307.0,309.16,252.66
2016,3,31,16,15,484.5,138.5,4.85,13.5,337.5,381.52,311.85
2016,3,31,16,30,759.0,71.0,4.8,13.0,368.0,407.01,327.94
2016,3,31,16,45,717.0,66.5,4.8,12.5,314.5,339.15,267.87
2016,3,31,17,0,675.0,62.0,4.8,12.0,261.0,274.54,209.44
2016,3,31,17,15,611.5,55.5,4.6,11.5,208.5,207.57,149.28
2016,3,31,17,30,548.0,49.0,4.4,11.0,156.0,148.02,96.88
2016,3,31,17,45,439.5,39.5,4.25,10.5,108.5,88.43,50.21
2016,3,31,18,0,331.0,30.0,4.1,10.0,61.0,42.84,20.09
2016,3,31,18,15,165.5,15.0,3.95,9.5,30.5,12.2,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,37.5,14.91,3.69
2016,4,1,6,30,364.0,35.0,2.7,9.0,75.0,58.75,30.59
2016,4,1,6,45,458.0,44.5,2.95,9.5,123.5,107.09,65.4
2016,4,1,7,0,552.0,54.0,3.2,10.0,172.0,167.46,115.09
2016,4,1,7,15,276.0,77.5,3.25,10.0,136.5,151.19,115.59
2016,4,1,7,30,0.0,101.0,3.3,10.0,101.0,84.85,67.96
2016,4,1,7,45,2.0,119.5,3.35,10.5,120.5,101.66,82.14
2016,4,1,8,0,4.0,138.0,3.4,11.0,140.0,118.84,96.32
2016,4,1,8,15,12.0,160.5,3.4,11.0,166.5,143.0,116.42
2016,4,1,8,30,20.0,183.0,3.4,11.0,193.0,168.23,137.24
2016,4,1,8,45,92.5,223.5,3.4,11.5,276.0,260.2,213.48
2016,4,1,9,0,165.0,264.0,3.4,12.0,359.0,364.2,297.41
2016,4,1,9,15,201.5,282.0,3.4,12.0,407.0,417.2,339.32
2016,4,1,9,30,238.0,300.0,3.4,12.0,455.0,473.08,383.09
2016,4,1,9,45,569.0,200.5,3.45,12.5,598.0,684.87,550.72
2016,4,1,10,0,900.0,101.0,3.5,13.0,741.0,871.24,687.35
2016,4,1,10,15,908.0,102.5,3.5,13.0,772.0,910.74,712.89
2016,4,1,10,30,916.0,104.0,3.5,13.0,803.0,947.28,737.32
2016,4,1,10,45,922.5,105.0,3.5,13.5,826.0,978.73,756.69
2016,4,1,11,0,929.0,106.0,3.5,14.0,849.0,1006.75,773.6
2016,4,1,11,15,932.5,106.5,3.45,14.0,865.0,1027.76,786.74
2016,4,1,11,30,936.0,107.0,3.4,14.0,881.0,1044.95,797.37
2016,4,1,11,45,938.0,107.0,3.4,14.5,888.5,1056.21,803.02
2016,4,1,12,0,940.0,107.0,3.4,15.0,896.0,1063.48,806.12
2016,4,1,12,15,940.0,107.0,3.35,15.0,895.0,1064.69,806.38
2016,4,1,12,30,940.0,107.0,3.3,15.0,894.0,1061.84,804.12
2016,4,1,12,45,941.5,104.5,3.3,15.0,886.5,1053.77,798.96
2016,4,1,13,0,943.0,102.0,3.3,15.0,879.0,1041.63,791.23
2016,4,1,13,15,939.5,101.5,3.3,15.0,862.0,1022.76,779.09
2016,4,1,13,30,936.0,101.0,3.3,15.0,845.0,1000.09,764.48
2016,4,1,13,45,930.5,99.5,3.35,15.0,820.5,970.82,745.77
2016,4,1,14,0,925.0,98.0,3.4,15.0,796.0,938.11,724.64
2016,4,1,14,15,916.5,96.5,3.45,15.0,764.5,899.55,699.26
2016,4,1,14,30,908.0,95.0,3.5,15.0,733.0,858.1,671.63
2016,4,1,14,45,897.0,92.5,3.55,15.0,695.0,810.97,639.61
2016,4,1,15,0,886.0,90.0,3.6,15.0,657.0,761.62,605.55
2016,4,1,15,15,870.5,87.5,3.65,14.5,613.0,707.2,567.8
2016,4,1,15,30,855.0,85.0,3.7,14.0,569.0,655.72,529.39
2016,4,1,15,45,834.5,82.0,3.75,14.0,521.0,594.84,481.63
2016,4,1,16,0,814.0,79.0,3.8,14.0,473.0,533.88,432.32
2016,4,1,16,15,785.0,75.5,3.75,13.5,421.0,468.54,378.47
2016,4,1,16,30,756.0,72.0,3.7,13.0,369.0,404.77,324.02
2016,4,1,16,45,714.5,67.0,3.65,12.5,316.0,336.86,264.65
2016,4,1,17,0,673.0,62.0,3.6,12.0,263.0,272.11,206.52
2016,4,1,17,15,610.5,55.5,3.4,11.5,210.5,205.66,147.2
2016,4,1,17,30,548.0,49.0,3.2,11.0,158.0,146.52,95.44
2016,4,1,17,45,444.5,39.5,3.05,10.5,110.5,87.74,49.56
2016,4,1,18,0,341.0,30.0,2.9,10.0,63.0,42.3,19.91
2016,4,1,18,15,170.5,15.0,2.85,9.5,31.5,12.16,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,18.5,1.45,8.0,39.5,15.76,5.4
2016,4,2,6,30,359.0,37.0,1.6,8.0,79.0,60.19,32.26
2016,4,2,6,45,445.5,47.5,1.8,8.5,127.0,108.12,67.15
2016,4,2,7,0,532.0,58.0,2.0,9.0,175.0,167.14,115.95
2016,4,2,7,15,283.0,90.0,1.9,9.5,154.0,164.34,126.46
2016,4,2,7,30,34.0,122.0,1.8,10.0,133.0,117.73,95.19
2016,4,2,7,45,39.5,142.5,1.7,10.5,157.5,140.97,114.83
2016,4,2,8,0,45.0,163.0,1.6,11.0,182.0,165.02,134.65
2016,4,2,8,15,48.5,184.5,1.5,11.0,207.5,189.78,154.95
2016,4,2,8,30,52.0,206.0,1.4,11.0,233.0,215.07,175.34
2016,4,2,8,45,145.5,233.0,1.35,11.5,316.0,311.64,253.56
2016,4,2,9,0,239.0,260.0,1.3,12.0,399.0,408.93,329.73
2016,4,2,9,15,539.0,188.0,1.25,12.5,532.5,590.14,470.1
2016,4,2,9,30,839.0,116.0,1.2,13.0,666.0,774.8,603.82
2016,4,2,9,45,842.5,123.5,1.2,13.5,701.5,821.25,631.41
2016,4,2,10,0,846.0,131.0,1.2,14.0,737.0,864.97,658.31
2016,4,2,10,15,786.5,162.5,1.2,14.0,744.5,880.97,667.43
2016,4,2,10,30,727.0,194.0,1.2,14.0,752.0,885.51,669.31
2016,4,2,10,45,798.5,168.0,1.2,14.5,797.5,938.45,702.41
2016,4,2,11,0,870.0,142.0,1.2,15.0,843.0,998.84,739.06
2016,4,2,11,15,874.0,143.0,1.25,15.0,858.0,1020.28,752.33
2016,4,2,11,30,878.0,144.0,1.3,15.0,873.0,1038.04,763.87
2016,4,2,11,45,881.5,143.5,1.4,15.5,881.0,1049.94,771.29
2016,4,2,12,0,885.0,143.0,1.5,16.0,889.0,1043.74,767.28
2016,4,2,12,15,884.5,143.0,1.6,16.0,887.5,1044.31,769.34
2016,4,2,12,30,884.0,143.0,1.7,16.0,886.0,1041.04,768.9
2016,4,2,12,45,894.5,134.5,1.8,16.5,880.0,1036.38,766.23
2016,4,2,13,0,905.0,126.0,1.9,17.0,874.0,1027.55,760.93
2016,4,2,13,15,900.0,125.0,1.95,17.0,856.5,1007.26,748.98
2016,4,2,13,30,895.0,124.0,2.0,17.0,839.0,983.37,734.77
2016,4,2,13,45,887.0,123.5,2.15,17.0,814.0,953.77,717.87
2016,4,2,14,0,879.0,123.0,2.3,17.0,789.0,921.01,698.54
2016,4,2,14,15,869.0,121.0,2.35,17.0,757.0,891.32,680.11
2016,4,2,14,30,859.0,119.0,2.4,17.0,725.0,848.89,652.64
2016,4,2,14,45,842.0,118.0,2.5,17.0,686.0,799.6,620.43
2016,4,2,15,0,825.0,117.0,2.6,17.0,647.0,748.68,586.47
2016,4,2,15,15,807.0,114.0,2.6,16.5,603.5,693.74,547.58
2016,4,2,15,30,789.0,111.0,2.6,16.0,560.0,637.93,506.86
2016,4,2,15,45,761.0,108.0,2.65,16.0,511.0,576.92,460.11
2016,4,2,16,0,733.0,105.0,2.7,16.0,462.0,515.24,411.43
2016,4,2,16,15,700.0,100.0,2.6,15.5,410.5,450.38,359.1
2016,4,2,16,30,667.0,95.0,2.5,15.0,359.0,387.76,306.87
2016,4,2,16,45,616.0,89.0,2.45,14.5,306.0,320.23,249.52
2016,4,2,17,0,565.0,83.0,2.4,14.0,253.0,257.87,195.26
2016,4,2,17,15,498.5,73.5,2.3,13.0,202.0,194.22,140.43
2016,4,2,17,30,432.0,64.0,2.2,12.0,151.0,138.59,93.29
2016,4,2,17,45,325.5,50.5,2.15,11.5,105.0,81.45,49.28
2016,4,2,18,0,219.0,37.0,2.1,11.0,59.0,40.63,21.97
2016,4,2,18,15,109.5,18.5,2.2,10.5,29.5,14.38,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,61.0,10.0,2.0,7.0,11.0,8.54,0.0
2016,4,3,6,15,206.5,25.0,2.1,7.0,47.0,21.63,10.66
2016,4,3,6,30,352.0,40.0,2.2,7.0,83.0,62.35,34.58
2016,4,3,6,45,447.5,50.0,2.3,7.5,132.5,110.64,69.59
2016,4,3,7,0,543.0,60.0,2.4,8.0,182.0,171.17,119.51
2016,4,3,7,15,602.5,67.0,2.35,8.5,235.0,231.19,172.99
2016,4,3,7,30,662.0,74.0,2.3,9.0,288.0,298.0,232.6
2016,4,3,7,45,351.0,118.5,2.3,9.5,234.0,258.01,209.01
2016,4,3,8,0,40.0,163.0,2.3,10.0,180.0,162.45,132.91
2016,4,3,8,15,31.0,176.0,2.3,10.5,190.0,172.52,141.1
2016,4,3,8,30,22.0,189.0,2.3,11.0,200.0,174.37,141.96
