Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,65.0,227.5,2.3,11.5,265.0,246.24,200.88
2016,4,3,9,0,108.0,266.0,2.3,12.0,330.0,315.91,256.6
2016,4,3,9,15,492.0,185.5,2.3,12.5,506.0,553.42,447.74
2016,4,3,9,30,876.0,105.0,2.3,13.0,682.0,790.56,625.18
2016,4,3,9,45,887.0,107.5,2.35,13.5,719.5,831.72,650.19
2016,4,3,10,0,898.0,110.0,2.4,14.0,757.0,877.16,679.73
2016,4,3,10,15,906.5,111.5,2.4,14.0,787.5,916.85,705.73
2016,4,3,10,30,915.0,113.0,2.4,14.0,818.0,953.61,729.55
2016,4,3,10,45,919.5,115.0,2.45,14.5,841.5,984.02,748.08
2016,4,3,11,0,924.0,117.0,2.5,15.0,865.0,1010.92,764.24
2016,4,3,11,15,748.5,209.5,2.55,15.0,822.5,974.04,739.0
2016,4,3,11,30,573.0,302.0,2.6,15.0,780.0,900.53,685.81
2016,4,3,11,45,558.0,311.5,2.65,15.5,780.5,901.69,685.74
2016,4,3,12,0,543.0,321.0,2.7,16.0,781.0,899.8,682.92
2016,4,3,12,15,736.5,222.0,2.75,16.0,844.5,999.67,755.57
2016,4,3,12,30,930.0,123.0,2.8,16.0,908.0,1064.93,798.74
2016,4,3,12,45,924.0,124.5,2.9,16.0,898.0,1053.55,791.77
2016,4,3,13,0,918.0,126.0,3.0,16.0,888.0,1038.31,783.07
2016,4,3,13,15,768.5,194.5,3.05,16.0,824.0,971.08,738.7
2016,4,3,13,30,619.0,263.0,3.1,16.0,760.0,880.35,675.57
2016,4,3,13,45,753.0,194.5,3.2,16.0,781.0,919.86,707.41
2016,4,3,14,0,887.0,126.0,3.3,16.0,802.0,939.23,722.17
2016,4,3,14,15,769.0,164.0,3.35,15.5,732.5,853.14,664.21
2016,4,3,14,30,651.0,202.0,3.4,15.0,663.0,764.72,601.93
2016,4,3,14,45,743.5,161.0,3.5,15.0,661.0,768.35,607.99
2016,4,3,15,0,836.0,120.0,3.6,15.0,659.0,757.7,602.59
2016,4,3,15,15,818.5,116.5,3.6,14.5,615.0,702.08,562.03
2016,4,3,15,30,801.0,113.0,3.6,14.0,571.0,645.53,519.88
2016,4,3,15,45,779.5,108.0,3.6,14.0,522.5,585.74,472.97
2016,4,3,16,0,758.0,103.0,3.6,14.0,474.0,524.57,423.66
2016,4,3,16,15,726.0,98.0,3.45,13.5,422.0,458.9,369.72
2016,4,3,16,30,694.0,93.0,3.3,13.0,370.0,395.3,315.79
2016,4,3,16,45,652.5,85.5,3.2,12.5,317.0,328.32,257.77
2016,4,3,17,0,611.0,78.0,3.1,12.0,264.0,265.37,201.85
2016,4,3,17,15,545.5,69.5,2.95,11.5,211.5,200.23,144.58
2016,4,3,17,30,480.0,61.0,2.8,11.0,159.0,142.89,95.25
2016,4,3,17,45,380.5,48.5,2.7,10.5,112.0,86.6,51.64
2016,4,3,18,0,281.0,36.0,2.6,10.0,65.0,43.25,23.11
2016,4,3,18,15,140.5,18.0,2.6,9.5,32.5,14.04,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.1,0.0
2016,4,4,6,15,182.5,27.0,2.2,9.5,50.0,22.09,11.64
2016,4,4,6,30,365.0,41.0,2.3,10.0,87.0,64.15,35.3
2016,4,4,6,45,461.0,50.5,2.4,10.5,137.5,112.92,70.21
2016,4,4,7,0,557.0,60.0,2.5,11.0,188.0,173.95,120.02
2016,4,4,7,15,617.0,67.0,2.4,11.0,242.0,234.95,174.09
2016,4,4,7,30,677.0,74.0,2.3,11.0,296.0,302.78,234.42
2016,4,4,7,45,719.0,78.5,2.25,11.5,350.5,367.54,291.39
2016,4,4,8,0,761.0,83.0,2.2,12.0,405.0,436.23,349.8
2016,4,4,8,15,789.0,87.0,2.25,12.5,457.0,500.25,402.9
2016,4,4,8,30,817.0,91.0,2.3,13.0,509.0,565.56,455.13
2016,4,4,8,45,837.0,94.5,2.4,13.5,557.0,626.36,502.38
2016,4,4,9,0,857.0,98.0,2.5,14.0,605.0,686.88,547.95
2016,4,4,9,15,872.0,100.5,2.55,14.0,648.5,742.15,589.18
2016,4,4,9,30,887.0,103.0,2.6,14.0,692.0,789.54,622.26
2016,4,4,9,45,896.5,106.0,2.7,14.5,729.0,836.94,653.92
2016,4,4,10,0,906.0,109.0,2.8,15.0,766.0,881.89,683.47
2016,4,4,10,15,914.5,110.5,2.75,15.0,796.5,921.75,709.31
2016,4,4,10,30,923.0,112.0,2.7,15.0,827.0,958.64,732.88
2016,4,4,10,45,926.5,114.5,2.7,15.5,850.0,988.75,750.74
2016,4,4,11,0,930.0,117.0,2.7,16.0,873.0,1015.27,766.12
2016,4,4,11,15,933.5,117.5,2.7,16.0,888.0,1036.02,779.11
2016,4,4,11,30,937.0,118.0,2.7,16.0,903.0,1052.95,789.67
2016,4,4,11,45,937.0,119.5,2.7,16.5,910.0,1063.53,794.67
2016,4,4,12,0,937.0,121.0,2.7,17.0,917.0,1070.08,797.19
2016,4,4,12,15,936.5,121.0,2.65,17.0,915.5,1070.56,796.85
2016,4,4,12,30,936.0,121.0,2.6,17.0,914.0,1066.99,794.06
2016,4,4,12,45,938.0,117.5,2.6,17.0,906.0,1058.27,788.63
2016,4,4,13,0,940.0,114.0,2.6,17.0,898.0,1045.49,780.69
2016,4,4,13,15,935.5,113.5,2.6,17.0,880.5,1025.53,768.15
2016,4,4,13,30,931.0,113.0,2.6,17.0,863.0,1001.83,753.25
2016,4,4,13,45,922.5,112.5,2.6,17.5,837.0,970.86,732.12
2016,4,4,14,0,914.0,112.0,2.6,18.0,811.0,936.63,708.86
2016,4,4,14,15,904.0,110.5,2.7,17.5,778.0,897.04,685.31
2016,4,4,14,30,894.0,109.0,2.8,17.0,745.0,854.72,659.44
2016,4,4,14,45,741.5,151.5,2.95,17.0,660.5,754.96,590.49
2016,4,4,15,0,589.0,194.0,3.1,17.0,576.0,650.11,512.78
2016,4,4,15,15,709.5,147.0,3.15,16.5,576.5,658.0,522.36
2016,4,4,15,30,830.0,100.0,3.2,16.0,577.0,648.86,517.65
2016,4,4,15,45,804.5,97.0,3.25,16.0,527.5,586.23,468.92
2016,4,4,16,0,779.0,94.0,3.3,16.0,478.0,524.11,419.39
2016,4,4,16,15,748.0,90.0,3.05,15.5,426.0,459.33,366.33
2016,4,4,16,30,717.0,86.0,2.8,15.0,374.0,396.12,312.93
2016,4,4,16,45,671.0,80.5,2.55,14.5,320.0,328.31,254.61
2016,4,4,17,0,625.0,75.0,2.3,14.0,266.0,265.0,198.91
2016,4,4,17,15,558.5,67.0,2.05,13.0,213.5,199.44,142.15
2016,4,4,17,30,492.0,59.0,1.8,12.0,161.0,141.79,93.24
2016,4,4,17,45,387.0,48.0,1.55,11.5,113.5,85.73,50.55
2016,4,4,18,0,282.0,37.0,1.3,11.0,66.0,41.63,22.09
2016,4,4,18,15,141.0,18.5,1.3,10.5,33.0,14.42,0.19
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,60.5,6.5,2.15,7.5,8.5,0.0,0.0
2016,4,5,6,0,121.0,13.0,2.2,8.0,17.0,11.1,0.0
2016,4,5,6,15,275.0,26.0,2.35,8.5,56.0,22.95,12.97
2016,4,5,6,30,429.0,39.0,2.5,9.0,95.0,66.99,35.6
2016,4,5,6,45,515.0,47.5,2.65,10.0,146.0,117.6,71.99
2016,4,5,7,0,601.0,56.0,2.8,11.0,197.0,179.07,122.64
2016,4,5,7,15,657.0,62.0,2.85,11.5,251.5,240.7,177.46
2016,4,5,7,30,713.0,68.0,2.9,12.0,306.0,309.37,238.59
2016,4,5,7,45,755.5,71.5,3.0,12.5,361.0,375.16,296.86
2016,4,5,8,0,798.0,75.0,3.1,13.0,416.0,444.64,356.56
2016,4,5,8,15,824.0,78.5,3.15,13.5,468.0,509.03,410.4
2016,4,5,8,30,850.0,82.0,3.2,14.0,520.0,574.41,463.13
2016,4,5,8,45,870.5,84.0,3.25,14.5,569.0,631.88,508.17
2016,4,5,9,0,891.0,86.0,3.3,15.0,618.0,691.86,553.59
2016,4,5,9,15,905.0,88.5,3.4,15.5,661.0,747.03,593.85
2016,4,5,9,30,919.0,91.0,3.5,16.0,704.0,800.6,630.44
2016,4,5,9,45,928.0,93.0,3.65,16.5,741.0,847.74,662.15
2016,4,5,10,0,937.0,95.0,3.8,17.0,778.0,892.29,691.72
2016,4,5,10,15,944.0,96.5,3.9,17.0,808.5,931.77,718.54
2016,4,5,10,30,951.0,98.0,4.0,17.0,839.0,968.08,743.1
2016,4,5,10,45,955.5,99.0,4.1,17.5,862.0,998.19,761.9
2016,4,5,11,0,960.0,100.0,4.2,18.0,885.0,1024.65,778.21
2016,4,5,11,15,963.0,101.0,4.2,18.0,900.0,1045.88,791.83
2016,4,5,11,30,966.0,102.0,4.2,18.0,915.0,1063.16,802.88
2016,4,5,11,45,967.5,102.0,4.2,18.5,922.0,1073.86,808.1
2016,4,5,12,0,969.0,102.0,4.2,19.0,929.0,1080.44,810.7
2016,4,5,12,15,968.5,102.0,4.1,19.0,927.5,1080.87,810.19
2016,4,5,12,30,968.0,102.0,4.0,19.0,926.0,1077.13,807.07
2016,4,5,12,45,966.0,101.0,3.9,19.5,916.5,1066.7,798.13
2016,4,5,13,0,964.0,100.0,3.8,20.0,907.0,1052.2,786.68
2016,4,5,13,15,960.0,99.5,3.65,20.0,889.0,1032.29,772.92
2016,4,5,13,30,956.0,99.0,3.5,20.0,871.0,1008.53,756.72
2016,4,5,13,45,949.0,98.0,3.4,20.0,845.5,977.78,736.27
2016,4,5,14,0,942.0,97.0,3.3,20.0,820.0,943.61,713.55
2016,4,5,14,15,933.0,95.5,3.15,20.0,787.5,903.98,686.72
2016,4,5,14,30,924.0,94.0,3.0,20.0,755.0,861.46,657.84
2016,4,5,14,45,911.5,92.0,2.95,20.0,715.5,813.05,625.31
2016,4,5,15,0,899.0,90.0,2.9,20.0,676.0,762.51,590.96
2016,4,5,15,15,883.5,88.0,2.75,19.5,631.5,708.06,553.07
2016,4,5,15,30,868.0,86.0,2.6,19.0,587.0,652.34,512.0
2016,4,5,15,45,846.5,83.0,2.5,19.0,537.5,594.29,467.22
2016,4,5,16,0,825.0,80.0,2.4,19.0,488.0,532.31,418.28
2016,4,5,16,15,796.0,76.5,2.15,18.5,436.0,466.61,365.3
2016,4,5,16,30,767.0,73.0,1.9,18.0,384.0,402.48,311.88
2016,4,5,16,45,726.0,68.0,1.65,17.5,329.5,334.52,254.08
2016,4,5,17,0,685.0,63.0,1.4,17.0,275.0,270.35,198.13
2016,4,5,17,15,624.0,57.0,1.35,16.0,222.0,203.64,140.99
2016,4,5,17,30,563.0,51.0,1.3,15.0,169.0,144.96,91.56
2016,4,5,17,45,463.0,41.5,1.3,14.5,120.5,86.52,47.59
2016,4,5,18,0,363.0,32.0,1.3,14.0,72.0,40.94,19.88
2016,4,5,18,15,181.5,16.0,1.3,13.5,36.0,12.86,0.63
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,59.5,7.0,1.2,10.5,9.0,5.97,0.0
2016,4,6,6,0,119.0,14.0,1.2,11.0,18.0,11.34,0.0
2016,4,6,6,15,264.0,27.0,1.35,12.0,57.5,23.72,13.82
2016,4,6,6,30,409.0,40.0,1.5,13.0,97.0,66.41,35.34
2016,4,6,6,45,497.0,49.0,1.65,14.0,147.5,116.45,70.73
2016,4,6,7,0,585.0,58.0,1.8,15.0,198.0,177.64,120.08
2016,4,6,7,15,641.0,64.5,1.9,15.5,252.0,238.72,173.24
2016,4,6,7,30,697.0,71.0,2.0,16.0,306.0,306.08,231.9
2016,4,6,7,45,735.5,75.5,2.15,16.5,360.0,371.1,288.27
2016,4,6,8,0,774.0,80.0,2.3,17.0,414.0,438.59,345.08
2016,4,6,8,15,801.0,83.5,2.35,17.5,466.0,502.11,396.89
2016,4,6,8,30,828.0,87.0,2.4,18.0,518.0,566.78,447.74
2016,4,6,8,45,848.5,90.0,2.5,18.5,566.5,627.7,494.27
2016,4,6,9,0,869.0,93.0,2.6,19.0,615.0,688.36,539.15
2016,4,6,9,15,883.5,95.5,2.65,19.0,658.0,738.26,575.92
2016,4,6,9,30,898.0,98.0,2.7,19.0,701.0,791.18,612.18
2016,4,6,9,45,908.5,100.0,2.75,19.5,738.5,838.58,642.87
2016,4,6,10,0,919.0,102.0,2.8,20.0,776.0,883.57,671.5
2016,4,6,10,15,927.0,104.0,2.75,20.5,806.5,923.73,695.71
2016,4,6,10,30,935.0,106.0,2.7,21.0,837.0,960.85,717.55
2016,4,6,10,45,939.0,107.5,2.7,21.5,860.0,990.51,734.65
2016,4,6,11,0,943.0,109.0,2.7,22.0,883.0,1016.55,749.33
2016,4,6,11,15,946.0,109.5,2.65,22.0,898.0,1036.86,761.23
2016,4,6,11,30,949.0,110.0,2.6,22.0,913.0,1053.28,770.69
2016,4,6,11,45,949.0,111.0,2.55,22.5,919.5,1063.3,774.62
2016,4,6,12,0,949.0,112.0,2.5,23.0,926.0,1069.24,776.09
2016,4,6,12,15,948.5,112.0,2.5,23.0,924.0,1069.58,776.21
2016,4,6,12,30,948.0,112.0,2.5,23.0,922.0,1065.83,773.92
2016,4,6,12,45,942.5,113.0,2.5,23.5,911.5,1054.14,765.24
2016,4,6,13,0,937.0,114.0,2.5,24.0,901.0,1038.53,754.26
2016,4,6,13,15,932.5,113.0,2.45,24.0,883.0,1018.01,741.22
2016,4,6,13,30,928.0,112.0,2.4,24.0,865.0,993.77,725.89
2016,4,6,13,45,920.0,111.5,2.4,24.0,839.5,963.26,707.04
2016,4,6,14,0,912.0,111.0,2.4,24.0,814.0,929.5,686.04
2016,4,6,14,15,902.5,109.0,2.35,24.0,781.0,889.86,660.59
2016,4,6,14,30,893.0,107.0,2.3,24.0,748.0,847.47,633.18
2016,4,6,14,45,879.5,105.0,2.25,24.0,709.0,799.46,601.72
2016,4,6,15,0,866.0,103.0,2.2,24.0,670.0,755.43,572.72
2016,4,6,15,15,849.5,100.5,2.1,24.0,625.5,700.42,533.74
2016,4,6,15,30,833.0,98.0,2.0,24.0,581.0,644.33,492.81
2016,4,6,15,45,673.0,127.0,1.9,24.0,496.5,536.13,412.04
2016,4,6,16,0,513.0,156.0,1.8,24.0,412.0,434.18,334.73
2016,4,6,16,15,521.5,135.5,1.65,23.5,371.5,386.84,297.99
2016,4,6,16,30,530.0,115.0,1.5,23.0,331.0,337.62,258.02
2016,4,6,16,45,484.5,107.5,1.35,22.5,284.5,279.7,210.59
2016,4,6,17,0,439.0,100.0,1.2,22.0,238.0,226.51,166.26
2016,4,6,17,15,476.0,79.0,1.2,21.5,202.5,188.35,131.02
2016,4,6,17,30,513.0,58.0,1.2,21.0,167.0,141.63,88.82
2016,4,6,17,45,413.0,47.5,1.2,20.5,119.0,85.67,47.91
2016,4,6,18,0,313.0,37.0,1.2,20.0,71.0,42.65,22.17
2016,4,6,18,15,156.5,18.5,1.2,20.0,35.5,14.92,2.47
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.4,11.5,4.5,3.84,0.0
2016,4,7,6,0,0.0,9.0,2.5,12.0,9.0,7.4,0.0
2016,4,7,6,15,0.0,27.0,2.75,12.5,27.0,22.15,12.78
2016,4,7,6,30,0.0,45.0,3.0,13.0,45.0,36.83,25.39
2016,4,7,6,45,8.0,66.5,3.3,13.5,68.5,55.82,41.62
2016,4,7,7,0,16.0,88.0,3.6,14.0,92.0,76.2,58.89
2016,4,7,7,15,25.0,108.5,3.8,14.0,116.5,99.64,78.74
2016,4,7,7,30,34.0,129.0,4.0,14.0,141.0,122.85,98.27
2016,4,7,7,45,20.5,138.5,4.2,14.5,146.5,124.73,99.9
2016,4,7,8,0,7.0,148.0,4.4,15.0,152.0,128.18,102.49
2016,4,7,8,15,176.0,178.0,4.4,15.0,270.5,254.14,206.6
2016,4,7,8,30,345.0,208.0,4.4,15.0,389.0,397.2,322.71
2016,4,7,8,45,574.5,161.0,4.4,15.5,494.5,530.15,428.87
2016,4,7,9,0,804.0,114.0,4.4,16.0,600.0,666.03,534.88
2016,4,7,9,15,662.5,172.5,4.35,16.0,591.5,665.72,531.78
2016,4,7,9,30,521.0,231.0,4.3,16.0,583.0,641.45,510.71
2016,4,7,9,45,503.0,252.5,4.3,16.0,607.5,672.06,532.83
2016,4,7,10,0,485.0,274.0,4.3,16.0,632.0,699.48,551.93
2016,4,7,10,15,563.5,259.0,4.25,16.0,690.5,771.94,605.84
2016,4,7,10,30,642.0,244.0,4.2,16.0,749.0,851.51,663.58
2016,4,7,10,45,626.5,261.5,4.2,16.5,765.5,872.35,675.53
2016,4,7,11,0,611.0,279.0,4.2,17.0,782.0,886.76,683.31
2016,4,7,11,15,630.5,276.0,4.2,17.0,803.5,918.29,705.32
2016,4,7,11,30,650.0,273.0,4.2,17.0,825.0,944.59,723.53
2016,4,7,11,45,661.0,265.0,4.2,17.0,830.5,955.03,730.77
2016,4,7,12,0,672.0,257.0,4.2,17.0,836.0,962.23,735.96
2016,4,7,12,15,583.0,300.0,4.15,17.0,801.5,912.79,698.78
2016,4,7,12,30,494.0,343.0,4.1,17.0,767.0,864.91,662.72
2016,4,7,12,45,471.5,344.5,4.1,17.0,745.5,839.56,644.86
2016,4,7,13,0,449.0,346.0,4.1,17.0,724.0,812.15,625.34
2016,4,7,13,15,517.5,315.5,4.1,16.5,743.0,838.79,647.94
2016,4,7,13,30,586.0,285.0,4.1,16.0,762.0,860.12,666.42
2016,4,7,13,45,587.5,272.5,4.1,16.0,738.5,832.68,647.45
2016,4,7,14,0,589.0,260.0,4.1,16.0,715.0,802.66,626.82
2016,4,7,14,15,588.0,245.5,4.1,15.5,685.0,766.06,602.36
2016,4,7,14,30,587.0,231.0,4.1,15.0,655.0,727.27,575.9
2016,4,7,14,45,393.5,269.5,4.1,15.0,547.0,575.81,459.59
2016,4,7,15,0,200.0,308.0,4.1,15.0,439.0,441.22,353.19
2016,4,7,15,15,145.5,284.0,4.05,15.0,376.5,369.86,297.31
2016,4,7,15,30,91.0,260.0,4.0,15.0,314.0,293.42,236.34
2016,4,7,15,45,80.0,235.5,4.0,15.0,280.0,258.43,208.63
2016,4,7,16,0,69.0,211.0,4.0,15.0,246.0,224.69,181.5
2016,4,7,16,15,57.5,186.5,3.85,14.5,214.0,192.08,155.26
2016,4,7,16,30,46.0,162.0,3.7,14.0,182.0,160.98,129.94
2016,4,7,16,45,38.0,141.0,3.55,14.0,156.0,135.87,109.06
2016,4,7,17,0,30.0,120.0,3.4,14.0,130.0,111.92,88.96
2016,4,7,17,15,21.0,98.0,3.2,13.5,104.5,88.11,69.01
2016,4,7,17,30,12.0,76.0,3.0,13.0,79.0,64.62,49.17
2016,4,7,17,45,6.0,55.0,2.9,12.5,56.5,45.6,32.87
2016,4,7,18,0,0.0,34.0,2.8,12.0,34.0,27.81,17.4
2016,4,7,18,15,0.0,17.0,2.75,12.0,17.0,14.03,3.03
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,1.3,10.5,6.0,5.12,0.0
2016,4,8,6,0,0.0,12.0,1.4,11.0,12.0,9.89,0.0
2016,4,8,6,15,9.5,31.5,1.65,11.0,33.0,25.6,16.05
2016,4,8,6,30,19.0,51.0,1.9,11.0,54.0,43.28,30.47
2016,4,8,6,45,33.0,73.0,2.15,11.5,80.0,65.44,49.1
2016,4,8,7,0,47.0,95.0,2.4,12.0,106.0,89.89,69.76
2016,4,8,7,15,60.0,116.5,2.45,12.0,135.0,115.75,91.83
2016,4,8,7,30,73.0,138.0,2.5,12.0,164.0,143.46,115.39
2016,4,8,7,45,36.5,112.0,2.55,12.5,125.0,111.02,88.76
2016,4,8,8,0,0.0,86.0,2.6,13.0,86.0,71.49,55.41
2016,4,8,8,15,0.0,108.5,2.6,13.0,108.5,90.66,71.41
2016,4,8,8,30,0.0,131.0,2.6,13.0,131.0,110.04,87.35
2016,4,8,8,45,7.0,171.0,2.65,13.5,175.5,149.32,119.47
2016,4,8,9,0,14.0,211.0,2.7,14.0,220.0,189.92,152.09
2016,4,8,9,15,36.5,255.0,2.75,14.0,279.5,257.16,206.25
2016,4,8,9,30,59.0,299.0,2.8,14.0,339.0,318.88,255.04
2016,4,8,9,45,70.0,322.0,2.9,14.5,372.0,353.11,281.0
2016,4,8,10,0,81.0,345.0,3.0,15.0,405.0,388.19,307.41
2016,4,8,10,15,56.5,333.0,3.05,15.0,376.0,358.13,283.05
2016,4,8,10,30,32.0,321.0,3.1,15.0,347.0,326.36,257.45
2016,4,8,10,45,43.0,347.5,3.15,15.0,383.0,364.14,286.87
2016,4,8,11,0,54.0,374.0,3.2,15.0,419.0,402.55,316.28
2016,4,8,11,15,61.5,388.0,3.3,15.0,440.0,425.28,333.58
2016,4,8,11,30,69.0,402.0,3.4,15.0,461.0,448.02,350.91
2016,4,8,11,45,79.0,412.0,3.5,15.0,480.0,468.97,366.99
2016,4,8,12,0,89.0,422.0,3.6,15.0,499.0,489.68,382.89
2016,4,8,12,15,115.0,429.0,3.65,15.0,528.0,541.8,422.62
2016,4,8,12,30,141.0,436.0,3.7,15.0,557.0,574.0,447.27
2016,4,8,12,45,104.0,416.5,3.75,15.5,505.5,497.46,388.54
2016,4,8,13,0,67.0,397.0,3.8,16.0,454.0,440.15,343.99
2016,4,8,13,15,68.5,387.5,3.85,16.0,445.0,430.45,337.23
2016,4,8,13,30,70.0,378.0,3.9,16.0,436.0,420.4,330.03
2016,4,8,13,45,221.5,360.5,3.95,16.0,535.0,554.39,436.67
2016,4,8,14,0,373.0,343.0,4.0,16.0,634.0,677.96,531.84
2016,4,8,14,15,275.0,346.5,4.05,15.5,556.5,584.51,461.0
2016,4,8,14,30,177.0,350.0,4.1,15.0,479.0,482.4,383.12
2016,4,8,14,45,93.5,280.5,4.15,15.0,348.5,328.23,262.78
2016,4,8,15,0,10.0,211.0,4.2,15.0,218.0,187.8,149.27
2016,4,8,15,15,7.0,194.5,4.2,14.5,199.5,170.57,136.03
2016,4,8,15,30,4.0,178.0,4.2,14.0,181.0,153.7,122.76
2016,4,8,15,45,2.0,145.5,4.2,14.0,147.0,123.79,98.38
2016,4,8,16,0,0.0,113.0,4.2,14.0,113.0,94.51,74.26
2016,4,8,16,15,12.5,134.0,4.1,13.5,139.0,118.53,94.88
2016,4,8,16,30,25.0,155.0,4.0,13.0,165.0,141.22,114.17
2016,4,8,16,45,17.5,134.5,3.9,13.0,141.5,119.14,95.77
2016,4,8,17,0,10.0,114.0,3.8,13.0,118.0,98.1,78.18
2016,4,8,17,15,5.0,92.5,3.6,12.5,94.5,77.88,61.19
2016,4,8,17,30,0.0,71.0,3.4,12.0,71.0,58.54,44.73
2016,4,8,17,45,0.0,50.0,3.25,12.0,50.0,41.05,29.36
2016,4,8,18,0,0.0,29.0,3.1,12.0,29.0,23.97,14.28
2016,4,8,18,15,0.0,14.5,3.0,12.0,14.5,11.95,2.29
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,2.3,11.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.0,2.4,11.0,9.0,7.39,0.67
2016,4,9,6,30,0.0,15.0,2.5,11.0,15.0,12.33,4.89
2016,4,9,6,45,0.0,22.5,2.65,11.5,22.5,18.53,10.37
2016,4,9,7,0,0.0,30.0,2.8,12.0,30.0,24.74,15.81
2016,4,9,7,15,0.0,38.0,2.85,12.0,38.0,31.38,21.58
2016,4,9,7,30,0.0,46.0,2.9,12.0,46.0,38.03,27.28
2016,4,9,7,45,0.0,80.0,2.95,12.0,80.0,66.44,51.56
2016,4,9,8,0,0.0,114.0,3.0,12.0,114.0,95.37,75.92
2016,4,9,8,15,0.0,107.5,3.0,12.0,107.5,89.78,70.9
2016,4,9,8,30,0.0,101.0,3.0,12.0,101.0,84.2,65.97
2016,4,9,8,45,0.0,114.0,3.0,12.5,114.0,95.33,74.95
2016,4,9,9,0,0.0,127.0,3.0,13.0,127.0,106.53,83.88
2016,4,9,9,15,0.0,86.0,3.0,13.0,86.0,71.57,54.57
2016,4,9,9,30,0.0,45.0,3.0,13.0,45.0,37.37,25.85
2016,4,9,9,45,0.0,34.0,3.0,13.0,34.0,28.24,18.13
2016,4,9,10,0,0.0,23.0,3.0,13.0,23.0,19.1,10.42
2016,4,9,10,15,0.0,49.0,3.0,13.0,49.0,40.79,28.55
2016,4,9,10,30,0.0,75.0,3.0,13.0,75.0,62.56,46.6
2016,4,9,10,45,2.5,123.0,3.05,13.5,125.0,105.77,82.1
2016,4,9,11,0,5.0,171.0,3.1,14.0,175.0,150.07,117.9
2016,4,9,11,15,2.5,135.0,3.05,14.0,137.0,116.38,90.33
2016,4,9,11,30,0.0,99.0,3.0,14.0,99.0,83.02,62.98
2016,4,9,11,45,9.0,200.0,2.95,14.0,208.5,180.03,141.99
2016,4,9,12,0,18.0,301.0,2.9,14.0,318.0,280.57,221.63
2016,4,9,12,15,13.5,256.5,2.85,14.0,269.5,235.36,185.63
2016,4,9,12,30,9.0,212.0,2.8,14.0,221.0,190.76,150.19
2016,4,9,12,45,9.5,220.5,2.8,14.0,229.5,198.74,156.72
2016,4,9,13,0,10.0,229.0,2.8,14.0,238.0,206.68,163.11
2016,4,9,13,15,9.0,215.5,2.8,14.0,223.5,193.38,152.57
2016,4,9,13,30,8.0,202.0,2.8,14.0,209.0,180.14,142.09
2016,4,9,13,45,9.5,217.5,2.85,14.0,225.0,195.05,154.29
2016,4,9,14,0,11.0,233.0,2.9,14.0,241.0,209.94,166.42
2016,4,9,14,15,5.5,185.5,2.9,14.0,189.5,162.48,128.28
2016,4,9,14,30,0.0,138.0,2.9,14.0,138.0,116.18,90.7
2016,4,9,14,45,0.0,96.0,2.9,14.0,96.0,80.03,61.17
2016,4,9,15,0,0.0,54.0,2.9,14.0,54.0,44.85,32.04
2016,4,9,15,15,2.0,116.0,2.85,14.0,117.5,98.42,76.87
2016,4,9,15,30,4.0,178.0,2.8,14.0,181.0,153.58,122.56
2016,4,9,15,45,2.0,97.0,2.75,14.0,98.5,81.94,63.46
2016,4,9,16,0,0.0,16.0,2.7,14.0,16.0,13.21,5.61
2016,4,9,16,15,0.0,50.0,2.5,13.5,50.0,41.39,29.76
2016,4,9,16,30,0.0,84.0,2.3,13.0,84.0,69.81,54.16
2016,4,9,16,45,0.0,72.5,2.1,13.0,72.5,60.13,46.05
2016,4,9,17,0,0.0,61.0,1.9,13.0,61.0,50.53,37.93
2016,4,9,17,15,0.0,49.0,1.7,12.5,49.0,40.53,29.42
2016,4,9,17,30,0.0,37.0,1.5,12.0,37.0,30.55,20.77
2016,4,9,17,45,0.0,27.0,1.35,12.0,27.0,22.26,13.43
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,13.99,6.05
2016,4,9,18,15,0.0,9.5,1.2,11.5,9.5,7.8,0.0
2016,4,9,18,30,0.0,2.0,1.2,11.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,10.5,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.8,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,9.0,1.9,11.0,9.0,7.39,0.72
2016,4,10,6,30,0.0,15.0,2.0,11.0,15.0,12.33,4.91
2016,4,10,6,45,0.0,21.5,2.1,11.0,21.5,17.7,9.7
2016,4,10,7,0,0.0,28.0,2.2,11.0,28.0,23.08,14.46
2016,4,10,7,15,0.0,35.5,2.2,11.0,35.5,29.3,19.89
2016,4,10,7,30,0.0,43.0,2.2,11.0,43.0,35.54,25.25
2016,4,10,7,45,0.0,38.0,2.2,11.5,38.0,31.4,21.54
2016,4,10,8,0,0.0,33.0,2.2,12.0,33.0,27.27,17.86
2016,4,10,8,15,0.0,48.0,2.2,12.0,48.0,39.74,28.46
2016,4,10,8,30,0.0,63.0,2.2,12.0,63.0,52.26,38.98
2016,4,10,8,45,0.0,88.5,2.2,12.0,88.5,73.59,56.84
2016,4,10,9,0,0.0,114.0,2.2,12.0,114.0,95.33,74.83
2016,4,10,9,15,0.0,118.5,2.25,12.0,118.5,99.22,77.83
2016,4,10,9,30,0.0,123.0,2.3,12.0,123.0,103.13,80.88
2016,4,10,9,45,2.0,148.5,2.35,12.5,150.0,126.85,100.14
2016,4,10,10,0,4.0,174.0,2.4,13.0,177.0,150.96,119.46
2016,4,10,10,15,6.0,188.5,2.45,13.0,193.0,165.68,131.24
2016,4,10,10,30,8.0,203.0,2.5,13.0,209.0,180.59,143.14
2016,4,10,10,45,8.5,206.5,2.55,13.0,213.5,184.45,146.09
2016,4,10,11,0,9.0,210.0,2.6,13.0,218.0,188.31,149.08
2016,4,10,11,15,9.5,215.0,2.65,13.0,223.5,193.49,153.15
2016,4,10,11,30,10.0,220.0,2.7,13.0,229.0,198.64,157.21
2016,4,10,11,45,6.5,185.5,2.8,13.0,191.0,164.66,129.76
2016,4,10,12,0,3.0,151.0,2.9,13.0,153.0,130.96,102.4
2016,4,10,12,15,6.5,187.5,3.0,13.0,193.0,166.49,131.37
2016,4,10,12,30,10.0,224.0,3.1,13.0,233.0,202.39,160.32
2016,4,10,12,45,7.5,198.0,3.25,13.0,205.0,176.63,139.56
2016,4,10,13,0,5.0,172.0,3.4,13.0,177.0,151.1,118.98
2016,4,10,13,15,9.5,218.5,3.5,13.0,227.0,196.44,155.89
2016,4,10,13,30,14.0,265.0,3.6,13.0,277.0,242.28,192.79
2016,4,10,13,45,9.0,217.5,3.7,13.0,225.5,194.49,154.46
2016,4,10,14,0,4.0,170.0,3.8,13.0,174.0,147.7,116.66
2016,4,10,14,15,7.0,197.5,3.8,13.0,203.5,174.28,138.64
2016,4,10,14,30,10.0,225.0,3.8,13.0,233.0,200.92,160.52
2016,4,10,14,45,8.5,211.0,3.8,13.0,217.0,186.8,149.27
2016,4,10,15,0,7.0,197.0,3.8,13.0,201.0,172.85,138.21
2016,4,10,15,15,4.5,182.5,3.75,12.5,185.0,157.98,126.54
2016,4,10,15,30,2.0,168.0,3.7,12.0,169.0,143.41,115.03
2016,4,10,15,45,126.0,192.0,3.7,12.0,256.0,250.95,205.68
2016,4,10,16,0,250.0,216.0,3.7,12.0,343.0,337.74,276.19
2016,4,10,16,15,233.0,197.5,3.6,11.5,306.5,295.92,241.61
2016,4,10,16,30,216.0,179.0,3.5,11.0,270.0,249.79,203.24
2016,4,10,16,45,202.0,156.0,3.45,11.0,232.0,209.44,168.63
2016,4,10,17,0,188.0,133.0,3.4,11.0,194.0,170.79,134.98
2016,4,10,17,15,285.5,105.0,3.15,10.5,178.5,157.15,118.17
2016,4,10,17,30,383.0,77.0,2.9,10.0,163.0,129.79,88.81
2016,4,10,17,45,299.5,62.0,2.65,10.0,118.0,80.98,51.46
2016,4,10,18,0,216.0,47.0,2.4,10.0,73.0,42.95,26.81
2016,4,10,18,15,108.0,28.5,2.25,10.0,41.5,22.28,10.76
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.5,0.9,9.5,15.0,9.82,0.0
2016,4,11,6,0,110.0,23.0,0.9,10.0,30.0,17.79,4.78
2016,4,11,6,15,221.0,39.0,1.05,10.0,69.5,31.89,22.11
2016,4,11,6,30,332.0,55.0,1.2,10.0,109.0,71.44,43.17
2016,4,11,6,45,411.5,66.0,1.35,10.5,157.5,116.86,76.15
2016,4,11,7,0,491.0,77.0,1.5,11.0,206.0,175.22,123.83
2016,4,11,7,15,544.5,85.5,1.55,11.0,258.0,231.62,173.13
2016,4,11,7,30,598.0,94.0,1.6,11.0,310.0,294.09,227.93
2016,4,11,7,45,319.5,136.5,1.65,11.5,254.0,252.98,202.61
2016,4,11,8,0,41.0,179.0,1.7,12.0,198.0,175.17,141.83
2016,4,11,8,15,66.5,208.0,1.7,12.0,242.5,217.58,176.73
2016,4,11,8,30,92.0,237.0,1.7,12.0,287.0,263.12,213.45
2016,4,11,8,45,46.0,194.0,1.75,12.5,219.0,200.14,161.42
2016,4,11,9,0,0.0,151.0,1.8,13.0,151.0,127.27,100.65
2016,4,11,9,15,0.0,149.0,1.8,13.0,149.0,125.56,99.13
2016,4,11,9,30,0.0,147.0,1.8,13.0,147.0,123.87,97.51
2016,4,11,9,45,8.0,203.5,1.8,13.5,210.0,179.92,142.83
2016,4,11,10,0,16.0,260.0,1.8,14.0,273.0,237.67,188.36
2016,4,11,10,15,20.5,283.5,1.8,14.0,300.0,263.58,208.37
2016,4,11,10,30,25.0,307.0,1.8,14.0,327.0,289.87,228.65
2016,4,11,10,45,27.0,320.5,1.85,14.5,343.0,321.08,252.07
2016,4,11,11,0,29.0,334.0,1.9,15.0,359.0,337.28,263.76
2016,4,11,11,15,30.0,339.0,1.9,15.0,365.0,344.06,268.7
2016,4,11,11,30,31.0,344.0,1.9,15.0,371.0,350.7,273.61
2016,4,11,11,45,31.0,346.5,1.95,15.0,374.0,353.68,275.83
2016,4,11,12,0,31.0,349.0,2.0,15.0,377.0,356.43,277.94
2016,4,11,12,15,34.5,356.5,2.05,15.0,387.5,367.38,286.44
2016,4,11,12,30,38.0,364.0,2.1,15.0,398.0,378.08,294.73
2016,4,11,12,45,36.5,360.0,2.2,15.0,392.0,372.1,290.37
2016,4,11,13,0,35.0,356.0,2.3,15.0,386.0,365.91,285.94
2016,4,11,13,15,86.0,383.5,2.35,15.0,455.5,440.67,344.63
2016,4,11,13,30,137.0,411.0,2.4,15.0,525.0,530.11,412.59
2016,4,11,13,45,139.0,397.0,2.5,15.0,509.5,513.15,400.29
2016,4,11,14,0,141.0,383.0,2.6,15.0,494.0,495.51,388.06
2016,4,11,14,15,140.0,368.0,2.65,15.0,474.5,473.69,372.38
2016,4,11,14,30,139.0,353.0,2.7,15.0,455.0,451.45,356.27
2016,4,11,14,45,237.0,322.0,2.8,15.0,485.0,488.79,387.96
2016,4,11,15,0,335.0,291.0,2.9,15.0,515.0,529.46,421.07
2016,4,11,15,15,336.5,269.0,2.9,14.5,481.5,491.39,392.96
2016,4,11,15,30,338.0,247.0,2.9,14.0,448.0,452.35,363.87
2016,4,11,15,45,519.5,182.0,2.95,14.0,461.5,485.01,390.77
2016,4,11,16,0,701.0,117.0,3.0,14.0,475.0,492.0,395.24
2016,4,11,16,15,669.5,111.0,2.95,13.5,424.5,429.3,343.6
2016,4,11,16,30,638.0,105.0,2.9,13.0,374.0,368.78,292.48
2016,4,11,16,45,601.5,96.5,2.9,13.0,323.5,306.76,238.46
2016,4,11,17,0,565.0,88.0,2.9,13.0,273.0,248.28,186.52
2016,4,11,17,15,504.5,78.5,2.7,12.5,222.0,187.51,133.84
2016,4,11,17,30,444.0,69.0,2.5,12.0,171.0,133.99,88.88
2016,4,11,17,45,365.0,56.0,2.35,12.0,125.0,81.08,48.65
2016,4,11,18,0,286.0,43.0,2.2,12.0,79.0,40.96,24.16
2016,4,11,18,15,164.0,27.0,2.2,11.5,45.5,20.91,10.17
2016,4,11,18,30,42.0,11.0,2.2,11.0,12.0,9.39,0.0
2016,4,11,18,45,21.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.0,2.6,9.5,15.5,10.24,0.0
2016,4,12,6,0,108.0,24.0,2.8,10.0,31.0,18.53,6.65
2016,4,12,6,15,211.0,41.0,2.85,10.0,70.5,33.33,23.46
2016,4,12,6,30,314.0,58.0,2.9,10.0,110.0,72.47,44.76
2016,4,12,6,45,157.0,51.0,3.0,10.0,77.0,66.72,45.02
2016,4,12,7,0,0.0,44.0,3.1,10.0,44.0,36.37,26.08
2016,4,12,7,15,0.0,55.0,3.1,10.0,55.0,45.52,34.06
2016,4,12,7,30,0.0,66.0,3.1,10.0,66.0,54.7,41.93
2016,4,12,7,45,0.0,88.0,3.1,10.5,88.0,73.16,57.57
2016,4,12,8,0,0.0,110.0,3.1,11.0,110.0,91.83,73.13
2016,4,12,8,15,0.0,122.0,3.1,11.0,122.0,102.11,81.54
2016,4,12,8,30,0.0,134.0,3.1,11.0,134.0,112.45,89.94
2016,4,12,8,45,0.0,137.5,3.1,11.5,137.5,115.49,92.01
2016,4,12,9,0,0.0,141.0,3.1,12.0,141.0,118.54,94.09
2016,4,12,9,15,3.5,172.0,3.1,12.0,175.0,148.07,118.31
2016,4,12,9,30,7.0,203.0,3.1,12.0,209.0,178.24,142.78
2016,4,12,9,45,16.0,246.5,3.15,12.5,259.0,224.62,179.95
2016,4,12,10,0,25.0,290.0,3.2,13.0,309.0,272.28,217.49
2016,4,12,10,15,95.0,344.5,3.3,13.0,420.5,400.41,319.72
2016,4,12,10,30,165.0,399.0,3.4,13.0,532.0,536.32,424.43
2016,4,12,10,45,148.5,409.5,3.5,13.5,531.5,537.24,422.92
2016,4,12,11,0,132.0,420.0,3.6,14.0,531.0,536.7,421.02
2016,4,12,11,15,134.0,428.0,3.65,14.0,542.5,550.01,430.83
2016,4,12,11,30,136.0,436.0,3.7,14.0,554.0,562.63,440.09
2016,4,12,11,45,141.0,435.5,3.8,14.0,558.5,568.81,444.91
2016,4,12,12,0,146.0,435.0,3.9,14.0,563.0,574.19,449.21
2016,4,12,12,15,508.5,289.5,3.95,14.0,734.0,820.31,641.04
2016,4,12,12,30,871.0,144.0,4.0,14.0,905.0,1009.9,777.53
2016,4,12,12,45,849.5,155.5,4.05,14.0,891.5,1007.35,774.79
2016,4,12,13,0,828.0,167.0,4.1,14.0,878.0,987.29,761.59
2016,4,12,13,15,823.5,166.0,4.1,14.0,861.0,967.7,748.59
2016,4,12,13,30,819.0,165.0,4.1,14.0,844.0,944.73,733.26
2016,4,12,13,45,812.0,163.0,4.15,14.0,820.0,915.27,713.66
2016,4,12,14,0,805.0,161.0,4.2,14.0,796.0,882.85,691.89
2016,4,12,14,15,795.0,158.5,4.25,14.0,764.5,844.64,665.89
2016,4,12,14,30,785.0,156.0,4.3,14.0,733.0,804.05,638.04
2016,4,12,14,45,703.5,174.0,4.35,14.0,671.0,731.33,583.97
2016,4,12,15,0,622.0,192.0,4.4,14.0,609.0,657.02,527.46
2016,4,12,15,15,672.0,166.5,4.4,13.5,590.5,635.03,512.66
2016,4,12,15,30,722.0,141.0,4.4,13.0,572.0,605.97,491.27
2016,4,12,15,45,607.5,154.5,4.45,13.0,497.0,513.07,417.06
2016,4,12,16,0,493.0,168.0,4.5,13.0,422.0,425.24,345.85
2016,4,12,16,15,478.0,151.5,4.45,12.5,376.5,372.05,301.9
2016,4,12,16,30,463.0,135.0,4.4,12.0,331.0,319.75,257.3
2016,4,12,16,45,407.0,129.5,4.35,12.0,285.5,264.39,209.39
2016,4,12,17,0,351.0,124.0,4.3,12.0,240.0,215.0,166.49
2016,4,12,17,15,308.0,106.5,4.15,11.5,195.0,161.49,120.44
2016,4,12,17,30,265.0,89.0,4.0,11.0,150.0,117.49,83.4
2016,4,12,17,45,205.5,70.0,3.85,10.5,110.0,76.35,51.53
2016,4,12,18,0,146.0,51.0,3.7,10.0,70.0,43.12,28.61
2016,4,12,18,15,73.0,30.5,3.7,9.5,40.0,23.7,12.87
2016,4,12,18,30,0.0,10.0,3.7,9.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.7,9.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,13.5,2.2,8.5,18.0,11.52,0.0
2016,4,13,6,0,131.0,27.0,2.4,9.0,36.0,20.85,9.41
2016,4,13,6,15,245.0,42.5,2.55,9.5,77.5,34.84,24.95
2016,4,13,6,30,359.0,58.0,2.7,10.0,119.0,75.81,45.98
2016,4,13,6,45,447.0,67.0,2.9,10.5,170.5,125.03,81.71
2016,4,13,7,0,535.0,76.0,3.1,11.0,222.0,182.99,128.97
2016,4,13,7,15,588.0,83.5,3.1,11.0,275.0,240.98,180.23
2016,4,13,7,30,641.0,91.0,3.1,11.0,328.0,304.87,237.0
2016,4,13,7,45,679.0,97.0,3.15,11.5,381.0,367.02,291.64
2016,4,13,8,0,717.0,103.0,3.2,12.0,434.0,432.45,347.55
2016,4,13,8,15,744.0,107.5,3.25,12.0,484.5,493.75,399.39
2016,4,13,8,30,771.0,112.0,3.3,12.0,535.0,556.3,450.74
2016,4,13,8,45,792.5,115.0,3.35,12.5,582.5,613.89,496.02
2016,4,13,9,0,814.0,118.0,3.4,13.0,630.0,672.0,540.34
2016,4,13,9,15,829.0,121.0,3.4,13.0,672.0,725.08,580.48
2016,4,13,9,30,844.0,124.0,3.4,13.0,714.0,776.8,618.42
2016,4,13,9,45,867.0,120.0,3.4,13.5,753.0,826.06,651.47
2016,4,13,10,0,890.0,116.0,3.4,14.0,792.0,865.65,677.11
2016,4,13,10,15,897.5,117.5,3.45,14.0,821.0,903.2,702.68
2016,4,13,10,30,905.0,119.0,3.5,14.0,850.0,937.77,726.06
2016,4,13,10,45,908.5,121.0,3.55,14.5,872.0,966.0,743.59
2016,4,13,11,0,912.0,123.0,3.6,15.0,894.0,990.72,758.69
2016,4,13,11,15,915.0,123.5,3.65,15.0,908.0,1009.84,771.41
2016,4,13,11,30,918.0,124.0,3.7,15.0,922.0,1025.23,781.71
2016,4,13,11,45,916.0,126.5,3.75,15.5,927.5,1033.9,786.1
2016,4,13,12,0,914.0,129.0,3.8,16.0,933.0,1038.63,787.98
2016,4,13,12,15,913.5,129.0,3.85,16.0,931.5,1038.45,788.17
2016,4,13,12,30,913.0,129.0,3.9,16.0,930.0,1034.38,785.88
2016,4,13,12,45,907.5,130.5,3.95,16.0,919.0,1023.05,778.79
2016,4,13,13,0,902.0,132.0,4.0,16.0,908.0,1007.98,769.29
