Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,898.0,131.0,4.0,15.5,891.0,988.25,757.78
2016,4,13,13,30,894.0,130.0,4.0,15.0,874.0,964.94,743.82
2016,4,13,13,45,881.5,131.5,4.05,15.0,847.0,933.0,722.71
2016,4,13,14,0,869.0,133.0,4.1,15.0,820.0,908.21,706.62
2016,4,13,14,15,627.5,223.5,4.1,15.0,709.5,771.44,606.85
2016,4,13,14,30,386.0,314.0,4.1,15.0,599.0,621.97,492.15
2016,4,13,14,45,598.5,222.5,4.15,15.0,638.0,690.37,549.11
2016,4,13,15,0,811.0,131.0,4.2,15.0,677.0,728.38,581.12
2016,4,13,15,15,794.0,127.5,4.15,14.5,633.5,674.53,540.76
2016,4,13,15,30,777.0,124.0,4.1,14.0,590.0,621.23,500.21
2016,4,13,15,45,752.5,120.5,4.1,14.0,541.5,561.31,452.61
2016,4,13,16,0,728.0,117.0,4.1,14.0,493.0,501.97,404.16
2016,4,13,16,15,697.5,111.5,3.95,13.5,442.0,438.88,351.91
2016,4,13,16,30,667.0,106.0,3.8,13.0,391.0,377.79,299.75
2016,4,13,16,45,622.0,99.5,3.7,12.5,338.0,313.2,243.76
2016,4,13,17,0,577.0,93.0,3.6,12.0,285.0,253.08,190.68
2016,4,13,17,15,516.5,83.5,3.4,11.5,233.0,191.83,137.39
2016,4,13,17,30,456.0,74.0,3.2,11.0,181.0,135.05,89.65
2016,4,13,17,45,359.0,62.0,3.0,10.5,132.5,83.55,51.65
2016,4,13,18,0,262.0,50.0,2.8,10.0,84.0,44.34,28.34
2016,4,13,18,15,148.0,31.5,2.7,9.5,49.0,24.26,13.72
2016,4,13,18,30,34.0,13.0,2.6,9.0,14.0,11.1,0.0
2016,4,13,18,45,17.0,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.5,2.0,7.5,20.5,12.38,0.0
2016,4,14,6,0,158.0,29.0,2.2,8.0,41.0,22.42,11.51
2016,4,14,6,15,279.0,43.5,2.35,8.5,84.5,35.98,26.18
2016,4,14,6,30,400.0,58.0,2.5,9.0,128.0,81.22,49.31
2016,4,14,6,45,476.5,68.0,2.65,9.5,179.0,129.92,84.87
2016,4,14,7,0,553.0,78.0,2.8,10.0,230.0,188.27,133.1
2016,4,14,7,15,597.5,78.0,2.9,10.0,274.0,238.23,178.19
2016,4,14,7,30,642.0,78.0,3.0,10.0,318.0,292.63,227.71
2016,4,14,7,45,707.5,75.5,3.1,10.5,376.0,357.89,284.97
2016,4,14,8,0,773.0,73.0,3.2,11.0,434.0,428.12,345.22
2016,4,14,8,15,711.5,103.5,3.25,11.0,463.5,472.76,384.33
2016,4,14,8,30,650.0,134.0,3.3,11.0,493.0,509.35,415.14
2016,4,14,8,45,563.5,180.0,3.35,11.5,510.0,531.06,431.71
2016,4,14,9,0,477.0,226.0,3.4,12.0,527.0,548.01,443.24
2016,4,14,9,15,361.5,277.0,3.45,12.0,514.0,528.24,426.15
2016,4,14,9,30,246.0,328.0,3.5,12.0,501.0,496.39,399.07
2016,4,14,9,45,558.5,229.0,3.55,12.5,647.5,686.12,549.09
2016,4,14,10,0,871.0,130.0,3.6,13.0,794.0,871.21,685.72
2016,4,14,10,15,878.5,132.0,3.7,13.0,823.5,909.42,711.05
2016,4,14,10,30,886.0,134.0,3.8,13.0,853.0,934.04,727.84
2016,4,14,10,45,879.5,142.0,3.9,13.5,871.5,970.12,751.44
2016,4,14,11,0,873.0,150.0,4.0,14.0,890.0,991.59,764.65
2016,4,14,11,15,488.5,291.0,4.1,14.0,706.5,783.48,612.09
2016,4,14,11,30,104.0,432.0,4.2,14.0,523.0,507.77,397.92
2016,4,14,11,45,102.5,434.0,4.35,14.0,524.5,509.52,400.6
2016,4,14,12,0,101.0,436.0,4.5,14.0,526.0,510.69,401.71
2016,4,14,12,15,476.5,303.5,4.6,14.0,723.5,799.62,628.61
2016,4,14,12,30,852.0,171.0,4.7,14.0,921.0,1028.34,795.93
2016,4,14,12,45,495.5,303.0,4.85,14.0,738.0,810.49,635.44
2016,4,14,13,0,139.0,435.0,5.0,14.0,555.0,560.15,440.67
2016,4,14,13,15,513.5,286.0,5.05,14.0,716.5,793.49,627.86
2016,4,14,13,30,888.0,137.0,5.1,14.0,878.0,963.97,755.53
2016,4,14,13,45,549.5,263.0,5.15,14.0,717.0,775.81,614.96
2016,4,14,14,0,211.0,389.0,5.2,14.0,556.0,558.73,444.09
2016,4,14,14,15,263.0,362.5,5.2,14.0,562.5,581.64,464.21
2016,4,14,14,30,315.0,336.0,5.2,14.0,569.0,585.27,468.77
2016,4,14,14,45,565.0,234.0,5.25,14.0,626.0,674.17,542.73
2016,4,14,15,0,815.0,132.0,5.3,14.0,683.0,730.01,589.57
2016,4,14,15,15,797.5,128.5,5.25,13.5,639.0,675.68,547.98
2016,4,14,15,30,780.0,125.0,5.2,13.0,595.0,621.92,506.24
2016,4,14,15,45,768.5,116.5,5.2,13.0,548.5,564.34,459.7
2016,4,14,16,0,757.0,108.0,5.2,13.0,502.0,506.05,411.26
2016,4,14,16,15,727.0,103.0,5.1,12.5,450.0,442.29,357.53
2016,4,14,16,30,697.0,98.0,5.0,12.0,398.0,380.41,303.84
2016,4,14,16,45,661.0,90.5,4.9,12.0,345.5,316.4,246.74
2016,4,14,17,0,625.0,83.0,4.8,12.0,293.0,255.76,191.8
2016,4,14,17,15,565.5,75.5,4.55,11.5,240.0,193.8,137.25
2016,4,14,17,30,506.0,68.0,4.3,11.0,187.0,138.83,90.74
2016,4,14,17,45,417.5,57.0,4.05,10.5,138.5,85.69,51.38
2016,4,14,18,0,329.0,46.0,3.8,10.0,90.0,41.91,25.9
2016,4,14,18,15,164.5,31.5,3.7,9.5,53.5,24.29,14.06
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,13.5,2.2,6.5,23.5,11.52,0.0
2016,4,15,6,0,261.0,27.0,2.4,7.0,47.0,22.22,12.07
2016,4,15,6,15,379.5,38.0,2.85,7.5,93.0,34.17,24.78
2016,4,15,6,30,498.0,49.0,3.3,8.0,139.0,80.67,45.39
2016,4,15,6,45,567.0,57.5,3.75,8.5,191.5,133.21,84.01
2016,4,15,7,0,636.0,66.0,4.2,9.0,244.0,194.25,135.51
2016,4,15,7,15,683.5,72.0,4.4,9.5,299.0,255.4,190.62
2016,4,15,7,30,731.0,78.0,4.6,10.0,354.0,321.59,250.49
2016,4,15,7,45,760.0,83.5,4.8,10.5,407.5,385.69,308.32
2016,4,15,8,0,789.0,89.0,5.0,11.0,461.0,450.63,365.44
2016,4,15,8,15,813.5,93.0,4.9,11.5,512.5,513.51,418.78
2016,4,15,8,30,838.0,97.0,4.8,12.0,564.0,577.19,470.87
2016,4,15,8,45,854.0,101.0,4.75,12.5,611.5,636.1,517.61
2016,4,15,9,0,870.0,105.0,4.7,13.0,659.0,694.24,562.21
2016,4,15,9,15,884.0,107.5,4.65,13.0,701.5,748.34,603.54
2016,4,15,9,30,898.0,110.0,4.6,13.0,744.0,794.56,637.01
2016,4,15,9,45,912.5,109.5,4.55,13.5,782.0,841.74,668.69
2016,4,15,10,0,927.0,109.0,4.5,14.0,820.0,886.74,698.25
2016,4,15,10,15,934.5,110.5,4.55,14.0,849.5,925.29,724.91
2016,4,15,10,30,942.0,112.0,4.6,14.0,879.0,960.73,749.3
2016,4,15,10,45,949.0,112.0,4.65,14.5,902.0,990.9,768.47
2016,4,15,11,0,956.0,112.0,4.7,15.0,925.0,1017.56,785.15
2016,4,15,11,15,958.5,112.5,4.75,15.0,939.0,1036.78,798.21
2016,4,15,11,30,961.0,113.0,4.8,15.0,953.0,1052.08,808.7
2016,4,15,11,45,964.0,112.0,4.9,15.5,960.0,1062.37,814.77
2016,4,15,12,0,967.0,111.0,5.0,16.0,967.0,1068.6,818.18
2016,4,15,12,15,966.0,110.5,5.05,16.0,964.5,1067.32,817.7
2016,4,15,12,30,965.0,110.0,5.1,16.0,962.0,1061.94,814.56
2016,4,15,12,45,965.5,107.5,5.15,16.5,952.0,1051.9,806.78
2016,4,15,13,0,966.0,105.0,5.2,17.0,942.0,1037.77,796.31
2016,4,15,13,15,961.5,104.0,5.2,17.0,923.5,1016.43,782.09
2016,4,15,13,30,957.0,103.0,5.2,17.0,905.0,991.32,765.32
2016,4,15,13,45,951.5,101.5,5.25,17.0,879.0,961.14,745.35
2016,4,15,14,0,946.0,100.0,5.3,17.0,853.0,927.51,722.87
2016,4,15,14,15,937.5,98.5,5.25,17.0,819.5,888.1,695.49
2016,4,15,14,30,929.0,97.0,5.2,17.0,786.0,845.81,665.92
2016,4,15,14,45,917.0,95.0,5.2,17.0,746.5,797.7,632.13
2016,4,15,15,0,905.0,93.0,5.2,17.0,707.0,747.47,596.43
2016,4,15,15,15,890.0,90.5,5.0,16.5,662.5,692.88,555.13
2016,4,15,15,30,875.0,88.0,4.8,16.0,618.0,637.0,511.75
2016,4,15,15,45,855.5,85.5,4.65,16.0,568.5,580.12,465.62
2016,4,15,16,0,836.0,83.0,4.5,16.0,519.0,519.79,415.68
2016,4,15,16,15,810.0,79.0,4.2,15.5,467.0,455.15,361.43
2016,4,15,16,30,784.0,75.0,3.9,15.0,415.0,391.77,306.8
2016,4,15,16,45,750.0,70.0,3.6,15.0,361.0,326.33,248.81
2016,4,15,17,0,716.0,65.0,3.3,15.0,307.0,263.82,192.47
2016,4,15,17,15,663.0,59.5,3.05,14.0,253.5,200.09,136.78
2016,4,15,17,30,610.0,54.0,2.8,13.0,200.0,140.42,86.59
2016,4,15,17,45,530.0,45.5,2.55,12.5,150.0,83.87,45.25
2016,4,15,18,0,450.0,37.0,2.3,12.0,100.0,37.42,21.14
2016,4,15,18,15,308.0,25.5,2.25,11.5,60.0,20.83,11.39
2016,4,15,18,30,166.0,14.0,2.2,11.0,20.0,11.41,0.0
2016,4,15,18,45,83.0,7.0,2.2,11.0,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,13.5,2.65,8.5,25.0,11.52,0.0
2016,4,16,6,0,275.0,27.0,2.9,9.0,50.0,22.13,12.35
2016,4,16,6,15,385.5,38.5,2.9,9.5,95.5,34.62,25.04
2016,4,16,6,30,496.0,50.0,2.9,10.0,141.0,81.31,45.69
2016,4,16,6,45,563.5,58.0,2.95,11.0,193.5,133.02,83.2
2016,4,16,7,0,631.0,66.0,3.0,12.0,246.0,193.02,132.94
2016,4,16,7,15,677.0,72.0,3.0,12.5,300.0,253.38,186.41
2016,4,16,7,30,723.0,78.0,3.0,13.0,354.0,318.58,244.19
2016,4,16,7,45,756.0,82.5,3.0,13.5,408.0,382.76,300.46
2016,4,16,8,0,789.0,87.0,3.0,14.0,462.0,448.17,356.12
2016,4,16,8,15,812.5,91.0,2.95,14.5,513.0,510.41,407.44
2016,4,16,8,30,836.0,95.0,2.9,15.0,564.0,573.34,457.4
2016,4,16,8,45,853.5,98.0,2.9,15.5,611.5,631.93,502.5
2016,4,16,9,0,871.0,101.0,2.9,16.0,659.0,689.87,545.61
2016,4,16,9,15,884.0,103.5,2.85,16.5,701.0,737.98,580.12
2016,4,16,9,30,897.0,106.0,2.8,17.0,743.0,788.74,614.15
2016,4,16,9,45,908.5,107.0,2.75,17.5,780.0,834.87,643.64
2016,4,16,10,0,920.0,108.0,2.7,18.0,817.0,878.63,670.98
2016,4,16,10,15,927.0,109.5,2.7,18.0,846.0,916.41,695.51
2016,4,16,10,30,934.0,111.0,2.7,18.0,875.0,951.08,717.81
2016,4,16,10,45,942.0,110.0,2.7,18.5,898.0,980.86,735.34
2016,4,16,11,0,950.0,109.0,2.7,19.0,921.0,1007.2,750.5
2016,4,16,11,15,953.0,110.0,2.75,19.0,935.5,1027.21,763.41
2016,4,16,11,30,956.0,111.0,2.8,19.0,950.0,1043.34,773.92
2016,4,16,11,45,959.5,109.5,2.85,19.5,956.5,1053.48,779.14
2016,4,16,12,0,963.0,108.0,2.9,20.0,963.0,1059.6,781.9
2016,4,16,12,15,962.5,107.5,2.9,20.0,961.0,1058.75,781.28
2016,4,16,12,30,962.0,107.0,2.9,20.0,959.0,1053.81,778.19
2016,4,16,12,45,960.5,106.5,2.9,20.5,949.0,1043.84,770.49
2016,4,16,13,0,959.0,106.0,2.9,21.0,939.0,1029.86,760.35
2016,4,16,13,15,955.0,105.0,2.85,21.0,921.0,1009.09,746.89
2016,4,16,13,30,951.0,104.0,2.8,21.0,903.0,984.54,731.06
2016,4,16,13,45,945.5,102.5,2.75,21.0,877.5,954.5,711.64
2016,4,16,14,0,940.0,101.0,2.7,21.0,852.0,921.04,689.94
2016,4,16,14,15,931.5,99.5,2.65,21.0,819.0,881.83,664.29
2016,4,16,14,30,923.0,98.0,2.6,21.0,786.0,839.76,636.56
2016,4,16,14,45,913.5,95.5,2.55,21.0,747.5,793.3,605.56
2016,4,16,15,0,904.0,93.0,2.5,21.0,709.0,744.51,572.62
2016,4,16,15,15,889.5,90.5,2.35,20.5,664.5,690.34,533.71
2016,4,16,15,30,875.0,88.0,2.2,20.0,620.0,634.85,492.79
2016,4,16,15,45,855.5,85.5,2.1,20.0,571.0,577.96,448.9
2016,4,16,16,0,836.0,83.0,2.0,20.0,522.0,517.7,401.27
2016,4,16,16,15,810.5,79.5,1.85,19.5,470.0,453.88,350.03
2016,4,16,16,30,785.0,76.0,1.7,19.0,418.0,391.24,298.01
2016,4,16,16,45,739.0,73.5,1.6,18.5,362.5,324.23,241.53
2016,4,16,17,0,693.0,71.0,1.5,18.0,307.0,259.99,186.32
2016,4,16,17,15,640.0,65.0,1.45,17.0,254.0,197.06,132.83
2016,4,16,17,30,587.0,59.0,1.4,16.0,201.0,140.14,86.12
2016,4,16,17,45,483.5,51.5,1.35,15.5,149.5,84.14,46.89
2016,4,16,18,0,380.0,44.0,1.3,15.0,98.0,41.34,25.39
2016,4,16,18,15,190.0,32.5,1.3,14.5,59.5,25.09,14.88
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,16.61,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,114.5,15.5,0.65,11.5,25.0,12.1,0.0
2016,4,17,6,0,229.0,31.0,0.7,12.0,50.0,24.07,14.16
2016,4,17,6,15,332.5,44.0,0.7,12.0,94.5,38.73,28.52
2016,4,17,6,30,436.0,57.0,0.7,12.0,139.0,82.74,48.8
2016,4,17,6,45,503.0,66.5,0.7,12.5,190.0,131.87,84.18
2016,4,17,7,0,570.0,76.0,0.7,13.0,241.0,189.32,130.88
2016,4,17,7,15,617.5,83.0,0.55,13.5,294.0,247.29,180.35
2016,4,17,7,30,665.0,90.0,0.4,14.0,347.0,310.37,233.51
2016,4,17,7,45,699.5,95.5,0.3,14.5,399.5,371.75,284.21
2016,4,17,8,0,734.0,101.0,0.2,15.0,452.0,435.91,335.0
2016,4,17,8,15,759.0,105.5,0.4,15.5,502.5,496.73,383.73
2016,4,17,8,30,784.0,110.0,0.6,16.0,553.0,558.22,431.68
2016,4,17,8,45,804.5,113.0,0.8,16.5,600.0,616.04,475.72
2016,4,17,9,0,825.0,116.0,1.0,17.0,647.0,673.62,518.46
2016,4,17,9,15,839.0,118.5,1.15,17.5,688.5,725.54,555.66
2016,4,17,9,30,853.0,121.0,1.3,18.0,730.0,775.98,590.74
2016,4,17,9,45,869.5,120.5,1.5,19.0,767.5,823.57,621.48
2016,4,17,10,0,886.0,120.0,1.7,20.0,805.0,861.04,644.98
2016,4,17,10,15,893.5,121.5,1.75,20.0,834.0,898.06,668.9
2016,4,17,10,30,901.0,123.0,1.8,20.0,863.0,932.11,690.74
2016,4,17,10,45,909.0,123.0,1.9,20.5,886.0,962.0,709.07
2016,4,17,11,0,917.0,123.0,2.0,21.0,909.0,988.59,725.23
2016,4,17,11,15,920.0,123.5,2.0,21.0,923.0,1007.45,736.62
2016,4,17,11,30,923.0,124.0,2.0,21.0,937.0,1022.57,745.75
2016,4,17,11,45,926.5,123.0,2.0,21.5,944.0,1032.88,750.48
2016,4,17,12,0,930.0,122.0,2.0,22.0,951.0,1039.32,752.88
2016,4,17,12,15,929.5,122.0,1.95,22.0,949.0,1038.91,751.88
2016,4,17,12,30,929.0,122.0,1.9,22.0,947.0,1034.56,748.58
2016,4,17,12,45,930.0,119.5,1.9,22.5,938.0,1025.26,741.54
2016,4,17,13,0,931.0,117.0,1.9,23.0,929.0,1012.03,732.18
2016,4,17,13,15,927.0,116.0,1.75,23.0,911.0,991.7,717.89
2016,4,17,13,30,923.0,115.0,1.6,23.0,893.0,967.72,701.39
2016,4,17,13,45,772.0,186.5,1.5,23.5,824.0,898.32,655.02
2016,4,17,14,0,621.0,258.0,1.4,24.0,755.0,812.37,594.98
2016,4,17,14,15,760.0,182.0,1.2,24.0,767.0,833.01,610.78
2016,4,17,14,30,899.0,106.0,1.0,24.0,779.0,826.53,604.65
2016,4,17,14,45,891.0,102.5,0.85,24.0,741.0,781.16,573.9
2016,4,17,15,0,883.0,99.0,0.7,24.0,703.0,733.42,541.47
2016,4,17,15,15,868.5,96.5,0.5,24.0,658.5,680.24,502.75
2016,4,17,15,30,854.0,94.0,0.3,24.0,614.0,629.13,464.72
2016,4,17,15,45,837.0,90.0,0.2,24.0,566.0,570.01,421.73
2016,4,17,16,0,820.0,86.0,0.1,24.0,518.0,510.53,377.38
2016,4,17,16,15,794.5,82.0,0.2,23.5,466.5,447.17,330.86
2016,4,17,16,30,769.0,78.0,0.3,23.0,415.0,385.03,283.06
2016,4,17,16,45,734.5,73.0,0.45,22.5,361.5,320.52,231.69
2016,4,17,17,0,700.0,68.0,0.6,22.0,308.0,259.01,180.76
2016,4,17,17,15,649.0,62.0,0.7,21.0,255.0,194.67,127.74
2016,4,17,17,30,598.0,56.0,0.8,20.0,202.0,137.69,82.1
2016,4,17,17,45,518.0,47.5,0.95,19.0,152.0,82.27,43.59
2016,4,17,18,0,438.0,39.0,1.1,18.0,102.0,36.94,21.51
2016,4,17,18,15,308.5,27.0,1.15,17.5,62.5,22.02,12.35
2016,4,17,18,30,179.0,15.0,1.2,17.0,23.0,12.21,0.0
2016,4,17,18,45,89.5,7.5,1.25,16.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,15.0,1.05,11.5,28.5,12.17,0.0
2016,4,18,6,0,295.0,30.0,1.0,12.0,57.0,24.62,14.9
2016,4,18,6,15,400.0,41.0,1.1,12.5,103.0,36.81,26.82
2016,4,18,6,30,505.0,52.0,1.2,13.0,149.0,83.53,46.75
2016,4,18,6,45,573.0,59.5,1.35,14.0,202.0,135.37,83.67
2016,4,18,7,0,641.0,67.0,1.5,15.0,255.0,195.51,132.59
2016,4,18,7,15,686.0,73.0,1.3,15.5,309.5,256.08,184.92
2016,4,18,7,30,731.0,79.0,1.1,16.0,364.0,321.34,240.79
2016,4,18,7,45,762.5,83.5,0.95,16.5,417.5,385.33,294.45
2016,4,18,8,0,794.0,88.0,0.8,17.0,471.0,450.25,346.57
2016,4,18,8,15,817.0,92.0,0.65,17.5,522.5,512.33,394.06
2016,4,18,8,30,840.0,96.0,0.5,18.0,574.0,575.02,439.41
2016,4,18,8,45,858.0,98.5,0.4,19.0,621.0,633.41,478.99
2016,4,18,9,0,876.0,101.0,0.3,20.0,668.0,686.92,513.3
2016,4,18,9,15,889.0,103.5,0.45,20.5,710.0,739.4,550.04
2016,4,18,9,30,902.0,106.0,0.6,21.0,752.0,790.16,583.77
2016,4,18,9,45,915.0,105.5,0.8,21.5,789.0,835.97,614.13
2016,4,18,10,0,928.0,105.0,1.0,22.0,826.0,879.48,642.77
2016,4,18,10,15,935.0,106.5,1.05,22.0,855.0,917.32,666.41
2016,4,18,10,30,942.0,108.0,1.1,22.0,884.0,952.01,688.0
2016,4,18,10,45,947.0,108.5,1.15,22.5,906.0,980.56,704.34
2016,4,18,11,0,952.0,109.0,1.2,23.0,928.0,1005.53,718.46
2016,4,18,11,15,954.5,110.0,1.15,23.0,942.0,1024.92,728.74
2016,4,18,11,30,957.0,111.0,1.1,23.0,956.0,1040.43,736.68
2016,4,18,11,45,957.5,111.5,1.1,23.5,961.5,1049.53,740.35
2016,4,18,12,0,958.0,112.0,1.1,24.0,967.0,1054.59,741.74
2016,4,18,12,15,956.5,112.0,1.05,24.0,965.0,1053.15,739.79
2016,4,18,12,30,955.0,112.0,1.0,24.0,963.0,1047.67,735.59
2016,4,18,12,45,949.5,113.5,0.95,24.0,951.5,1035.83,727.69
2016,4,18,13,0,944.0,115.0,0.9,24.0,940.0,1020.12,717.63
2016,4,18,13,15,939.5,114.0,0.95,24.0,921.5,999.09,706.48
2016,4,18,13,30,935.0,113.0,1.0,24.0,903.0,974.38,693.06
2016,4,18,13,45,795.0,177.5,1.1,24.0,836.0,900.74,649.43
2016,4,18,14,0,655.0,242.0,1.2,24.0,769.0,825.01,601.48
2016,4,18,14,15,775.0,177.0,1.3,23.5,776.5,838.17,616.44
2016,4,18,14,30,895.0,112.0,1.4,23.0,784.0,827.04,612.37
2016,4,18,14,45,875.5,113.5,1.5,23.0,743.0,778.12,581.88
2016,4,18,15,0,856.0,115.0,1.6,23.0,702.0,733.39,552.74
2016,4,18,15,15,840.0,112.0,1.65,22.5,658.0,679.05,515.96
2016,4,18,15,30,824.0,109.0,1.7,22.0,614.0,623.66,477.14
2016,4,18,15,45,795.0,108.0,1.75,22.0,563.5,562.21,431.49
2016,4,18,16,0,766.0,107.0,1.8,22.0,513.0,501.56,384.92
2016,4,18,16,15,739.0,93.5,1.8,21.5,453.5,431.5,330.33
2016,4,18,16,30,712.0,80.0,1.8,21.0,394.0,362.91,274.86
2016,4,18,16,45,633.5,89.0,1.8,20.5,342.0,299.19,222.36
2016,4,18,17,0,555.0,98.0,1.8,20.0,290.0,244.17,176.54
2016,4,18,17,15,505.5,87.0,1.75,19.0,239.5,186.05,128.15
2016,4,18,17,30,456.0,76.0,1.7,18.0,189.0,131.04,83.8
2016,4,18,17,45,380.5,63.0,1.7,17.0,142.0,81.52,48.7
2016,4,18,18,0,305.0,50.0,1.7,16.0,95.0,41.59,30.53
2016,4,18,18,15,152.5,35.5,1.75,15.0,58.0,27.22,16.96
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,16.78,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.5,16.5,1.05,11.5,29.0,12.88,0.0
2016,4,19,6,0,255.0,33.0,1.0,12.0,58.0,25.63,15.98
2016,4,19,6,15,357.0,45.5,1.1,12.0,103.5,40.12,29.86
2016,4,19,6,30,459.0,58.0,1.2,12.0,149.0,85.11,50.03
2016,4,19,6,45,536.5,65.0,1.35,12.5,202.0,134.91,85.42
2016,4,19,7,0,614.0,72.0,1.5,13.0,255.0,194.24,133.63
2016,4,19,7,15,659.0,78.0,1.4,13.5,308.5,253.13,184.84
2016,4,19,7,30,704.0,84.0,1.3,14.0,362.0,316.74,239.87
2016,4,19,7,45,742.5,87.0,1.25,14.5,416.0,380.38,293.98
2016,4,19,8,0,781.0,90.0,1.2,15.0,470.0,445.77,347.7
2016,4,19,8,15,804.0,94.0,1.1,15.5,521.0,507.04,396.08
2016,4,19,8,30,827.0,98.0,1.0,16.0,572.0,568.94,442.72
2016,4,19,8,45,846.0,100.5,0.9,17.0,619.0,627.19,483.69
2016,4,19,9,0,865.0,103.0,0.8,18.0,666.0,684.94,522.23
2016,4,19,9,15,878.0,105.5,0.75,18.5,708.0,732.52,553.72
2016,4,19,9,30,891.0,108.0,0.7,19.0,750.0,782.71,584.81
2016,4,19,9,45,896.0,112.5,0.7,19.5,784.5,826.6,610.98
2016,4,19,10,0,901.0,117.0,0.7,20.0,819.0,867.69,634.94
2016,4,19,10,15,908.0,118.5,0.75,20.5,848.5,904.56,656.8
2016,4,19,10,30,915.0,120.0,0.8,21.0,878.0,938.39,676.6
2016,4,19,10,45,914.0,125.0,0.85,21.5,898.0,965.12,691.86
2016,4,19,11,0,913.0,130.0,0.9,22.0,918.0,988.1,704.84
2016,4,19,11,15,916.0,131.0,0.95,22.0,932.0,1007.22,716.85
2016,4,19,11,30,919.0,132.0,1.0,22.0,946.0,1022.61,726.71
2016,4,19,11,45,760.0,227.0,1.1,22.5,904.0,993.0,708.43
2016,4,19,12,0,601.0,322.0,1.2,23.0,862.0,930.45,666.39
2016,4,19,12,15,538.0,345.5,1.2,23.0,828.0,891.89,641.1
2016,4,19,12,30,475.0,369.0,1.2,23.0,794.0,850.42,613.39
2016,4,19,12,45,424.5,382.5,1.3,23.0,759.0,809.49,587.43
2016,4,19,13,0,374.0,396.0,1.4,23.0,724.0,754.7,551.93
2016,4,19,13,15,443.0,362.5,1.45,22.5,743.5,791.96,580.86
2016,4,19,13,30,512.0,329.0,1.5,22.0,763.0,811.72,597.44
2016,4,19,13,45,382.5,359.5,1.6,22.0,678.5,697.83,518.99
2016,4,19,14,0,253.0,390.0,1.7,22.0,594.0,603.68,452.5
2016,4,19,14,15,337.0,348.5,1.75,21.5,609.0,621.92,469.97
2016,4,19,14,30,421.0,307.0,1.8,21.0,624.0,645.18,489.64
2016,4,19,14,45,292.5,316.5,1.9,21.0,531.5,527.52,403.94
2016,4,19,15,0,164.0,326.0,2.0,21.0,439.0,419.96,323.86
2016,4,19,15,15,185.5,303.0,2.15,20.5,423.5,402.94,313.41
2016,4,19,15,30,207.0,280.0,2.3,20.0,408.0,383.54,300.19
2016,4,19,15,45,215.0,255.5,2.45,19.5,379.0,352.76,277.55
2016,4,19,16,0,223.0,231.0,2.6,19.0,350.0,320.87,253.32
2016,4,19,16,15,117.0,192.5,2.8,18.0,254.5,224.61,178.03
2016,4,19,16,30,11.0,154.0,3.0,17.0,159.0,132.91,105.17
2016,4,19,16,45,6.5,135.5,3.2,16.5,138.5,114.76,90.81
2016,4,19,17,0,2.0,117.0,3.4,16.0,118.0,97.27,76.71
2016,4,19,17,15,1.0,97.0,3.5,15.5,97.5,79.98,62.43
2016,4,19,17,30,0.0,77.0,3.6,15.0,77.0,63.03,48.16
2016,4,19,17,45,0.0,58.5,3.75,14.5,58.5,47.73,34.98
2016,4,19,18,0,0.0,40.0,3.9,14.0,40.0,32.75,23.11
2016,4,19,18,15,0.0,24.5,3.75,13.5,24.5,20.24,11.36
2016,4,19,18,30,0.0,9.0,3.6,13.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,3.5,13.0,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.5,16.5,1.15,10.5,32.0,13.34,0.0
2016,4,20,6,0,313.0,33.0,1.1,11.0,64.0,27.1,17.51
2016,4,20,6,15,415.0,43.5,1.25,11.5,111.0,38.99,28.98
2016,4,20,6,30,517.0,54.0,1.4,12.0,158.0,85.94,48.61
2016,4,20,6,45,582.0,61.5,1.6,12.5,211.0,138.03,86.07
2016,4,20,7,0,647.0,69.0,1.8,13.0,264.0,198.01,135.51
2016,4,20,7,15,690.5,74.5,1.8,13.5,318.0,257.96,188.04
2016,4,20,7,30,734.0,80.0,1.8,14.0,372.0,323.81,245.51
2016,4,20,7,45,765.0,84.5,1.8,14.5,425.5,386.24,299.43
2016,4,20,8,0,796.0,89.0,1.8,15.0,479.0,450.89,353.43
2016,4,20,8,15,818.0,92.5,1.8,15.5,529.5,511.89,402.82
2016,4,20,8,30,840.0,96.0,1.8,16.0,580.0,573.36,450.71
2016,4,20,8,45,860.5,97.0,1.8,16.5,627.5,631.54,494.49
2016,4,20,9,0,881.0,98.0,1.8,17.0,675.0,685.28,533.66
2016,4,20,9,15,893.0,100.0,1.85,17.0,716.0,736.56,571.17
2016,4,20,9,30,905.0,102.0,1.9,17.0,757.0,786.03,605.32
2016,4,20,9,45,921.5,100.0,1.95,17.5,794.5,832.96,635.53
2016,4,20,10,0,938.0,98.0,2.0,18.0,832.0,877.83,663.93
2016,4,20,10,15,944.0,99.5,2.05,18.0,861.0,914.93,688.05
2016,4,20,10,30,950.0,101.0,2.1,18.0,890.0,948.79,709.98
2016,4,20,10,45,949.0,105.0,2.2,18.5,910.0,975.43,726.27
2016,4,20,11,0,948.0,109.0,2.3,19.0,930.0,998.19,740.05
2016,4,20,11,15,950.0,110.0,2.4,19.0,944.0,1016.88,752.65
2016,4,20,11,30,952.0,111.0,2.5,19.0,958.0,1031.68,762.84
2016,4,20,11,45,940.0,119.5,2.6,19.5,960.0,1036.44,765.14
2016,4,20,12,0,928.0,128.0,2.7,20.0,962.0,1036.96,764.87
2016,4,20,12,15,927.0,128.0,2.75,20.0,959.5,1035.91,764.68
2016,4,20,12,30,926.0,128.0,2.8,20.0,957.0,1030.94,762.05
2016,4,20,12,45,923.5,127.0,2.9,20.0,946.5,1019.69,755.9
2016,4,20,13,0,921.0,126.0,3.0,20.0,936.0,1004.62,747.31
2016,4,20,13,15,916.0,125.5,3.1,19.5,917.5,983.98,736.44
2016,4,20,13,30,911.0,125.0,3.2,19.0,899.0,959.77,723.12
2016,4,20,13,45,903.0,124.5,3.3,19.0,873.0,929.48,704.17
2016,4,20,14,0,895.0,124.0,3.4,19.0,847.0,896.07,682.95
2016,4,20,14,15,885.5,122.0,3.5,19.0,814.0,857.04,657.6
2016,4,20,14,30,876.0,120.0,3.6,19.0,781.0,815.39,630.12
2016,4,20,14,45,863.0,118.0,3.7,19.0,742.0,775.14,603.29
2016,4,20,15,0,850.0,116.0,3.8,19.0,703.0,725.74,567.91
2016,4,20,15,15,834.0,113.0,3.85,18.5,658.5,671.78,528.87
2016,4,20,15,30,818.0,110.0,3.9,18.0,614.0,616.81,487.85
2016,4,20,15,45,800.0,105.0,3.95,17.5,566.0,558.07,442.61
2016,4,20,16,0,782.0,100.0,4.0,17.0,518.0,499.18,395.66
2016,4,20,16,15,717.5,98.0,3.85,16.5,452.5,421.91,332.73
2016,4,20,16,30,653.0,96.0,3.7,16.0,387.0,350.82,273.39
2016,4,20,16,45,597.0,97.5,3.6,16.0,338.0,291.97,222.4
2016,4,20,17,0,541.0,99.0,3.5,16.0,289.0,238.59,175.8
2016,4,20,17,15,546.5,81.5,3.15,15.0,246.5,187.05,129.56
2016,4,20,17,30,552.0,64.0,2.8,14.0,204.0,134.45,83.91
2016,4,20,17,45,476.0,54.5,2.45,13.5,155.0,81.86,46.63
2016,4,20,18,0,400.0,45.0,2.1,13.0,106.0,38.92,28.67
2016,4,20,18,15,200.0,36.0,1.95,12.5,66.5,27.7,17.86
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,21.01,0.72
2016,4,20,18,45,0.0,13.5,1.65,11.5,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.6,11.5,6.5,5.33,0.0
2016,4,21,6,0,0.0,13.0,0.6,12.0,13.0,10.69,3.54
2016,4,21,6,15,0.0,22.5,0.7,12.0,22.5,18.54,10.88
2016,4,21,6,30,0.0,32.0,0.8,12.0,32.0,26.4,17.18
2016,4,21,6,45,0.0,43.0,0.95,12.5,43.0,35.54,25.14
2016,4,21,7,0,0.0,54.0,1.1,13.0,54.0,44.69,32.97
2016,4,21,7,15,0.0,65.5,1.2,13.0,65.5,54.28,41.12
2016,4,21,7,30,0.0,77.0,1.3,13.0,77.0,63.89,49.17
2016,4,21,7,45,0.0,114.0,1.45,13.5,114.0,94.86,74.98
2016,4,21,8,0,0.0,151.0,1.6,14.0,151.0,126.29,100.65
2016,4,21,8,15,55.5,205.5,1.7,14.0,237.5,206.54,166.05
2016,4,21,8,30,111.0,260.0,1.8,14.0,324.0,290.49,233.16
2016,4,21,8,45,89.5,275.0,1.95,14.5,329.5,297.93,237.93
2016,4,21,9,0,68.0,290.0,2.1,15.0,335.0,303.04,240.92
2016,4,21,9,15,142.0,318.0,2.2,15.0,419.0,395.82,313.98
2016,4,21,9,30,216.0,346.0,2.3,15.0,503.0,485.31,382.74
2016,4,21,9,45,233.5,361.5,2.4,15.5,538.5,524.2,410.79
2016,4,21,10,0,251.0,377.0,2.5,16.0,574.0,576.83,448.69
2016,4,21,10,15,278.5,385.5,2.55,16.0,612.0,619.04,479.55
2016,4,21,10,30,306.0,394.0,2.6,16.0,650.0,661.73,510.52
2016,4,21,10,45,230.5,416.5,2.7,16.5,612.0,609.75,469.92
2016,4,21,11,0,155.0,439.0,2.8,17.0,574.0,568.04,436.74
2016,4,21,11,15,153.5,446.0,2.85,17.0,581.5,577.26,443.52
2016,4,21,11,30,152.0,453.0,2.9,17.0,589.0,585.57,449.38
2016,4,21,11,45,158.0,451.5,2.95,17.0,593.5,591.76,454.07
2016,4,21,12,0,164.0,450.0,3.0,17.0,598.0,597.03,458.17
2016,4,21,12,15,238.0,435.5,3.1,17.0,649.5,670.96,513.97
2016,4,21,12,30,312.0,421.0,3.2,17.0,701.0,726.42,555.69
2016,4,21,12,45,304.5,424.0,3.35,17.0,695.0,718.69,550.32
2016,4,21,13,0,297.0,427.0,3.5,17.0,689.0,709.45,544.28
2016,4,21,13,15,306.5,410.0,3.6,17.0,676.0,694.98,535.08
2016,4,21,13,30,316.0,393.0,3.7,17.0,663.0,678.71,524.54
2016,4,21,13,45,160.5,284.0,3.85,17.0,421.5,412.13,324.74
2016,4,21,14,0,5.0,175.0,4.0,17.0,180.0,152.38,118.2
2016,4,21,14,15,4.0,169.5,4.1,17.0,173.0,146.5,113.98
2016,4,21,14,30,3.0,164.0,4.2,17.0,166.0,140.7,109.49
2016,4,21,14,45,56.0,244.0,4.3,17.0,283.0,258.72,205.56
2016,4,21,15,0,109.0,324.0,4.4,17.0,400.0,367.23,291.7
2016,4,21,15,15,54.5,179.0,4.45,16.5,217.0,192.36,153.12
2016,4,21,15,30,0.0,34.0,4.5,16.0,34.0,28.18,17.93
2016,4,21,15,45,20.5,124.5,4.55,16.0,135.5,118.84,93.68
2016,4,21,16,0,41.0,215.0,4.6,16.0,237.0,207.44,166.38
2016,4,21,16,15,153.5,197.5,4.5,15.5,268.5,243.98,196.07
2016,4,21,16,30,266.0,180.0,4.4,15.0,300.0,265.71,211.8
2016,4,21,16,45,252.5,160.0,4.3,15.0,262.0,225.01,176.89
2016,4,21,17,0,239.0,140.0,4.2,15.0,224.0,185.81,143.03
2016,4,21,17,15,222.0,118.0,3.85,14.5,186.5,145.89,108.95
2016,4,21,17,30,205.0,96.0,3.5,14.0,149.0,108.29,77.49
2016,4,21,17,45,178.0,75.5,3.2,13.5,114.0,73.59,50.66
2016,4,21,18,0,151.0,55.0,2.9,13.0,79.0,42.81,32.13
2016,4,21,18,15,92.0,37.0,2.65,12.5,50.0,28.67,18.79
2016,4,21,18,30,33.0,19.0,2.4,12.0,21.0,15.45,0.67
2016,4,21,18,45,16.5,9.5,2.2,12.0,10.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,24.5,18.5,3.6,11.5,21.5,15.15,2.66
2016,4,22,6,0,49.0,37.0,3.7,12.0,43.0,29.28,19.54
2016,4,22,6,15,77.5,58.5,3.65,12.0,72.5,46.06,35.23
2016,4,22,6,30,106.0,80.0,3.6,12.0,102.0,72.22,52.39
2016,4,22,6,45,123.5,102.0,3.6,12.0,135.0,101.39,75.98
2016,4,22,7,0,141.0,124.0,3.6,12.0,168.0,133.14,102.71
2016,4,22,7,15,156.5,145.5,3.75,12.0,202.5,166.35,131.19
2016,4,22,7,30,172.0,167.0,3.9,12.0,237.0,201.56,161.37
2016,4,22,7,45,125.0,188.5,4.1,12.5,243.0,214.41,173.42
2016,4,22,8,0,78.0,210.0,4.3,13.0,249.0,216.07,175.18
2016,4,22,8,15,95.0,236.0,4.5,13.0,288.0,253.25,205.68
2016,4,22,8,30,112.0,262.0,4.7,13.0,327.0,292.41,237.5
2016,4,22,8,45,85.5,274.5,4.95,13.0,326.5,294.59,238.81
2016,4,22,9,0,59.0,287.0,5.2,13.0,326.0,293.9,237.58
2016,4,22,9,15,29.5,203.5,5.45,13.0,223.0,200.04,160.9
2016,4,22,9,30,0.0,120.0,5.7,13.0,120.0,100.46,78.21
2016,4,22,9,45,2.5,149.0,5.95,13.5,151.0,127.35,100.19
2016,4,22,10,0,5.0,178.0,6.2,14.0,182.0,154.68,122.24
2016,4,22,10,15,8.5,209.0,6.3,14.0,216.0,185.03,146.82
2016,4,22,10,30,12.0,240.0,6.4,14.0,250.0,215.85,171.62
2016,4,22,10,45,13.0,253.0,6.55,14.0,264.5,228.76,181.85
2016,4,22,11,0,14.0,266.0,6.7,14.0,279.0,241.71,192.13
2016,4,22,11,15,7.0,169.5,6.65,13.5,176.0,150.35,118.36
2016,4,22,11,30,0.0,73.0,6.6,13.0,73.0,61.07,45.04
2016,4,22,11,45,13.5,214.5,6.55,13.0,227.0,196.31,156.19
2016,4,22,12,0,27.0,356.0,6.5,13.0,381.0,354.08,282.32
2016,4,22,12,15,17.0,266.5,6.5,12.5,282.5,245.99,196.28
2016,4,22,12,30,7.0,177.0,6.5,12.0,184.0,157.15,124.46
2016,4,22,12,45,6.5,177.5,6.5,12.0,184.0,156.99,124.42
2016,4,22,13,0,6.0,178.0,6.5,12.0,184.0,156.8,124.3
2016,4,22,13,15,444.5,155.5,6.3,12.0,536.0,590.93,485.07
2016,4,22,13,30,883.0,133.0,6.1,12.0,888.0,937.61,748.54
2016,4,22,13,45,579.0,261.0,5.95,12.0,750.5,788.65,632.46
2016,4,22,14,0,275.0,389.0,5.8,12.0,613.0,617.17,494.48
2016,4,22,14,15,147.0,330.5,5.65,12.0,450.0,432.4,349.22
2016,4,22,14,30,19.0,272.0,5.5,12.0,287.0,247.96,199.26
2016,4,22,14,45,81.5,301.0,5.4,12.0,358.5,330.18,267.73
2016,4,22,15,0,144.0,330.0,5.3,12.0,430.0,406.85,330.07
2016,4,22,15,15,481.5,220.5,5.3,12.0,525.0,536.23,438.13
2016,4,22,15,30,819.0,111.0,5.3,12.0,620.0,614.29,501.66
2016,4,22,15,45,812.5,102.5,5.3,12.0,574.5,558.59,455.45
2016,4,22,16,0,806.0,94.0,5.3,12.0,529.0,501.54,407.3
2016,4,22,16,15,780.0,90.5,5.2,11.5,478.0,439.6,354.28
2016,4,22,16,30,754.0,87.0,5.1,11.0,427.0,378.97,300.82
2016,4,22,16,45,716.5,82.5,5.0,11.0,373.5,313.78,242.15
2016,4,22,17,0,679.0,78.0,4.9,11.0,320.0,253.22,186.89
2016,4,22,17,15,626.0,71.5,4.55,10.5,266.5,191.49,132.27
2016,4,22,17,30,573.0,65.0,4.2,10.0,213.0,135.79,85.59
2016,4,22,17,45,484.0,57.5,3.9,10.0,162.5,83.01,48.5
2016,4,22,18,0,395.0,50.0,3.6,10.0,112.0,41.54,31.44
2016,4,22,18,15,265.5,36.5,3.35,9.5,71.5,28.26,18.8
2016,4,22,18,30,136.0,23.0,3.1,9.0,31.0,17.86,3.28
2016,4,22,18,45,68.0,11.5,2.85,9.0,15.5,9.82,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,159.0,18.0,1.7,9.0,36.0,14.43,3.5
2016,4,23,6,0,318.0,36.0,1.9,10.0,72.0,29.4,19.98
2016,4,23,6,15,415.0,46.5,2.05,10.0,119.0,41.23,31.29
2016,4,23,6,30,512.0,57.0,2.2,10.0,166.0,87.67,50.79
2016,4,23,6,45,571.5,64.5,2.35,10.5,217.5,138.49,87.73
2016,4,23,7,0,631.0,72.0,2.5,11.0,269.0,196.48,136.06
2016,4,23,7,15,673.5,77.5,2.4,11.0,322.5,254.96,188.08
2016,4,23,7,30,716.0,83.0,2.3,11.0,376.0,317.76,244.07
2016,4,23,7,45,744.0,88.0,2.25,11.5,428.0,379.71,298.34
2016,4,23,8,0,772.0,93.0,2.2,12.0,480.0,442.0,351.23
2016,4,23,8,15,794.0,96.5,2.25,12.5,529.5,501.39,400.39
2016,4,23,8,30,816.0,100.0,2.3,13.0,579.0,561.29,448.27
2016,4,23,8,45,830.0,104.0,2.35,13.5,624.0,617.02,491.4
2016,4,23,9,0,844.0,108.0,2.4,14.0,669.0,671.81,532.48
2016,4,23,9,15,856.5,110.5,2.4,14.0,709.5,722.82,570.39
2016,4,23,9,30,869.0,113.0,2.4,14.0,750.0,766.15,601.49
2016,4,23,9,45,885.5,111.0,2.45,14.5,786.5,811.48,631.53
2016,4,23,10,0,902.0,109.0,2.5,15.0,823.0,854.85,659.77
2016,4,23,10,15,585.5,257.0,2.6,15.0,727.0,771.87,597.14
2016,4,23,10,30,269.0,405.0,2.7,15.0,631.0,637.38,492.94
2016,4,23,10,45,596.0,259.5,2.8,15.5,776.0,819.19,632.12
2016,4,23,11,0,923.0,114.0,2.9,16.0,921.0,974.48,739.57
2016,4,23,11,15,600.5,277.0,2.9,16.0,805.5,864.77,659.68
2016,4,23,11,30,278.0,440.0,2.9,16.0,690.0,706.67,539.74
2016,4,23,11,45,602.5,279.0,2.95,16.0,824.0,882.83,674.53
2016,4,23,12,0,927.0,118.0,3.0,16.0,958.0,1019.94,769.27
2016,4,23,12,15,588.0,284.5,3.05,16.0,817.0,876.47,667.7
