Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,249.0,451.0,3.1,16.0,676.0,692.45,529.4
2016,4,23,12,45,582.0,285.0,3.15,16.0,803.5,862.16,661.22
2016,4,23,13,0,915.0,119.0,3.2,16.0,931.0,985.45,748.57
2016,4,23,13,15,911.0,118.5,3.3,16.0,913.0,965.8,735.31
2016,4,23,13,30,907.0,118.0,3.4,16.0,895.0,942.59,720.87
2016,4,23,13,45,895.5,119.5,3.55,16.0,868.5,911.31,701.07
2016,4,23,14,0,884.0,121.0,3.7,16.0,842.0,877.14,679.06
2016,4,23,14,15,875.0,119.0,3.8,15.5,809.5,838.96,654.9
2016,4,23,14,30,866.0,117.0,3.9,15.0,777.0,798.18,628.48
2016,4,23,14,45,848.5,117.5,4.0,15.0,737.5,757.29,600.37
2016,4,23,15,0,831.0,118.0,4.1,15.0,698.0,708.02,563.81
2016,4,23,15,15,815.5,115.0,4.1,15.0,654.5,655.43,523.7
2016,4,23,15,30,800.0,112.0,4.1,15.0,611.0,601.84,481.83
2016,4,23,15,45,774.0,110.5,4.1,15.0,562.5,543.21,434.9
2016,4,23,16,0,748.0,109.0,4.1,15.0,514.0,484.92,386.97
2016,4,23,16,15,720.0,104.5,4.05,14.5,464.0,423.94,336.22
2016,4,23,16,30,692.0,100.0,4.0,14.0,414.0,364.62,285.33
2016,4,23,16,45,646.0,96.0,4.0,13.5,361.0,301.99,230.95
2016,4,23,17,0,600.0,92.0,4.0,13.0,308.0,243.83,179.75
2016,4,23,17,15,546.5,84.0,3.9,12.5,256.5,185.53,129.33
2016,4,23,17,30,493.0,76.0,3.8,12.0,205.0,133.47,86.55
2016,4,23,17,45,409.0,66.0,3.7,12.0,156.5,81.69,49.89
2016,4,23,18,0,325.0,56.0,3.6,12.0,108.0,42.92,32.43
2016,4,23,18,15,215.5,40.0,3.55,11.5,69.0,30.71,20.82
2016,4,23,18,30,106.0,24.0,3.5,11.0,30.0,18.56,4.81
2016,4,23,18,45,53.0,12.0,3.5,11.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,55.0,22.5,2.55,9.5,28.5,17.78,6.62
2016,4,24,6,0,110.0,45.0,2.9,10.0,57.0,34.49,24.5
2016,4,24,6,15,163.5,65.0,2.9,10.0,94.5,50.87,39.92
2016,4,24,6,30,217.0,85.0,2.9,10.0,132.0,84.48,59.21
2016,4,24,6,45,260.0,103.5,2.9,10.5,175.0,122.57,88.31
2016,4,24,7,0,303.0,122.0,2.9,11.0,218.0,166.13,124.16
2016,4,24,7,15,351.0,131.0,2.85,11.0,261.5,211.82,163.05
2016,4,24,7,30,399.0,140.0,2.8,11.0,305.0,260.42,204.92
2016,4,24,7,45,565.0,126.0,2.8,11.5,393.0,343.58,272.68
2016,4,24,8,0,731.0,112.0,2.8,12.0,481.0,440.21,351.22
2016,4,24,8,15,756.0,116.0,2.8,12.5,531.0,499.84,400.34
2016,4,24,8,30,781.0,120.0,2.8,13.0,581.0,560.09,448.47
2016,4,24,8,45,810.0,119.0,2.8,13.5,629.5,618.44,493.73
2016,4,24,9,0,839.0,118.0,2.8,14.0,678.0,677.24,537.93
2016,4,24,9,15,853.0,120.5,2.7,14.5,719.5,729.07,575.04
2016,4,24,9,30,867.0,123.0,2.6,15.0,761.0,779.36,609.84
2016,4,24,9,45,881.5,122.5,2.55,15.5,797.5,817.95,634.24
2016,4,24,10,0,896.0,122.0,2.5,16.0,834.0,860.98,661.42
2016,4,24,10,15,903.5,123.5,2.5,16.0,863.0,897.64,685.4
2016,4,24,10,30,911.0,125.0,2.5,16.0,892.0,931.3,707.23
2016,4,24,10,45,915.0,126.5,2.5,16.0,913.0,958.62,724.69
2016,4,24,11,0,919.0,128.0,2.5,16.0,934.0,982.45,739.83
2016,4,24,11,15,922.0,129.0,2.7,16.0,948.0,1001.27,753.66
2016,4,24,11,30,925.0,130.0,2.9,16.0,962.0,1016.36,765.1
2016,4,24,11,45,921.5,133.0,3.15,16.5,966.0,1023.34,770.16
2016,4,24,12,0,918.0,136.0,3.4,17.0,970.0,1026.4,772.64
2016,4,24,12,15,917.0,136.0,3.6,16.5,968.0,1025.17,774.8
2016,4,24,12,30,916.0,136.0,3.8,16.0,966.0,1020.09,774.42
2016,4,24,12,45,722.0,243.5,4.05,16.0,893.0,954.6,731.24
2016,4,24,13,0,528.0,351.0,4.3,16.0,820.0,861.48,662.4
2016,4,24,13,15,499.0,347.5,4.45,16.0,784.0,820.71,634.88
2016,4,24,13,30,470.0,344.0,4.6,16.0,748.0,778.65,605.6
2016,4,24,13,45,497.5,324.0,4.8,16.0,740.5,769.79,601.65
2016,4,24,14,0,525.0,304.0,5.0,16.0,733.0,757.31,594.7
2016,4,24,14,15,654.5,239.5,5.1,15.5,753.5,786.04,620.95
2016,4,24,14,30,784.0,175.0,5.2,15.0,774.0,799.83,635.75
2016,4,24,14,45,757.0,178.0,5.3,15.0,733.0,749.6,598.27
2016,4,24,15,0,730.0,181.0,5.4,15.0,692.0,698.77,559.89
2016,4,24,15,15,711.5,176.0,5.45,14.5,648.5,645.84,520.15
2016,4,24,15,30,693.0,171.0,5.5,14.0,605.0,592.48,478.96
2016,4,24,15,45,676.0,162.0,5.55,13.5,558.5,536.22,434.37
2016,4,24,16,0,659.0,153.0,5.6,13.0,512.0,480.05,388.47
2016,4,24,16,15,627.5,146.0,5.55,12.5,461.0,419.69,337.76
2016,4,24,16,30,596.0,139.0,5.5,12.0,410.0,361.62,287.7
2016,4,24,16,45,571.0,125.5,5.45,12.0,360.0,298.91,232.29
2016,4,24,17,0,546.0,112.0,5.4,12.0,310.0,242.51,181.57
2016,4,24,17,15,490.5,101.5,5.25,11.5,258.0,185.18,132.08
2016,4,24,17,30,435.0,91.0,5.1,11.0,206.0,134.32,90.36
2016,4,24,17,45,365.0,76.5,4.95,10.5,158.0,86.02,55.68
2016,4,24,18,0,295.0,62.0,4.8,10.0,110.0,46.91,36.29
2016,4,24,18,15,193.5,43.5,4.65,9.5,70.5,33.24,23.29
2016,4,24,18,30,92.0,25.0,4.5,9.0,31.0,19.62,6.58
2016,4,24,18,45,46.0,12.5,4.4,9.0,15.5,10.67,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,54.5,5.0,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,109.0,10.0,3.8,6.0,13.0,8.54,0.0
2016,4,25,5,45,270.5,22.0,4.05,6.5,49.5,17.99,7.67
2016,4,25,6,0,432.0,34.0,4.3,7.0,86.0,27.85,19.04
2016,4,25,6,15,522.0,42.0,4.55,7.5,135.5,38.54,29.25
2016,4,25,6,30,612.0,50.0,4.8,8.0,185.0,88.96,48.63
2016,4,25,6,45,667.5,55.5,5.05,8.5,239.0,145.89,90.61
2016,4,25,7,0,723.0,61.0,5.3,9.0,293.0,206.71,142.46
2016,4,25,7,15,761.5,65.5,5.4,9.5,348.0,268.26,198.51
2016,4,25,7,30,800.0,70.0,5.5,10.0,403.0,333.5,258.2
2016,4,25,7,45,827.0,73.5,5.65,10.5,457.0,396.68,315.72
2016,4,25,8,0,854.0,77.0,5.8,11.0,511.0,461.45,373.16
2016,4,25,8,15,874.0,80.0,5.8,11.0,562.0,522.33,426.46
2016,4,25,8,30,894.0,83.0,5.8,11.0,613.0,583.78,478.71
2016,4,25,8,45,909.5,85.0,5.8,11.5,660.5,641.28,525.46
2016,4,25,9,0,925.0,87.0,5.8,12.0,708.0,697.75,569.99
2016,4,25,9,15,936.0,89.0,5.8,12.0,749.5,749.75,610.97
2016,4,25,9,30,947.0,91.0,5.8,12.0,791.0,799.72,647.96
2016,4,25,9,45,955.0,92.5,5.85,12.5,826.5,844.57,679.23
2016,4,25,10,0,963.0,94.0,5.9,13.0,862.0,886.65,708.14
2016,4,25,10,15,968.5,95.5,5.9,13.0,890.5,923.64,734.16
2016,4,25,10,30,974.0,97.0,5.9,13.0,919.0,957.29,757.64
2016,4,25,10,45,978.0,97.5,5.9,13.5,940.5,985.08,775.36
2016,4,25,11,0,982.0,98.0,5.9,14.0,962.0,1009.16,790.36
2016,4,25,11,15,984.0,98.5,5.8,14.0,975.0,1027.53,802.13
2016,4,25,11,30,986.0,99.0,5.7,14.0,988.0,1041.9,811.11
2016,4,25,11,45,984.5,100.5,5.65,14.5,993.0,1049.88,814.46
2016,4,25,12,0,983.0,102.0,5.6,15.0,998.0,1053.72,815.04
2016,4,25,12,15,982.0,102.0,5.45,15.0,995.0,1052.43,812.94
2016,4,25,12,30,981.0,102.0,5.3,15.0,992.0,1047.04,808.11
2016,4,25,12,45,971.5,105.5,5.2,15.0,979.5,1032.99,797.78
2016,4,25,13,0,962.0,109.0,5.1,15.0,967.0,1015.11,784.93
2016,4,25,13,15,958.0,108.5,4.95,15.0,948.5,994.64,769.99
2016,4,25,13,30,954.0,108.0,4.8,15.0,930.0,970.45,752.54
2016,4,25,13,45,947.5,107.0,4.65,15.5,903.5,939.98,729.35
2016,4,25,14,0,941.0,106.0,4.5,16.0,877.0,906.18,703.96
2016,4,25,14,15,933.0,104.5,4.4,15.5,844.0,867.52,678.19
2016,4,25,14,30,925.0,103.0,4.3,15.0,811.0,826.0,650.2
2016,4,25,14,45,914.0,101.0,4.2,15.0,772.0,779.15,616.93
2016,4,25,15,0,903.0,99.0,4.1,15.0,733.0,730.14,580.74
2016,4,25,15,15,888.5,96.5,4.0,15.0,688.5,676.5,539.52
2016,4,25,15,30,874.0,94.0,3.9,15.0,644.0,621.55,496.34
2016,4,25,15,45,855.5,91.0,3.8,15.0,595.0,564.97,450.7
2016,4,25,16,0,837.0,88.0,3.7,15.0,546.0,505.35,401.47
2016,4,25,16,15,812.0,84.5,3.5,14.5,493.5,442.5,348.82
2016,4,25,16,30,787.0,81.0,3.3,14.0,441.0,380.79,295.5
2016,4,25,16,45,751.0,77.0,3.15,14.0,387.0,316.59,238.69
2016,4,25,17,0,715.0,73.0,3.0,14.0,333.0,255.52,183.96
2016,4,25,17,15,665.5,67.0,2.8,13.0,279.0,191.24,128.4
2016,4,25,17,30,616.0,61.0,2.6,12.0,225.0,134.47,81.85
2016,4,25,17,45,536.5,54.0,2.45,11.5,174.0,80.64,45.09
2016,4,25,18,0,457.0,47.0,2.3,11.0,123.0,37.97,28.26
2016,4,25,18,15,335.5,35.5,2.35,10.5,80.5,28.96,19.58
2016,4,25,18,30,214.0,24.0,2.4,10.0,38.0,19.79,7.53
2016,4,25,18,45,107.0,12.0,2.45,9.5,19.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.3,7.0,13.0,11.1,0.0
2016,4,26,5,45,171.5,26.5,1.35,7.5,47.5,20.54,10.2
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,32.65,23.32
2016,4,26,6,15,433.5,49.5,1.55,8.5,129.5,43.57,33.75
2016,4,26,6,30,524.0,59.0,1.7,9.0,177.0,89.67,52.39
2016,4,26,6,45,575.5,67.5,1.85,9.5,228.5,140.81,89.82
2016,4,26,7,0,627.0,76.0,2.0,10.0,280.0,198.09,137.79
2016,4,26,7,15,668.0,82.0,2.05,10.5,333.0,256.17,189.11
2016,4,26,7,30,709.0,88.0,2.1,11.0,386.0,318.39,244.11
2016,4,26,7,45,591.5,128.5,2.2,11.5,399.0,354.76,279.96
2016,4,26,8,0,474.0,169.0,2.3,12.0,412.0,371.67,297.41
2016,4,26,8,15,637.0,139.0,2.3,12.5,499.0,460.17,368.46
2016,4,26,8,30,800.0,109.0,2.3,13.0,586.0,558.27,445.54
2016,4,26,8,45,667.0,164.5,2.35,13.5,583.0,573.97,456.79
2016,4,26,9,0,534.0,220.0,2.4,14.0,580.0,568.53,451.23
2016,4,26,9,15,584.0,219.5,2.4,14.0,634.5,630.05,498.09
2016,4,26,9,30,634.0,219.0,2.4,14.0,689.0,698.63,548.59
2016,4,26,9,45,733.5,184.5,2.4,14.0,752.5,771.16,602.26
2016,4,26,10,0,833.0,150.0,2.4,14.0,816.0,842.16,652.59
2016,4,26,10,15,691.5,231.5,2.45,14.0,797.5,833.9,643.86
2016,4,26,10,30,550.0,313.0,2.5,14.0,779.0,804.72,619.72
2016,4,26,10,45,541.5,328.0,2.6,14.5,796.0,826.84,634.28
2016,4,26,11,0,533.0,343.0,2.7,15.0,813.0,846.17,646.33
2016,4,26,11,15,460.0,372.5,2.85,15.0,782.5,815.83,623.82
2016,4,26,11,30,387.0,402.0,3.0,15.0,752.0,768.66,589.72
2016,4,26,11,45,304.0,432.0,3.2,15.0,708.5,722.61,555.67
2016,4,26,12,0,221.0,462.0,3.4,15.0,665.0,658.01,507.72
2016,4,26,12,15,297.0,437.5,3.5,15.0,708.5,722.66,557.37
2016,4,26,12,30,373.0,413.0,3.6,15.0,752.0,769.35,593.13
2016,4,26,12,45,607.0,290.5,3.7,15.0,835.5,884.95,682.16
2016,4,26,13,0,841.0,168.0,3.8,15.0,919.0,969.63,744.24
2016,4,26,13,15,836.0,166.5,3.85,15.0,901.0,948.69,729.82
2016,4,26,13,30,831.0,165.0,3.9,15.0,883.0,924.42,713.94
2016,4,26,13,45,835.5,156.0,3.95,15.0,860.5,898.0,696.53
2016,4,26,14,0,840.0,147.0,4.0,15.0,838.0,867.97,676.51
2016,4,26,14,15,831.0,145.0,4.05,15.0,806.5,830.35,650.93
2016,4,26,14,30,822.0,143.0,4.1,15.0,775.0,790.25,623.36
2016,4,26,14,45,811.0,139.5,4.15,15.0,737.5,744.98,590.51
2016,4,26,15,0,800.0,136.0,4.2,15.0,700.0,697.86,555.42
2016,4,26,15,15,783.5,132.5,4.2,14.5,656.5,645.61,516.47
2016,4,26,15,30,767.0,129.0,4.2,14.0,613.0,593.31,476.35
2016,4,26,15,45,749.5,123.5,4.2,14.0,566.5,536.83,430.96
2016,4,26,16,0,732.0,118.0,4.2,14.0,520.0,480.28,384.24
2016,4,26,16,15,704.0,113.0,4.2,13.5,469.5,419.9,333.84
2016,4,26,16,30,676.0,108.0,4.2,13.0,419.0,361.22,283.36
2016,4,26,16,45,643.0,100.0,4.25,12.5,367.5,300.31,230.03
2016,4,26,17,0,610.0,92.0,4.3,12.0,316.0,242.44,178.54
2016,4,26,17,15,558.0,84.5,4.2,11.5,264.5,184.69,128.41
2016,4,26,17,30,506.0,77.0,4.1,11.0,213.0,132.95,85.99
2016,4,26,17,45,428.0,67.0,4.0,10.5,164.5,83.7,51.9
2016,4,26,18,0,350.0,57.0,3.9,10.0,116.0,43.46,33.29
2016,4,26,18,15,243.5,42.0,3.85,9.5,76.0,32.25,22.6
2016,4,26,18,30,137.0,27.0,3.8,9.0,36.0,20.87,9.05
2016,4,26,18,45,68.5,13.5,3.8,9.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,10.24,0.0
2016,4,27,5,45,193.5,26.5,3.1,9.5,48.5,20.59,10.59
2016,4,27,6,0,326.0,41.0,3.4,10.0,83.0,33.34,23.75
2016,4,27,6,15,415.0,51.0,3.45,10.0,129.5,44.43,34.31
2016,4,27,6,30,504.0,61.0,3.5,10.0,176.0,89.6,52.95
2016,4,27,6,45,554.0,70.5,3.6,10.5,226.5,140.07,89.99
2016,4,27,7,0,604.0,80.0,3.7,11.0,277.0,196.52,137.31
2016,4,27,7,15,302.0,49.5,3.8,11.0,148.0,128.57,94.75
2016,4,27,7,30,0.0,19.0,3.9,11.0,19.0,15.67,7.92
2016,4,27,7,45,0.0,46.0,4.0,11.5,46.0,38.07,27.13
2016,4,27,8,0,0.0,73.0,4.1,12.0,73.0,60.59,46.12
2016,4,27,8,15,0.0,49.5,4.15,12.0,49.5,41.03,29.35
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,21.53,12.69
2016,4,27,8,45,60.0,170.5,4.3,12.0,211.5,184.08,149.46
2016,4,27,9,0,120.0,315.0,4.4,12.0,397.0,366.13,296.66
2016,4,27,9,15,60.0,201.0,4.5,12.0,242.0,217.99,176.34
2016,4,27,9,30,0.0,87.0,4.6,12.0,87.0,72.53,55.17
2016,4,27,9,45,7.0,173.5,4.75,12.5,179.0,151.81,120.65
2016,4,27,10,0,14.0,260.0,4.9,13.0,271.0,233.46,186.45
2016,4,27,10,15,37.5,325.0,5.0,13.0,356.5,324.83,259.6
2016,4,27,10,30,61.0,390.0,5.1,13.0,442.0,408.98,325.75
2016,4,27,10,45,37.0,325.0,5.2,13.0,357.0,327.74,261.16
2016,4,27,11,0,13.0,260.0,5.3,13.0,272.0,234.82,186.59
2016,4,27,11,15,453.0,204.5,5.35,12.5,615.5,651.61,526.9
2016,4,27,11,30,893.0,149.0,5.4,12.0,959.0,997.62,785.61
2016,4,27,11,45,622.5,288.5,5.5,12.0,854.5,903.09,712.92
2016,4,27,12,0,352.0,428.0,5.6,12.0,750.0,764.73,603.9
2016,4,27,12,15,624.5,289.0,5.6,12.0,859.0,907.87,718.23
2016,4,27,12,30,897.0,150.0,5.6,12.0,968.0,1008.28,792.87
2016,4,27,12,45,889.0,153.0,5.6,12.5,956.5,995.62,781.95
2016,4,27,13,0,881.0,156.0,5.6,13.0,945.0,992.89,778.98
2016,4,27,13,15,876.5,155.0,5.5,13.0,927.0,972.24,764.01
2016,4,27,13,30,872.0,154.0,5.4,13.0,909.0,948.11,746.71
2016,4,27,13,45,696.5,231.5,5.35,13.0,823.5,854.0,677.36
2016,4,27,14,0,521.0,309.0,5.3,13.0,738.0,753.15,598.86
2016,4,27,14,15,520.5,292.5,5.15,13.0,707.5,717.65,572.72
2016,4,27,14,30,520.0,276.0,5.0,13.0,677.0,680.24,544.57
2016,4,27,14,45,670.0,206.0,4.9,13.0,696.0,706.01,566.9
2016,4,27,15,0,820.0,136.0,4.8,13.0,715.0,709.61,571.47
2016,4,27,15,15,461.0,212.0,4.65,13.0,533.5,507.67,410.88
2016,4,27,15,30,102.0,288.0,4.5,13.0,352.0,313.21,252.78
2016,4,27,15,45,83.0,260.5,4.4,13.0,310.0,271.68,219.83
2016,4,27,16,0,64.0,233.0,4.3,13.0,268.0,232.28,187.99
2016,4,27,16,15,261.0,192.0,4.05,12.5,315.5,286.98,231.85
2016,4,27,16,30,458.0,151.0,3.8,12.0,363.0,312.26,247.99
2016,4,27,16,45,535.5,123.0,3.55,12.0,342.0,281.69,217.35
2016,4,27,17,0,613.0,95.0,3.3,12.0,321.0,244.58,179.64
2016,4,27,17,15,560.0,87.0,3.15,11.5,268.5,186.12,129.2
2016,4,27,17,30,507.0,79.0,3.0,11.0,216.0,133.81,86.61
2016,4,27,17,45,442.0,67.0,2.9,11.0,168.0,83.77,51.58
2016,4,27,18,0,377.0,55.0,2.8,11.0,120.0,42.12,32.0
2016,4,27,18,15,267.5,41.0,2.8,10.5,79.0,31.57,21.99
2016,4,27,18,30,158.0,27.0,2.8,10.0,38.0,20.91,9.65
2016,4,27,18,45,79.0,13.5,2.85,10.0,19.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,2.15,7.5,8.5,5.97,0.0
2016,4,28,5,30,95.0,14.0,2.4,8.0,17.0,11.95,0.0
2016,4,28,5,45,232.5,27.0,2.7,8.5,53.0,22.05,12.23
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,32.52,23.2
2016,4,28,6,15,457.0,49.0,3.0,9.5,136.5,43.08,33.21
2016,4,28,6,30,544.0,58.0,3.0,10.0,184.0,89.85,51.7
2016,4,28,6,45,603.0,64.0,3.0,10.5,236.5,140.96,88.49
2016,4,28,7,0,662.0,70.0,3.0,11.0,289.0,199.01,136.81
2016,4,28,7,15,701.0,75.0,3.05,11.5,342.0,257.51,188.82
2016,4,28,7,30,740.0,80.0,3.1,12.0,395.0,321.56,245.77
2016,4,28,7,45,770.5,83.0,3.2,12.5,448.0,381.9,299.13
2016,4,28,8,0,801.0,86.0,3.3,13.0,501.0,444.3,352.8
2016,4,28,8,15,822.0,89.5,3.35,13.5,550.5,504.17,402.87
2016,4,28,8,30,843.0,93.0,3.4,14.0,600.0,564.38,451.53
2016,4,28,8,45,860.0,95.0,3.45,14.5,646.5,617.91,493.67
2016,4,28,9,0,877.0,97.0,3.5,15.0,693.0,672.72,535.44
2016,4,28,9,15,889.0,99.0,3.5,15.5,734.0,722.97,572.43
2016,4,28,9,30,901.0,101.0,3.5,16.0,775.0,771.42,606.29
2016,4,28,9,45,918.0,98.5,3.55,16.5,812.0,817.27,636.93
2016,4,28,10,0,935.0,96.0,3.6,17.0,849.0,861.1,665.74
2016,4,28,10,15,941.5,97.0,3.65,17.0,877.5,897.27,690.16
2016,4,28,10,30,948.0,98.0,3.7,17.0,906.0,930.26,712.33
2016,4,28,10,45,950.5,100.0,3.75,17.5,927.0,957.33,728.99
2016,4,28,11,0,953.0,102.0,3.8,18.0,948.0,980.73,743.13
2016,4,28,11,15,956.0,103.0,3.85,18.0,961.5,999.84,755.8
2016,4,28,11,30,959.0,104.0,3.9,18.0,975.0,1015.12,765.99
2016,4,28,11,45,958.5,105.0,3.95,18.5,980.5,1023.17,769.94
2016,4,28,12,0,958.0,106.0,4.0,19.0,986.0,1027.23,771.37
2016,4,28,12,15,957.5,106.0,4.05,19.0,983.5,1026.31,771.06
2016,4,28,12,30,957.0,106.0,4.1,19.0,981.0,1021.42,768.23
2016,4,28,12,45,956.0,105.5,4.15,19.0,971.0,1011.6,762.2
2016,4,28,13,0,955.0,105.0,4.2,19.0,961.0,997.86,753.63
2016,4,28,13,15,951.5,104.0,4.2,19.0,943.5,977.47,740.32
2016,4,28,13,30,948.0,103.0,4.2,19.0,926.0,953.39,724.56
2016,4,28,13,45,940.5,103.0,4.2,19.0,900.0,923.24,704.62
2016,4,28,14,0,933.0,103.0,4.2,19.0,874.0,889.86,682.4
2016,4,28,14,15,925.5,101.5,4.15,18.5,842.0,851.97,657.92
2016,4,28,14,30,918.0,100.0,4.1,18.0,810.0,811.22,631.18
2016,4,28,14,45,903.5,100.0,4.1,18.0,770.5,764.21,598.64
2016,4,28,15,0,889.0,100.0,4.1,18.0,731.0,715.36,562.84
2016,4,28,15,15,875.5,98.0,4.1,17.5,687.5,663.67,524.66
2016,4,28,15,30,862.0,96.0,4.1,17.0,644.0,610.63,484.27
2016,4,28,15,45,837.0,95.5,4.15,17.0,594.5,553.72,438.8
2016,4,28,16,0,812.0,95.0,4.2,17.0,545.0,494.55,390.33
2016,4,28,16,15,787.5,91.0,4.25,16.0,493.5,433.05,339.97
2016,4,28,16,30,763.0,87.0,4.3,15.0,442.0,372.69,288.65
2016,4,28,16,45,722.0,84.0,4.35,14.5,388.0,307.73,231.97
2016,4,28,17,0,681.0,81.0,4.4,14.0,334.0,248.01,179.02
2016,4,28,17,15,632.5,74.5,4.45,13.5,281.0,187.85,126.8
2016,4,28,17,30,584.0,68.0,4.5,13.0,228.0,133.13,82.13
2016,4,28,17,45,503.5,60.5,4.55,12.5,177.5,81.27,47.36
2016,4,28,18,0,423.0,53.0,4.6,12.0,127.0,42.68,32.38
2016,4,28,18,15,310.0,40.0,4.55,11.5,84.5,32.57,22.8
2016,4,28,18,30,197.0,27.0,4.5,11.0,42.0,20.99,10.14
2016,4,28,18,45,98.5,13.5,4.5,10.5,21.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,12.32,0.0
2016,4,29,5,45,107.5,34.5,2.55,8.5,49.0,26.73,16.41
2016,4,29,6,0,215.0,54.0,2.8,9.0,83.0,40.94,30.72
2016,4,29,6,15,301.0,69.0,2.8,9.0,129.0,54.57,43.65
2016,4,29,6,30,387.0,84.0,2.8,9.0,175.0,96.34,63.44
2016,4,29,6,45,457.5,92.5,2.85,9.5,226.5,141.61,95.95
2016,4,29,7,0,528.0,101.0,2.9,10.0,278.0,195.24,139.62
2016,4,29,7,15,572.0,109.0,2.9,10.0,330.0,253.03,190.23
2016,4,29,7,30,616.0,117.0,2.9,10.0,382.0,312.29,242.56
2016,4,29,7,45,651.5,122.0,2.95,10.5,433.5,369.94,292.89
2016,4,29,8,0,687.0,127.0,3.0,11.0,485.0,430.47,344.42
2016,4,29,8,15,711.5,132.0,3.05,11.0,533.5,488.05,393.02
2016,4,29,8,30,736.0,137.0,3.1,11.0,582.0,546.6,441.09
2016,4,29,8,45,755.0,140.5,3.2,11.0,627.0,601.03,484.96
2016,4,29,9,0,774.0,144.0,3.3,11.0,672.0,655.18,527.6
2016,4,29,9,15,788.5,147.0,3.35,11.0,712.0,702.94,564.38
2016,4,29,9,30,803.0,150.0,3.4,11.0,752.0,751.06,600.67
2016,4,29,9,45,830.5,143.0,3.45,11.5,790.5,798.13,634.43
2016,4,29,10,0,858.0,136.0,3.5,12.0,829.0,843.95,665.39
2016,4,29,10,15,865.5,137.5,3.55,12.5,857.0,870.35,682.1
2016,4,29,10,30,873.0,139.0,3.6,13.0,885.0,902.5,702.96
2016,4,29,10,45,878.5,140.5,3.65,13.5,906.0,929.84,720.25
2016,4,29,11,0,884.0,142.0,3.7,14.0,927.0,953.9,735.22
2016,4,29,11,15,887.5,142.5,3.85,14.0,941.0,971.8,747.96
2016,4,29,11,30,891.0,143.0,4.0,14.0,955.0,986.15,758.37
2016,4,29,11,45,892.0,143.5,4.2,14.5,960.5,994.51,763.64
2016,4,29,12,0,893.0,144.0,4.4,15.0,966.0,999.19,766.84
2016,4,29,12,15,893.0,144.0,4.5,15.0,964.0,998.75,767.44
2016,4,29,12,30,893.0,144.0,4.6,15.0,962.0,994.61,765.6
2016,4,29,12,45,890.0,144.0,4.75,15.0,952.0,983.95,759.73
2016,4,29,13,0,887.0,144.0,4.9,15.0,942.0,969.68,751.37
2016,4,29,13,15,883.0,143.0,4.9,15.0,924.5,950.04,738.08
2016,4,29,13,30,879.0,142.0,4.9,15.0,907.0,926.98,722.44
2016,4,29,13,45,871.0,141.5,4.95,15.5,881.0,897.61,701.3
2016,4,29,14,0,863.0,141.0,5.0,16.0,855.0,874.81,684.92
2016,4,29,14,15,854.0,139.0,5.0,15.5,823.0,836.6,659.58
2016,4,29,14,30,845.0,137.0,5.0,15.0,791.0,795.84,632.17
2016,4,29,14,45,833.0,134.0,5.0,15.0,753.0,749.62,598.01
2016,4,29,15,0,821.0,131.0,5.0,15.0,715.0,701.58,561.53
2016,4,29,15,15,805.5,128.0,4.95,15.0,672.0,649.75,521.17
2016,4,29,15,30,790.0,125.0,4.9,15.0,629.0,596.95,479.16
2016,4,29,15,45,769.5,121.0,4.85,15.0,581.5,539.86,432.8
2016,4,29,16,0,749.0,117.0,4.8,15.0,534.0,482.51,385.05
2016,4,29,16,15,722.5,112.5,4.7,14.5,483.5,422.61,334.65
2016,4,29,16,30,696.0,108.0,4.6,14.0,433.0,364.21,284.11
2016,4,29,16,45,664.0,100.5,4.55,14.0,381.5,303.23,230.14
2016,4,29,17,0,632.0,93.0,4.5,14.0,330.0,245.12,178.21
2016,4,29,17,15,581.0,85.5,4.4,13.5,277.5,186.61,127.84
2016,4,29,17,30,530.0,78.0,4.3,13.0,225.0,133.93,85.23
2016,4,29,17,45,459.0,68.0,4.2,12.5,176.0,84.06,51.43
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,44.33,33.88
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,33.82,23.95
2016,4,29,18,30,167.0,30.0,4.0,11.0,43.0,23.19,12.26
2016,4,29,18,45,83.5,15.0,4.0,10.5,21.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,3.1,9.5,10.5,6.83,0.0
2016,4,30,5,30,130.0,16.0,3.3,10.0,21.0,12.5,0.0
2016,4,30,5,45,266.5,28.5,3.5,10.5,59.0,23.28,13.68
2016,4,30,6,0,403.0,41.0,3.7,11.0,97.0,33.32,23.81
2016,4,30,6,15,487.0,50.0,4.0,11.5,146.0,43.88,33.7
2016,4,30,6,30,571.0,59.0,4.3,12.0,195.0,92.18,52.4
2016,4,30,6,45,628.0,65.0,4.6,12.5,248.5,144.56,89.87
2016,4,30,7,0,685.0,71.0,4.9,13.0,302.0,203.6,138.96
2016,4,30,7,15,722.5,75.5,5.1,13.0,356.0,264.6,193.57
2016,4,30,7,30,760.0,80.0,5.3,13.0,410.0,326.76,249.92
2016,4,30,7,45,788.5,84.0,5.5,13.5,462.5,388.24,304.97
2016,4,30,8,0,817.0,88.0,5.7,14.0,515.0,451.53,360.28
2016,4,30,8,15,837.0,91.0,5.75,14.5,565.0,511.12,411.04
2016,4,30,8,30,857.0,94.0,5.8,15.0,615.0,570.88,460.38
2016,4,30,8,45,872.5,96.0,5.85,15.5,661.0,624.09,503.28
2016,4,30,9,0,888.0,98.0,5.9,16.0,707.0,678.32,545.68
2016,4,30,9,15,899.5,100.0,5.9,16.0,747.0,728.53,584.85
2016,4,30,9,30,911.0,102.0,5.9,16.0,787.0,776.85,621.08
2016,4,30,9,45,925.0,100.5,5.95,16.5,823.5,821.57,652.01
2016,4,30,10,0,939.0,99.0,6.0,17.0,860.0,864.03,680.95
2016,4,30,10,15,944.5,100.0,5.95,17.0,887.5,899.31,705.26
2016,4,30,10,30,950.0,101.0,5.9,17.0,915.0,931.36,727.12
2016,4,30,10,45,954.0,102.0,5.9,17.5,936.0,958.67,744.37
2016,4,30,11,0,958.0,103.0,5.9,18.0,957.0,982.38,759.0
2016,4,30,11,15,960.0,103.5,5.8,18.0,969.5,1000.02,770.19
2016,4,30,11,30,962.0,104.0,5.7,18.0,982.0,1013.8,778.72
2016,4,30,11,45,962.5,104.0,5.65,18.5,987.0,1021.74,782.08
2016,4,30,12,0,963.0,104.0,5.6,19.0,992.0,1025.71,782.79
2016,4,30,12,15,962.0,104.0,5.45,19.0,989.5,1024.26,780.67
2016,4,30,12,30,961.0,104.0,5.3,19.0,987.0,1018.82,775.92
2016,4,30,12,45,956.5,104.5,5.2,19.0,975.5,1006.64,767.03
2016,4,30,13,0,952.0,105.0,5.1,19.0,964.0,990.63,755.63
2016,4,30,13,15,948.0,104.5,5.0,19.0,945.5,970.35,741.4
2016,4,30,13,30,944.0,104.0,4.9,19.0,927.0,946.41,724.72
2016,4,30,13,45,939.5,102.0,4.8,19.5,901.5,917.03,702.94
2016,4,30,14,0,935.0,100.0,4.7,20.0,876.0,884.28,678.91
2016,4,30,14,15,927.5,98.5,4.6,20.0,844.0,846.39,652.62
2016,4,30,14,30,920.0,97.0,4.5,20.0,812.0,805.67,624.24
2016,4,30,14,45,910.0,95.0,4.45,20.0,773.5,760.02,592.44
2016,4,30,15,0,900.0,93.0,4.4,20.0,735.0,712.17,557.24
2016,4,30,15,15,887.0,91.0,4.25,20.0,691.5,660.46,517.6
2016,4,30,15,30,874.0,89.0,4.1,20.0,648.0,607.35,476.13
2016,4,30,15,45,857.0,86.0,4.0,20.0,600.0,550.01,430.5
2016,4,30,16,0,840.0,83.0,3.9,20.0,552.0,493.06,383.86
2016,4,30,16,15,817.0,79.5,3.7,19.5,500.5,431.47,332.86
2016,4,30,16,30,794.0,76.0,3.5,19.0,449.0,370.8,281.08
2016,4,30,16,45,762.5,72.0,3.3,18.5,396.0,308.27,226.75
2016,4,30,17,0,731.0,68.0,3.1,18.0,343.0,248.32,173.96
2016,4,30,17,15,686.0,63.0,2.95,17.5,290.0,187.83,122.11
2016,4,30,17,30,641.0,58.0,2.8,17.0,237.0,129.61,75.39
2016,4,30,17,45,573.0,51.5,2.65,16.5,186.5,76.23,40.6
2016,4,30,18,0,505.0,45.0,2.5,16.0,136.0,36.2,26.23
2016,4,30,18,15,394.5,35.0,2.45,15.5,92.0,28.39,18.92
2016,4,30,18,30,284.0,25.0,2.4,15.0,48.0,20.48,10.29
2016,4,30,18,45,142.0,12.5,2.4,14.5,24.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,1.8,10.5,11.5,7.26,0.0
2016,5,1,5,30,145.0,17.0,1.9,11.0,23.0,13.89,0.0
2016,5,1,5,45,277.5,29.0,2.05,11.5,61.0,23.66,14.16
2016,5,1,6,0,410.0,41.0,2.2,12.0,99.0,33.25,23.72
2016,5,1,6,15,492.5,49.0,2.15,12.5,148.0,42.89,32.73
2016,5,1,6,30,575.0,57.0,2.1,13.0,197.0,90.48,50.63
2016,5,1,6,45,627.5,63.5,2.1,13.5,249.0,142.79,87.83
2016,5,1,7,0,680.0,70.0,2.1,14.0,301.0,201.2,135.91
2016,5,1,7,15,717.0,74.5,1.9,14.5,354.5,261.65,188.54
2016,5,1,7,30,754.0,79.0,1.7,15.0,408.0,323.19,242.07
2016,5,1,7,45,780.0,83.0,1.5,15.5,460.0,383.24,293.4
2016,5,1,8,0,806.0,87.0,1.3,16.0,512.0,444.83,343.89
2016,5,1,8,15,826.0,90.5,1.2,16.5,561.0,504.18,390.92
2016,5,1,8,30,846.0,94.0,1.1,17.0,610.0,563.73,436.0
2016,5,1,8,45,860.5,96.5,1.05,18.0,655.5,616.21,473.59
2016,5,1,9,0,875.0,99.0,1.0,19.0,701.0,669.6,510.13
2016,5,1,9,15,886.5,101.0,1.0,19.5,741.0,719.13,544.01
2016,5,1,9,30,898.0,103.0,1.0,20.0,781.0,766.82,575.08
2016,5,1,9,45,906.5,105.0,1.0,20.5,815.5,810.1,601.35
2016,5,1,10,0,915.0,107.0,1.0,21.0,850.0,850.81,625.53
2016,5,1,10,15,921.0,108.5,0.95,21.0,878.0,886.16,646.32
2016,5,1,10,30,927.0,110.0,0.9,21.0,906.0,918.4,664.89
2016,5,1,10,45,931.0,111.0,0.9,21.5,926.5,945.08,679.4
2016,5,1,11,0,935.0,112.0,0.9,22.0,947.0,968.25,691.68
2016,5,1,11,15,937.5,112.5,0.8,22.0,960.0,985.92,699.88
2016,5,1,11,30,940.0,113.0,0.7,22.0,973.0,999.84,705.71
2016,5,1,11,45,940.0,113.5,0.65,22.5,978.0,1007.57,707.53
2016,5,1,12,0,940.0,114.0,0.6,23.0,983.0,1011.43,707.15
2016,5,1,12,15,939.5,114.0,0.6,23.0,980.5,1010.44,706.5
2016,5,1,12,30,939.0,114.0,0.6,23.0,978.0,1005.56,703.7
2016,5,1,12,45,937.0,113.0,0.6,23.0,967.5,994.46,697.28
2016,5,1,13,0,935.0,112.0,0.6,23.0,957.0,979.55,688.72
2016,5,1,13,15,931.0,111.5,0.75,23.0,939.0,959.58,680.31
2016,5,1,13,30,927.0,111.0,0.9,23.0,921.0,936.01,669.38
2016,5,1,13,45,920.0,110.5,1.05,23.0,895.0,906.4,654.24
2016,5,1,14,0,913.0,110.0,1.2,23.0,869.0,873.62,636.6
2016,5,1,14,15,905.0,108.5,1.35,22.5,837.0,836.09,616.49
2016,5,1,14,30,897.0,107.0,1.5,22.0,805.0,795.82,593.86
2016,5,1,14,45,884.5,105.5,1.65,22.0,766.5,749.78,565.38
2016,5,1,15,0,872.0,104.0,1.8,22.0,728.0,701.82,532.96
2016,5,1,15,15,858.0,101.5,1.85,21.5,684.5,650.3,497.13
2016,5,1,15,30,844.0,99.0,1.9,21.0,641.0,600.14,460.91
2016,5,1,15,45,823.5,96.5,2.0,21.0,593.0,542.18,417.02
2016,5,1,16,0,803.0,94.0,2.1,21.0,545.0,484.26,371.59
2016,5,1,16,15,778.5,90.5,2.15,20.5,494.0,424.06,323.33
2016,5,1,16,30,754.0,87.0,2.2,20.0,443.0,365.0,274.25
2016,5,1,16,45,718.5,83.0,2.3,19.5,390.0,301.62,220.68
2016,5,1,17,0,683.0,79.0,2.4,19.0,337.0,242.97,170.12
2016,5,1,17,15,636.0,73.0,2.35,18.0,285.0,183.85,120.46
2016,5,1,17,30,589.0,67.0,2.3,17.0,233.0,129.94,77.92
2016,5,1,17,45,517.0,59.0,2.25,16.5,182.5,78.34,44.37
2016,5,1,18,0,445.0,51.0,2.2,16.0,132.0,40.82,30.3
2016,5,1,18,15,338.0,39.5,2.25,15.0,89.5,31.97,22.11
2016,5,1,18,30,231.0,28.0,2.3,14.0,47.0,22.94,12.57
2016,5,1,18,45,115.5,14.0,2.4,13.5,23.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.0,9.0,1.15,8.5,11.5,7.68,0.0
2016,5,2,5,30,98.0,18.0,1.3,9.0,23.0,13.98,0.0
2016,5,2,5,45,212.5,33.0,1.5,10.0,59.5,25.5,16.02
2016,5,2,6,0,327.0,48.0,1.7,11.0,96.0,36.88,27.09
2016,5,2,6,15,409.0,59.0,1.75,11.0,143.5,50.03,39.37
2016,5,2,6,30,491.0,70.0,1.8,11.0,191.0,94.79,57.91
2016,5,2,6,45,245.5,72.5,1.85,11.5,133.0,95.05,65.17
2016,5,2,7,0,0.0,75.0,1.9,12.0,75.0,62.04,47.91
2016,5,2,7,15,30.0,126.0,1.85,12.5,139.0,112.72,89.68
2016,5,2,7,30,60.0,177.0,1.8,13.0,203.0,167.31,134.11
2016,5,2,7,45,84.5,204.0,1.75,13.5,246.0,204.45,163.81
2016,5,2,8,0,109.0,231.0,1.7,14.0,289.0,244.68,195.76
2016,5,2,8,15,169.5,252.5,1.65,14.5,352.0,306.67,244.47
2016,5,2,8,30,230.0,274.0,1.6,15.0,415.0,370.02,293.4
2016,5,2,8,45,379.5,251.5,1.6,15.5,504.5,460.72,363.37
2016,5,2,9,0,529.0,229.0,1.6,16.0,594.0,566.97,443.09
2016,5,2,9,15,521.5,249.0,1.55,16.0,626.0,606.8,471.03
2016,5,2,9,30,514.0,269.0,1.5,16.0,658.0,644.4,497.16
2016,5,2,9,45,696.0,196.0,1.5,16.5,748.5,744.08,569.78
2016,5,2,10,0,878.0,123.0,1.5,17.0,839.0,834.57,631.45
2016,5,2,10,15,884.5,124.5,1.5,17.5,866.5,869.11,651.65
2016,5,2,10,30,891.0,126.0,1.5,18.0,894.0,900.69,670.26
2016,5,2,10,45,894.5,128.0,1.5,18.5,914.0,926.93,685.23
2016,5,2,11,0,898.0,130.0,1.5,19.0,934.0,949.77,697.95
2016,5,2,11,15,900.5,130.5,1.5,19.0,947.0,966.78,708.24
2016,5,2,11,30,903.0,131.0,1.5,19.0,960.0,980.19,716.33
2016,5,2,11,45,901.0,133.5,1.55,19.5,964.5,987.56,720.06
2016,5,2,12,0,899.0,136.0,1.6,20.0,969.0,991.18,721.54
2016,5,2,12,15,898.0,135.5,1.7,20.0,966.0,989.25,721.69
2016,5,2,12,30,897.0,135.0,1.8,20.0,963.0,983.63,719.57
2016,5,2,12,45,890.5,137.5,1.9,20.0,951.5,971.97,713.59
2016,5,2,13,0,884.0,140.0,2.0,20.0,940.0,956.78,705.35
2016,5,2,13,15,879.5,139.0,2.15,20.0,922.0,936.78,694.46
2016,5,2,13,30,875.0,138.0,2.3,20.0,904.0,913.41,681.18
2016,5,2,13,45,862.5,140.0,2.45,20.0,877.0,882.67,662.73
2016,5,2,14,0,850.0,142.0,2.6,20.0,850.0,858.66,648.65
2016,5,2,14,15,840.5,140.0,2.75,19.5,818.5,820.6,625.75
2016,5,2,14,30,831.0,138.0,2.9,19.0,787.0,780.1,600.68
2016,5,2,14,45,810.0,139.5,3.05,19.0,747.0,732.42,567.24
2016,5,2,15,0,789.0,141.0,3.2,19.0,707.0,683.63,532.13
2016,5,2,15,15,772.5,138.0,3.3,18.5,664.5,632.76,495.38
2016,5,2,15,30,756.0,135.0,3.4,18.0,622.0,581.78,457.31
2016,5,2,15,45,724.0,135.0,3.5,18.0,573.0,523.73,411.76
2016,5,2,16,0,692.0,135.0,3.6,18.0,524.0,467.02,366.03
2016,5,2,16,15,604.0,138.5,3.6,17.5,455.5,391.42,305.41
2016,5,2,16,30,516.0,142.0,3.6,17.0,387.0,320.24,247.53
2016,5,2,16,45,495.5,127.0,3.6,16.5,340.0,267.21,202.25
2016,5,2,17,0,475.0,112.0,3.6,16.0,293.0,216.08,157.92
2016,5,2,17,15,406.0,108.5,3.5,15.0,247.0,167.5,118.33
2016,5,2,17,30,337.0,105.0,3.4,14.0,201.0,126.7,87.36
2016,5,2,17,45,280.0,88.5,3.35,13.5,157.0,84.87,58.12
2016,5,2,18,0,223.0,72.0,3.3,13.0,113.0,54.26,42.62
2016,5,2,18,15,153.5,52.5,3.25,12.5,76.5,40.06,29.45
2016,5,2,18,30,84.0,33.0,3.2,12.0,40.0,25.59,15.1
2016,5,2,18,45,42.0,16.5,3.15,12.0,20.0,13.08,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.25,10.0,11.0,9.39,0.0
2016,5,3,5,30,0.0,22.0,1.4,10.0,22.0,17.64,0.0
2016,5,3,5,45,119.5,39.5,1.6,10.5,57.5,30.46,20.36
2016,5,3,6,0,239.0,57.0,1.8,11.0,93.0,43.11,32.64
2016,5,3,6,15,313.5,71.5,1.7,11.0,138.0,55.94,44.67
2016,5,3,6,30,388.0,86.0,1.6,11.0,183.0,96.92,63.58
2016,5,3,6,45,434.0,92.0,1.5,11.5,224.0,136.55,91.84
2016,5,3,7,0,480.0,98.0,1.4,12.0,265.0,181.31,128.3
2016,5,3,7,15,344.0,140.0,1.4,12.0,269.5,210.48,160.24
2016,5,3,7,30,208.0,182.0,1.4,12.0,274.0,222.03,175.52
2016,5,3,7,45,432.0,151.5,1.4,12.5,372.0,304.96,239.97
2016,5,3,8,0,656.0,121.0,1.4,13.0,470.0,407.83,320.82
2016,5,3,8,15,550.0,174.0,1.55,13.0,485.5,437.7,346.88
2016,5,3,8,30,444.0,227.0,1.7,13.0,501.0,458.94,364.68
2016,5,3,8,45,447.5,243.5,1.85,13.5,537.0,501.54,397.62
2016,5,3,9,0,451.0,260.0,2.0,14.0,573.0,543.32,429.03
2016,5,3,9,15,409.0,294.5,2.15,14.0,590.5,568.65,447.57
2016,5,3,9,30,367.0,329.0,2.3,14.0,608.0,580.28,455.73
2016,5,3,9,45,368.5,345.5,2.45,14.5,636.0,613.45,479.52
2016,5,3,10,0,370.0,362.0,2.6,15.0,664.0,645.45,501.98
2016,5,3,10,15,289.0,396.0,2.55,15.0,637.0,623.81,483.41
2016,5,3,10,30,208.0,430.0,2.5,15.0,610.0,583.48,451.49
2016,5,3,10,45,319.5,403.5,2.5,15.5,687.0,677.24,521.34
2016,5,3,11,0,431.0,377.0,2.5,16.0,764.0,773.19,589.9
2016,5,3,11,15,455.5,381.0,2.35,16.0,795.0,808.17,612.59
2016,5,3,11,30,480.0,385.0,2.2,16.0,826.0,841.54,634.24
2016,5,3,11,45,316.5,429.5,2.1,16.5,721.5,722.24,545.61
2016,5,3,12,0,153.0,474.0,2.0,17.0,617.0,597.26,452.16
2016,5,3,12,15,211.0,466.0,1.95,17.0,662.0,644.15,487.9
