Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,30,269.0,458.0,1.9,17.0,707.0,704.16,530.75
2016,5,3,12,45,329.5,429.0,1.85,17.0,730.5,729.34,549.38
2016,5,3,13,0,390.0,400.0,1.8,17.0,754.0,751.51,566.06
2016,5,3,13,15,421.0,379.0,1.85,17.0,755.0,763.0,575.16
2016,5,3,13,30,452.0,358.0,1.9,17.0,756.0,760.04,574.61
2016,5,3,13,45,488.0,336.0,1.95,17.0,754.0,756.94,574.16
2016,5,3,14,0,524.0,314.0,2.0,17.0,752.0,749.82,570.82
2016,5,3,14,15,485.5,310.5,2.1,17.0,704.5,696.11,533.46
2016,5,3,14,30,447.0,307.0,2.2,17.0,657.0,643.04,496.17
2016,5,3,14,45,530.5,260.5,2.35,17.0,656.5,640.31,497.19
2016,5,3,15,0,614.0,214.0,2.5,17.0,656.0,632.94,493.76
2016,5,3,15,15,574.5,210.0,2.6,16.5,604.0,569.23,447.22
2016,5,3,15,30,535.0,206.0,2.7,16.0,552.0,511.78,404.33
2016,5,3,15,45,361.0,228.5,2.8,16.0,454.0,401.2,318.18
2016,5,3,16,0,187.0,251.0,2.9,16.0,356.0,309.72,246.08
2016,5,3,16,15,330.0,202.0,2.95,15.5,367.5,319.91,253.28
2016,5,3,16,30,473.0,153.0,3.0,15.0,379.0,312.94,243.86
2016,5,3,16,45,338.0,153.0,3.1,15.0,305.0,236.33,182.09
2016,5,3,17,0,203.0,153.0,3.2,15.0,231.0,177.44,136.21
2016,5,3,17,15,173.0,135.0,3.15,14.5,195.0,142.13,107.35
2016,5,3,17,30,143.0,117.0,3.1,14.0,159.0,110.47,82.25
2016,5,3,17,45,118.5,95.0,3.05,13.5,125.0,80.18,59.27
2016,5,3,18,0,94.0,73.0,3.0,13.0,91.0,55.29,43.57
2016,5,3,18,15,59.5,51.5,2.9,12.5,62.0,39.77,29.26
2016,5,3,18,30,25.0,30.0,2.8,12.0,33.0,24.23,14.23
2016,5,3,18,45,12.5,15.0,2.7,12.0,16.5,12.43,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,10.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,3.1,10.0,15.0,12.37,0.0
2016,5,4,5,45,23.5,36.0,3.15,10.5,39.5,28.78,19.04
2016,5,4,6,0,47.0,57.0,3.2,11.0,64.0,44.44,33.85
2016,5,4,6,15,71.5,79.5,3.2,11.0,95.5,60.5,48.76
2016,5,4,6,30,96.0,102.0,3.2,11.0,127.0,86.67,65.68
2016,5,4,6,45,130.0,120.5,3.2,11.0,161.5,114.81,87.47
2016,5,4,7,0,164.0,139.0,3.2,11.0,196.0,147.25,113.8
2016,5,4,7,15,221.5,157.0,3.15,11.0,247.5,191.86,150.24
2016,5,4,7,30,279.0,175.0,3.1,11.0,299.0,241.9,191.81
2016,5,4,7,45,311.0,192.5,3.1,11.5,346.5,288.37,230.7
2016,5,4,8,0,343.0,210.0,3.1,12.0,394.0,338.11,271.71
2016,5,4,8,15,335.0,234.5,2.95,12.0,428.0,377.32,304.02
2016,5,4,8,30,327.0,259.0,2.8,12.0,462.0,415.19,334.31
2016,5,4,8,45,340.5,277.0,2.7,12.5,502.0,458.65,367.71
2016,5,4,9,0,354.0,295.0,2.6,13.0,542.0,502.61,400.61
2016,5,4,9,15,365.0,312.5,2.45,13.0,579.5,544.7,431.88
2016,5,4,9,30,376.0,330.0,2.3,13.0,617.0,586.67,462.35
2016,5,4,9,45,337.5,357.0,2.2,13.5,623.0,599.18,468.85
2016,5,4,10,0,299.0,384.0,2.1,14.0,629.0,607.83,472.42
2016,5,4,10,15,370.0,369.0,2.1,14.0,682.5,664.78,515.03
2016,5,4,10,30,441.0,354.0,2.1,14.0,736.0,735.81,566.4
2016,5,4,10,45,383.5,390.0,2.1,14.0,728.0,719.75,552.6
2016,5,4,11,0,326.0,426.0,2.1,14.0,720.0,711.38,544.72
2016,5,4,11,15,300.5,440.5,2.2,14.0,714.5,708.47,542.35
2016,5,4,11,30,275.0,455.0,2.3,14.0,709.0,703.33,538.31
2016,5,4,11,45,275.5,457.5,2.4,14.5,713.0,709.15,541.93
2016,5,4,12,0,276.0,460.0,2.5,15.0,717.0,713.38,544.34
2016,5,4,12,15,301.0,451.5,2.65,15.0,731.0,728.56,556.63
2016,5,4,12,30,326.0,443.0,2.8,15.0,745.0,741.89,567.55
2016,5,4,12,45,328.0,437.0,2.95,15.5,738.0,734.16,561.94
2016,5,4,13,0,330.0,431.0,3.1,16.0,731.0,724.66,555.21
2016,5,4,13,15,396.5,394.5,3.2,16.0,748.0,742.41,570.68
2016,5,4,13,30,463.0,358.0,3.3,16.0,765.0,768.07,591.26
2016,5,4,13,45,429.0,359.0,3.45,16.0,728.0,725.67,561.01
2016,5,4,14,0,395.0,360.0,3.6,16.0,691.0,672.85,523.37
2016,5,4,14,15,468.0,318.5,3.7,16.0,696.0,687.87,536.95
2016,5,4,14,30,541.0,277.0,3.8,16.0,701.0,685.63,537.43
2016,5,4,14,45,514.0,268.0,3.9,16.0,656.0,633.74,499.14
2016,5,4,15,0,487.0,259.0,4.0,16.0,611.0,582.31,460.75
2016,5,4,15,15,426.0,262.5,4.1,15.5,557.0,521.27,414.58
2016,5,4,15,30,365.0,266.0,4.2,15.0,503.0,457.07,365.26
2016,5,4,15,45,381.5,240.0,4.3,15.0,471.5,421.23,337.13
2016,5,4,16,0,398.0,214.0,4.4,15.0,440.0,389.23,310.91
2016,5,4,16,15,409.5,190.0,4.4,14.5,404.0,347.59,276.47
2016,5,4,16,30,421.0,166.0,4.4,14.0,368.0,304.07,239.31
2016,5,4,16,45,438.5,141.5,4.45,14.0,331.0,260.17,200.1
2016,5,4,17,0,456.0,117.0,4.5,14.0,294.0,213.87,158.04
2016,5,4,17,15,396.0,111.0,4.35,13.5,248.5,166.22,118.41
2016,5,4,17,30,336.0,105.0,4.2,13.0,203.0,125.36,86.74
2016,5,4,17,45,285.5,88.5,4.05,12.5,160.0,84.39,58.05
2016,5,4,18,0,235.0,72.0,3.9,12.0,117.0,54.4,42.98
2016,5,4,18,15,166.0,53.0,3.7,11.5,80.0,40.53,30.1
2016,5,4,18,30,97.0,34.0,3.5,11.0,43.0,26.41,16.3
2016,5,4,18,45,48.5,17.0,3.35,11.0,21.5,13.51,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.85,10.0,7.5,6.4,0.0
2016,5,5,5,30,0.0,15.0,2.1,10.0,15.0,12.37,0.78
2016,5,5,5,45,7.5,34.5,2.35,10.5,35.5,27.89,18.42
2016,5,5,6,0,15.0,54.0,2.6,11.0,56.0,42.46,32.15
2016,5,5,6,15,29.0,75.5,2.75,11.0,82.0,58.55,47.05
2016,5,5,6,30,43.0,97.0,2.9,11.0,108.0,79.48,61.51
2016,5,5,6,45,57.5,118.0,3.05,11.5,136.5,102.36,79.98
2016,5,5,7,0,72.0,139.0,3.2,12.0,165.0,127.34,100.42
2016,5,5,7,15,271.5,139.5,3.2,12.0,258.5,190.28,146.7
2016,5,5,7,30,471.0,140.0,3.2,12.0,352.0,277.6,215.7
2016,5,5,7,45,246.0,168.0,3.2,12.5,280.0,242.31,193.34
2016,5,5,8,0,21.0,196.0,3.2,13.0,208.0,172.26,138.51
2016,5,5,8,15,52.5,235.5,3.15,13.0,267.5,227.39,183.37
2016,5,5,8,30,84.0,275.0,3.1,13.0,327.0,283.12,228.0
2016,5,5,8,45,44.0,225.0,3.1,13.5,252.5,220.92,177.03
2016,5,5,9,0,4.0,175.0,3.1,14.0,178.0,149.43,118.06
2016,5,5,9,15,70.0,272.0,3.1,14.0,325.5,286.5,229.29
2016,5,5,9,30,136.0,369.0,3.1,14.0,473.0,436.77,346.42
2016,5,5,9,45,186.5,384.0,3.1,14.5,533.5,496.65,391.29
2016,5,5,10,0,237.0,399.0,3.1,15.0,594.0,559.56,438.03
2016,5,5,10,15,159.0,406.5,3.15,15.0,539.5,511.18,399.51
2016,5,5,10,30,81.0,414.0,3.2,15.0,485.0,444.39,347.13
2016,5,5,10,45,90.0,429.5,3.25,15.5,510.0,469.96,366.03
2016,5,5,11,0,99.0,445.0,3.3,16.0,535.0,495.56,384.4
2016,5,5,11,15,66.0,414.0,3.35,16.0,474.5,437.93,340.18
2016,5,5,11,30,33.0,383.0,3.4,16.0,414.0,379.05,294.77
2016,5,5,11,45,33.5,386.5,3.5,16.0,418.0,383.43,298.35
2016,5,5,12,0,34.0,390.0,3.6,16.0,422.0,387.5,301.5
2016,5,5,12,15,27.0,358.0,3.6,16.0,383.5,350.52,273.13
2016,5,5,12,30,20.0,326.0,3.6,16.0,345.0,299.91,234.17
2016,5,5,12,45,12.5,243.0,3.65,16.5,254.5,219.13,170.87
2016,5,5,13,0,5.0,160.0,3.7,17.0,164.0,139.85,107.8
2016,5,5,13,15,7.0,182.5,3.65,17.0,189.0,160.85,124.79
2016,5,5,13,30,9.0,205.0,3.6,17.0,214.0,181.8,141.56
2016,5,5,13,45,12.0,238.0,3.6,17.0,249.0,212.65,166.14
2016,5,5,14,0,15.0,271.0,3.6,17.0,284.0,243.41,190.52
2016,5,5,14,15,9.5,219.0,3.55,16.5,227.5,192.97,151.05
2016,5,5,14,30,4.0,167.0,3.5,16.0,171.0,143.51,111.87
2016,5,5,14,45,2.0,134.0,3.5,16.0,136.0,113.67,87.91
2016,5,5,15,0,0.0,101.0,3.5,16.0,101.0,84.26,64.05
2016,5,5,15,15,0.0,110.0,3.4,15.5,110.0,91.77,70.54
2016,5,5,15,30,0.0,119.0,3.3,15.0,119.0,99.27,77.05
2016,5,5,15,45,110.0,184.5,3.25,15.0,247.5,222.26,178.48
2016,5,5,16,0,220.0,250.0,3.2,15.0,376.0,323.23,258.36
2016,5,5,16,15,441.0,183.0,3.1,14.5,405.5,353.87,280.03
2016,5,5,16,30,662.0,116.0,3.0,14.0,435.0,351.04,271.46
2016,5,5,16,45,627.0,109.0,2.95,14.0,384.0,292.19,219.94
2016,5,5,17,0,592.0,102.0,2.9,14.0,333.0,236.58,171.08
2016,5,5,17,15,544.0,94.0,2.6,13.5,282.0,181.34,124.21
2016,5,5,17,30,496.0,86.0,2.3,13.0,231.0,131.59,84.81
2016,5,5,17,45,427.5,75.5,2.05,13.0,182.5,81.8,51.52
2016,5,5,18,0,359.0,65.0,1.8,13.0,134.0,49.12,38.16
2016,5,5,18,15,265.0,50.5,1.65,12.5,93.0,38.48,28.25
2016,5,5,18,30,171.0,36.0,1.5,12.0,52.0,27.66,17.48
2016,5,5,18,45,85.5,18.0,1.35,11.5,26.0,13.97,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,2.0,10.5,1.75,9.0,10.5,8.96,0.0
2016,5,6,5,30,4.0,21.0,1.9,9.0,21.0,17.15,4.5
2016,5,6,5,45,44.5,41.5,2.1,9.5,48.0,32.31,22.43
2016,5,6,6,0,85.0,62.0,2.3,10.0,75.0,47.35,36.67
2016,5,6,6,15,118.0,83.5,2.25,10.0,109.5,63.61,51.81
2016,5,6,6,30,151.0,105.0,2.2,10.0,144.0,92.7,69.12
2016,5,6,6,45,187.0,121.0,2.2,10.5,180.5,123.18,92.1
2016,5,6,7,0,223.0,137.0,2.2,11.0,217.0,158.26,120.38
2016,5,6,7,15,183.0,163.5,2.2,11.0,236.0,184.1,144.67
2016,5,6,7,30,143.0,190.0,2.2,11.0,255.0,206.59,165.45
2016,5,6,7,45,75.5,183.5,2.2,11.0,218.0,182.97,147.72
2016,5,6,8,0,8.0,177.0,2.2,11.0,181.0,150.68,121.6
2016,5,6,8,15,4.0,126.0,2.25,11.0,128.0,106.89,84.92
2016,5,6,8,30,0.0,75.0,2.3,11.0,75.0,62.34,47.33
2016,5,6,8,45,3.5,136.5,2.35,11.5,139.0,116.11,92.09
2016,5,6,9,0,7.0,198.0,2.4,12.0,203.0,170.93,136.63
2016,5,6,9,15,12.0,232.0,2.4,12.0,241.0,204.15,163.21
2016,5,6,9,30,17.0,266.0,2.4,12.0,279.0,238.08,190.12
2016,5,6,9,45,12.5,231.5,2.45,12.5,241.0,205.63,163.4
2016,5,6,10,0,8.0,197.0,2.5,13.0,203.0,172.86,136.57
2016,5,6,10,15,19.5,273.0,2.5,13.0,289.5,249.01,197.53
2016,5,6,10,30,31.0,349.0,2.5,13.0,376.0,339.97,268.38
2016,5,6,10,45,20.0,274.5,2.5,13.0,292.5,262.73,207.45
2016,5,6,11,0,9.0,200.0,2.5,13.0,209.0,177.85,139.93
2016,5,6,11,15,10.0,215.0,2.45,13.0,225.0,192.08,151.42
2016,5,6,11,30,11.0,230.0,2.4,13.0,241.0,206.34,162.68
2016,5,6,11,45,10.0,213.0,2.4,13.5,223.0,190.72,149.87
2016,5,6,12,0,9.0,196.0,2.4,14.0,205.0,175.06,137.11
2016,5,6,12,15,12.5,244.0,2.4,14.0,256.5,220.25,173.09
2016,5,6,12,30,16.0,292.0,2.4,14.0,308.0,265.75,208.76
2016,5,6,12,45,15.5,288.0,2.4,14.0,303.0,261.47,205.32
2016,5,6,13,0,15.0,284.0,2.4,14.0,298.0,257.1,202.0
2016,5,6,13,15,8.0,212.0,2.35,14.0,220.0,187.28,146.84
2016,5,6,13,30,1.0,140.0,2.3,14.0,142.0,118.77,91.87
2016,5,6,13,45,2.0,147.5,2.3,14.0,150.0,125.9,97.89
2016,5,6,14,0,3.0,155.0,2.3,14.0,158.0,132.95,103.75
2016,5,6,14,15,1.5,127.0,2.25,14.0,128.5,107.68,83.3
2016,5,6,14,30,0.0,99.0,2.2,14.0,99.0,82.7,62.97
2016,5,6,14,45,0.0,111.0,2.15,14.0,111.0,92.76,71.4
2016,5,6,15,0,0.0,123.0,2.1,14.0,123.0,102.82,79.8
2016,5,6,15,15,0.0,121.0,2.0,14.0,121.0,101.03,78.51
2016,5,6,15,30,0.0,119.0,1.9,14.0,119.0,99.26,77.25
2016,5,6,15,45,0.0,93.0,1.8,14.0,93.0,77.39,59.35
2016,5,6,16,0,0.0,67.0,1.7,14.0,67.0,55.62,41.35
2016,5,6,16,15,0.0,52.5,1.55,13.5,52.5,43.5,31.37
2016,5,6,16,30,0.0,38.0,1.4,13.0,38.0,31.43,21.28
2016,5,6,16,45,0.0,40.0,1.25,13.0,40.0,33.07,22.79
2016,5,6,17,0,0.0,42.0,1.1,13.0,42.0,34.71,24.3
2016,5,6,17,15,0.0,35.5,1.0,12.5,35.5,29.31,19.76
2016,5,6,17,30,0.0,29.0,0.9,12.0,29.0,23.91,15.16
2016,5,6,17,45,0.0,23.0,0.8,12.0,23.0,18.94,10.82
2016,5,6,18,0,0.0,17.0,0.7,12.0,17.0,13.98,6.96
2016,5,6,18,15,0.0,11.5,0.75,11.5,11.5,9.45,2.75
2016,5,6,18,30,0.0,6.0,0.8,11.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.85,11.0,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,18.97,10.86
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,29.76,20.94
2016,5,7,6,15,0.0,52.5,2.45,11.0,52.5,43.06,33.22
2016,5,7,6,30,0.0,69.0,2.5,11.0,69.0,56.38,43.28
2016,5,7,6,45,0.0,87.0,2.55,11.0,87.0,71.09,55.97
2016,5,7,7,0,0.0,105.0,2.6,11.0,105.0,86.0,68.63
2016,5,7,7,15,0.0,118.0,2.65,11.0,118.0,97.07,77.85
2016,5,7,7,30,0.0,131.0,2.7,11.0,131.0,108.18,86.98
2016,5,7,7,45,16.5,170.5,2.75,11.5,180.0,147.35,119.05
2016,5,7,8,0,33.0,210.0,2.8,12.0,229.0,192.29,155.49
2016,5,7,8,15,21.0,204.0,2.8,12.0,216.5,180.55,145.5
2016,5,7,8,30,9.0,198.0,2.8,12.0,204.0,170.59,136.96
2016,5,7,8,45,10.5,211.5,2.85,12.5,218.5,183.79,147.18
2016,5,7,9,0,12.0,225.0,2.9,13.0,233.0,197.15,157.4
2016,5,7,9,15,6.0,174.5,2.85,13.0,178.5,150.66,119.27
2016,5,7,9,30,0.0,124.0,2.8,13.0,124.0,103.78,80.63
2016,5,7,9,45,0.0,120.0,2.8,13.5,120.0,100.49,77.68
2016,5,7,10,0,0.0,116.0,2.8,14.0,116.0,97.19,74.71
2016,5,7,10,15,0.0,106.5,2.8,14.0,106.5,89.22,68.1
2016,5,7,10,30,0.0,97.0,2.8,14.0,97.0,81.25,61.5
2016,5,7,10,45,0.0,64.5,2.8,14.5,64.5,53.93,38.93
2016,5,7,11,0,0.0,32.0,2.8,15.0,32.0,26.73,16.46
2016,5,7,11,15,0.0,45.5,2.75,15.0,45.5,38.05,25.78
2016,5,7,11,30,0.0,59.0,2.7,15.0,59.0,49.39,35.08
2016,5,7,11,45,0.0,71.5,2.65,15.5,71.5,59.92,43.6
2016,5,7,12,0,0.0,84.0,2.6,16.0,84.0,70.51,52.1
2016,5,7,12,15,0.5,110.0,2.55,16.0,110.5,93.07,70.39
2016,5,7,12,30,1.0,136.0,2.5,16.0,137.0,115.72,88.65
2016,5,7,12,45,0.5,129.0,2.5,16.0,129.5,109.21,83.39
2016,5,7,13,0,0.0,122.0,2.5,16.0,122.0,102.7,78.17
2016,5,7,13,15,0.0,119.0,2.5,16.0,119.0,100.06,76.11
2016,5,7,13,30,0.0,116.0,2.5,16.0,116.0,97.43,74.05
2016,5,7,13,45,0.0,115.5,2.55,16.0,115.5,96.91,73.73
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,96.4,73.41
2016,5,7,14,15,0.0,111.5,2.6,15.5,111.5,93.35,71.18
2016,5,7,14,30,0.0,108.0,2.6,15.0,108.0,90.3,68.96
2016,5,7,14,45,2.5,147.0,2.65,15.0,149.0,125.03,97.51
2016,5,7,15,0,5.0,186.0,2.7,15.0,190.0,159.65,125.78
2016,5,7,15,15,14.0,214.5,2.65,15.0,224.0,189.1,149.88
2016,5,7,15,30,23.0,243.0,2.6,15.0,258.0,217.5,173.0
2016,5,7,15,45,56.5,247.0,2.6,15.0,280.0,241.67,192.86
2016,5,7,16,0,90.0,251.0,2.6,15.0,302.0,256.27,204.63
2016,5,7,16,15,45.0,152.5,2.55,14.5,178.0,147.82,117.4
2016,5,7,16,30,0.0,54.0,2.5,14.0,54.0,44.73,32.39
2016,5,7,16,45,0.0,71.5,2.5,14.0,71.5,59.3,44.95
2016,5,7,17,0,0.0,89.0,2.5,14.0,89.0,73.57,57.2
2016,5,7,17,15,0.0,75.5,2.4,13.5,75.5,62.41,47.95
2016,5,7,17,30,0.0,62.0,2.3,13.0,62.0,51.34,38.64
2016,5,7,17,45,0.0,49.0,2.2,13.0,49.0,40.54,29.31
2016,5,7,18,0,0.0,36.0,2.1,13.0,36.0,29.73,20.97
2016,5,7,18,15,0.0,25.0,2.0,12.5,25.0,20.61,12.59
2016,5,7,18,30,0.0,14.0,1.9,12.0,14.0,11.51,4.11
2016,5,7,18,45,0.0,7.0,1.8,12.0,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.3,10.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,21.5,1.55,10.5,21.5,17.72,9.84
2016,5,8,6,0,0.0,33.0,1.8,11.0,33.0,27.26,18.75
2016,5,8,6,15,0.0,47.5,1.85,11.5,47.5,39.31,29.82
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,51.05,38.54
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,63.7,49.32
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,76.5,60.02
2016,5,8,7,15,2.5,121.5,1.95,13.0,122.5,100.51,80.03
2016,5,8,7,30,5.0,150.0,1.9,13.0,152.0,125.16,100.31
2016,5,8,7,45,4.5,158.5,1.85,13.5,161.0,132.91,106.18
2016,5,8,8,0,4.0,167.0,1.8,14.0,170.0,140.51,111.88
2016,5,8,8,15,2.0,159.0,1.8,14.0,160.5,133.48,105.76
2016,5,8,8,30,0.0,151.0,1.8,14.0,151.0,126.04,99.36
2016,5,8,8,45,14.0,211.0,1.8,14.0,220.5,185.34,147.41
2016,5,8,9,0,28.0,271.0,1.8,14.0,290.0,253.69,201.58
2016,5,8,9,15,32.0,293.0,1.85,14.0,317.0,278.42,220.49
2016,5,8,9,30,36.0,315.0,1.9,14.0,344.0,303.6,239.78
2016,5,8,9,45,22.5,265.0,2.0,14.5,283.5,250.44,197.32
2016,5,8,10,0,9.0,215.0,2.1,15.0,223.0,189.08,148.19
2016,5,8,10,15,12.5,250.5,2.2,15.0,262.0,223.31,175.37
2016,5,8,10,30,16.0,286.0,2.3,15.0,301.0,258.0,202.4
2016,5,8,10,45,35.5,350.0,2.4,15.5,383.0,345.63,269.95
2016,5,8,11,0,55.0,414.0,2.5,16.0,465.0,424.67,329.14
2016,5,8,11,15,191.0,430.0,2.6,16.0,607.5,579.87,447.52
2016,5,8,11,30,327.0,446.0,2.7,16.0,750.0,737.67,562.88
2016,5,8,11,45,347.5,430.0,2.8,16.0,754.5,744.89,567.95
2016,5,8,12,0,368.0,414.0,2.9,16.0,759.0,750.38,573.01
2016,5,8,12,15,615.0,282.5,2.95,16.0,857.0,872.21,665.57
2016,5,8,12,30,862.0,151.0,3.0,16.0,955.0,952.97,723.09
2016,5,8,12,45,870.5,143.0,3.1,16.5,948.0,946.08,717.31
2016,5,8,13,0,879.0,135.0,3.2,17.0,941.0,935.36,709.8
2016,5,8,13,15,476.0,277.0,3.25,16.5,712.5,710.25,548.88
2016,5,8,13,30,73.0,419.0,3.3,16.0,484.0,442.33,343.01
2016,5,8,13,45,76.0,405.0,3.35,16.0,471.0,428.85,334.51
2016,5,8,14,0,79.0,391.0,3.4,16.0,458.0,414.92,324.54
2016,5,8,14,15,460.5,259.0,3.45,16.0,626.0,622.1,490.12
2016,5,8,14,30,842.0,127.0,3.5,16.0,794.0,766.61,601.88
2016,5,8,14,45,836.5,122.0,3.55,16.0,758.5,723.84,569.53
2016,5,8,15,0,831.0,117.0,3.6,16.0,723.0,678.77,536.05
2016,5,8,15,15,817.0,114.0,3.6,15.5,680.5,628.25,498.32
2016,5,8,15,30,803.0,111.0,3.6,15.0,638.0,576.63,458.62
2016,5,8,15,45,786.0,107.5,3.65,15.0,592.0,522.16,414.78
2016,5,8,16,0,769.0,104.0,3.7,15.0,546.0,467.47,369.45
2016,5,8,16,15,745.0,100.0,3.7,14.5,497.0,409.49,320.8
2016,5,8,16,30,721.0,96.0,3.7,14.0,448.0,350.81,270.19
2016,5,8,16,45,693.0,90.0,3.75,14.0,397.5,292.1,218.12
2016,5,8,17,0,665.0,84.0,3.8,14.0,347.0,235.68,167.67
2016,5,8,17,15,621.0,78.0,3.7,13.5,295.5,178.98,118.97
2016,5,8,17,30,577.0,72.0,3.6,13.0,244.0,127.1,77.73
2016,5,8,17,45,521.0,63.0,3.55,13.0,195.5,77.16,45.38
2016,5,8,18,0,465.0,54.0,3.5,13.0,147.0,42.89,32.68
2016,5,8,18,15,369.0,43.5,3.3,12.5,104.0,35.0,25.28
2016,5,8,18,30,273.0,33.0,3.1,12.0,61.0,26.95,17.27
2016,5,8,18,45,136.5,16.5,2.95,11.5,30.5,13.26,0.0
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.0,2.1,9.0,18.0,11.95,0.0
2016,5,9,5,30,119.0,28.0,2.3,9.0,36.0,21.92,10.16
2016,5,9,5,45,226.0,43.0,2.55,9.5,75.0,32.93,23.23
2016,5,9,6,0,333.0,58.0,2.8,10.0,114.0,44.11,33.91
2016,5,9,6,15,409.0,69.0,2.8,10.0,161.5,53.84,43.1
2016,5,9,6,30,485.0,80.0,2.8,10.0,209.0,100.04,63.4
2016,5,9,6,45,242.5,79.5,2.85,10.0,144.0,98.29,68.5
2016,5,9,7,0,0.0,79.0,2.9,10.0,79.0,65.32,51.07
2016,5,9,7,15,0.0,104.5,2.9,10.0,104.5,86.19,68.86
2016,5,9,7,30,0.0,130.0,2.9,10.0,130.0,107.32,86.57
2016,5,9,7,45,0.0,130.5,2.9,10.5,130.5,108.16,86.78
2016,5,9,8,0,0.0,131.0,2.9,11.0,131.0,108.86,86.91
2016,5,9,8,15,1.5,151.5,2.9,11.5,152.5,126.93,101.52
2016,5,9,8,30,3.0,172.0,2.9,12.0,174.0,145.3,116.19
2016,5,9,8,45,7.5,199.5,2.9,12.5,205.0,171.66,137.27
2016,5,9,9,0,12.0,227.0,2.9,13.0,236.0,198.67,158.61
2016,5,9,9,15,16.0,252.5,2.9,13.0,265.0,224.23,178.84
2016,5,9,9,30,20.0,278.0,2.9,13.0,294.0,250.26,199.31
2016,5,9,9,45,22.5,297.5,2.95,13.5,316.0,270.35,214.51
2016,5,9,10,0,25.0,317.0,3.0,14.0,338.0,290.64,229.77
2016,5,9,10,15,34.5,348.5,3.05,14.0,378.5,339.51,267.73
2016,5,9,10,30,44.0,380.0,3.1,14.0,419.0,378.73,297.76
2016,5,9,10,45,46.5,392.5,3.15,14.5,434.5,394.56,309.01
2016,5,9,11,0,49.0,405.0,3.2,15.0,450.0,410.3,320.21
2016,5,9,11,15,50.5,409.0,3.25,15.0,456.0,416.91,325.11
2016,5,9,11,30,52.0,413.0,3.3,15.0,462.0,423.23,329.84
2016,5,9,11,45,487.0,268.5,3.35,15.5,725.5,733.81,571.85
2016,5,9,12,0,922.0,124.0,3.4,16.0,989.0,987.24,750.48
2016,5,9,12,15,680.0,261.5,3.45,16.0,898.5,912.02,695.76
2016,5,9,12,30,438.0,399.0,3.5,16.0,808.0,808.63,617.39
2016,5,9,12,45,676.0,261.5,3.6,16.5,885.5,897.87,687.08
2016,5,9,13,0,914.0,124.0,3.7,17.0,963.0,955.03,727.01
2016,5,9,13,15,910.5,123.0,3.75,17.0,945.5,935.57,713.92
2016,5,9,13,30,907.0,122.0,3.8,17.0,928.0,912.62,699.03
2016,5,9,13,45,901.0,121.0,3.9,17.0,903.0,884.18,680.55
2016,5,9,14,0,895.0,120.0,4.0,17.0,878.0,852.62,659.77
2016,5,9,14,15,887.5,118.5,4.0,16.5,846.5,816.46,636.29
2016,5,9,14,30,880.0,117.0,4.0,16.0,815.0,777.61,610.63
2016,5,9,14,45,870.0,114.5,4.05,16.0,778.0,733.58,578.88
2016,5,9,15,0,860.0,112.0,4.1,16.0,741.0,687.5,544.3
2016,5,9,15,15,556.0,204.0,4.05,16.0,601.5,544.11,431.95
2016,5,9,15,30,252.0,296.0,4.0,16.0,462.0,413.71,328.37
2016,5,9,15,45,525.5,198.0,3.95,16.0,512.0,461.87,366.96
2016,5,9,16,0,799.0,100.0,3.9,16.0,562.0,476.56,375.33
2016,5,9,16,15,776.0,96.5,3.8,15.5,512.0,417.94,325.78
2016,5,9,16,30,753.0,93.0,3.7,15.0,462.0,360.31,275.9
2016,5,9,16,45,527.0,120.5,3.65,15.0,365.0,268.33,202.4
2016,5,9,17,0,301.0,148.0,3.6,15.0,268.0,196.02,147.63
2016,5,9,17,15,449.0,110.5,3.45,14.5,260.5,172.03,120.15
2016,5,9,17,30,597.0,73.0,3.3,14.0,253.0,129.57,78.67
2016,5,9,17,45,527.0,66.0,3.2,13.5,202.5,79.41,47.2
2016,5,9,18,0,457.0,59.0,3.1,13.0,152.0,46.95,36.31
2016,5,9,18,15,359.0,47.5,3.0,12.5,108.0,38.33,28.25
2016,5,9,18,30,261.0,36.0,2.9,12.0,64.0,27.88,18.17
2016,5,9,18,45,130.5,18.0,2.8,11.5,32.0,14.02,0.91
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,13.5,2.35,9.5,19.5,11.52,0.0
2016,5,10,5,30,156.0,27.0,2.6,10.0,39.0,20.9,9.91
2016,5,10,5,45,270.0,40.0,2.85,10.5,79.0,30.83,21.36
2016,5,10,6,0,384.0,53.0,3.1,11.0,119.0,42.59,32.44
2016,5,10,6,15,192.0,65.5,3.05,11.0,98.5,50.78,40.19
2016,5,10,6,30,0.0,78.0,3.0,11.0,78.0,63.25,49.2
2016,5,10,6,45,0.0,96.5,3.0,11.5,96.5,78.43,62.14
2016,5,10,7,0,0.0,115.0,3.0,12.0,115.0,93.83,75.01
2016,5,10,7,15,136.5,149.0,2.85,12.5,212.0,159.54,125.15
2016,5,10,7,30,273.0,183.0,2.7,13.0,309.0,243.57,191.32
2016,5,10,7,45,280.5,205.5,2.6,13.5,347.5,284.29,225.24
2016,5,10,8,0,288.0,228.0,2.5,14.0,386.0,325.65,258.96
2016,5,10,8,15,271.0,254.0,2.35,14.5,413.5,358.6,285.15
2016,5,10,8,30,254.0,280.0,2.2,15.0,441.0,389.43,308.69
2016,5,10,8,45,542.5,199.5,2.1,15.5,574.0,511.44,403.83
2016,5,10,9,0,831.0,119.0,2.0,16.0,707.0,651.95,509.7
2016,5,10,9,15,843.5,121.5,2.0,16.5,746.5,700.84,544.02
2016,5,10,9,30,856.0,124.0,2.0,17.0,786.0,748.1,576.92
2016,5,10,9,45,855.0,131.5,2.0,17.5,817.5,788.1,603.45
2016,5,10,10,0,854.0,139.0,2.0,18.0,849.0,825.02,626.52
2016,5,10,10,15,861.5,140.5,2.0,18.5,876.5,850.84,641.77
2016,5,10,10,30,869.0,142.0,2.0,19.0,904.0,882.1,660.68
2016,5,10,10,45,877.0,141.5,2.05,19.5,925.0,909.02,676.98
2016,5,10,11,0,885.0,141.0,2.1,20.0,946.0,932.82,691.18
2016,5,10,11,15,888.0,141.5,2.15,20.0,959.5,949.71,702.18
2016,5,10,11,30,891.0,142.0,2.2,20.0,973.0,963.11,711.03
2016,5,10,11,45,896.0,140.5,2.3,20.5,979.0,973.02,716.87
2016,5,10,12,0,901.0,139.0,2.4,21.0,985.0,979.35,720.47
2016,5,10,12,15,900.5,138.5,2.45,21.0,983.0,977.82,719.92
2016,5,10,12,30,900.0,138.0,2.5,21.0,981.0,972.65,717.15
2016,5,10,12,45,904.5,133.5,2.55,21.0,972.5,964.79,712.75
2016,5,10,13,0,909.0,129.0,2.6,21.0,964.0,953.15,705.93
2016,5,10,13,15,905.5,128.0,2.65,21.0,947.0,933.81,694.08
2016,5,10,13,30,902.0,127.0,2.7,21.0,930.0,911.01,679.97
2016,5,10,13,45,899.0,124.5,2.75,21.0,906.0,883.89,662.92
2016,5,10,14,0,896.0,122.0,2.8,21.0,882.0,853.48,643.56
2016,5,10,14,15,888.5,120.5,2.85,21.0,850.5,817.34,620.1
2016,5,10,14,30,881.0,119.0,2.9,21.0,819.0,778.52,594.57
2016,5,10,14,45,873.5,115.0,2.95,21.0,782.5,734.91,564.25
2016,5,10,15,0,866.0,111.0,3.0,21.0,746.0,689.02,531.12
2016,5,10,15,15,852.5,108.5,3.05,20.5,703.0,641.95,497.04
2016,5,10,15,30,839.0,106.0,3.1,20.0,660.0,589.61,458.0
2016,5,10,15,45,824.5,102.0,3.2,20.0,613.5,534.37,414.78
2016,5,10,16,0,810.0,98.0,3.3,20.0,567.0,478.58,369.7
2016,5,10,16,15,787.0,94.0,3.35,19.5,517.0,419.02,320.85
2016,5,10,16,30,764.0,90.0,3.4,19.0,467.0,360.43,271.21
2016,5,10,16,45,736.0,85.0,3.5,18.5,415.0,300.74,219.65
2016,5,10,17,0,708.0,80.0,3.6,18.0,363.0,240.65,167.27
2016,5,10,17,15,665.0,74.5,3.65,17.0,310.5,182.23,118.05
2016,5,10,17,30,622.0,69.0,3.7,16.0,258.0,128.42,76.08
2016,5,10,17,45,562.0,61.5,3.8,15.5,208.0,76.96,43.95
2016,5,10,18,0,502.0,54.0,3.9,15.0,158.0,42.97,32.51
2016,5,10,18,15,406.5,44.0,4.0,14.5,113.0,35.45,25.51
2016,5,10,18,30,311.0,34.0,4.1,14.0,68.0,27.8,18.01
2016,5,10,18,45,155.5,17.0,4.2,13.5,34.0,13.64,1.6
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,116.0,13.0,2.6,9.5,21.5,11.1,0.0
2016,5,11,5,30,232.0,26.0,2.8,10.0,43.0,21.35,10.7
2016,5,11,5,45,341.5,37.0,3.0,10.5,84.5,30.04,20.72
2016,5,11,6,0,451.0,48.0,3.2,11.0,126.0,38.57,28.88
2016,5,11,6,15,225.5,61.5,3.15,11.0,100.5,46.2,36.09
2016,5,11,6,30,0.0,75.0,3.1,11.0,75.0,61.03,47.3
2016,5,11,6,45,0.0,92.5,3.1,11.5,92.5,75.38,59.52
2016,5,11,7,0,0.0,110.0,3.1,12.0,110.0,89.91,71.67
2016,5,11,7,15,16.5,143.0,3.05,12.5,150.5,121.13,97.09
2016,5,11,7,30,33.0,176.0,3.0,13.0,191.0,156.3,125.58
2016,5,11,7,45,69.0,208.5,2.95,13.5,245.0,200.04,160.54
2016,5,11,8,0,105.0,241.0,2.9,14.0,299.0,248.34,199.02
2016,5,11,8,15,220.5,252.5,2.9,14.0,388.5,326.84,261.62
2016,5,11,8,30,336.0,264.0,2.9,14.0,478.0,418.79,334.34
2016,5,11,8,45,279.5,297.0,2.9,14.5,483.5,434.4,345.38
2016,5,11,9,0,223.0,330.0,2.9,15.0,489.0,436.25,345.47
2016,5,11,9,15,374.5,302.0,2.9,15.5,585.5,534.58,421.71
2016,5,11,9,30,526.0,274.0,2.9,16.0,682.0,646.08,505.32
2016,5,11,9,45,583.0,266.0,2.95,16.5,736.5,704.82,547.48
2016,5,11,10,0,640.0,258.0,3.0,17.0,791.0,768.12,592.37
2016,5,11,10,15,635.0,273.0,3.0,17.0,816.0,799.34,613.51
2016,5,11,10,30,630.0,288.0,3.0,17.0,841.0,827.67,632.61
2016,5,11,10,45,769.5,210.0,3.0,17.5,900.5,895.4,681.34
2016,5,11,11,0,909.0,132.0,3.0,18.0,960.0,944.22,712.27
2016,5,11,11,15,911.5,132.5,3.05,18.0,973.0,961.01,723.15
2016,5,11,11,30,914.0,133.0,3.1,18.0,986.0,974.2,731.96
2016,5,11,11,45,917.0,132.0,3.2,18.5,991.5,982.84,736.84
2016,5,11,12,0,920.0,131.0,3.3,19.0,997.0,987.81,739.37
2016,5,11,12,15,919.5,130.5,3.35,19.0,994.0,986.26,738.68
2016,5,11,12,30,919.0,130.0,3.4,19.0,991.0,980.99,735.65
2016,5,11,12,45,923.0,125.0,3.5,19.0,982.5,972.01,730.58
2016,5,11,13,0,927.0,120.0,3.6,19.0,974.0,959.17,722.98
2016,5,11,13,15,923.5,119.5,3.65,19.0,956.0,940.01,710.81
2016,5,11,13,30,920.0,119.0,3.7,19.0,938.0,917.33,696.28
2016,5,11,13,45,915.5,117.0,3.8,19.0,913.0,888.99,678.09
2016,5,11,14,0,911.0,115.0,3.9,19.0,888.0,857.4,657.53
2016,5,11,14,15,903.0,113.0,3.95,19.0,856.5,819.99,632.45
2016,5,11,14,30,895.0,111.0,4.0,19.0,825.0,779.88,605.25
2016,5,11,14,45,884.5,109.5,4.05,19.0,787.0,736.0,574.04
2016,5,11,15,0,874.0,108.0,4.1,19.0,749.0,690.06,539.91
2016,5,11,15,15,860.5,105.5,4.05,18.5,706.0,639.52,502.21
2016,5,11,15,30,847.0,103.0,4.0,18.0,663.0,589.91,464.04
2016,5,11,15,45,830.0,100.0,4.0,18.0,616.0,534.03,419.25
2016,5,11,16,0,813.0,97.0,4.0,18.0,569.0,477.84,372.93
2016,5,11,16,15,790.0,93.0,3.95,17.5,518.5,418.22,323.21
2016,5,11,16,30,767.0,89.0,3.9,17.0,468.0,359.57,272.82
2016,5,11,16,45,737.5,84.5,3.85,17.0,416.0,299.82,220.18
2016,5,11,17,0,708.0,80.0,3.8,17.0,364.0,239.81,167.19
2016,5,11,17,15,665.5,74.5,3.6,16.0,312.0,181.59,117.89
2016,5,11,17,30,623.0,69.0,3.4,15.0,260.0,127.91,75.93
2016,5,11,17,45,564.0,61.5,3.2,14.5,209.5,76.55,43.88
2016,5,11,18,0,505.0,54.0,3.0,14.0,159.0,42.92,32.62
2016,5,11,18,15,411.0,44.0,2.75,13.5,114.0,35.4,25.62
2016,5,11,18,30,317.0,34.0,2.5,13.0,69.0,27.74,18.15
2016,5,11,18,45,158.5,17.0,2.3,12.5,34.5,13.6,2.37
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,80.0,14.5,2.4,8.5,20.5,12.38,0.0
2016,5,12,5,30,160.0,29.0,2.7,9.0,41.0,22.41,11.96
2016,5,12,5,45,258.5,43.5,3.0,9.5,81.0,33.37,23.8
2016,5,12,6,0,357.0,58.0,3.3,10.0,121.0,44.17,34.04
2016,5,12,6,15,180.5,75.5,3.35,10.0,108.0,57.26,46.22
2016,5,12,6,30,4.0,93.0,3.4,10.0,95.0,74.62,59.07
2016,5,12,6,45,11.0,112.5,3.45,10.5,117.0,92.02,73.54
2016,5,12,7,0,18.0,132.0,3.5,11.0,139.0,110.49,88.7
2016,5,12,7,15,68.5,164.0,3.5,11.5,195.5,151.62,121.3
2016,5,12,7,30,119.0,196.0,3.5,12.0,252.0,201.81,161.68
2016,5,12,7,45,207.0,212.0,3.55,12.5,322.0,257.56,206.08
2016,5,12,8,0,295.0,228.0,3.6,13.0,392.0,327.35,262.11
2016,5,12,8,15,531.5,177.5,3.55,13.5,504.0,423.34,338.42
2016,5,12,8,30,768.0,127.0,3.5,14.0,616.0,539.46,430.09
2016,5,12,8,45,787.5,128.5,3.45,14.5,660.5,592.06,471.0
2016,5,12,9,0,807.0,130.0,3.4,15.0,705.0,644.29,510.67
2016,5,12,9,15,819.0,133.0,3.35,15.0,743.5,692.19,546.91
2016,5,12,9,30,831.0,136.0,3.3,15.0,782.0,738.48,581.12
2016,5,12,9,45,846.0,134.5,3.3,15.5,817.0,780.91,611.03
2016,5,12,10,0,861.0,133.0,3.3,16.0,852.0,813.63,632.12
2016,5,12,10,15,868.0,134.5,3.3,16.0,879.0,847.38,654.96
2016,5,12,10,30,875.0,136.0,3.3,16.0,906.0,878.28,675.66
2016,5,12,10,45,879.0,137.5,3.35,16.5,925.5,903.54,691.4
2016,5,12,11,0,883.0,139.0,3.4,17.0,945.0,925.52,704.86
2016,5,12,11,15,886.0,139.5,3.4,17.0,958.0,942.32,715.8
2016,5,12,11,30,889.0,140.0,3.4,17.0,971.0,955.64,724.45
2016,5,12,11,45,889.0,141.0,3.4,17.5,975.5,963.1,727.85
2016,5,12,12,0,889.0,142.0,3.4,18.0,980.0,966.97,728.94
2016,5,12,12,15,888.0,142.0,3.45,18.0,977.5,965.44,728.24
2016,5,12,12,30,887.0,142.0,3.5,18.0,975.0,960.33,725.25
2016,5,12,12,45,866.0,153.5,3.55,18.0,959.5,943.53,714.4
2016,5,12,13,0,845.0,165.0,3.6,18.0,944.0,937.04,710.76
2016,5,12,13,15,840.5,163.5,3.65,18.0,926.5,916.83,697.67
2016,5,12,13,30,836.0,162.0,3.7,18.0,909.0,893.36,682.42
2016,5,12,13,45,830.5,160.0,3.8,18.0,884.5,865.44,664.3
2016,5,12,14,0,825.0,158.0,3.9,18.0,860.0,834.58,644.0
2016,5,12,14,15,816.0,155.5,3.95,18.0,829.0,797.73,618.99
2016,5,12,14,30,807.0,153.0,4.0,18.0,798.0,758.52,590.94
2016,5,12,14,45,799.5,148.0,4.05,18.0,762.0,715.91,559.93
2016,5,12,15,0,792.0,143.0,4.1,18.0,726.0,671.26,526.75
2016,5,12,15,15,777.0,139.5,4.1,17.5,684.0,621.54,489.7
2016,5,12,15,30,762.0,136.0,4.1,17.0,642.0,571.14,451.06
2016,5,12,15,45,748.5,129.5,4.15,17.0,597.0,517.4,408.04
2016,5,12,16,0,735.0,123.0,4.2,17.0,552.0,463.23,363.46
2016,5,12,16,15,709.5,118.0,4.2,16.5,502.5,405.31,315.3
2016,5,12,16,30,684.0,113.0,4.2,16.0,453.0,348.81,266.97
2016,5,12,16,45,657.0,105.5,4.2,15.5,403.0,291.4,216.96
2016,5,12,17,0,630.0,98.0,4.2,15.0,353.0,236.24,168.45
2016,5,12,17,15,584.5,91.0,4.15,14.5,301.5,180.79,121.48
2016,5,12,17,30,539.0,84.0,4.1,14.0,250.0,130.39,82.04
2016,5,12,17,45,480.0,74.0,4.1,13.5,201.5,82.17,51.36
2016,5,12,18,0,421.0,64.0,4.1,13.0,153.0,50.68,39.68
2016,5,12,18,15,330.0,51.5,4.0,12.5,110.0,39.38,29.26
2016,5,12,18,30,239.0,39.0,3.9,12.0,67.0,30.02,20.26
2016,5,12,18,45,119.5,19.5,3.85,11.5,33.5,15.12,3.98
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,14.5,2.9,9.0,22.5,12.38,0.0
2016,5,13,5,30,189.0,29.0,3.2,9.0,45.0,22.47,12.32
2016,5,13,5,45,298.0,42.0,3.5,9.5,86.5,32.39,22.98
2016,5,13,6,0,407.0,55.0,3.8,10.0,128.0,44.16,34.05
2016,5,13,6,15,477.5,64.5,3.9,10.0,176.5,51.6,41.13
2016,5,13,6,30,548.0,74.0,4.0,10.0,225.0,97.59,59.45
2016,5,13,6,45,274.0,76.5,4.1,10.5,152.0,98.84,67.45
2016,5,13,7,0,0.0,79.0,4.2,11.0,79.0,65.35,50.88
2016,5,13,7,15,5.0,118.5,4.15,11.0,121.0,98.67,79.03
2016,5,13,7,30,10.0,158.0,4.1,11.0,163.0,132.97,107.63
2016,5,13,7,45,23.0,187.5,4.1,11.5,200.0,163.2,132.15
2016,5,13,8,0,36.0,217.0,4.1,12.0,237.0,198.2,160.42
2016,5,13,8,15,30.0,227.5,4.05,12.5,245.5,207.66,167.53
2016,5,13,8,30,24.0,238.0,4.0,13.0,254.0,211.81,170.2
2016,5,13,8,45,27.0,258.5,4.0,13.5,277.0,238.32,190.95
2016,5,13,9,0,30.0,279.0,4.0,14.0,300.0,260.67,208.09
2016,5,13,9,15,53.0,319.0,4.0,14.0,359.5,314.22,250.51
2016,5,13,9,30,76.0,359.0,4.0,14.0,419.0,370.13,294.18
2016,5,13,9,45,129.0,385.5,4.05,14.5,492.0,448.37,354.62
2016,5,13,10,0,182.0,412.0,4.1,15.0,565.0,520.86,409.51
2016,5,13,10,15,331.0,382.5,4.2,15.0,670.5,634.48,497.68
2016,5,13,10,30,480.0,353.0,4.3,15.0,776.0,755.26,588.97
2016,5,13,10,45,700.5,237.5,4.45,15.5,870.0,857.53,667.24
2016,5,13,11,0,921.0,122.0,4.6,16.0,964.0,942.0,726.99
2016,5,13,11,15,923.0,122.5,4.75,16.0,976.5,958.47,738.7
2016,5,13,11,30,925.0,123.0,4.9,16.0,989.0,971.29,748.43
2016,5,13,11,45,929.0,121.0,5.05,16.0,994.5,979.98,755.37
2016,5,13,12,0,933.0,119.0,5.2,16.0,1000.0,984.95,759.84
2016,5,13,12,15,932.0,119.0,5.35,16.0,997.5,983.39,759.82
2016,5,13,12,30,931.0,119.0,5.5,16.0,995.0,978.08,757.25
2016,5,13,12,45,928.5,119.0,5.65,16.0,984.5,967.66,751.13
2016,5,13,13,0,926.0,119.0,5.8,16.0,974.0,953.56,742.43
2016,5,13,13,15,922.5,118.0,5.85,15.5,956.5,934.02,730.68
2016,5,13,13,30,919.0,117.0,5.9,15.0,939.0,910.98,716.36
2016,5,13,13,45,916.5,114.5,6.0,15.0,915.5,883.97,698.0
2016,5,13,14,0,914.0,112.0,6.1,15.0,892.0,853.6,677.08
2016,5,13,14,15,907.0,110.5,6.1,15.0,860.5,817.46,651.32
2016,5,13,14,30,900.0,109.0,6.1,15.0,829.0,778.55,623.37
2016,5,13,14,45,894.5,105.0,6.1,15.0,793.0,735.81,591.31
