Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,889.0,101.0,6.1,15.0,757.0,690.58,556.04
2016,5,13,15,15,876.5,99.0,6.0,14.5,714.5,640.64,516.99
2016,5,13,15,30,864.0,97.0,5.9,14.0,672.0,589.3,475.78
2016,5,13,15,45,853.5,92.5,5.85,14.0,626.5,535.55,430.81
2016,5,13,16,0,843.0,88.0,5.8,14.0,581.0,481.0,383.93
2016,5,13,16,15,822.0,84.5,5.65,13.5,531.0,421.33,332.27
2016,5,13,16,30,801.0,81.0,5.5,13.0,481.0,362.33,279.81
2016,5,13,16,45,779.0,76.0,5.35,13.0,430.0,302.65,225.37
2016,5,13,17,0,757.0,71.0,5.2,13.0,379.0,244.39,172.03
2016,5,13,17,15,719.0,66.5,5.0,12.5,326.0,185.5,120.59
2016,5,13,17,30,681.0,62.0,4.8,12.0,273.0,130.55,76.73
2016,5,13,17,45,629.0,55.5,4.65,11.5,222.5,74.02,40.76
2016,5,13,18,0,577.0,49.0,4.5,11.0,172.0,39.19,29.71
2016,5,13,18,15,487.0,41.0,4.25,10.5,125.5,33.12,23.97
2016,5,13,18,30,397.0,33.0,4.0,10.0,79.0,27.01,17.9
2016,5,13,18,45,247.0,21.5,3.75,10.0,45.5,17.6,6.28
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,8.54,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,32.5,14.0,2.0,10.0,17.0,11.95,0.0
2016,5,14,5,30,65.0,28.0,2.3,10.0,34.0,21.95,12.11
2016,5,14,5,45,106.0,46.5,2.6,10.5,63.0,35.69,25.83
2016,5,14,6,0,147.0,65.0,2.9,11.0,92.0,49.1,38.36
2016,5,14,6,15,170.0,85.5,2.95,11.5,126.0,63.58,51.63
2016,5,14,6,30,193.0,106.0,3.0,12.0,160.0,94.7,69.09
2016,5,14,6,45,208.0,126.0,3.05,12.5,195.0,127.58,94.22
2016,5,14,7,0,223.0,146.0,3.1,13.0,230.0,162.46,122.85
2016,5,14,7,15,111.5,122.0,3.1,13.0,164.0,130.79,101.55
2016,5,14,7,30,0.0,98.0,3.1,13.0,98.0,81.2,63.5
2016,5,14,7,45,0.0,94.5,3.1,13.5,94.5,78.48,60.9
2016,5,14,8,0,0.0,91.0,3.1,14.0,91.0,75.66,58.21
2016,5,14,8,15,0.0,124.0,3.05,14.0,124.0,103.18,80.9
2016,5,14,8,30,0.0,157.0,3.0,14.0,157.0,130.93,103.48
2016,5,14,8,45,34.5,237.5,2.95,14.5,262.0,224.23,178.9
2016,5,14,9,0,69.0,318.0,2.9,15.0,367.0,319.23,253.44
2016,5,14,9,15,108.5,348.0,2.9,15.5,430.5,377.03,297.73
2016,5,14,9,30,148.0,378.0,2.9,16.0,494.0,447.21,350.73
2016,5,14,9,45,199.5,391.0,2.95,16.5,554.5,505.61,394.39
2016,5,14,10,0,251.0,404.0,3.0,17.0,615.0,577.35,447.07
2016,5,14,10,15,149.5,397.0,3.1,17.0,524.0,487.58,378.22
2016,5,14,10,30,48.0,390.0,3.2,17.0,433.0,389.24,301.89
2016,5,14,10,45,40.5,382.5,3.3,17.5,419.5,377.88,292.78
2016,5,14,11,0,33.0,375.0,3.4,18.0,406.0,365.88,282.88
2016,5,14,11,15,263.0,384.0,3.5,18.0,630.5,609.07,470.42
2016,5,14,11,30,493.0,393.0,3.6,18.0,855.0,842.94,640.27
2016,5,14,11,45,511.5,377.0,3.7,18.0,859.0,850.31,644.77
2016,5,14,12,0,530.0,361.0,3.8,18.0,863.0,855.08,649.17
2016,5,14,12,15,521.5,374.5,3.9,18.0,867.5,859.02,651.93
2016,5,14,12,30,513.0,388.0,4.0,18.0,872.0,860.24,652.83
2016,5,14,12,45,531.0,365.0,4.1,18.0,861.0,850.33,647.29
2016,5,14,13,0,549.0,342.0,4.2,18.0,850.0,837.31,639.61
2016,5,14,13,15,438.0,381.0,4.3,18.0,782.0,763.42,585.18
2016,5,14,13,30,327.0,420.0,4.4,18.0,714.0,682.53,525.44
2016,5,14,13,45,335.5,400.5,4.55,18.0,694.5,661.33,511.76
2016,5,14,14,0,344.0,381.0,4.7,18.0,675.0,638.34,496.24
2016,5,14,14,15,266.0,385.5,4.8,17.5,608.5,568.4,444.23
2016,5,14,14,30,188.0,390.0,4.9,17.0,542.0,492.91,387.28
2016,5,14,14,45,189.0,370.5,5.0,17.0,517.0,466.34,367.86
2016,5,14,15,0,190.0,351.0,5.1,17.0,492.0,439.17,347.53
2016,5,14,15,15,501.0,233.5,5.1,17.0,575.0,530.89,422.47
2016,5,14,15,30,812.0,116.0,5.1,17.0,658.0,578.46,459.98
2016,5,14,15,45,437.5,182.0,5.15,17.0,472.0,397.45,316.41
2016,5,14,16,0,63.0,248.0,5.2,17.0,286.0,238.88,189.88
2016,5,14,16,15,60.0,227.5,5.1,16.5,261.0,215.17,171.44
2016,5,14,16,30,57.0,207.0,5.0,16.0,236.0,191.85,152.85
2016,5,14,16,45,171.0,181.0,4.9,15.5,253.5,201.19,157.6
2016,5,14,17,0,285.0,155.0,4.8,15.0,271.0,195.54,147.95
2016,5,14,17,15,258.5,138.0,4.55,14.5,232.5,156.65,115.63
2016,5,14,17,30,232.0,121.0,4.3,14.0,194.0,120.89,87.36
2016,5,14,17,45,209.0,100.5,4.1,14.0,157.5,86.13,62.26
2016,5,14,18,0,186.0,80.0,3.9,14.0,121.0,59.72,47.56
2016,5,14,18,15,145.5,61.0,3.6,13.5,87.5,46.22,35.22
2016,5,14,18,30,105.0,42.0,3.3,13.0,54.0,32.39,22.34
2016,5,14,18,45,52.5,25.0,3.0,12.5,31.0,20.05,8.42
2016,5,14,19,0,0.0,8.0,2.7,12.0,8.0,6.83,0.0
2016,5,14,19,15,0.0,4.0,2.65,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,95.0,15.5,1.55,9.5,23.5,12.07,0.0
2016,5,15,5,30,190.0,31.0,1.8,10.0,47.0,23.97,13.98
2016,5,15,5,45,298.0,43.0,2.05,11.0,88.5,33.12,23.56
2016,5,15,6,0,406.0,55.0,2.3,12.0,130.0,43.98,33.68
2016,5,15,6,15,476.0,63.5,2.15,12.0,178.0,49.9,39.31
2016,5,15,6,30,546.0,72.0,2.0,12.0,226.0,94.74,56.82
2016,5,15,6,45,392.0,109.0,1.9,12.5,231.0,139.01,95.51
2016,5,15,7,0,238.0,146.0,1.8,13.0,236.0,164.98,123.98
2016,5,15,7,15,480.0,119.5,1.75,13.5,334.5,224.82,165.78
2016,5,15,7,30,722.0,93.0,1.7,14.0,433.0,311.96,232.82
2016,5,15,7,45,750.5,96.0,1.65,14.5,484.0,371.24,283.56
2016,5,15,8,0,779.0,99.0,1.6,15.0,535.0,430.01,332.63
2016,5,15,8,15,581.5,177.5,1.65,15.5,518.5,448.36,350.11
2016,5,15,8,30,384.0,256.0,1.7,16.0,502.0,434.16,340.15
2016,5,15,8,45,618.0,182.5,1.8,16.5,611.0,539.02,421.32
2016,5,15,9,0,852.0,109.0,1.9,17.0,720.0,645.29,501.84
2016,5,15,9,15,863.5,111.0,1.95,17.5,759.5,692.67,535.68
2016,5,15,9,30,875.0,113.0,2.0,18.0,799.0,738.28,567.84
2016,5,15,9,45,896.0,108.0,2.1,18.5,835.5,782.52,597.91
2016,5,15,10,0,917.0,103.0,2.2,19.0,872.0,825.07,625.66
2016,5,15,10,15,923.0,104.5,2.3,19.0,899.5,859.56,648.88
2016,5,15,10,30,929.0,106.0,2.4,19.0,927.0,890.98,670.02
2016,5,15,10,45,933.0,107.0,2.55,19.5,947.5,916.96,686.61
2016,5,15,11,0,937.0,108.0,2.7,20.0,968.0,939.47,700.9
2016,5,15,11,15,939.5,108.5,2.9,20.0,981.0,956.61,713.38
2016,5,15,11,30,942.0,109.0,3.1,20.0,994.0,970.06,723.49
2016,5,15,11,45,942.0,110.0,3.3,20.0,999.0,977.95,729.97
2016,5,15,12,0,942.0,111.0,3.5,20.0,1004.0,982.05,733.99
2016,5,15,12,15,942.0,111.0,3.65,20.0,1001.5,981.42,734.59
2016,5,15,12,30,942.0,111.0,3.8,20.0,999.0,977.0,732.72
2016,5,15,12,45,944.0,108.0,3.95,20.0,990.0,967.81,727.7
2016,5,15,13,0,946.0,105.0,4.1,20.0,981.0,954.77,720.12
2016,5,15,13,15,942.5,104.0,4.2,20.0,963.5,934.95,707.64
2016,5,15,13,30,939.0,103.0,4.3,20.0,946.0,911.56,692.71
2016,5,15,13,45,933.0,102.5,4.4,20.0,921.0,883.09,674.25
2016,5,15,14,0,927.0,102.0,4.5,20.0,896.0,851.42,653.68
2016,5,15,14,15,920.0,101.0,4.55,19.5,865.0,815.46,630.79
2016,5,15,14,30,913.0,100.0,4.6,19.0,834.0,776.71,605.59
2016,5,15,14,45,904.0,98.0,4.7,19.0,796.5,733.03,574.63
2016,5,15,15,0,895.0,96.0,4.8,19.0,759.0,687.13,540.39
2016,5,15,15,15,882.5,94.0,4.9,18.5,716.5,637.11,503.06
2016,5,15,15,30,870.0,92.0,5.0,18.0,674.0,585.67,463.39
2016,5,15,15,45,853.0,90.0,5.1,18.0,627.0,530.77,418.85
2016,5,15,16,0,836.0,88.0,5.2,18.0,580.0,475.63,372.76
2016,5,15,16,15,815.0,84.5,5.2,17.5,530.0,416.52,322.73
2016,5,15,16,30,794.0,81.0,5.2,17.0,480.0,358.11,271.83
2016,5,15,16,45,762.0,78.0,5.25,16.5,427.5,297.91,218.74
2016,5,15,17,0,730.0,75.0,5.3,16.0,375.0,240.29,167.57
2016,5,15,17,15,690.5,70.5,5.15,15.5,323.0,182.93,118.26
2016,5,15,17,30,651.0,66.0,5.0,15.0,271.0,126.42,73.73
2016,5,15,17,45,588.5,60.0,4.9,14.5,220.0,74.83,42.34
2016,5,15,18,0,526.0,54.0,4.8,14.0,169.0,42.8,32.56
2016,5,15,18,15,436.5,45.0,4.55,13.5,123.5,36.1,26.32
2016,5,15,18,30,347.0,36.0,4.3,13.0,78.0,29.31,19.74
2016,5,15,18,45,206.5,23.5,4.1,12.5,45.5,19.17,8.28
2016,5,15,19,0,66.0,11.0,3.9,12.0,13.0,9.39,0.0
2016,5,15,19,15,33.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,101.5,15.0,1.7,9.5,24.5,11.69,0.0
2016,5,16,5,30,203.0,30.0,1.9,10.0,49.0,23.24,13.56
2016,5,16,5,45,300.5,42.5,2.1,10.5,89.0,32.74,23.33
2016,5,16,6,0,398.0,55.0,2.3,11.0,129.0,43.85,33.73
2016,5,16,6,15,467.0,64.0,2.2,11.5,177.0,50.07,39.56
2016,5,16,6,30,536.0,73.0,2.1,12.0,225.0,94.33,56.95
2016,5,16,6,45,585.5,79.0,2.05,13.0,276.0,142.18,89.4
2016,5,16,7,0,635.0,85.0,2.0,14.0,327.0,195.66,132.14
2016,5,16,7,15,670.0,90.5,2.15,14.5,378.0,250.38,179.39
2016,5,16,7,30,705.0,96.0,2.3,15.0,429.0,308.38,229.96
2016,5,16,7,45,735.0,99.0,2.45,15.5,480.0,367.22,280.84
2016,5,16,8,0,765.0,102.0,2.6,16.0,531.0,425.7,330.38
2016,5,16,8,15,784.5,105.0,2.65,16.5,578.5,480.82,375.91
2016,5,16,8,30,804.0,108.0,2.7,17.0,626.0,536.15,420.16
2016,5,16,8,45,822.0,109.5,2.8,17.5,670.5,589.09,461.45
2016,5,16,9,0,840.0,111.0,2.9,18.0,715.0,641.46,501.14
2016,5,16,9,15,851.5,113.0,2.95,18.5,753.5,685.0,533.21
2016,5,16,9,30,863.0,115.0,3.0,19.0,792.0,730.06,565.51
2016,5,16,9,45,881.0,112.0,3.05,19.5,828.0,773.42,595.23
2016,5,16,10,0,899.0,109.0,3.1,20.0,864.0,814.96,622.34
2016,5,16,10,15,905.5,110.0,3.15,20.0,891.0,848.79,645.03
2016,5,16,10,30,912.0,111.0,3.2,20.0,918.0,879.64,665.63
2016,5,16,10,45,916.5,111.5,3.25,20.5,938.5,905.15,681.24
2016,5,16,11,0,921.0,112.0,3.3,21.0,959.0,927.28,694.55
2016,5,16,11,15,924.0,113.0,3.35,21.0,972.0,945.06,706.29
2016,5,16,11,30,927.0,114.0,3.4,21.0,985.0,959.22,715.71
2016,5,16,11,45,929.0,113.5,3.5,21.5,990.5,967.43,720.2
2016,5,16,12,0,931.0,113.0,3.6,22.0,996.0,971.93,722.33
2016,5,16,12,15,930.5,113.0,3.7,22.0,994.0,970.86,722.25
2016,5,16,12,30,930.0,113.0,3.8,22.0,992.0,966.05,719.79
2016,5,16,12,45,929.5,112.0,3.9,22.0,982.5,956.6,714.3
2016,5,16,13,0,929.0,111.0,4.0,22.0,973.0,943.43,706.38
2016,5,16,13,15,925.5,110.5,4.05,22.0,955.5,924.43,694.27
2016,5,16,13,30,922.0,110.0,4.1,22.0,938.0,901.91,679.81
2016,5,16,13,45,918.5,108.0,4.15,22.0,914.0,874.59,662.02
2016,5,16,14,0,915.0,106.0,4.2,22.0,890.0,843.98,641.89
2016,5,16,14,15,907.5,104.5,4.2,21.5,859.0,807.61,618.59
2016,5,16,14,30,900.0,103.0,4.2,21.0,828.0,768.53,593.11
2016,5,16,14,45,888.5,102.5,4.25,21.0,790.5,725.07,562.11
2016,5,16,15,0,877.0,102.0,4.3,21.0,753.0,679.64,528.34
2016,5,16,15,15,864.5,99.5,4.25,20.5,710.5,630.01,491.37
2016,5,16,15,30,852.0,97.0,4.2,20.0,668.0,579.02,452.29
2016,5,16,15,45,831.0,96.0,4.2,20.0,621.0,524.95,408.9
2016,5,16,16,0,810.0,95.0,4.2,20.0,574.0,469.22,363.07
2016,5,16,16,15,788.0,91.5,4.15,19.5,524.5,411.14,314.76
2016,5,16,16,30,766.0,88.0,4.1,19.0,475.0,353.9,265.73
2016,5,16,16,45,734.0,84.5,4.05,19.0,423.0,294.89,214.13
2016,5,16,17,0,702.0,81.0,4.0,19.0,371.0,235.73,162.41
2016,5,16,17,15,661.5,76.0,3.95,18.0,319.5,179.13,114.98
2016,5,16,17,30,621.0,71.0,3.9,17.0,268.0,126.79,74.69
2016,5,16,17,45,560.5,64.0,3.9,16.5,218.0,76.35,44.13
2016,5,16,18,0,500.0,57.0,3.9,16.0,168.0,45.01,34.25
2016,5,16,18,15,411.0,48.0,3.9,15.0,123.0,38.44,28.23
2016,5,16,18,30,322.0,39.0,3.9,14.0,78.0,31.78,21.84
2016,5,16,18,45,189.0,25.5,3.95,13.5,45.5,19.83,9.12
2016,5,16,19,0,56.0,12.0,4.0,13.0,13.0,10.24,0.0
2016,5,16,19,15,28.0,6.0,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,14.5,2.7,11.5,27.5,11.71,0.0
2016,5,17,5,30,285.0,29.0,3.0,12.0,55.0,23.77,14.0
2016,5,17,5,45,390.5,38.5,3.3,13.0,98.0,31.15,21.68
2016,5,17,6,0,496.0,48.0,3.6,14.0,141.0,38.45,28.52
2016,5,17,6,15,561.5,55.0,3.55,14.5,191.0,43.39,33.13
2016,5,17,6,30,627.0,62.0,3.5,15.0,241.0,90.97,50.48
2016,5,17,6,45,675.0,66.5,3.5,15.5,294.0,142.74,85.21
2016,5,17,7,0,723.0,71.0,3.5,16.0,347.0,202.61,133.48
2016,5,17,7,15,754.5,75.0,3.6,16.5,399.5,259.78,183.27
2016,5,17,7,30,786.0,79.0,3.7,17.0,452.0,319.67,236.03
2016,5,17,7,45,811.0,82.0,3.85,18.0,503.5,378.66,287.19
2016,5,17,8,0,836.0,85.0,4.0,19.0,555.0,438.95,338.0
2016,5,17,8,15,853.5,87.5,4.0,19.5,604.0,495.92,385.23
2016,5,17,8,30,871.0,90.0,4.0,20.0,653.0,552.31,430.46
2016,5,17,8,45,885.0,92.5,4.05,20.5,697.5,606.2,472.47
2016,5,17,9,0,899.0,95.0,4.1,21.0,742.0,658.97,512.37
2016,5,17,9,15,909.5,97.0,4.1,21.5,781.5,707.54,547.92
2016,5,17,9,30,920.0,99.0,4.1,22.0,821.0,754.15,581.08
2016,5,17,9,45,927.5,100.5,4.1,22.5,855.0,795.85,608.69
2016,5,17,10,0,935.0,102.0,4.1,23.0,889.0,834.88,633.7
2016,5,17,10,15,940.5,103.0,4.0,23.0,916.0,868.96,655.81
2016,5,17,10,30,946.0,104.0,3.9,23.0,943.0,899.88,675.57
2016,5,17,10,45,949.5,105.0,3.85,23.5,963.0,925.76,690.72
2016,5,17,11,0,953.0,106.0,3.8,24.0,983.0,948.11,703.41
2016,5,17,11,15,955.0,106.5,3.7,24.0,995.5,965.0,713.51
2016,5,17,11,30,957.0,107.0,3.6,24.0,1008.0,978.15,721.16
2016,5,17,11,45,957.0,107.5,3.5,24.5,1012.5,985.68,723.73
2016,5,17,12,0,957.0,108.0,3.4,25.0,1017.0,989.37,723.88
2016,5,17,12,15,956.5,108.0,3.3,25.0,1014.0,988.3,722.43
2016,5,17,12,30,956.0,108.0,3.2,25.0,1011.0,983.39,718.61
2016,5,17,12,45,954.5,106.5,3.15,25.0,1001.0,972.35,711.27
2016,5,17,13,0,953.0,105.0,3.1,25.0,991.0,957.52,701.59
2016,5,17,13,15,949.5,104.5,3.05,25.0,973.0,938.15,689.02
2016,5,17,13,30,946.0,104.0,3.0,25.0,955.0,915.18,674.14
2016,5,17,13,45,939.5,103.5,3.0,25.0,929.5,886.23,655.67
2016,5,17,14,0,933.0,103.0,3.0,25.0,904.0,854.09,635.01
2016,5,17,14,15,925.5,101.5,3.0,25.0,872.5,817.21,611.02
2016,5,17,14,30,918.0,100.0,3.0,25.0,841.0,777.56,584.96
2016,5,17,14,45,908.5,98.0,3.0,25.0,803.5,733.49,554.58
2016,5,17,15,0,899.0,96.0,3.0,25.0,766.0,687.22,521.26
2016,5,17,15,15,887.0,94.0,2.95,24.5,723.0,637.49,485.35
2016,5,17,15,30,875.0,92.0,2.9,24.0,680.0,586.29,447.25
2016,5,17,15,45,859.0,89.5,2.85,24.0,633.0,531.37,404.38
2016,5,17,16,0,843.0,87.0,2.8,24.0,586.0,475.92,359.84
2016,5,17,16,15,822.0,83.5,2.75,23.5,536.0,416.69,311.79
2016,5,17,16,30,801.0,80.0,2.7,23.0,486.0,358.07,262.74
2016,5,17,16,45,772.0,76.5,2.65,23.0,434.0,298.1,211.28
2016,5,17,17,0,743.0,73.0,2.6,23.0,382.0,240.33,161.44
2016,5,17,17,15,704.5,68.5,2.4,22.0,329.5,182.57,113.78
2016,5,17,17,30,666.0,64.0,2.2,21.0,277.0,125.57,70.5
2016,5,17,17,45,607.0,58.5,2.05,20.0,226.0,73.85,40.25
2016,5,17,18,0,548.0,53.0,1.9,19.0,175.0,42.02,31.23
2016,5,17,18,15,462.5,44.5,1.95,18.0,129.0,35.7,25.53
2016,5,17,18,30,377.0,36.0,2.0,17.0,83.0,29.3,19.49
2016,5,17,18,45,238.5,24.0,2.05,16.5,49.0,19.57,9.12
2016,5,17,19,0,100.0,12.0,2.1,16.0,15.0,10.24,0.0
2016,5,17,19,15,50.0,6.0,2.05,15.5,7.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.0,12.1,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,54.0,25.39,15.43
2016,5,18,5,45,349.0,41.5,2.15,13.5,96.0,33.5,23.73
2016,5,18,6,0,449.0,52.0,2.5,14.0,138.0,41.46,31.22
2016,5,18,6,15,514.5,60.0,2.55,14.5,186.5,47.01,36.37
2016,5,18,6,30,580.0,68.0,2.6,15.0,235.0,92.09,53.16
2016,5,18,6,45,625.5,74.0,2.65,15.5,286.0,141.88,86.63
2016,5,18,7,0,671.0,80.0,2.7,16.0,337.0,196.76,130.6
2016,5,18,7,15,703.5,84.5,2.65,16.5,388.5,251.88,178.12
2016,5,18,7,30,736.0,89.0,2.6,17.0,440.0,312.25,230.47
2016,5,18,7,45,760.5,93.0,2.6,17.5,490.0,369.13,279.65
2016,5,18,8,0,785.0,97.0,2.6,18.0,540.0,427.37,328.65
2016,5,18,8,15,803.5,100.0,2.6,18.5,587.5,482.87,374.13
2016,5,18,8,30,822.0,103.0,2.6,19.0,635.0,538.43,418.14
2016,5,18,8,45,835.0,106.0,2.6,20.0,678.0,590.59,457.29
2016,5,18,9,0,848.0,109.0,2.6,21.0,721.0,638.64,492.08
2016,5,18,9,15,859.0,111.0,2.6,21.0,759.5,685.31,526.66
2016,5,18,9,30,870.0,113.0,2.6,21.0,798.0,730.2,559.15
2016,5,18,9,45,881.5,112.5,2.65,21.5,831.5,771.14,586.82
2016,5,18,10,0,893.0,112.0,2.7,22.0,865.0,809.83,611.6
2016,5,18,10,15,899.0,113.5,2.8,22.5,892.0,843.46,633.0
2016,5,18,10,30,905.0,115.0,2.9,23.0,919.0,874.09,652.25
2016,5,18,10,45,906.5,117.5,3.0,23.5,937.5,898.64,667.33
2016,5,18,11,0,908.0,120.0,3.1,24.0,956.0,919.71,680.11
2016,5,18,11,15,910.5,120.5,3.2,24.0,968.5,936.33,691.29
2016,5,18,11,30,913.0,121.0,3.3,24.0,981.0,949.38,700.22
2016,5,18,11,45,912.5,122.0,3.4,24.0,986.0,956.56,705.36
2016,5,18,12,0,912.0,123.0,3.5,24.0,991.0,960.08,708.22
2016,5,18,12,15,911.5,123.0,3.55,24.0,988.5,959.05,707.85
2016,5,18,12,30,911.0,123.0,3.6,24.0,986.0,954.38,705.2
2016,5,18,12,45,908.5,122.5,3.7,24.0,975.5,943.83,699.03
2016,5,18,13,0,906.0,122.0,3.8,24.0,965.0,929.7,690.55
2016,5,18,13,15,902.5,121.5,3.9,24.0,948.0,911.18,679.14
2016,5,18,13,30,899.0,121.0,4.0,24.0,931.0,889.24,665.41
2016,5,18,13,45,895.0,118.5,4.1,24.0,907.0,861.75,647.83
2016,5,18,14,0,891.0,116.0,4.2,24.0,883.0,831.08,627.97
2016,5,18,14,15,884.0,114.5,4.3,23.5,852.5,795.99,606.03
2016,5,18,14,30,877.0,113.0,4.4,23.0,822.0,758.22,581.86
2016,5,18,14,45,864.5,112.5,4.5,23.0,784.5,715.06,551.01
2016,5,18,15,0,852.0,112.0,4.6,23.0,747.0,670.06,517.95
2016,5,18,15,15,839.0,109.5,4.65,22.5,705.5,624.22,484.13
2016,5,18,15,30,826.0,107.0,4.7,22.0,664.0,573.47,445.62
2016,5,18,15,45,808.5,104.5,4.8,21.5,618.0,519.43,403.48
2016,5,18,16,0,791.0,102.0,4.9,21.0,572.0,465.17,359.69
2016,5,18,16,15,769.0,98.0,4.85,20.0,523.0,407.78,312.47
2016,5,18,16,30,747.0,94.0,4.8,19.0,474.0,351.26,264.47
2016,5,18,16,45,723.5,88.0,4.8,18.5,424.0,293.71,214.17
2016,5,18,17,0,700.0,82.0,4.8,18.0,374.0,235.02,162.69
2016,5,18,17,15,660.5,76.5,4.7,17.5,322.5,178.45,114.76
2016,5,18,17,30,621.0,71.0,4.6,17.0,271.0,126.02,74.15
2016,5,18,17,45,569.0,63.5,4.5,16.5,222.0,75.76,43.6
2016,5,18,18,0,517.0,56.0,4.4,16.0,173.0,44.18,33.54
2016,5,18,18,15,431.5,47.5,4.35,15.0,128.0,37.99,27.88
2016,5,18,18,30,346.0,39.0,4.3,14.0,83.0,31.72,21.88
2016,5,18,18,45,215.0,26.0,4.3,13.5,49.5,21.22,10.84
2016,5,18,19,0,84.0,13.0,4.3,13.0,16.0,11.1,0.0
2016,5,18,19,15,42.0,6.5,4.35,12.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.5,17.5,4.6,9.0,28.0,13.61,0.0
2016,5,19,5,30,215.0,35.0,4.7,9.0,56.0,27.03,17.2
2016,5,19,5,45,322.5,46.5,4.8,9.5,98.5,35.77,26.17
2016,5,19,6,0,430.0,58.0,4.9,10.0,141.0,46.37,36.15
2016,5,19,6,15,498.0,66.5,5.0,10.5,190.0,52.13,41.57
2016,5,19,6,30,566.0,75.0,5.1,11.0,239.0,96.31,58.3
2016,5,19,6,45,544.5,89.0,5.2,11.5,272.0,143.29,93.02
2016,5,19,7,0,523.0,103.0,5.3,12.0,305.0,187.38,131.54
2016,5,19,7,15,527.0,123.5,5.05,12.5,351.5,237.13,175.73
2016,5,19,7,30,531.0,144.0,4.8,13.0,398.0,289.64,222.28
2016,5,19,7,45,427.5,186.5,4.6,13.5,405.0,320.98,252.75
2016,5,19,8,0,324.0,229.0,4.4,14.0,412.0,335.84,267.5
2016,5,19,8,15,534.0,179.5,4.3,14.0,512.0,419.56,334.84
2016,5,19,8,30,744.0,130.0,4.2,14.0,612.0,520.4,415.72
2016,5,19,8,45,813.0,119.0,4.15,14.5,678.0,588.76,469.46
2016,5,19,9,0,882.0,108.0,4.1,15.0,744.0,657.49,522.45
2016,5,19,9,15,893.0,110.0,4.05,15.5,784.0,705.59,558.24
2016,5,19,9,30,904.0,112.0,4.0,16.0,824.0,751.79,591.71
2016,5,19,9,45,905.0,118.0,4.0,16.5,856.5,792.09,619.56
2016,5,19,10,0,906.0,124.0,4.0,17.0,889.0,829.3,643.9
2016,5,19,10,15,912.0,125.5,4.05,17.0,916.0,863.28,667.2
2016,5,19,10,30,918.0,127.0,4.1,17.0,943.0,894.22,688.28
2016,5,19,10,45,923.5,127.0,4.2,17.5,963.5,920.18,704.78
2016,5,19,11,0,929.0,127.0,4.3,18.0,984.0,942.8,718.94
2016,5,19,11,15,931.5,127.5,4.35,18.0,996.5,959.71,730.28
2016,5,19,11,30,934.0,128.0,4.4,18.0,1009.0,972.99,739.42
2016,5,19,11,45,935.0,128.0,4.5,18.0,1014.0,980.78,745.34
2016,5,19,12,0,936.0,128.0,4.6,18.0,1019.0,984.85,748.86
2016,5,19,12,15,935.5,128.0,4.6,18.0,1017.0,983.82,748.14
2016,5,19,12,30,935.0,128.0,4.6,18.0,1015.0,979.07,745.0
2016,5,19,12,45,940.5,123.0,4.7,18.5,1006.5,971.49,739.42
2016,5,19,13,0,946.0,118.0,4.8,19.0,998.0,960.0,731.23
2016,5,19,13,15,811.0,196.0,4.95,18.5,941.0,908.75,698.42
2016,5,19,13,30,676.0,274.0,5.1,18.0,884.0,854.0,659.77
2016,5,19,13,45,801.5,194.5,5.25,18.0,898.5,861.41,669.76
2016,5,19,14,0,927.0,115.0,5.4,18.0,913.0,857.54,668.53
2016,5,19,14,15,919.5,113.5,5.5,17.5,881.5,820.98,644.67
2016,5,19,14,30,912.0,112.0,5.6,17.0,850.0,781.67,618.58
2016,5,19,14,45,898.5,112.0,5.75,17.0,811.5,737.01,585.54
2016,5,19,15,0,885.0,112.0,5.9,17.0,773.0,690.48,550.03
2016,5,19,15,15,757.0,148.5,5.9,16.5,691.5,610.0,487.06
2016,5,19,15,30,629.0,185.0,5.9,16.0,610.0,532.63,425.76
2016,5,19,15,45,720.0,145.5,5.9,15.5,600.0,510.01,407.31
2016,5,19,16,0,811.0,106.0,5.9,15.0,590.0,477.19,378.75
2016,5,19,16,15,717.5,113.5,5.9,14.5,514.5,398.44,313.26
2016,5,19,16,30,624.0,121.0,5.9,14.0,439.0,329.46,255.15
2016,5,19,16,45,658.0,98.0,5.9,13.5,402.0,280.38,209.79
2016,5,19,17,0,692.0,75.0,5.9,13.0,365.0,229.31,161.68
2016,5,19,17,15,617.5,82.0,5.8,12.5,315.5,175.33,116.41
2016,5,19,17,30,543.0,89.0,5.7,12.0,266.0,132.05,84.2
2016,5,19,17,45,488.5,79.5,5.6,11.5,217.5,84.77,54.47
2016,5,19,18,0,434.0,70.0,5.5,11.0,169.0,52.85,42.05
2016,5,19,18,15,356.5,57.5,5.4,10.5,125.5,43.79,33.62
2016,5,19,18,30,279.0,45.0,5.3,10.0,82.0,34.55,24.8
2016,5,19,18,45,139.5,31.0,5.2,10.0,49.5,23.86,13.41
2016,5,19,19,0,0.0,17.0,5.1,10.0,17.0,14.51,0.0
2016,5,19,19,15,0.0,8.5,5.1,10.0,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,17.0,3.8,8.0,29.5,13.25,0.0
2016,5,20,5,30,250.0,34.0,4.0,8.0,59.0,26.37,16.84
2016,5,20,5,45,359.5,44.5,4.2,8.5,102.5,36.02,26.54
2016,5,20,6,0,469.0,55.0,4.4,9.0,146.0,43.98,34.16
2016,5,20,6,15,535.5,62.5,4.45,9.5,195.5,49.08,38.99
2016,5,20,6,30,602.0,70.0,4.5,10.0,245.0,93.98,55.45
2016,5,20,6,45,652.0,74.5,4.55,10.5,298.0,144.3,89.37
2016,5,20,7,0,702.0,79.0,4.6,11.0,351.0,200.17,134.88
2016,5,20,7,15,734.5,83.5,4.5,11.0,403.0,259.69,187.7
2016,5,20,7,30,767.0,88.0,4.4,11.0,455.0,318.97,241.29
2016,5,20,7,45,791.5,91.0,4.35,11.5,506.5,376.54,292.86
2016,5,20,8,0,816.0,94.0,4.3,12.0,558.0,435.38,344.23
2016,5,20,8,15,834.0,97.0,4.3,12.0,606.0,492.11,393.31
2016,5,20,8,30,852.0,100.0,4.3,12.0,654.0,548.79,440.98
2016,5,20,8,45,864.0,103.5,4.3,12.5,697.5,600.14,482.36
2016,5,20,9,0,876.0,107.0,4.3,13.0,741.0,651.45,522.38
2016,5,20,9,15,490.0,241.5,4.45,13.0,599.5,557.78,447.42
2016,5,20,9,30,104.0,376.0,4.6,13.0,458.0,402.05,320.53
2016,5,20,9,45,66.5,354.5,4.75,13.5,407.5,360.37,286.98
2016,5,20,10,0,29.0,333.0,4.9,14.0,357.0,315.43,250.16
2016,5,20,10,15,23.5,319.0,5.05,14.0,339.5,290.59,230.39
2016,5,20,10,30,18.0,305.0,5.2,14.0,322.0,274.83,217.68
2016,5,20,10,45,475.5,212.5,5.35,14.0,651.5,630.16,506.35
2016,5,20,11,0,933.0,120.0,5.5,14.0,981.0,938.23,737.2
2016,5,20,11,15,935.5,120.5,5.6,14.0,994.0,955.2,747.83
2016,5,20,11,30,938.0,121.0,5.7,14.0,1007.0,968.53,757.62
2016,5,20,11,45,937.5,122.5,5.85,14.0,1012.0,976.35,763.89
2016,5,20,12,0,937.0,124.0,6.0,14.0,1017.0,980.43,767.6
2016,5,20,12,15,705.5,266.5,6.05,14.0,938.0,920.81,723.47
2016,5,20,12,30,474.0,409.0,6.1,14.0,859.0,834.51,653.98
2016,5,20,12,45,699.0,268.0,6.15,14.0,924.0,905.8,713.78
2016,5,20,13,0,924.0,127.0,6.2,14.0,989.0,947.02,745.73
2016,5,20,13,15,920.0,126.5,6.2,14.0,971.0,927.87,732.05
2016,5,20,13,30,916.0,126.0,6.2,14.0,953.0,905.25,716.18
2016,5,20,13,45,686.0,235.5,6.2,14.0,846.0,808.45,643.02
2016,5,20,14,0,456.0,345.0,6.2,14.0,739.0,698.74,555.62
2016,5,20,14,15,670.5,233.5,6.15,13.5,789.0,749.67,600.59
2016,5,20,14,30,885.0,122.0,6.1,13.0,839.0,769.75,621.12
2016,5,20,14,45,587.0,231.5,6.1,13.0,698.0,635.61,512.78
2016,5,20,15,0,289.0,341.0,6.1,13.0,557.0,498.93,401.71
2016,5,20,15,15,561.0,227.5,6.0,13.0,617.5,556.58,450.41
2016,5,20,15,30,833.0,114.0,5.9,13.0,678.0,582.0,470.74
2016,5,20,15,45,813.5,111.5,5.85,13.0,631.0,526.7,424.19
2016,5,20,16,0,794.0,109.0,5.8,13.0,584.0,471.35,376.74
2016,5,20,16,15,771.0,105.5,5.7,12.5,534.0,413.95,327.08
2016,5,20,16,30,748.0,102.0,5.6,12.0,484.0,355.32,275.24
2016,5,20,16,45,526.0,130.0,5.5,12.0,385.0,265.76,202.45
2016,5,20,17,0,304.0,158.0,5.4,12.0,286.0,200.32,152.67
2016,5,20,17,15,453.5,119.0,5.2,11.5,281.5,174.54,123.35
2016,5,20,17,30,603.0,80.0,5.0,11.0,277.0,130.87,80.89
2016,5,20,17,45,542.0,73.0,4.85,11.0,226.5,81.74,50.59
2016,5,20,18,0,481.0,66.0,4.7,11.0,176.0,52.02,41.32
2016,5,20,18,15,393.0,55.5,4.5,10.5,131.0,44.44,34.24
2016,5,20,18,30,305.0,45.0,4.3,10.0,86.0,34.64,24.93
2016,5,20,18,45,179.5,30.5,4.1,9.5,52.0,23.57,13.48
2016,5,20,19,0,54.0,16.0,3.9,9.0,18.0,12.73,0.0
2016,5,20,19,15,27.0,8.0,3.85,9.0,9.0,6.83,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,9.0,12.0,9.88,0.0
2016,5,21,5,30,0.0,24.0,2.5,9.0,24.0,19.82,11.29
2016,5,21,5,45,0.0,42.0,2.65,9.5,42.0,34.14,24.81
2016,5,21,6,0,0.0,60.0,2.8,10.0,60.0,48.13,37.78
2016,5,21,6,15,2.5,79.5,2.85,10.0,80.5,63.05,51.54
2016,5,21,6,30,5.0,99.0,2.9,10.0,101.0,79.19,63.0
2016,5,21,6,45,10.5,118.0,2.95,10.5,122.5,95.99,76.91
2016,5,21,7,0,16.0,137.0,3.0,11.0,144.0,113.65,91.34
2016,5,21,7,15,151.0,164.0,3.1,11.0,236.0,171.94,135.3
2016,5,21,7,30,286.0,191.0,3.2,11.0,328.0,248.28,195.6
2016,5,21,7,45,159.0,205.0,3.3,11.5,282.5,230.62,184.86
2016,5,21,8,0,32.0,219.0,3.4,12.0,237.0,196.65,158.65
2016,5,21,8,15,91.5,259.0,3.45,12.0,317.0,261.46,211.1
2016,5,21,8,30,151.0,299.0,3.5,12.0,397.0,338.26,272.56
2016,5,21,8,45,161.0,321.0,3.55,12.0,432.0,373.03,299.92
2016,5,21,9,0,171.0,343.0,3.6,12.0,467.0,408.48,327.64
2016,5,21,9,15,153.0,362.5,3.65,12.0,478.0,423.75,338.95
2016,5,21,9,30,135.0,382.0,3.7,12.0,489.0,437.11,348.62
2016,5,21,9,45,218.5,389.0,3.8,12.0,570.5,512.72,408.28
2016,5,21,10,0,302.0,396.0,3.9,12.0,652.0,603.02,477.82
2016,5,21,10,15,345.5,391.0,3.9,12.0,692.5,645.39,509.79
2016,5,21,10,30,389.0,386.0,3.9,12.0,733.0,688.63,542.39
2016,5,21,10,45,431.0,386.0,3.95,12.0,778.0,745.09,584.2
2016,5,21,11,0,473.0,386.0,4.0,12.0,823.0,792.51,619.07
2016,5,21,11,15,488.5,389.5,3.95,12.0,846.5,818.59,637.4
2016,5,21,11,30,504.0,393.0,3.9,12.0,870.0,842.73,654.36
2016,5,21,11,45,469.5,402.0,3.85,12.0,848.5,824.04,639.7
2016,5,21,12,0,435.0,411.0,3.8,12.0,827.0,802.54,623.32
2016,5,21,12,15,414.5,414.0,3.75,12.0,809.5,786.13,610.99
2016,5,21,12,30,394.0,417.0,3.7,12.0,792.0,758.14,590.46
2016,5,21,12,45,614.5,295.0,3.7,12.0,872.5,852.03,664.56
2016,5,21,13,0,835.0,173.0,3.7,12.0,953.0,920.25,716.02
2016,5,21,13,15,574.0,301.0,3.7,12.0,832.5,801.09,626.32
2016,5,21,13,30,313.0,429.0,3.7,12.0,712.0,671.52,525.77
2016,5,21,13,45,430.0,374.0,3.7,12.0,751.5,717.16,563.35
2016,5,21,14,0,547.0,319.0,3.7,12.0,791.0,747.38,588.19
2016,5,21,14,15,497.5,318.0,3.65,12.0,736.0,688.42,543.8
2016,5,21,14,30,448.0,317.0,3.6,12.0,681.0,630.72,500.34
2016,5,21,14,45,617.0,233.0,3.6,12.0,710.0,656.67,523.23
2016,5,21,15,0,786.0,149.0,3.6,12.0,739.0,661.85,529.09
2016,5,21,15,15,771.0,145.5,3.55,12.0,697.5,613.1,490.64
2016,5,21,15,30,756.0,142.0,3.5,12.0,656.0,563.54,451.0
2016,5,21,15,45,725.5,136.0,3.45,12.5,601.0,502.6,400.9
2016,5,21,16,0,695.0,130.0,3.4,13.0,546.0,442.99,350.89
2016,5,21,16,15,693.0,123.0,3.4,12.5,508.5,395.68,310.47
2016,5,21,16,30,691.0,116.0,3.4,12.0,471.0,347.26,267.71
2016,5,21,16,45,671.0,107.0,3.4,12.0,422.0,290.95,217.55
2016,5,21,17,0,651.0,98.0,3.4,12.0,373.0,236.05,168.39
2016,5,21,17,15,609.5,91.5,3.25,11.5,322.5,181.25,121.65
2016,5,21,17,30,568.0,85.0,3.1,11.0,272.0,130.92,82.29
2016,5,21,17,45,517.0,75.5,3.0,11.0,223.5,82.4,51.84
2016,5,21,18,0,466.0,66.0,2.9,11.0,175.0,51.83,41.17
2016,5,21,18,15,383.5,55.5,2.65,10.5,130.5,44.31,34.16
2016,5,21,18,30,301.0,45.0,2.4,10.0,86.0,34.62,24.97
2016,5,21,18,45,188.5,30.5,2.2,10.0,52.5,23.58,13.69
2016,5,21,19,0,76.0,16.0,2.0,10.0,19.0,12.43,0.0
2016,5,21,19,15,38.0,8.0,1.95,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,118.0,18.0,1.85,8.5,30.0,14.0,0.0
2016,5,22,5,30,236.0,36.0,2.1,9.0,60.0,27.82,18.21
2016,5,22,5,45,332.0,48.0,2.4,9.5,102.5,36.89,27.28
2016,5,22,6,0,428.0,60.0,2.7,10.0,145.0,47.87,37.57
2016,5,22,6,15,493.0,68.5,2.7,10.0,193.5,53.56,42.98
2016,5,22,6,30,558.0,77.0,2.7,10.0,242.0,95.6,58.64
2016,5,22,6,45,598.0,85.0,2.7,10.5,292.0,144.73,92.05
2016,5,22,7,0,638.0,93.0,2.7,11.0,342.0,198.35,135.55
2016,5,22,7,15,445.0,144.5,2.6,11.5,330.0,231.61,173.52
2016,5,22,7,30,252.0,196.0,2.5,12.0,318.0,241.35,189.55
2016,5,22,7,45,180.0,223.0,2.45,12.5,315.0,252.24,200.87
2016,5,22,8,0,108.0,250.0,2.4,13.0,312.0,253.55,202.97
2016,5,22,8,15,77.0,259.5,2.4,13.0,306.0,254.75,204.15
2016,5,22,8,30,46.0,269.0,2.4,13.0,300.0,252.37,201.98
2016,5,22,8,45,26.0,231.5,2.4,13.5,249.5,212.67,169.46
2016,5,22,9,0,6.0,194.0,2.4,14.0,199.0,166.06,131.19
2016,5,22,9,15,15.0,245.5,2.45,14.0,258.0,216.26,171.46
2016,5,22,9,30,24.0,297.0,2.5,14.0,317.0,267.71,211.93
2016,5,22,9,45,249.0,313.0,2.55,14.0,523.5,475.43,376.84
2016,5,22,10,0,474.0,329.0,2.6,14.0,730.0,684.2,533.79
2016,5,22,10,15,282.0,380.0,2.7,14.0,620.5,583.39,454.93
2016,5,22,10,30,90.0,431.0,2.8,14.0,511.0,458.56,357.6
2016,5,22,10,45,489.0,285.5,2.9,14.5,736.0,703.51,549.21
2016,5,22,11,0,888.0,140.0,3.0,15.0,961.0,913.45,700.39
2016,5,22,11,15,890.5,140.5,3.1,15.0,973.5,929.68,710.04
2016,5,22,11,30,893.0,141.0,3.2,15.0,986.0,942.46,719.11
2016,5,22,11,45,892.0,142.5,3.35,15.0,990.5,949.43,724.67
2016,5,22,12,0,891.0,144.0,3.5,15.0,995.0,952.87,727.92
2016,5,22,12,15,705.5,267.0,3.6,15.0,940.0,918.16,703.19
2016,5,22,12,30,520.0,390.0,3.7,15.0,885.0,856.93,655.63
2016,5,22,12,45,435.0,410.5,3.8,15.0,822.0,792.99,609.53
2016,5,22,13,0,350.0,431.0,3.9,15.0,759.0,720.48,556.58
2016,5,22,13,15,398.5,402.5,4.0,15.0,769.0,728.92,565.13
2016,5,22,13,30,447.0,374.0,4.1,15.0,779.0,743.71,577.53
2016,5,22,13,45,389.5,386.0,4.2,15.0,732.5,684.61,533.8
2016,5,22,14,0,332.0,398.0,4.3,15.0,686.0,636.46,497.98
2016,5,22,14,15,345.0,378.5,4.35,14.5,668.0,615.72,484.59
2016,5,22,14,30,358.0,359.0,4.4,14.0,650.0,592.91,469.22
2016,5,22,14,45,336.5,347.0,4.45,14.0,611.0,550.79,437.39
2016,5,22,15,0,315.0,335.0,4.5,14.0,572.0,509.26,405.66
2016,5,22,15,15,277.0,322.0,4.5,13.5,521.5,457.71,366.18
2016,5,22,15,30,239.0,309.0,4.5,13.0,471.0,402.88,323.6
2016,5,22,15,45,353.5,258.0,4.5,13.0,480.0,408.38,328.08
2016,5,22,16,0,468.0,207.0,4.5,13.0,489.0,401.26,320.71
2016,5,22,16,15,597.5,156.0,4.4,12.5,484.0,385.26,304.47
2016,5,22,16,30,727.0,105.0,4.3,12.0,479.0,349.57,269.65
2016,5,22,16,45,444.5,140.0,4.25,12.0,361.5,249.61,190.81
2016,5,22,17,0,162.0,175.0,4.2,12.0,244.0,179.12,140.06
2016,5,22,17,15,148.0,154.5,4.05,11.5,211.0,147.93,114.28
2016,5,22,17,30,134.0,134.0,3.9,11.0,178.0,118.55,90.64
2016,5,22,17,45,121.5,111.5,3.75,11.0,146.5,89.87,68.79
2016,5,22,18,0,109.0,89.0,3.6,11.0,115.0,66.88,54.67
2016,5,22,18,15,87.0,68.5,3.35,10.5,86.0,52.32,41.33
2016,5,22,18,30,65.0,48.0,3.1,10.0,57.0,37.45,27.5
2016,5,22,18,45,32.5,30.5,2.85,10.0,35.0,24.27,14.43
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,10.72,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,18.0,2.2,9.5,24.0,14.36,0.46
2016,5,23,5,30,116.0,36.0,2.5,10.0,48.0,28.01,18.36
2016,5,23,5,45,166.0,53.5,2.8,10.5,81.0,41.0,30.82
2016,5,23,6,0,216.0,71.0,3.1,11.0,114.0,53.72,42.66
2016,5,23,6,15,249.0,89.5,3.1,11.0,152.5,66.7,54.62
2016,5,23,6,30,282.0,108.0,3.1,11.0,191.0,99.57,71.07
2016,5,23,6,45,313.5,122.5,3.15,11.5,231.5,135.41,96.54
2016,5,23,7,0,345.0,137.0,3.2,12.0,272.0,174.9,128.16
2016,5,23,7,15,323.0,163.0,3.2,12.5,303.5,213.79,162.79
2016,5,23,7,30,301.0,189.0,3.2,13.0,335.0,250.17,195.04
2016,5,23,7,45,334.5,205.0,3.2,13.5,383.0,295.88,232.9
2016,5,23,8,0,368.0,221.0,3.2,14.0,431.0,344.86,272.95
2016,5,23,8,15,576.5,169.5,3.2,14.0,531.0,430.89,341.56
2016,5,23,8,30,785.0,118.0,3.2,14.0,631.0,526.58,417.94
2016,5,23,8,45,797.5,122.5,3.25,14.5,673.5,577.83,458.31
2016,5,23,9,0,810.0,127.0,3.3,15.0,716.0,628.1,496.95
2016,5,23,9,15,821.5,129.5,3.3,15.0,754.0,674.59,532.58
2016,5,23,9,30,833.0,132.0,3.3,15.0,792.0,719.46,566.23
2016,5,23,9,45,850.0,129.0,3.35,15.5,826.5,755.16,592.03
2016,5,23,10,0,867.0,126.0,3.4,16.0,861.0,794.67,618.81
2016,5,23,10,15,627.0,257.0,3.5,16.0,797.5,761.04,590.24
2016,5,23,10,30,387.0,388.0,3.6,16.0,734.0,686.66,531.1
2016,5,23,10,45,637.5,259.0,3.7,16.0,844.0,807.0,624.74
2016,5,23,11,0,888.0,130.0,3.8,16.0,954.0,903.02,694.59
2016,5,23,11,15,891.0,131.0,3.95,16.0,966.0,920.15,706.24
2016,5,23,11,30,894.0,132.0,4.1,16.0,978.0,933.84,716.18
2016,5,23,11,45,895.5,131.5,4.25,16.5,983.5,941.36,720.57
2016,5,23,12,0,897.0,131.0,4.4,17.0,989.0,945.35,722.85
2016,5,23,12,15,896.5,131.0,4.5,16.5,986.5,944.43,724.43
2016,5,23,12,30,896.0,131.0,4.6,16.0,984.0,939.98,723.65
