Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,871.5,145.5,4.7,16.0,968.5,923.21,712.88
2016,5,23,13,0,847.0,160.0,4.8,16.0,953.0,915.89,708.88
2016,5,23,13,15,843.0,159.0,4.85,16.0,936.0,897.06,696.35
2016,5,23,13,30,839.0,158.0,4.9,16.0,919.0,874.99,681.56
2016,5,23,13,45,837.0,154.0,5.0,16.0,896.0,848.63,663.98
2016,5,23,14,0,835.0,150.0,5.1,16.0,873.0,819.17,644.03
2016,5,23,14,15,629.0,239.5,5.1,16.0,773.5,719.89,567.48
2016,5,23,14,30,423.0,329.0,5.1,16.0,674.0,621.07,489.81
2016,5,23,14,45,392.5,326.0,5.1,16.0,634.5,570.18,451.4
2016,5,23,15,0,362.0,323.0,5.1,16.0,595.0,528.62,419.32
2016,5,23,15,15,370.0,300.5,5.0,15.5,565.5,494.76,393.92
2016,5,23,15,30,378.0,278.0,4.9,15.0,536.0,459.29,366.62
2016,5,23,15,45,313.5,270.5,4.8,15.0,474.5,398.16,317.67
2016,5,23,16,0,249.0,263.0,4.7,15.0,413.0,342.63,273.01
2016,5,23,16,15,168.0,241.0,4.6,14.5,339.0,271.25,216.29
2016,5,23,16,30,87.0,219.0,4.5,14.0,265.0,210.37,168.11
2016,5,23,16,45,69.0,193.0,4.4,14.0,227.5,177.21,141.17
2016,5,23,17,0,51.0,167.0,4.3,14.0,190.0,146.46,116.21
2016,5,23,17,15,44.5,146.0,4.15,13.5,164.0,123.86,97.84
2016,5,23,17,30,38.0,125.0,4.0,13.0,138.0,102.31,80.36
2016,5,23,17,45,30.5,104.5,3.85,13.0,114.0,82.18,64.14
2016,5,23,18,0,23.0,84.0,3.7,13.0,90.0,64.65,52.28
2016,5,23,18,15,170.0,64.5,3.55,12.5,89.5,48.95,38.03
2016,5,23,18,30,317.0,45.0,3.4,12.0,89.0,34.66,24.85
2016,5,23,18,45,206.5,31.0,3.25,11.5,55.0,23.99,14.25
2016,5,23,19,0,96.0,17.0,3.1,11.0,21.0,13.22,0.0
2016,5,23,19,15,48.0,8.5,3.1,10.5,10.5,7.26,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,18.0,3.25,10.0,31.0,14.0,0.97
2016,5,24,5,30,244.0,36.0,3.4,10.0,62.0,27.83,18.26
2016,5,24,5,45,341.5,47.0,3.6,10.5,104.0,37.89,28.07
2016,5,24,6,0,439.0,58.0,3.8,11.0,146.0,46.12,35.86
2016,5,24,6,15,219.5,65.0,3.85,11.0,109.0,47.51,37.37
2016,5,24,6,30,0.0,72.0,3.9,11.0,72.0,59.01,45.57
2016,5,24,6,45,0.0,87.5,3.95,11.5,87.5,71.63,56.27
2016,5,24,7,0,0.0,103.0,4.0,12.0,103.0,84.4,66.9
2016,5,24,7,15,0.0,94.5,4.0,12.0,94.5,78.12,61.33
2016,5,24,7,30,0.0,86.0,4.0,12.0,86.0,71.41,55.42
2016,5,24,7,45,0.0,121.0,4.0,12.5,121.0,100.18,79.35
2016,5,24,8,0,0.0,156.0,4.0,13.0,156.0,129.18,103.04
2016,5,24,8,15,8.0,191.0,4.0,13.0,196.0,162.24,129.93
2016,5,24,8,30,16.0,226.0,4.0,13.0,236.0,196.45,157.53
2016,5,24,8,45,18.5,244.5,4.05,13.5,257.0,214.79,171.71
2016,5,24,9,0,21.0,263.0,4.1,14.0,278.0,233.42,186.03
2016,5,24,9,15,19.0,267.0,4.1,14.0,281.0,237.0,188.5
2016,5,24,9,30,17.0,271.0,4.1,14.0,284.0,240.31,190.78
2016,5,24,9,45,17.5,280.5,4.2,14.5,294.5,249.93,197.82
2016,5,24,10,0,18.0,290.0,4.3,15.0,305.0,259.54,204.82
2016,5,24,10,15,46.0,356.0,4.35,15.0,396.5,350.65,276.57
2016,5,24,10,30,74.0,422.0,4.4,15.0,488.0,436.17,342.45
2016,5,24,10,45,83.5,438.0,4.5,15.5,514.0,461.84,361.14
2016,5,24,11,0,93.0,454.0,4.6,16.0,540.0,487.57,379.97
2016,5,24,11,15,131.5,468.5,4.6,16.0,592.5,549.67,427.21
2016,5,24,11,30,170.0,483.0,4.6,16.0,645.0,600.19,465.28
2016,5,24,11,45,107.0,452.5,4.7,16.0,554.5,504.16,392.27
2016,5,24,12,0,44.0,422.0,4.8,16.0,464.0,419.18,326.54
2016,5,24,12,15,88.5,452.5,4.8,16.0,537.0,487.89,380.24
2016,5,24,12,30,133.0,483.0,4.8,16.0,610.0,568.41,441.38
2016,5,24,12,45,137.0,473.0,4.85,16.0,603.0,560.77,435.82
2016,5,24,13,0,141.0,463.0,4.9,16.0,596.0,552.2,429.94
2016,5,24,13,15,225.5,441.5,4.95,16.0,649.0,601.88,469.88
2016,5,24,13,30,310.0,420.0,5.0,16.0,702.0,658.15,513.87
2016,5,24,13,45,302.0,415.5,5.05,16.0,684.0,637.74,498.73
2016,5,24,14,0,294.0,411.0,5.1,16.0,666.0,616.38,483.12
2016,5,24,14,15,185.5,395.0,5.1,15.5,554.0,498.22,393.04
2016,5,24,14,30,77.0,379.0,5.1,15.0,442.0,387.48,306.69
2016,5,24,14,45,87.0,365.5,5.1,15.0,433.5,377.82,300.04
2016,5,24,15,0,97.0,352.0,5.1,15.0,425.0,367.08,292.19
2016,5,24,15,15,56.0,291.5,5.05,15.0,333.5,283.84,226.29
2016,5,24,15,30,15.0,231.0,5.0,15.0,242.0,201.14,159.97
2016,5,24,15,45,7.5,172.0,4.95,15.0,177.5,146.91,116.25
2016,5,24,16,0,0.0,113.0,4.9,15.0,113.0,93.95,72.93
2016,5,24,16,15,0.0,114.5,4.85,14.5,114.5,95.03,74.25
2016,5,24,16,30,0.0,116.0,4.8,14.0,116.0,96.03,75.49
2016,5,24,16,45,0.0,92.5,4.75,13.5,92.5,76.67,59.59
2016,5,24,17,0,0.0,69.0,4.7,13.0,69.0,57.21,43.37
2016,5,24,17,15,0.0,59.5,4.6,12.5,59.5,49.27,36.81
2016,5,24,17,30,0.0,50.0,4.5,12.0,50.0,41.35,30.15
2016,5,24,17,45,243.5,58.0,4.4,12.0,116.0,54.65,35.16
2016,5,24,18,0,487.0,66.0,4.3,12.0,182.0,51.74,40.96
2016,5,24,18,15,406.5,56.0,4.1,11.5,137.0,44.62,34.34
2016,5,24,18,30,326.0,46.0,3.9,11.0,92.0,35.43,25.67
2016,5,24,18,45,209.0,32.5,3.75,11.0,57.5,25.13,15.36
2016,5,24,19,0,92.0,19.0,3.6,11.0,23.0,14.75,0.0
2016,5,24,19,15,46.0,9.5,3.5,10.5,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.0,3.2,10.0,31.5,14.01,1.55
2016,5,25,5,30,254.0,36.0,3.3,10.0,63.0,27.85,18.34
2016,5,25,5,45,346.0,46.5,3.45,10.5,104.5,37.43,27.68
2016,5,25,6,0,438.0,57.0,3.6,11.0,146.0,45.22,35.07
2016,5,25,6,15,501.0,65.0,3.6,11.0,194.0,50.61,40.16
2016,5,25,6,30,564.0,73.0,3.6,11.0,242.0,90.81,54.66
2016,5,25,6,45,282.0,62.5,3.65,11.5,147.0,84.56,54.7
2016,5,25,7,0,0.0,52.0,3.7,12.0,52.0,43.03,31.48
2016,5,25,7,15,0.0,59.5,3.7,12.0,59.5,49.29,36.75
2016,5,25,7,30,0.0,67.0,3.7,12.0,67.0,55.56,41.96
2016,5,25,7,45,0.0,96.0,3.75,12.5,96.0,79.71,62.13
2016,5,25,8,0,0.0,125.0,3.8,13.0,125.0,103.71,81.85
2016,5,25,8,15,0.5,142.5,3.85,13.0,143.0,118.63,93.96
2016,5,25,8,30,1.0,160.0,3.9,13.0,161.0,133.71,106.12
2016,5,25,8,45,1.0,156.5,3.95,13.5,157.5,131.1,103.47
2016,5,25,9,0,1.0,153.0,4.0,14.0,154.0,128.41,100.84
2016,5,25,9,15,4.0,176.5,4.05,14.0,180.0,150.41,118.62
2016,5,25,9,30,7.0,200.0,4.1,14.0,206.0,172.79,136.57
2016,5,25,9,45,8.5,214.0,4.15,14.5,222.0,186.33,147.0
2016,5,25,10,0,10.0,228.0,4.2,15.0,238.0,200.02,157.48
2016,5,25,10,15,11.0,238.0,4.25,15.0,249.0,209.98,165.25
2016,5,25,10,30,12.0,248.0,4.3,15.0,260.0,219.99,173.05
2016,5,25,10,45,177.0,340.0,4.35,15.5,504.5,462.85,365.98
2016,5,25,11,0,342.0,432.0,4.4,16.0,749.0,706.09,547.68
2016,5,25,11,15,183.0,393.5,4.45,16.0,563.5,525.69,410.31
2016,5,25,11,30,24.0,355.0,4.5,16.0,378.0,338.12,263.67
2016,5,25,11,45,66.5,417.5,4.6,16.0,481.0,434.64,339.37
2016,5,25,12,0,109.0,480.0,4.7,16.0,584.0,531.79,413.34
2016,5,25,12,15,186.0,476.5,4.75,16.0,654.5,610.9,474.13
2016,5,25,12,30,263.0,473.0,4.8,16.0,725.0,687.43,532.14
2016,5,25,12,45,276.0,455.5,4.9,16.0,717.0,679.75,527.22
2016,5,25,13,0,289.0,438.0,5.0,16.0,709.0,670.34,521.42
2016,5,25,13,15,248.5,446.0,5.05,16.0,676.5,636.16,495.46
2016,5,25,13,30,208.0,454.0,5.1,16.0,644.0,591.54,461.78
2016,5,25,13,45,295.0,415.5,5.2,16.5,676.5,631.24,493.5
2016,5,25,14,0,382.0,377.0,5.3,17.0,709.0,654.8,512.63
2016,5,25,14,15,390.0,356.0,5.3,16.5,685.0,627.55,493.72
2016,5,25,14,30,398.0,335.0,5.3,16.0,661.0,606.47,479.21
2016,5,25,14,45,635.0,219.0,5.35,16.0,711.0,653.36,519.24
2016,5,25,15,0,872.0,103.0,5.4,16.0,761.0,668.16,533.53
2016,5,25,15,15,860.0,100.5,5.4,16.0,720.0,619.77,494.97
2016,5,25,15,30,848.0,98.0,5.4,16.0,679.0,569.99,454.63
2016,5,25,15,45,833.5,95.0,5.4,16.0,634.0,517.34,411.01
2016,5,25,16,0,819.0,92.0,5.4,16.0,589.0,464.01,365.65
2016,5,25,16,15,500.5,158.0,5.35,15.5,454.0,343.02,269.43
2016,5,25,16,30,182.0,224.0,5.3,15.0,319.0,249.36,197.42
2016,5,25,16,45,452.0,152.0,5.25,14.5,354.5,260.64,198.27
2016,5,25,17,0,722.0,80.0,5.2,14.0,390.0,238.69,167.15
2016,5,25,17,15,685.0,75.0,5.1,13.5,339.0,179.36,116.1
2016,5,25,17,30,648.0,70.0,5.0,13.0,288.0,126.66,74.78
2016,5,25,17,45,589.0,65.0,4.9,13.0,237.5,76.9,44.92
2016,5,25,18,0,530.0,60.0,4.8,13.0,187.0,47.09,36.63
2016,5,25,18,15,450.0,51.5,4.6,12.5,141.5,41.0,30.99
2016,5,25,18,30,370.0,43.0,4.4,12.0,96.0,34.82,25.05
2016,5,25,18,45,239.5,31.0,4.2,11.5,60.5,24.07,14.57
2016,5,25,19,0,109.0,19.0,4.0,11.0,25.0,14.77,0.0
2016,5,25,19,15,54.5,9.5,3.95,10.5,12.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,107.0,19.5,2.9,10.0,31.0,15.11,2.64
2016,5,26,5,30,214.0,39.0,3.0,10.0,62.0,29.97,20.22
2016,5,26,5,45,307.0,51.5,3.15,10.5,103.5,39.32,29.39
2016,5,26,6,0,400.0,64.0,3.3,11.0,145.0,48.55,38.06
2016,5,26,6,15,209.5,85.5,3.25,11.5,129.0,63.8,51.93
2016,5,26,6,30,19.0,107.0,3.2,12.0,113.0,85.74,67.67
2016,5,26,6,45,26.0,127.5,3.15,12.5,137.0,103.8,82.23
2016,5,26,7,0,33.0,148.0,3.1,13.0,161.0,124.36,98.86
2016,5,26,7,15,192.0,164.5,3.05,13.0,256.5,180.84,139.95
2016,5,26,7,30,351.0,181.0,3.0,13.0,352.0,257.2,199.16
2016,5,26,7,45,339.0,206.0,2.95,13.5,385.5,296.44,232.81
2016,5,26,8,0,327.0,231.0,2.9,14.0,419.0,334.1,264.26
2016,5,26,8,15,554.5,176.5,2.85,14.5,527.0,419.91,331.64
2016,5,26,8,30,782.0,122.0,2.8,15.0,635.0,524.97,413.77
2016,5,26,8,45,798.5,124.5,2.8,15.5,678.5,576.38,453.76
2016,5,26,9,0,815.0,127.0,2.8,16.0,722.0,627.15,492.33
2016,5,26,9,15,827.0,129.5,2.8,16.5,760.5,674.05,526.92
2016,5,26,9,30,839.0,132.0,2.8,17.0,799.0,719.37,559.42
2016,5,26,9,45,840.0,138.5,2.8,17.5,830.0,758.54,586.52
2016,5,26,10,0,841.0,145.0,2.8,18.0,861.0,794.88,610.98
2016,5,26,10,15,848.0,147.0,2.8,18.0,887.5,828.86,633.69
2016,5,26,10,30,855.0,149.0,2.8,18.0,914.0,850.3,647.59
2016,5,26,10,45,861.0,149.0,2.85,18.5,934.5,875.12,663.03
2016,5,26,11,0,867.0,149.0,2.9,19.0,955.0,896.86,676.28
2016,5,26,11,15,870.0,150.0,2.9,19.0,967.5,913.63,687.09
2016,5,26,11,30,873.0,151.0,2.9,19.0,980.0,927.04,695.72
2016,5,26,11,45,876.0,150.0,2.95,19.5,986.0,935.36,700.07
2016,5,26,12,0,879.0,149.0,3.0,20.0,992.0,940.28,702.26
2016,5,26,12,15,878.5,149.0,3.05,20.0,990.0,939.45,702.05
2016,5,26,12,30,878.0,149.0,3.1,20.0,988.0,935.19,699.67
2016,5,26,12,45,887.0,141.5,3.2,20.0,981.5,929.5,696.79
2016,5,26,13,0,896.0,134.0,3.3,20.0,975.0,920.02,691.41
2016,5,26,13,15,892.5,133.0,3.45,20.0,958.0,901.65,680.33
2016,5,26,13,30,889.0,132.0,3.6,20.0,941.0,879.92,666.93
2016,5,26,13,45,883.0,131.0,3.75,20.0,917.0,852.87,649.75
2016,5,26,14,0,877.0,130.0,3.9,20.0,893.0,822.82,630.31
2016,5,26,14,15,869.5,128.5,4.05,20.0,862.5,788.32,607.51
2016,5,26,14,30,862.0,127.0,4.2,20.0,832.0,751.22,581.87
2016,5,26,14,45,851.0,125.5,4.35,20.0,795.5,709.31,551.5
2016,5,26,15,0,840.0,124.0,4.5,20.0,759.0,669.55,522.07
2016,5,26,15,15,827.0,121.0,4.6,19.5,718.0,620.64,485.85
2016,5,26,15,30,814.0,118.0,4.7,19.0,677.0,570.52,447.53
2016,5,26,15,45,797.0,115.0,4.85,18.5,631.5,517.43,405.74
2016,5,26,16,0,780.0,112.0,5.0,18.0,586.0,464.07,362.26
2016,5,26,16,15,758.0,108.0,5.0,17.5,537.5,407.84,314.92
2016,5,26,16,30,736.0,104.0,5.0,17.0,489.0,350.16,265.22
2016,5,26,16,45,706.5,99.5,5.05,17.0,438.5,292.94,214.77
2016,5,26,17,0,677.0,95.0,5.1,17.0,388.0,238.06,166.3
2016,5,26,17,15,638.0,89.5,5.0,16.0,337.0,183.35,120.31
2016,5,26,17,30,599.0,84.0,4.9,15.0,286.0,132.7,81.35
2016,5,26,17,45,541.5,76.5,4.85,14.5,236.0,83.89,51.81
2016,5,26,18,0,484.0,69.0,4.8,14.0,186.0,54.05,42.68
2016,5,26,18,15,403.0,59.0,4.6,13.5,141.0,47.01,36.21
2016,5,26,18,30,322.0,49.0,4.4,13.0,96.0,37.61,27.42
2016,5,26,18,45,206.0,34.5,4.25,12.5,60.5,26.61,16.72
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.5,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,15.12,3.11
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,29.99,20.3
2016,5,27,5,45,319.0,51.0,2.0,10.5,106.0,39.0,29.14
2016,5,27,6,0,416.0,63.0,2.2,11.0,148.0,50.09,39.46
2016,5,27,6,15,480.0,72.0,2.15,11.5,196.5,56.08,45.02
2016,5,27,6,30,544.0,81.0,2.1,12.0,245.0,94.83,58.86
2016,5,27,6,45,594.0,86.5,2.1,12.5,296.0,141.85,89.2
2016,5,27,7,0,644.0,92.0,2.1,13.0,347.0,194.53,130.63
2016,5,27,7,15,677.0,97.0,2.1,13.5,398.0,248.01,176.5
2016,5,27,7,30,710.0,102.0,2.1,14.0,449.0,304.48,225.67
2016,5,27,7,45,739.0,105.0,2.1,15.0,499.5,360.45,273.63
2016,5,27,8,0,768.0,108.0,2.1,16.0,550.0,420.11,323.17
2016,5,27,8,15,787.0,111.5,2.1,16.5,597.0,474.86,368.13
2016,5,27,8,30,806.0,115.0,2.1,17.0,644.0,529.79,411.75
2016,5,27,8,45,823.5,116.0,2.15,17.5,688.0,581.43,451.74
2016,5,27,9,0,841.0,117.0,2.2,18.0,732.0,632.46,490.08
2016,5,27,9,15,852.0,119.0,2.15,18.5,770.0,675.35,520.99
2016,5,27,9,30,863.0,121.0,2.1,19.0,808.0,719.57,551.82
2016,5,27,9,45,878.5,118.5,2.1,20.0,843.0,761.07,579.22
2016,5,27,10,0,894.0,116.0,2.1,21.0,878.0,800.62,603.19
2016,5,27,10,15,900.0,117.5,2.1,21.5,904.5,834.03,623.6
2016,5,27,10,30,906.0,119.0,2.1,22.0,931.0,864.48,641.86
2016,5,27,10,45,912.0,118.5,2.1,22.5,951.5,890.01,656.71
2016,5,27,11,0,918.0,118.0,2.1,23.0,972.0,912.29,669.37
2016,5,27,11,15,920.5,118.5,2.15,23.0,984.5,929.03,680.21
2016,5,27,11,30,923.0,119.0,2.2,23.0,997.0,942.21,688.86
2016,5,27,11,45,925.5,118.5,2.25,23.5,1002.5,950.91,693.36
2016,5,27,12,0,928.0,118.0,2.3,24.0,1008.0,956.0,695.63
2016,5,27,12,15,927.5,118.0,2.4,24.0,1006.0,955.18,696.03
2016,5,27,12,30,927.0,118.0,2.5,24.0,1004.0,950.73,694.17
2016,5,27,12,45,922.0,119.5,2.6,24.0,993.5,939.97,688.27
2016,5,27,13,0,917.0,121.0,2.7,24.0,983.0,925.69,680.12
2016,5,27,13,15,914.0,120.5,2.8,24.0,966.0,907.88,669.64
2016,5,27,13,30,911.0,120.0,2.9,24.0,949.0,886.62,656.84
2016,5,27,13,45,904.5,119.5,3.0,24.0,925.0,859.15,639.78
2016,5,27,14,0,898.0,119.0,3.1,24.0,901.0,828.62,620.53
2016,5,27,14,15,891.0,117.5,3.15,24.0,870.5,793.91,597.95
2016,5,27,14,30,884.0,116.0,3.2,24.0,840.0,756.52,572.96
2016,5,27,14,45,873.0,114.5,3.3,24.0,803.5,713.89,542.88
2016,5,27,15,0,862.0,113.0,3.4,24.0,767.0,669.28,510.63
2016,5,27,15,15,850.0,111.0,3.4,23.5,726.0,621.89,476.11
2016,5,27,15,30,838.0,109.0,3.4,23.0,685.0,574.95,440.79
2016,5,27,15,45,819.5,107.0,3.45,23.0,639.0,521.0,398.48
2016,5,27,16,0,801.0,105.0,3.5,23.0,593.0,466.86,354.8
2016,5,27,16,15,780.0,101.5,3.45,22.5,544.5,410.48,308.67
2016,5,27,16,30,759.0,98.0,3.4,22.0,496.0,354.83,261.81
2016,5,27,16,45,726.5,95.0,3.4,21.5,444.5,294.59,210.76
2016,5,27,17,0,694.0,92.0,3.4,21.0,393.0,239.25,163.42
2016,5,27,17,15,655.5,86.0,3.3,20.0,341.5,183.3,117.32
2016,5,27,17,30,617.0,80.0,3.2,19.0,290.0,131.33,78.05
2016,5,27,17,45,559.5,73.5,3.15,18.5,240.0,82.31,49.13
2016,5,27,18,0,502.0,67.0,3.1,18.0,190.0,52.46,40.6
2016,5,27,18,15,422.5,57.5,3.2,17.0,144.5,45.76,34.62
2016,5,27,18,30,343.0,48.0,3.3,16.0,99.0,36.95,26.53
2016,5,27,18,45,227.5,34.5,3.4,15.5,63.0,26.66,16.64
2016,5,27,19,0,112.0,21.0,3.5,15.0,27.0,16.3,0.06
2016,5,27,19,15,56.0,10.5,3.55,14.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,135.5,18.0,1.7,12.5,33.0,14.01,2.72
2016,5,28,5,30,271.0,36.0,2.0,13.0,66.0,27.89,18.27
2016,5,28,5,45,361.5,47.0,2.35,13.5,108.5,37.8,27.72
2016,5,28,6,0,452.0,58.0,2.7,14.0,151.0,46.02,35.38
2016,5,28,6,15,513.5,66.0,2.8,14.5,199.5,51.4,40.31
2016,5,28,6,30,575.0,74.0,2.9,15.0,248.0,90.31,53.61
2016,5,28,6,45,619.5,80.0,3.05,15.5,299.0,138.84,84.69
2016,5,28,7,0,664.0,86.0,3.2,16.0,350.0,192.3,126.68
2016,5,28,7,15,696.0,91.0,3.2,16.5,401.0,246.55,173.08
2016,5,28,7,30,728.0,96.0,3.2,17.0,452.0,303.66,222.76
2016,5,28,7,45,753.0,100.0,3.2,17.5,502.0,362.2,273.37
2016,5,28,8,0,778.0,104.0,3.2,18.0,552.0,419.52,321.93
2016,5,28,8,15,796.5,107.0,3.15,18.5,599.0,474.02,366.96
2016,5,28,8,30,815.0,110.0,3.1,19.0,646.0,528.62,410.58
2016,5,28,8,45,829.5,113.0,3.05,20.0,689.5,580.77,450.07
2016,5,28,9,0,844.0,116.0,3.0,21.0,733.0,632.03,487.42
2016,5,28,9,15,855.0,118.5,2.9,21.5,772.0,675.55,518.74
2016,5,28,9,30,866.0,121.0,2.8,22.0,811.0,720.3,549.88
2016,5,28,9,45,874.0,123.0,2.75,22.5,844.0,760.42,577.08
2016,5,28,10,0,882.0,125.0,2.7,23.0,877.0,798.11,600.97
2016,5,28,10,15,888.5,126.5,2.6,23.0,903.5,831.54,622.12
2016,5,28,10,30,895.0,128.0,2.5,23.0,930.0,862.07,641.08
2016,5,28,10,45,899.0,129.0,2.45,23.5,950.0,886.99,655.25
2016,5,28,11,0,903.0,130.0,2.4,24.0,970.0,908.63,667.15
2016,5,28,11,15,906.0,131.0,2.4,24.0,983.0,926.0,677.98
2016,5,28,11,30,909.0,132.0,2.4,24.0,996.0,939.9,686.61
2016,5,28,11,45,909.5,132.5,2.4,24.5,1001.5,947.59,689.95
2016,5,28,12,0,910.0,133.0,2.4,25.0,1007.0,951.71,691.11
2016,5,28,12,15,910.0,133.0,2.45,25.0,1005.0,951.39,691.34
2016,5,28,12,30,910.0,133.0,2.5,25.0,1003.0,947.51,689.38
2016,5,28,12,45,897.5,139.5,2.55,25.0,990.5,934.61,681.66
2016,5,28,13,0,885.0,146.0,2.6,25.0,978.0,918.4,671.88
2016,5,28,13,15,881.5,145.0,2.65,25.0,961.0,900.34,660.92
2016,5,28,13,30,878.0,144.0,2.7,25.0,944.0,878.96,647.77
2016,5,28,13,45,872.5,142.0,2.8,25.0,920.0,851.87,631.11
2016,5,28,14,0,867.0,140.0,2.9,25.0,896.0,821.76,612.28
2016,5,28,14,15,859.0,138.5,3.0,24.5,865.5,787.32,591.45
2016,5,28,14,30,851.0,137.0,3.1,24.0,835.0,756.69,571.68
2016,5,28,14,45,841.0,134.0,3.25,24.0,799.0,713.74,541.74
2016,5,28,15,0,831.0,131.0,3.4,24.0,763.0,668.83,509.63
2016,5,28,15,15,817.5,128.5,3.45,23.5,721.5,620.58,474.74
2016,5,28,15,30,804.0,126.0,3.5,23.0,680.0,571.16,437.9
2016,5,28,15,45,787.5,122.0,3.6,23.0,634.5,518.0,396.39
2016,5,28,16,0,771.0,118.0,3.7,23.0,589.0,464.55,353.4
2016,5,28,16,15,748.5,114.0,3.75,22.5,540.0,406.79,306.5
2016,5,28,16,30,726.0,110.0,3.8,22.0,491.0,351.41,260.1
2016,5,28,16,45,698.0,104.5,3.85,21.5,441.0,294.39,211.62
2016,5,28,17,0,670.0,99.0,3.9,21.0,391.0,239.55,164.68
2016,5,28,17,15,630.0,92.5,3.75,20.0,339.5,184.31,119.31
2016,5,28,17,30,590.0,86.0,3.6,19.0,288.0,133.29,80.81
2016,5,28,17,45,537.0,78.0,3.45,18.5,238.5,84.91,51.85
2016,5,28,18,0,484.0,70.0,3.3,18.0,189.0,54.73,42.59
2016,5,28,18,15,405.0,60.0,3.15,17.0,144.0,47.72,36.34
2016,5,28,18,30,326.0,50.0,3.0,16.0,99.0,38.34,27.77
2016,5,28,18,45,216.5,35.5,2.95,15.5,63.0,27.37,17.32
2016,5,28,19,0,107.0,21.0,2.9,15.0,27.0,16.28,1.18
2016,5,28,19,15,53.5,10.5,2.95,14.5,13.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.5,3.05,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,9.0,3.2,10.0,9.0,7.68,0.0
2016,5,29,5,15,147.5,23.5,3.15,10.5,38.5,18.24,5.69
2016,5,29,5,30,267.0,38.0,3.1,11.0,68.0,29.38,19.74
2016,5,29,5,45,361.0,48.5,3.1,11.5,111.0,39.06,29.08
2016,5,29,6,0,455.0,59.0,3.1,12.0,154.0,46.84,36.41
2016,5,29,6,15,518.0,67.0,3.0,12.5,202.5,52.2,41.37
2016,5,29,6,30,581.0,75.0,2.9,13.0,251.0,90.79,54.49
2016,5,29,6,45,397.0,116.0,2.85,13.5,246.5,137.66,94.13
2016,5,29,7,0,213.0,157.0,2.8,14.0,242.0,163.26,122.96
2016,5,29,7,15,473.5,127.0,2.75,14.5,349.0,219.75,160.45
2016,5,29,7,30,734.0,97.0,2.7,15.0,456.0,305.31,225.17
2016,5,29,7,45,758.5,100.5,2.65,15.5,506.0,363.55,275.6
2016,5,29,8,0,783.0,104.0,2.6,16.0,556.0,420.45,323.92
2016,5,29,8,15,801.5,107.5,2.6,16.5,603.5,475.62,369.63
2016,5,29,8,30,820.0,111.0,2.6,17.0,651.0,530.89,413.91
2016,5,29,8,45,834.5,113.5,2.6,17.5,694.5,582.77,454.25
2016,5,29,9,0,849.0,116.0,2.6,18.0,738.0,633.76,492.63
2016,5,29,9,15,860.0,118.5,2.65,18.5,776.5,677.51,524.92
2016,5,29,9,30,871.0,121.0,2.7,19.0,815.0,722.43,557.15
2016,5,29,9,45,878.5,123.0,2.75,19.5,848.0,762.35,585.04
2016,5,29,10,0,886.0,125.0,2.8,20.0,881.0,799.8,609.69
2016,5,29,10,15,892.0,126.5,2.9,20.0,907.5,832.94,632.24
2016,5,29,10,30,898.0,128.0,3.0,20.0,934.0,863.15,652.75
2016,5,29,10,45,900.0,130.5,3.1,20.5,953.5,887.78,668.16
2016,5,29,11,0,902.0,133.0,3.2,21.0,973.0,909.03,681.27
2016,5,29,11,15,904.5,133.5,3.3,21.0,985.5,925.51,692.51
2016,5,29,11,30,907.0,134.0,3.4,21.0,998.0,938.52,701.52
2016,5,29,11,45,906.0,135.5,3.5,21.5,1002.5,945.74,705.38
2016,5,29,12,0,905.0,137.0,3.6,22.0,1007.0,949.39,706.97
2016,5,29,12,15,904.5,137.0,3.7,22.0,1005.0,948.66,707.08
2016,5,29,12,30,904.0,137.0,3.8,22.0,1003.0,944.39,704.93
2016,5,29,12,45,895.0,141.0,3.9,22.0,991.5,932.51,697.71
2016,5,29,13,0,886.0,145.0,4.0,22.0,980.0,917.29,688.31
2016,5,29,13,15,882.5,144.5,4.05,22.0,963.0,899.7,677.06
2016,5,29,13,30,879.0,144.0,4.1,22.0,946.0,878.8,663.56
2016,5,29,13,45,875.0,141.5,4.15,22.0,922.5,852.54,646.35
2016,5,29,14,0,871.0,139.0,4.2,22.0,899.0,823.18,626.94
2016,5,29,14,15,863.5,137.0,4.2,22.0,868.5,788.63,603.57
2016,5,29,14,30,856.0,135.0,4.2,22.0,838.0,757.68,581.41
2016,5,29,14,45,848.0,131.5,4.25,22.0,802.5,715.53,550.86
2016,5,29,15,0,840.0,128.0,4.3,22.0,767.0,671.26,518.13
2016,5,29,15,15,826.5,125.5,4.3,21.5,725.5,622.7,482.22
2016,5,29,15,30,813.0,123.0,4.3,21.0,684.0,572.96,444.35
2016,5,29,15,45,798.0,118.5,4.3,21.0,639.0,519.76,401.97
2016,5,29,16,0,783.0,114.0,4.3,21.0,594.0,466.1,358.05
2016,5,29,16,15,761.0,110.0,4.3,20.5,545.0,409.91,311.66
2016,5,29,16,30,739.0,106.0,4.3,20.0,496.0,352.2,262.83
2016,5,29,16,45,711.5,101.0,4.3,19.5,445.5,295.13,213.68
2016,5,29,17,0,684.0,96.0,4.3,19.0,395.0,240.15,166.04
2016,5,29,17,15,645.0,90.0,4.25,18.5,344.0,184.76,119.8
2016,5,29,17,30,606.0,84.0,4.2,18.0,293.0,133.42,80.6
2016,5,29,17,45,553.0,76.5,4.2,17.5,243.0,84.52,51.28
2016,5,29,18,0,500.0,69.0,4.2,17.0,193.0,53.95,42.09
2016,5,29,18,15,420.5,59.5,4.15,16.0,147.5,47.31,36.15
2016,5,29,18,30,341.0,50.0,4.1,15.0,102.0,38.39,27.95
2016,5,29,18,45,227.0,36.0,4.05,14.5,65.5,27.77,17.82
2016,5,29,19,0,113.0,22.0,4.0,14.0,29.0,17.05,2.53
2016,5,29,19,15,56.5,11.0,4.0,13.5,14.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,9.0,1.8,10.0,10.0,7.68,0.0
2016,5,30,5,15,165.5,23.0,1.9,10.5,40.0,17.9,5.81
2016,5,30,5,30,293.0,37.0,2.0,11.0,70.0,30.29,20.57
2016,5,30,5,45,387.5,46.5,2.15,11.5,113.5,37.43,27.66
2016,5,30,6,0,482.0,56.0,2.3,12.0,157.0,44.47,34.31
2016,5,30,6,15,363.5,85.5,2.3,12.5,173.0,62.98,51.01
2016,5,30,6,30,245.0,115.0,2.3,13.0,189.0,99.8,72.5
2016,5,30,6,45,271.0,131.0,2.3,13.5,227.5,133.58,96.17
2016,5,30,7,0,297.0,147.0,2.3,14.0,266.0,170.41,125.13
2016,5,30,7,15,527.5,118.0,2.3,14.5,363.5,227.41,164.43
2016,5,30,7,30,758.0,89.0,2.3,15.0,461.0,307.07,225.39
2016,5,30,7,45,782.5,92.5,2.35,16.0,511.5,363.84,274.32
2016,5,30,8,0,807.0,96.0,2.4,17.0,562.0,421.92,323.06
2016,5,30,8,15,824.5,99.0,2.4,17.5,609.0,477.31,368.82
2016,5,30,8,30,842.0,102.0,2.4,18.0,656.0,532.65,412.99
2016,5,30,8,45,855.5,104.0,2.45,18.5,699.5,582.83,452.11
2016,5,30,9,0,869.0,106.0,2.5,19.0,743.0,632.83,489.87
2016,5,30,9,15,879.0,108.0,2.5,19.5,781.5,679.21,523.67
2016,5,30,9,30,889.0,110.0,2.5,20.0,820.0,723.71,555.14
2016,5,30,9,45,898.0,111.0,2.55,20.5,853.0,764.45,583.46
2016,5,30,10,0,907.0,112.0,2.6,21.0,886.0,802.78,608.16
2016,5,30,10,15,913.0,113.5,2.65,21.5,913.0,836.56,629.44
2016,5,30,10,30,919.0,115.0,2.7,22.0,940.0,867.35,648.54
2016,5,30,10,45,922.5,115.5,2.75,22.5,959.5,891.98,663.38
2016,5,30,11,0,926.0,116.0,2.8,23.0,979.0,913.23,675.97
2016,5,30,11,15,928.0,117.0,2.8,23.0,991.5,930.14,686.63
2016,5,30,11,30,930.0,118.0,2.8,23.0,1004.0,943.47,695.01
2016,5,30,11,45,931.0,118.0,2.85,23.5,1009.0,951.4,698.97
2016,5,30,12,0,932.0,118.0,2.9,24.0,1014.0,955.68,700.66
2016,5,30,12,15,931.5,118.0,2.95,24.0,1012.0,954.98,700.56
2016,5,30,12,30,931.0,118.0,3.0,24.0,1010.0,950.63,698.19
2016,5,30,12,45,925.5,120.0,3.1,24.5,999.0,939.99,690.8
2016,5,30,13,0,920.0,122.0,3.2,25.0,988.0,925.84,681.18
2016,5,30,13,15,916.5,121.0,3.3,25.0,971.0,907.27,669.99
2016,5,30,13,30,913.0,120.0,3.4,25.0,954.0,885.28,656.49
2016,5,30,13,45,908.5,118.5,3.55,25.0,930.5,858.69,640.09
2016,5,30,14,0,904.0,117.0,3.7,25.0,907.0,828.92,621.36
2016,5,30,14,15,896.5,115.5,3.85,24.5,876.5,793.86,599.94
2016,5,30,14,30,889.0,114.0,4.0,24.0,846.0,756.13,575.9
2016,5,30,14,45,880.5,111.5,4.15,24.0,809.5,714.34,546.17
2016,5,30,15,0,872.0,109.0,4.3,24.0,773.0,670.37,514.08
2016,5,30,15,15,859.5,106.5,4.45,23.5,732.0,622.04,478.92
2016,5,30,15,30,847.0,104.0,4.6,23.0,691.0,572.34,441.65
2016,5,30,15,45,832.5,101.0,4.75,23.0,645.5,520.84,400.83
2016,5,30,16,0,818.0,98.0,4.9,23.0,600.0,467.22,357.1
2016,5,30,16,15,797.5,94.5,4.95,22.5,551.0,410.42,310.14
2016,5,30,16,30,777.0,91.0,5.0,22.0,502.0,354.24,262.33
2016,5,30,16,45,751.0,87.0,5.05,21.5,451.5,296.95,212.82
2016,5,30,17,0,725.0,83.0,5.1,21.0,401.0,241.5,164.64
2016,5,30,17,15,688.5,78.0,5.0,20.0,350.0,182.21,115.3
2016,5,30,17,30,652.0,73.0,4.9,19.0,299.0,129.56,75.19
2016,5,30,17,45,600.5,67.0,4.8,18.5,249.0,79.3,45.41
2016,5,30,18,0,549.0,61.0,4.7,18.0,199.0,47.76,36.49
2016,5,30,18,15,473.0,53.0,4.5,17.0,152.5,42.1,31.44
2016,5,30,18,30,397.0,45.0,4.3,16.0,106.0,36.36,26.09
2016,5,30,18,45,279.0,33.5,4.15,15.5,69.0,27.3,17.41
2016,5,30,19,0,161.0,22.0,4.0,15.0,32.0,17.13,3.37
2016,5,30,19,15,80.5,11.0,3.95,14.5,16.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,43.0,10.0,2.9,11.0,11.0,8.54,0.0
2016,5,31,5,15,174.0,23.0,2.85,11.5,41.0,17.91,6.03
2016,5,31,5,30,305.0,36.0,2.8,12.0,71.0,29.4,19.73
2016,5,31,5,45,397.0,46.0,2.8,12.5,114.5,37.01,27.17
2016,5,31,6,0,489.0,56.0,2.8,13.0,158.0,44.48,34.18
2016,5,31,6,15,550.5,63.0,2.7,13.5,207.5,49.18,38.51
2016,5,31,6,30,612.0,70.0,2.6,14.0,257.0,87.14,50.7
2016,5,31,6,45,655.5,75.0,2.55,14.5,308.0,136.69,81.77
2016,5,31,7,0,699.0,80.0,2.5,15.0,359.0,190.96,124.23
2016,5,31,7,15,730.0,84.5,2.5,15.5,411.0,249.28,174.04
2016,5,31,7,30,761.0,89.0,2.5,16.0,463.0,306.95,224.32
2016,5,31,7,45,785.0,92.0,2.5,17.0,513.0,363.2,272.78
2016,5,31,8,0,809.0,95.0,2.5,18.0,563.0,420.7,320.93
2016,5,31,8,15,827.0,98.0,2.55,18.5,610.5,476.37,366.93
2016,5,31,8,30,845.0,101.0,2.6,19.0,658.0,532.03,411.45
2016,5,31,8,45,859.0,103.5,2.65,19.5,702.0,583.12,451.22
2016,5,31,9,0,873.0,106.0,2.7,20.0,746.0,633.99,489.58
2016,5,31,9,15,883.5,108.0,2.7,20.5,785.0,680.85,523.7
2016,5,31,9,30,894.0,110.0,2.7,21.0,824.0,725.86,555.52
2016,5,31,9,45,904.0,110.5,2.75,21.5,857.5,767.04,584.15
2016,5,31,10,0,914.0,111.0,2.8,22.0,891.0,805.87,609.17
2016,5,31,10,15,920.0,112.5,2.85,22.5,918.5,839.86,630.55
2016,5,31,10,30,926.0,114.0,2.9,23.0,946.0,870.84,649.73
2016,5,31,10,45,930.0,114.5,2.95,23.5,966.0,896.06,664.94
2016,5,31,11,0,934.0,115.0,3.0,24.0,986.0,917.9,677.87
2016,5,31,11,15,937.0,115.5,3.05,24.0,999.5,935.39,689.26
2016,5,31,11,30,940.0,116.0,3.1,24.0,1013.0,949.29,698.39
2016,5,31,11,45,941.5,116.5,3.15,24.5,1018.5,958.21,702.96
2016,5,31,12,0,943.0,117.0,3.2,25.0,1024.0,963.47,705.23
2016,5,31,12,15,942.5,117.0,3.2,25.0,1022.0,962.8,704.75
2016,5,31,12,30,942.0,117.0,3.2,25.0,1020.0,958.45,702.01
2016,5,31,12,45,944.5,114.0,3.25,25.5,1012.0,950.37,695.92
2016,5,31,13,0,947.0,111.0,3.3,26.0,1004.0,938.52,687.46
2016,5,31,13,15,944.0,110.5,3.4,26.0,987.0,920.44,676.63
2016,5,31,13,30,941.0,110.0,3.5,26.0,970.0,898.81,663.45
2016,5,31,13,45,936.0,109.0,3.6,26.0,946.5,871.64,646.5
2016,5,31,14,0,931.0,108.0,3.7,26.0,923.0,841.24,627.24
2016,5,31,14,15,925.0,106.5,3.8,26.0,892.5,806.55,604.88
2016,5,31,14,30,919.0,105.0,3.9,26.0,862.0,769.0,580.27
2016,5,31,14,45,910.0,103.5,4.0,26.0,826.0,726.73,550.36
2016,5,31,15,0,901.0,102.0,4.1,26.0,790.0,682.23,518.11
2016,5,31,15,15,890.0,100.0,4.1,25.5,748.5,634.08,483.05
2016,5,31,15,30,879.0,98.0,4.1,25.0,707.0,584.35,445.72
2016,5,31,15,45,864.0,95.5,4.15,25.0,661.0,530.83,403.66
2016,5,31,16,0,849.0,93.0,4.2,25.0,615.0,476.46,359.7
2016,5,31,16,15,829.5,90.0,4.2,24.0,566.0,418.98,313.32
2016,5,31,16,30,810.0,87.0,4.2,23.0,517.0,361.94,265.72
2016,5,31,16,45,784.0,83.5,4.25,22.5,465.5,303.32,215.45
2016,5,31,17,0,758.0,80.0,4.3,22.0,414.0,246.48,166.39
2016,5,31,17,15,723.0,75.5,4.2,21.0,362.0,189.33,118.96
2016,5,31,17,30,688.0,71.0,4.1,20.0,310.0,132.01,75.3
2016,5,31,17,45,638.0,65.0,4.05,19.5,258.5,79.7,44.48
2016,5,31,18,0,588.0,59.0,4.0,19.0,207.0,46.41,35.17
2016,5,31,18,15,512.0,51.5,3.85,18.0,159.5,41.04,30.4
2016,5,31,18,30,436.0,44.0,3.7,17.0,112.0,35.62,25.36
2016,5,31,18,45,315.5,33.0,3.55,16.5,73.0,26.93,17.08
2016,5,31,19,0,195.0,22.0,3.4,16.0,34.0,18.09,4.58
2016,5,31,19,15,97.5,11.0,3.35,15.5,17.0,9.39,0.0
2016,5,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,55.0,11.0,3.8,11.0,12.0,9.39,0.0
2016,6,1,5,15,195.0,24.0,3.85,11.5,43.5,19.74,7.47
2016,6,1,5,30,335.0,37.0,3.9,12.0,75.0,30.37,20.58
2016,6,1,5,45,426.0,46.5,3.95,12.5,120.0,37.56,27.65
2016,6,1,6,0,517.0,56.0,4.0,13.0,165.0,44.64,34.3
2016,6,1,6,15,578.0,62.5,4.05,13.5,215.0,48.97,38.31
2016,6,1,6,30,639.0,69.0,4.1,14.0,265.0,87.12,50.15
2016,6,1,6,45,681.5,74.5,4.2,14.5,317.5,138.5,82.34
2016,6,1,7,0,724.0,80.0,4.3,15.0,370.0,194.49,126.35
2016,6,1,7,15,471.5,142.5,4.25,15.5,341.5,229.5,168.01
2016,6,1,7,30,219.0,205.0,4.2,16.0,313.0,232.16,180.33
2016,6,1,7,45,153.5,228.0,4.2,16.5,307.5,243.0,191.32
2016,6,1,8,0,88.0,251.0,4.2,17.0,302.0,243.43,192.64
2016,6,1,8,15,157.5,274.5,4.15,17.5,375.0,305.3,241.04
2016,6,1,8,30,227.0,298.0,4.1,18.0,448.0,371.2,292.16
2016,6,1,8,45,138.5,305.5,4.1,18.5,399.0,342.13,268.73
2016,6,1,9,0,50.0,313.0,4.1,19.0,350.0,297.8,232.79
2016,6,1,9,15,129.0,348.5,4.1,19.0,450.5,390.45,305.12
2016,6,1,9,30,208.0,384.0,4.1,19.0,551.0,483.34,376.03
2016,6,1,9,45,572.0,247.0,4.1,19.5,730.0,656.25,509.83
2016,6,1,10,0,936.0,110.0,4.1,20.0,909.0,820.36,631.29
2016,6,1,10,15,942.0,111.0,4.1,20.5,936.5,854.56,652.25
2016,6,1,10,30,948.0,112.0,4.1,21.0,964.0,885.69,671.7
2016,6,1,10,45,951.0,113.5,4.2,21.5,984.0,911.5,687.86
2016,6,1,11,0,954.0,115.0,4.3,22.0,1004.0,933.82,701.61
2016,6,1,11,15,956.5,115.5,4.35,22.0,1017.5,951.2,713.14
2016,6,1,11,30,959.0,116.0,4.4,22.0,1031.0,964.91,722.28
2016,6,1,11,45,958.5,117.5,4.5,22.0,1036.0,973.12,728.2
2016,6,1,12,0,958.0,119.0,4.6,22.0,1041.0,977.57,731.89
2016,6,1,12,15,957.5,119.0,4.65,22.0,1039.0,976.94,731.85
2016,6,1,12,30,957.0,119.0,4.7,22.0,1037.0,972.57,729.41
2016,6,1,12,45,944.0,125.5,4.8,22.0,1024.0,959.18,721.31
2016,6,1,13,0,931.0,132.0,4.9,22.0,1011.0,942.31,710.89
2016,6,1,13,15,927.5,131.5,4.9,22.0,994.0,924.15,698.9
2016,6,1,13,30,924.0,131.0,4.9,22.0,977.0,902.53,684.55
2016,6,1,13,45,917.5,130.5,4.95,22.0,952.0,875.08,666.47
2016,6,1,14,0,911.0,130.0,5.0,22.0,927.0,844.52,646.15
2016,6,1,14,15,903.5,128.5,4.95,22.0,896.5,809.38,621.92
2016,6,1,14,30,896.0,127.0,4.9,22.0,866.0,771.53,594.89
2016,6,1,14,45,885.5,125.0,4.9,22.0,829.0,728.68,563.36
2016,6,1,15,0,875.0,123.0,4.9,22.0,792.0,683.77,529.68
2016,6,1,15,15,862.5,120.5,4.85,21.5,750.0,638.4,495.61
2016,6,1,15,30,850.0,118.0,4.8,21.0,708.0,587.8,456.73
2016,6,1,15,45,834.5,114.5,4.75,21.0,661.5,533.68,413.25
2016,6,1,16,0,819.0,111.0,4.7,21.0,615.0,479.06,368.22
2016,6,1,16,15,509.0,169.5,4.6,20.5,474.5,354.43,271.97
2016,6,1,16,30,199.0,228.0,4.5,20.0,334.0,257.5,199.2
2016,6,1,16,45,127.0,201.5,4.45,19.5,266.5,201.42,155.84
2016,6,1,17,0,55.0,175.0,4.4,19.0,199.0,153.11,119.12
2016,6,1,17,15,48.0,154.5,4.25,18.5,174.0,130.59,101.26
2016,6,1,17,30,41.0,134.0,4.1,18.0,149.0,109.12,84.28
2016,6,1,17,45,294.5,101.0,3.95,17.5,178.0,90.15,62.65
2016,6,1,18,0,548.0,68.0,3.8,17.0,207.0,53.29,41.53
2016,6,1,18,15,469.5,59.0,3.65,16.0,159.5,46.97,35.9
2016,6,1,18,30,391.0,50.0,3.5,15.0,112.0,40.55,29.92
2016,6,1,18,45,275.5,37.5,3.35,14.5,73.5,29.04,19.09
2016,6,1,19,0,160.0,25.0,3.2,14.0,35.0,19.42,6.1
2016,6,1,19,15,80.0,12.5,3.3,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,2.5,10.0,12.0,9.39,0.0
2016,6,2,5,15,197.5,24.0,2.6,10.5,44.0,19.73,7.74
2016,6,2,5,30,337.0,37.0,2.7,11.0,76.0,30.35,20.69
2016,6,2,5,45,431.5,46.0,2.85,11.5,121.0,37.13,27.42
2016,6,2,6,0,526.0,55.0,3.0,12.0,166.0,43.84,33.75
2016,6,2,6,15,586.5,62.0,2.95,12.5,216.5,48.62,38.17
2016,6,2,6,30,647.0,69.0,2.9,13.0,267.0,86.81,50.11
2016,6,2,6,45,690.0,74.0,2.85,13.5,320.0,138.25,82.05
2016,6,2,7,0,733.0,79.0,2.8,14.0,373.0,197.68,128.74
2016,6,2,7,15,763.0,83.0,2.75,14.5,425.5,253.85,177.04
2016,6,2,7,30,793.0,87.0,2.7,15.0,478.0,312.55,228.55
2016,6,2,7,45,816.0,90.0,2.65,16.0,529.0,370.13,278.45
2016,6,2,8,0,839.0,93.0,2.6,17.0,580.0,428.79,327.8
2016,6,2,8,15,856.0,96.0,2.55,17.5,628.0,485.49,374.67
2016,6,2,8,30,873.0,99.0,2.5,18.0,676.0,541.35,419.27
2016,6,2,8,45,886.0,101.5,2.5,18.5,720.0,593.98,460.09
2016,6,2,9,0,899.0,104.0,2.5,19.0,764.0,645.42,498.69
2016,6,2,9,15,598.5,235.0,2.45,19.5,684.5,612.18,470.68
2016,6,2,9,30,298.0,366.0,2.4,20.0,605.0,536.4,410.44
2016,6,2,9,45,609.5,242.0,2.4,20.5,755.0,678.1,517.67
