Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,921.0,118.0,2.4,21.0,905.0,814.92,615.89
2016,6,2,10,15,926.5,119.5,2.4,21.5,932.0,848.73,635.76
2016,6,2,10,30,932.0,121.0,2.4,22.0,959.0,879.47,654.26
2016,6,2,10,45,935.5,122.0,2.4,22.5,979.0,904.88,669.05
2016,6,2,11,0,939.0,123.0,2.4,23.0,999.0,926.87,681.54
2016,6,2,11,15,941.0,123.5,2.35,23.5,1011.5,943.58,690.1
2016,6,2,11,30,943.0,124.0,2.3,24.0,1024.0,956.67,696.32
2016,6,2,11,45,943.5,124.0,2.3,24.5,1029.0,964.34,699.58
2016,6,2,12,0,944.0,124.0,2.3,25.0,1034.0,968.32,700.61
2016,6,2,12,15,943.5,124.0,2.3,25.0,1031.5,967.73,700.19
2016,6,2,12,30,943.0,124.0,2.3,25.0,1029.0,963.48,697.56
2016,6,2,12,45,947.0,119.5,2.3,25.5,1021.0,955.52,691.32
2016,6,2,13,0,951.0,115.0,2.3,26.0,1013.0,943.74,682.76
2016,6,2,13,15,947.5,114.0,2.35,26.0,995.5,924.85,671.51
2016,6,2,13,30,944.0,113.0,2.4,26.0,978.0,902.41,657.98
2016,6,2,13,45,938.5,112.0,2.45,26.5,954.0,874.91,639.83
2016,6,2,14,0,933.0,111.0,2.5,27.0,930.0,844.18,619.54
2016,6,2,14,15,926.0,109.5,2.55,27.0,899.0,808.81,597.23
2016,6,2,14,30,919.0,108.0,2.6,27.0,868.0,770.64,572.66
2016,6,2,14,45,910.0,106.5,2.65,27.0,831.0,728.51,543.53
2016,6,2,15,0,901.0,105.0,2.7,27.0,794.0,684.15,512.11
2016,6,2,15,15,889.0,103.0,2.75,26.5,752.0,635.53,477.75
2016,6,2,15,30,877.0,101.0,2.8,26.0,710.0,585.41,441.13
2016,6,2,15,45,861.5,98.0,2.9,26.0,664.0,531.41,399.71
2016,6,2,16,0,846.0,95.0,3.0,26.0,618.0,476.65,356.36
2016,6,2,16,15,826.0,92.0,3.05,25.5,568.5,419.23,310.2
2016,6,2,16,30,806.0,89.0,3.1,25.0,519.0,362.31,262.97
2016,6,2,16,45,780.0,85.5,3.15,24.5,467.5,304.01,213.74
2016,6,2,17,0,754.0,82.0,3.2,24.0,416.0,247.49,165.61
2016,6,2,17,15,718.0,77.0,3.2,23.0,364.0,190.05,118.61
2016,6,2,17,30,682.0,72.0,3.2,22.0,312.0,132.51,75.22
2016,6,2,17,45,632.5,66.5,3.25,21.0,261.0,81.03,45.22
2016,6,2,18,0,583.0,61.0,3.3,20.0,210.0,47.88,36.3
2016,6,2,18,15,508.5,53.0,3.3,19.0,162.5,42.16,31.27
2016,6,2,18,30,434.0,45.0,3.3,18.0,115.0,36.37,25.94
2016,6,2,18,45,318.0,34.0,3.35,17.0,76.0,27.71,17.81
2016,6,2,19,0,202.0,23.0,3.4,16.0,37.0,18.9,6.26
2016,6,2,19,15,101.0,11.5,3.45,15.5,18.5,9.82,0.0
2016,6,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,11.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,12.0,13.0,9.39,0.0
2016,6,3,5,15,211.0,23.0,1.05,12.5,44.5,18.84,7.24
2016,6,3,5,30,349.0,35.0,1.2,13.0,76.0,28.6,19.06
2016,6,3,5,45,438.0,44.0,1.35,14.0,120.0,35.45,25.68
2016,6,3,6,0,527.0,53.0,1.5,15.0,164.0,42.19,31.9
2016,6,3,6,15,585.5,59.0,1.45,15.5,213.5,46.23,35.6
2016,6,3,6,30,644.0,65.0,1.4,16.0,263.0,82.72,46.4
2016,6,3,6,45,684.0,70.0,1.35,16.5,314.5,133.49,77.31
2016,6,3,7,0,724.0,75.0,1.3,17.0,366.0,191.75,122.28
2016,6,3,7,15,753.5,79.0,1.3,18.0,417.5,247.17,168.65
2016,6,3,7,30,783.0,83.0,1.3,19.0,469.0,305.07,217.85
2016,6,3,7,45,805.0,86.5,1.3,20.0,519.0,362.08,265.89
2016,6,3,8,0,827.0,90.0,1.3,21.0,569.0,420.11,313.27
2016,6,3,8,15,843.5,92.5,1.35,21.5,616.5,475.4,357.85
2016,6,3,8,30,860.0,95.0,1.4,22.0,664.0,530.04,400.45
2016,6,3,8,45,873.0,97.5,1.5,23.0,707.0,581.98,439.13
2016,6,3,9,0,886.0,100.0,1.6,24.0,750.0,632.78,475.65
2016,6,3,9,15,895.5,101.5,1.65,24.5,788.5,679.02,508.45
2016,6,3,9,30,905.0,103.0,1.7,25.0,827.0,723.31,539.01
2016,6,3,9,45,918.5,101.0,1.8,26.0,861.5,765.09,566.41
2016,6,3,10,0,932.0,99.0,1.9,27.0,896.0,804.71,590.26
2016,6,3,10,15,937.0,100.0,1.85,27.5,922.5,838.01,609.48
2016,6,3,10,30,942.0,101.0,1.8,28.0,949.0,868.21,626.45
2016,6,3,10,45,709.5,246.0,1.8,28.5,892.5,842.39,605.73
2016,6,3,11,0,477.0,391.0,1.8,29.0,836.0,785.84,561.97
2016,6,3,11,15,714.5,247.5,1.85,29.0,925.0,875.59,627.11
2016,6,3,11,30,952.0,104.0,1.9,29.0,1014.0,945.49,672.18
2016,6,3,11,45,951.0,105.5,2.0,29.5,1018.5,953.31,675.94
2016,6,3,12,0,950.0,107.0,2.1,30.0,1023.0,957.4,678.04
2016,6,3,12,15,949.5,107.0,2.25,30.0,1021.0,956.85,679.18
2016,6,3,12,30,949.0,107.0,2.4,30.0,1019.0,952.61,678.02
2016,6,3,12,45,936.0,114.0,2.55,30.0,1006.0,939.95,671.52
2016,6,3,13,0,923.0,121.0,2.7,30.0,993.0,923.84,662.81
2016,6,3,13,15,919.5,120.5,2.8,29.5,976.5,905.92,653.81
2016,6,3,13,30,916.0,120.0,2.9,29.0,960.0,884.56,642.49
2016,6,3,13,45,910.5,119.0,3.0,29.0,936.0,857.79,626.21
2016,6,3,14,0,905.0,118.0,3.1,29.0,912.0,827.91,607.74
2016,6,3,14,15,898.0,116.5,3.15,29.0,882.0,793.47,585.77
2016,6,3,14,30,891.0,115.0,3.2,29.0,852.0,756.32,561.29
2016,6,3,14,45,882.0,113.0,3.25,29.0,816.0,714.84,532.4
2016,6,3,15,0,873.0,111.0,3.3,29.0,780.0,671.21,501.32
2016,6,3,15,15,861.0,108.5,3.25,28.5,739.0,623.41,467.09
2016,6,3,15,30,849.0,106.0,3.2,28.0,698.0,574.18,430.8
2016,6,3,15,45,834.5,103.0,3.2,28.0,652.5,522.85,391.15
2016,6,3,16,0,820.0,100.0,3.2,28.0,607.0,469.36,348.76
2016,6,3,16,15,799.5,96.5,3.15,27.5,558.5,412.69,303.38
2016,6,3,16,30,779.0,93.0,3.1,27.0,510.0,356.61,257.16
2016,6,3,16,45,753.0,89.0,3.05,26.5,459.5,299.41,209.23
2016,6,3,17,0,727.0,85.0,3.0,26.0,409.0,244.03,162.51
2016,6,3,17,15,691.0,80.0,2.8,25.0,357.5,184.78,114.52
2016,6,3,17,30,655.0,75.0,2.6,24.0,306.0,132.16,75.36
2016,6,3,17,45,605.0,69.0,2.45,23.5,256.0,81.87,46.02
2016,6,3,18,0,555.0,63.0,2.3,23.0,206.0,49.21,36.99
2016,6,3,18,15,481.5,55.0,2.25,22.0,159.5,43.6,32.11
2016,6,3,18,30,408.0,47.0,2.2,21.0,113.0,37.91,26.94
2016,6,3,18,45,297.5,35.5,2.2,20.0,74.5,28.91,18.61
2016,6,3,19,0,187.0,24.0,2.2,19.0,36.0,18.7,6.47
2016,6,3,19,15,93.5,12.0,2.2,18.5,18.0,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.83,0.0
2016,6,4,5,15,35.0,24.0,1.8,15.0,28.0,19.29,7.55
2016,6,4,5,30,70.0,40.0,1.9,15.0,48.0,31.53,21.37
2016,6,4,5,45,96.0,59.5,2.0,15.5,76.5,45.89,34.62
2016,6,4,6,0,122.0,79.0,2.1,16.0,105.0,59.98,47.4
2016,6,4,6,15,139.5,100.0,2.1,16.0,137.5,74.67,60.58
2016,6,4,6,30,157.0,121.0,2.1,16.0,170.0,99.03,73.93
2016,6,4,6,45,172.5,141.0,2.1,16.5,203.5,128.35,95.02
2016,6,4,7,0,188.0,161.0,2.1,17.0,237.0,159.7,119.48
2016,6,4,7,15,202.5,183.5,2.1,17.5,275.0,194.56,147.62
2016,6,4,7,30,217.0,206.0,2.1,18.0,313.0,231.19,177.32
2016,6,4,7,45,116.5,204.0,2.1,18.5,262.0,210.38,163.68
2016,6,4,8,0,16.0,202.0,2.1,19.0,211.0,172.71,135.01
2016,6,4,8,15,97.5,252.5,2.1,19.0,316.5,255.22,199.64
2016,6,4,8,30,179.0,303.0,2.1,19.0,422.0,349.62,272.3
2016,6,4,8,45,131.0,319.0,2.15,19.5,409.0,348.15,270.18
2016,6,4,9,0,83.0,335.0,2.2,20.0,396.0,335.77,259.69
2016,6,4,9,15,166.5,356.5,2.3,20.0,487.5,420.27,324.38
2016,6,4,9,30,250.0,378.0,2.4,20.0,579.0,512.66,393.37
2016,6,4,9,45,167.0,391.0,2.5,20.5,527.5,468.71,358.59
2016,6,4,10,0,84.0,404.0,2.6,21.0,476.0,416.69,317.93
2016,6,4,10,15,74.0,410.5,2.65,21.0,475.5,418.7,319.19
2016,6,4,10,30,64.0,417.0,2.7,21.0,475.0,419.76,319.49
2016,6,4,10,45,70.0,431.5,2.8,21.0,496.5,440.62,334.89
2016,6,4,11,0,76.0,446.0,2.9,21.0,518.0,461.44,350.14
2016,6,4,11,15,55.0,421.0,2.95,21.0,473.5,422.42,320.83
2016,6,4,11,30,34.0,396.0,3.0,21.0,429.0,382.36,290.73
2016,6,4,11,45,227.5,407.0,3.1,21.5,627.0,588.61,446.38
2016,6,4,12,0,421.0,418.0,3.2,22.0,825.0,781.9,584.12
2016,6,4,12,15,355.5,444.0,3.25,22.0,787.0,738.38,551.32
2016,6,4,12,30,290.0,470.0,3.3,22.0,749.0,701.75,524.52
2016,6,4,12,45,243.5,474.5,3.35,22.5,707.0,650.89,487.37
2016,6,4,13,0,197.0,479.0,3.4,23.0,665.0,610.36,457.17
2016,6,4,13,15,103.5,342.5,3.35,23.5,440.0,402.19,305.03
2016,6,4,13,30,10.0,206.0,3.3,24.0,215.0,182.31,137.4
2016,6,4,13,45,214.0,285.0,3.25,24.5,473.0,441.65,338.02
2016,6,4,14,0,418.0,364.0,3.2,25.0,731.0,673.85,505.18
2016,6,4,14,15,431.0,345.0,3.15,25.0,712.5,651.51,488.42
2016,6,4,14,30,444.0,326.0,3.1,25.0,694.0,626.71,471.28
2016,6,4,14,45,637.5,225.5,3.05,25.0,728.5,655.03,494.61
2016,6,4,15,0,831.0,125.0,3.0,25.0,763.0,660.18,500.15
2016,6,4,15,15,818.5,122.5,2.95,25.0,722.5,613.05,464.77
2016,6,4,15,30,806.0,120.0,2.9,25.0,682.0,564.67,427.94
2016,6,4,15,45,795.0,114.5,2.9,25.0,638.5,513.34,388.12
2016,6,4,16,0,784.0,109.0,2.9,25.0,595.0,461.16,346.47
2016,6,4,16,15,763.5,105.5,2.9,24.5,547.5,406.37,302.3
2016,6,4,16,30,743.0,102.0,2.9,24.0,500.0,352.24,257.36
2016,6,4,16,45,720.0,96.0,2.95,23.5,451.0,293.35,207.9
2016,6,4,17,0,697.0,90.0,3.0,23.0,402.0,238.45,161.17
2016,6,4,17,15,661.5,85.0,3.0,22.0,351.5,184.07,116.64
2016,6,4,17,30,626.0,80.0,3.0,21.0,301.0,133.23,78.37
2016,6,4,17,45,581.0,72.5,3.0,20.5,252.0,83.7,48.67
2016,6,4,18,0,536.0,65.0,3.0,20.0,203.0,50.62,38.7
2016,6,4,18,15,464.5,56.0,3.0,19.0,157.5,44.27,33.13
2016,6,4,18,30,393.0,47.0,3.0,18.0,112.0,37.78,27.2
2016,6,4,18,45,290.0,35.5,3.0,17.0,74.5,28.83,18.85
2016,6,4,19,0,187.0,24.0,3.0,16.0,37.0,18.7,7.0
2016,6,4,19,15,93.5,12.0,3.1,15.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,74.0,11.0,2.7,11.0,12.0,9.39,0.0
2016,6,5,5,15,200.5,23.5,2.8,11.5,43.5,19.23,7.79
2016,6,5,5,30,327.0,36.0,2.9,12.0,75.0,29.37,19.8
2016,6,5,5,45,414.5,45.5,3.05,12.5,118.5,36.58,26.82
2016,6,5,6,0,502.0,55.0,3.2,13.0,162.0,43.65,33.45
2016,6,5,6,15,560.5,62.0,3.2,13.5,211.0,48.39,37.8
2016,6,5,6,30,619.0,69.0,3.2,14.0,260.0,83.11,48.39
2016,6,5,6,45,660.5,74.5,3.2,14.5,311.0,132.87,78.73
2016,6,5,7,0,702.0,80.0,3.2,15.0,362.0,187.11,120.82
2016,6,5,7,15,387.0,141.5,3.2,15.5,300.5,206.47,151.81
2016,6,5,7,30,72.0,203.0,3.2,16.0,239.0,185.21,146.06
2016,6,5,7,45,440.0,149.5,3.2,16.5,402.0,282.62,216.96
2016,6,5,8,0,808.0,96.0,3.2,17.0,565.0,415.76,319.01
2016,6,5,8,15,825.0,99.0,3.25,17.5,612.0,470.74,364.77
2016,6,5,8,30,842.0,102.0,3.3,18.0,659.0,525.62,409.34
2016,6,5,8,45,855.5,104.5,3.35,18.5,702.0,576.26,449.38
2016,6,5,9,0,869.0,107.0,3.4,19.0,745.0,626.56,487.94
2016,6,5,9,15,879.5,108.5,3.5,19.5,783.5,672.72,522.54
2016,6,5,9,30,890.0,110.0,3.6,20.0,822.0,717.05,554.95
2016,6,5,9,45,904.5,108.0,3.75,20.5,857.0,759.03,585.25
2016,6,5,10,0,919.0,106.0,3.9,21.0,892.0,798.97,612.22
2016,6,5,10,15,924.5,107.0,4.0,21.0,919.0,832.29,635.06
2016,6,5,10,30,930.0,108.0,4.1,21.0,946.0,862.59,655.75
2016,6,5,10,45,933.0,109.5,4.25,21.5,965.5,888.06,672.04
2016,6,5,11,0,936.0,111.0,4.4,22.0,985.0,910.12,685.96
2016,6,5,11,15,938.5,111.5,4.5,22.0,998.0,927.33,697.85
2016,6,5,11,30,941.0,112.0,4.6,22.0,1011.0,940.95,707.52
2016,6,5,11,45,941.5,112.5,4.7,22.0,1016.5,949.16,713.6
2016,6,5,12,0,942.0,113.0,4.8,22.0,1022.0,953.72,717.32
2016,6,5,12,15,942.0,113.0,4.8,22.0,1020.5,953.71,717.29
2016,6,5,12,30,942.0,113.0,4.8,22.0,1019.0,950.05,714.88
2016,6,5,12,45,932.5,118.0,4.8,22.5,1007.5,938.81,706.0
2016,6,5,13,0,923.0,123.0,4.8,23.0,996.0,924.1,694.9
2016,6,5,13,15,920.0,122.0,4.8,23.0,980.0,906.29,683.14
2016,6,5,13,30,917.0,121.0,4.8,23.0,964.0,885.03,669.06
2016,6,5,13,45,913.5,119.5,4.8,23.0,941.0,859.54,652.06
2016,6,5,14,0,910.0,118.0,4.8,23.0,918.0,830.83,632.79
2016,6,5,14,15,903.5,116.5,4.75,23.0,888.5,796.74,609.38
2016,6,5,14,30,897.0,115.0,4.7,23.0,859.0,759.9,583.44
2016,6,5,14,45,890.0,112.5,4.7,23.0,823.5,719.26,553.66
2016,6,5,15,0,883.0,110.0,4.7,23.0,788.0,676.27,521.54
2016,6,5,15,15,871.0,107.5,4.7,22.5,747.0,628.17,485.84
2016,6,5,15,30,859.0,105.0,4.7,22.0,706.0,578.62,447.97
2016,6,5,15,45,845.5,102.0,4.75,22.0,661.0,527.36,406.93
2016,6,5,16,0,832.0,99.0,4.8,22.0,616.0,473.89,363.0
2016,6,5,16,15,812.5,95.5,4.8,21.5,567.0,417.11,315.87
2016,6,5,16,30,793.0,92.0,4.8,21.0,518.0,360.78,267.78
2016,6,5,16,45,768.5,88.0,4.85,20.5,467.5,303.32,217.99
2016,6,5,17,0,744.0,84.0,4.9,20.0,417.0,247.49,169.29
2016,6,5,17,15,709.0,79.0,4.8,19.0,365.5,187.51,119.13
2016,6,5,17,30,674.0,74.0,4.7,18.0,314.0,134.0,78.03
2016,6,5,17,45,626.5,68.0,4.65,17.5,263.5,82.74,47.13
2016,6,5,18,0,579.0,62.0,4.6,17.0,213.0,48.51,37.34
2016,6,5,18,15,507.0,54.0,4.45,16.5,165.5,42.84,32.23
2016,6,5,18,30,435.0,46.0,4.3,16.0,118.0,37.08,26.84
2016,6,5,18,45,325.0,35.0,4.15,15.5,79.0,28.47,18.71
2016,6,5,19,0,215.0,24.0,4.0,15.0,40.0,19.69,8.09
2016,6,5,19,15,107.5,12.0,4.0,14.5,20.0,10.24,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,3.5,12.0,13.0,9.39,0.0
2016,6,6,5,15,198.0,23.0,3.55,12.0,43.0,18.77,7.54
2016,6,6,5,30,320.0,35.0,3.6,12.0,73.0,28.46,19.01
2016,6,6,5,45,404.0,44.0,3.65,12.5,115.0,35.24,25.64
2016,6,6,6,0,488.0,53.0,3.7,13.0,157.0,41.91,31.9
2016,6,6,6,15,544.0,59.5,3.7,13.5,204.0,46.28,35.92
2016,6,6,6,30,600.0,66.0,3.7,14.0,251.0,79.06,45.74
2016,6,6,6,45,637.0,72.0,3.75,14.5,300.0,127.45,75.3
2016,6,6,7,0,674.0,78.0,3.8,15.0,349.0,179.82,116.07
2016,6,6,7,15,363.5,138.0,3.8,15.5,287.0,197.75,145.66
2016,6,6,7,30,53.0,198.0,3.8,16.0,225.0,175.76,139.03
2016,6,6,7,45,88.0,227.5,3.85,16.5,277.0,216.31,170.96
2016,6,6,8,0,123.0,257.0,3.9,17.0,329.0,263.93,208.41
2016,6,6,8,15,230.5,266.5,3.95,17.0,414.5,330.05,260.33
2016,6,6,8,30,338.0,276.0,4.0,17.0,500.0,411.0,323.93
2016,6,6,8,45,588.0,190.0,4.1,17.5,610.0,504.93,397.74
2016,6,6,9,0,838.0,104.0,4.2,18.0,720.0,604.25,475.59
2016,6,6,9,15,848.5,106.0,4.25,18.5,758.0,649.49,509.66
2016,6,6,9,30,859.0,108.0,4.3,19.0,796.0,693.01,541.88
2016,6,6,9,45,867.0,110.0,4.4,19.5,828.5,732.77,570.86
2016,6,6,10,0,875.0,112.0,4.5,20.0,861.0,770.18,596.73
2016,6,6,10,15,881.5,113.0,4.55,20.0,887.5,802.95,619.5
2016,6,6,10,30,888.0,114.0,4.6,20.0,914.0,832.9,640.22
2016,6,6,10,45,605.0,280.0,4.7,20.5,830.5,781.75,598.52
2016,6,6,11,0,322.0,446.0,4.8,21.0,747.0,691.92,526.13
2016,6,6,11,15,612.5,281.0,4.85,21.0,863.5,813.41,621.33
2016,6,6,11,30,903.0,116.0,4.9,21.0,980.0,910.07,691.85
2016,6,6,11,45,656.5,268.5,4.95,21.0,898.5,855.39,650.97
2016,6,6,12,0,410.0,421.0,5.0,21.0,817.0,773.28,586.35
2016,6,6,12,15,362.0,442.0,5.0,21.0,791.5,741.23,562.8
2016,6,6,12,30,314.0,463.0,5.0,21.0,766.0,715.73,543.41
2016,6,6,12,45,602.5,293.0,5.05,21.0,867.0,823.34,628.78
2016,6,6,13,0,891.0,123.0,5.1,21.0,968.0,895.6,683.24
2016,6,6,13,15,888.0,122.5,5.1,21.0,952.0,878.79,671.42
2016,6,6,13,30,885.0,122.0,5.1,21.0,936.0,858.66,657.82
2016,6,6,13,45,879.5,121.0,5.15,21.0,913.0,832.82,640.46
2016,6,6,14,0,874.0,120.0,5.2,21.0,890.0,803.96,620.9
2016,6,6,14,15,674.5,219.0,5.25,20.5,801.0,726.68,563.55
2016,6,6,14,30,475.0,318.0,5.3,20.0,712.0,641.62,498.34
2016,6,6,14,45,658.0,216.0,5.35,20.0,736.5,660.25,515.91
2016,6,6,15,0,841.0,114.0,5.4,20.0,761.0,652.7,512.72
2016,6,6,15,15,829.5,111.5,5.4,19.5,721.0,606.76,477.59
2016,6,6,15,30,818.0,109.0,5.4,19.0,681.0,561.07,441.75
2016,6,6,15,45,802.0,106.5,5.4,19.0,637.0,509.56,399.61
2016,6,6,16,0,786.0,104.0,5.4,19.0,593.0,457.64,356.07
2016,6,6,16,15,766.0,100.5,5.35,18.5,546.0,403.09,309.96
2016,6,6,16,30,746.0,97.0,5.3,18.0,499.0,349.14,263.16
2016,6,6,16,45,720.5,93.0,5.3,17.5,450.0,294.04,214.79
2016,6,6,17,0,695.0,89.0,5.3,17.0,401.0,237.58,165.22
2016,6,6,17,15,660.0,83.5,5.2,16.5,351.0,183.07,118.85
2016,6,6,17,30,625.0,78.0,5.1,16.0,301.0,132.04,79.1
2016,6,6,17,45,578.0,71.5,5.1,15.5,252.5,83.33,49.23
2016,6,6,18,0,531.0,65.0,5.1,15.0,204.0,50.48,39.4
2016,6,6,18,15,461.0,56.5,4.95,14.5,158.5,44.56,34.04
2016,6,6,18,30,391.0,48.0,4.8,14.0,113.0,38.53,28.36
2016,6,6,18,45,290.0,36.5,4.7,13.5,76.0,29.61,19.9
2016,6,6,19,0,189.0,25.0,4.6,13.0,39.0,19.46,8.33
2016,6,6,19,15,94.5,12.5,4.55,12.5,19.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.6,11.0,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.8,11.0,13.0,9.39,0.0
2016,6,7,5,15,176.5,24.5,2.9,11.5,43.0,19.05,7.84
2016,6,7,5,30,294.0,38.0,3.0,12.0,73.0,31.0,21.23
2016,6,7,5,45,384.0,47.5,3.2,12.5,115.5,38.11,28.18
2016,6,7,6,0,474.0,57.0,3.4,13.0,158.0,45.11,34.75
2016,6,7,6,15,532.5,64.0,3.35,13.0,206.0,49.74,39.09
2016,6,7,6,30,591.0,71.0,3.3,13.0,254.0,81.88,48.85
2016,6,7,6,45,295.5,71.5,3.3,13.5,163.0,88.06,56.99
2016,6,7,7,0,0.0,72.0,3.3,14.0,72.0,59.71,45.4
2016,6,7,7,15,0.0,91.5,3.25,14.5,91.5,75.69,58.66
2016,6,7,7,30,0.0,111.0,3.2,15.0,111.0,91.67,71.68
2016,6,7,7,45,0.0,132.0,3.15,15.5,132.0,109.0,85.63
2016,6,7,8,0,0.0,153.0,3.1,16.0,153.0,126.48,99.51
2016,6,7,8,15,2.5,167.5,3.1,16.5,169.0,139.92,109.92
2016,6,7,8,30,5.0,182.0,3.1,17.0,185.0,153.69,120.52
2016,6,7,8,45,8.5,205.0,3.1,17.5,211.0,175.39,137.39
2016,6,7,9,0,12.0,228.0,3.1,18.0,237.0,197.55,154.45
2016,6,7,9,15,38.0,294.0,3.15,18.5,324.0,276.4,215.98
2016,6,7,9,30,64.0,360.0,3.2,19.0,411.0,354.31,275.25
2016,6,7,9,45,46.0,346.5,3.3,19.5,384.0,333.51,258.08
2016,6,7,10,0,28.0,333.0,3.4,20.0,357.0,310.93,239.83
2016,6,7,10,15,44.5,373.0,3.5,20.0,413.0,361.38,278.36
2016,6,7,10,30,61.0,413.0,3.6,20.0,469.0,413.03,317.13
2016,6,7,10,45,232.0,407.5,3.75,20.5,624.0,573.45,438.96
2016,6,7,11,0,403.0,402.0,3.9,21.0,779.0,728.92,552.41
2016,6,7,11,15,657.5,262.0,4.0,21.0,887.0,835.14,633.1
2016,6,7,11,30,912.0,122.0,4.1,21.0,995.0,922.46,695.25
2016,6,7,11,45,682.0,272.0,4.25,21.0,927.0,880.36,664.2
2016,6,7,12,0,452.0,422.0,4.4,21.0,859.0,811.04,610.2
2016,6,7,12,15,684.0,272.0,4.5,21.0,931.5,885.31,669.74
2016,6,7,12,30,916.0,122.0,4.6,21.0,1004.0,933.44,705.2
2016,6,7,12,45,918.5,119.0,4.7,21.0,996.0,925.97,700.69
2016,6,7,13,0,921.0,116.0,4.8,21.0,988.0,914.86,694.07
2016,6,7,13,15,918.5,115.0,4.85,20.5,972.5,897.61,684.23
2016,6,7,13,30,916.0,114.0,4.9,20.0,957.0,876.9,671.97
2016,6,7,13,45,910.0,114.0,4.95,20.0,933.5,850.88,654.59
2016,6,7,14,0,904.0,114.0,5.0,20.0,910.0,821.77,634.97
2016,6,7,14,15,897.5,112.5,5.05,20.0,880.5,787.99,611.88
2016,6,7,14,30,891.0,111.0,5.1,20.0,851.0,751.49,586.21
2016,6,7,14,45,879.0,111.0,5.15,20.0,815.0,710.03,555.32
2016,6,7,15,0,867.0,111.0,5.2,20.0,779.0,666.63,522.34
2016,6,7,15,15,474.5,213.0,5.2,19.5,576.0,483.87,380.77
2016,6,7,15,30,82.0,315.0,5.2,19.0,373.0,311.98,244.88
2016,6,7,15,45,54.5,275.0,5.2,18.5,312.5,258.7,203.86
2016,6,7,16,0,27.0,235.0,5.2,18.0,252.0,208.62,164.68
2016,6,7,16,15,32.5,222.5,5.15,17.5,241.5,197.39,156.23
2016,6,7,16,30,38.0,210.0,5.1,17.0,231.0,185.47,146.97
2016,6,7,16,45,24.0,181.0,5.1,17.0,194.0,154.14,121.91
2016,6,7,17,0,10.0,152.0,5.1,17.0,157.0,125.62,99.15
2016,6,7,17,15,6.0,134.5,5.0,16.5,137.5,109.56,86.43
2016,6,7,17,30,2.0,117.0,4.9,16.0,118.0,94.09,74.04
2016,6,7,17,45,1.0,98.5,4.8,15.5,99.0,78.7,61.37
2016,6,7,18,0,0.0,80.0,4.7,15.0,80.0,63.88,51.3
2016,6,7,18,15,0.0,62.0,4.5,14.5,62.0,50.0,38.87
2016,6,7,18,30,0.0,44.0,4.3,14.0,44.0,35.99,26.15
2016,6,7,18,45,0.0,29.5,4.15,13.5,29.5,24.38,15.43
2016,6,7,19,0,0.0,15.0,4.0,13.0,15.0,12.36,3.41
2016,6,7,19,15,0.0,7.5,3.95,12.5,7.5,6.4,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,10.24,0.0
2016,6,8,5,15,238.5,23.5,3.45,11.0,47.0,19.29,8.09
2016,6,8,5,30,373.0,35.0,3.6,11.0,79.0,28.63,19.26
2016,6,8,5,45,459.0,43.0,3.8,11.5,123.0,34.66,25.24
2016,6,8,6,0,545.0,51.0,4.0,12.0,167.0,40.63,30.89
2016,6,8,6,15,272.5,60.0,4.05,12.0,118.0,44.24,34.31
2016,6,8,6,30,0.0,69.0,4.1,12.0,69.0,56.8,43.49
2016,6,8,6,45,0.0,82.0,4.15,12.5,82.0,67.39,52.4
2016,6,8,7,0,0.0,95.0,4.2,13.0,95.0,78.08,61.24
2016,6,8,7,15,41.0,150.5,4.25,13.0,170.5,131.2,104.2
2016,6,8,7,30,82.0,206.0,4.3,13.0,246.0,189.86,151.59
2016,6,8,7,45,178.0,225.5,4.4,13.5,325.0,247.24,196.39
2016,6,8,8,0,274.0,245.0,4.5,14.0,404.0,316.69,251.55
2016,6,8,8,15,175.5,268.0,4.55,14.5,373.5,305.71,243.97
2016,6,8,8,30,77.0,291.0,4.6,15.0,343.0,282.82,225.59
2016,6,8,8,45,80.0,312.5,4.65,15.5,369.5,308.29,245.26
2016,6,8,9,0,83.0,334.0,4.7,16.0,396.0,333.99,264.75
2016,6,8,9,15,203.0,347.0,4.75,16.0,507.5,433.95,343.98
2016,6,8,9,30,323.0,360.0,4.8,16.0,619.0,544.54,429.89
2016,6,8,9,45,605.5,239.5,4.85,16.5,749.0,667.47,526.55
2016,6,8,10,0,888.0,119.0,4.9,17.0,879.0,784.2,616.39
2016,6,8,10,15,730.0,223.0,4.95,17.0,861.0,793.84,619.66
2016,6,8,10,30,572.0,327.0,5.0,17.0,843.0,778.04,604.26
2016,6,8,10,45,737.0,227.5,5.05,17.0,907.0,843.87,656.44
2016,6,8,11,0,902.0,128.0,5.1,17.0,971.0,893.37,692.7
2016,6,8,11,15,756.0,233.5,5.2,17.0,947.0,894.36,692.74
2016,6,8,11,30,610.0,339.0,5.3,17.0,923.0,869.88,671.29
2016,6,8,11,45,757.5,236.0,5.4,17.5,965.0,914.49,706.89
2016,6,8,12,0,905.0,133.0,5.5,18.0,1007.0,935.85,721.14
2016,6,8,12,15,904.5,133.0,5.55,17.5,1005.5,935.54,722.5
2016,6,8,12,30,904.0,133.0,5.6,17.0,1004.0,931.74,721.61
2016,6,8,12,45,701.5,264.0,5.7,17.0,936.0,884.21,686.63
2016,6,8,13,0,499.0,395.0,5.8,17.0,868.0,814.62,631.21
2016,6,8,13,15,510.5,380.0,5.8,17.0,857.0,801.85,622.87
2016,6,8,13,30,522.0,365.0,5.8,17.0,846.0,786.37,612.24
2016,6,8,13,45,687.5,255.5,5.8,17.0,872.0,811.23,635.16
2016,6,8,14,0,853.0,146.0,5.8,17.0,898.0,809.45,637.51
2016,6,8,14,15,845.5,144.0,5.7,16.5,868.5,783.55,619.57
2016,6,8,14,30,838.0,142.0,5.6,16.0,839.0,746.75,592.63
2016,6,8,14,45,834.0,136.5,5.55,16.0,805.5,706.81,562.05
2016,6,8,15,0,830.0,131.0,5.5,16.0,772.0,664.48,529.1
2016,6,8,15,15,695.5,175.0,5.45,15.5,692.5,586.6,467.86
2016,6,8,15,30,561.0,219.0,5.4,15.0,613.0,512.12,408.75
2016,6,8,15,45,583.0,193.5,5.35,15.0,579.5,474.57,377.95
2016,6,8,16,0,605.0,168.0,5.3,15.0,546.0,430.3,340.69
2016,6,8,16,15,528.0,176.0,5.2,14.5,487.0,367.51,289.02
2016,6,8,16,30,451.0,184.0,5.1,14.0,428.0,314.81,245.32
2016,6,8,16,45,411.0,172.0,5.05,14.0,378.0,264.19,202.27
2016,6,8,17,0,371.0,160.0,5.0,14.0,328.0,217.57,162.8
2016,6,8,17,15,303.5,148.0,4.9,13.5,274.5,170.03,124.94
2016,6,8,17,30,236.0,136.0,4.8,13.0,221.0,131.29,96.16
2016,6,8,17,45,212.5,118.5,4.75,13.0,186.0,98.94,73.14
2016,6,8,18,0,189.0,101.0,4.7,13.0,151.0,73.85,60.59
2016,6,8,18,15,163.0,81.5,4.55,12.5,118.0,60.56,48.61
2016,6,8,18,30,137.0,62.0,4.4,12.0,85.0,46.88,36.04
2016,6,8,18,45,96.0,44.0,4.3,12.0,57.5,33.79,23.73
2016,6,8,19,0,55.0,26.0,4.2,12.0,30.0,20.86,9.94
2016,6,8,19,15,27.5,13.0,4.15,12.0,15.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,3.65,10.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,3.8,11.0,14.0,10.24,0.0
2016,6,9,5,15,185.5,25.0,3.95,11.5,44.5,19.45,8.22
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,31.04,21.26
2016,6,9,5,45,397.0,47.5,4.3,12.5,118.0,38.17,28.22
2016,6,9,6,0,485.0,57.0,4.5,13.0,161.0,45.17,34.79
2016,6,9,6,15,242.5,66.5,4.5,13.0,118.5,48.59,38.05
2016,6,9,6,30,0.0,76.0,4.5,13.0,76.0,62.09,47.84
2016,6,9,6,45,0.0,90.5,4.55,13.5,90.5,73.92,57.75
2016,6,9,7,0,0.0,105.0,4.6,14.0,105.0,85.87,67.59
2016,6,9,7,15,0.0,109.0,4.6,14.0,109.0,89.63,70.53
2016,6,9,7,30,0.0,113.0,4.6,14.0,113.0,93.27,73.33
2016,6,9,7,45,0.0,125.5,4.6,14.5,125.5,103.72,81.64
2016,6,9,8,0,0.0,138.0,4.6,15.0,138.0,114.23,89.9
2016,6,9,8,15,2.0,159.0,4.55,15.0,160.5,132.69,104.79
2016,6,9,8,30,4.0,180.0,4.5,15.0,183.0,151.49,119.85
2016,6,9,8,45,6.5,196.5,4.45,15.5,201.5,167.16,132.03
2016,6,9,9,0,9.0,213.0,4.4,16.0,220.0,183.14,144.36
2016,6,9,9,15,11.0,229.5,4.4,16.0,238.0,199.09,156.87
2016,6,9,9,30,13.0,246.0,4.4,16.0,256.0,215.25,169.5
2016,6,9,9,45,20.5,289.0,4.4,16.5,306.0,258.11,202.88
2016,6,9,10,0,28.0,332.0,4.4,17.0,356.0,309.79,242.59
2016,6,9,10,15,27.0,338.0,4.4,17.0,362.0,316.29,247.2
2016,6,9,10,30,26.0,344.0,4.4,17.0,368.0,322.58,251.76
2016,6,9,10,45,39.0,382.5,4.45,17.5,419.0,369.49,287.4
2016,6,9,11,0,52.0,421.0,4.5,18.0,470.0,417.1,322.97
2016,6,9,11,15,68.5,443.5,4.55,18.0,509.0,453.64,350.66
2016,6,9,11,30,85.0,466.0,4.6,18.0,548.0,490.34,378.34
2016,6,9,11,45,89.0,465.5,4.7,18.5,551.5,494.7,380.98
2016,6,9,12,0,93.0,465.0,4.8,19.0,555.0,498.48,383.34
2016,6,9,12,15,292.5,437.5,4.85,19.0,719.5,673.73,517.74
2016,6,9,12,30,492.0,410.0,4.9,19.0,884.0,833.05,635.57
2016,6,9,12,45,712.5,260.5,5.0,19.0,940.0,890.28,682.33
2016,6,9,13,0,933.0,111.0,5.1,19.0,996.0,919.77,705.22
2016,6,9,13,15,681.5,248.5,5.15,18.5,889.5,831.88,642.61
2016,6,9,13,30,430.0,386.0,5.2,18.0,783.0,727.39,562.49
2016,6,9,13,45,675.0,246.0,5.3,18.0,850.5,792.48,617.22
2016,6,9,14,0,920.0,106.0,5.4,18.0,918.0,826.53,645.73
2016,6,9,14,15,913.5,104.5,5.45,18.0,888.0,792.39,621.7
2016,6,9,14,30,907.0,103.0,5.5,18.0,858.0,755.47,595.64
2016,6,9,14,45,899.0,101.0,5.55,18.0,822.5,714.48,564.73
2016,6,9,15,0,891.0,99.0,5.6,18.0,787.0,671.22,531.43
2016,6,9,15,15,880.0,97.0,5.6,17.5,746.5,624.09,495.2
2016,6,9,15,30,869.0,95.0,5.6,17.0,706.0,575.41,456.72
2016,6,9,15,45,854.0,93.0,5.6,17.0,661.0,523.39,413.67
2016,6,9,16,0,839.0,91.0,5.6,17.0,616.0,470.71,368.94
2016,6,9,16,15,820.5,88.0,5.55,16.5,568.0,414.3,320.72
2016,6,9,16,30,802.0,85.0,5.5,16.0,520.0,358.59,271.78
2016,6,9,16,45,777.0,82.0,5.45,16.0,469.5,301.6,220.63
2016,6,9,17,0,752.0,79.0,5.4,16.0,419.0,246.23,170.88
2016,6,9,17,15,719.0,74.5,5.3,15.5,368.5,190.1,122.6
2016,6,9,17,30,686.0,70.0,5.2,15.0,318.0,137.14,80.94
2016,6,9,17,45,639.0,65.0,5.15,14.5,267.5,82.52,46.54
2016,6,9,18,0,592.0,60.0,5.1,14.0,217.0,46.9,36.38
2016,6,9,18,15,524.5,53.0,4.95,13.5,170.5,41.99,31.91
2016,6,9,18,30,457.0,46.0,4.8,13.0,124.0,37.03,27.21
2016,6,9,18,45,352.0,36.0,4.65,12.5,84.5,29.27,19.8
2016,6,9,19,0,247.0,26.0,4.5,12.0,45.0,21.4,10.56
2016,6,9,19,15,123.5,13.0,4.45,11.5,22.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,4.1,11.0,15.0,10.24,0.0
2016,6,10,5,15,250.0,22.5,4.25,11.5,47.0,18.42,7.5
2016,6,10,5,30,382.0,33.0,4.4,12.0,79.0,26.92,17.69
2016,6,10,5,45,462.5,41.0,4.55,12.5,122.0,33.0,23.65
2016,6,10,6,0,543.0,49.0,4.7,13.0,165.0,39.01,29.29
2016,6,10,6,15,597.5,54.5,4.7,13.5,213.5,42.79,32.78
2016,6,10,6,30,652.0,60.0,4.7,14.0,262.0,77.73,44.44
2016,6,10,6,45,686.5,65.5,4.75,14.5,311.5,127.95,74.0
2016,6,10,7,0,721.0,71.0,4.8,15.0,361.0,181.82,115.69
2016,6,10,7,15,749.0,74.5,4.8,15.0,411.5,235.88,162.51
2016,6,10,7,30,777.0,78.0,4.8,15.0,462.0,292.25,213.0
2016,6,10,7,45,795.5,82.0,4.8,15.5,510.5,347.85,262.78
2016,6,10,8,0,814.0,86.0,4.8,16.0,559.0,404.12,312.15
2016,6,10,8,15,831.0,89.0,4.8,16.5,606.0,459.71,359.67
2016,6,10,8,30,848.0,92.0,4.8,17.0,653.0,513.99,404.77
2016,6,10,8,45,858.0,95.5,4.85,17.5,695.0,564.48,445.72
2016,6,10,9,0,868.0,99.0,4.9,18.0,737.0,613.63,484.42
2016,6,10,9,15,878.5,101.0,4.95,18.0,776.0,660.16,521.11
2016,6,10,9,30,889.0,103.0,5.0,18.0,815.0,704.89,555.7
2016,6,10,9,45,898.5,103.5,5.05,18.5,848.5,745.51,585.51
2016,6,10,10,0,908.0,104.0,5.1,19.0,882.0,783.8,611.91
2016,6,10,10,15,914.5,105.5,5.15,19.0,909.5,818.12,636.02
2016,6,10,10,30,921.0,107.0,5.2,19.0,937.0,849.52,657.97
2016,6,10,10,45,925.0,108.0,5.3,19.0,957.5,875.3,676.16
2016,6,10,11,0,929.0,109.0,5.4,19.0,978.0,897.75,692.05
2016,6,10,11,15,932.5,109.5,5.45,19.0,992.0,915.89,704.66
2016,6,10,11,30,936.0,110.0,5.5,19.0,1006.0,930.51,714.87
2016,6,10,11,45,938.0,110.0,5.6,19.0,1012.5,939.78,721.72
2016,6,10,12,0,940.0,110.0,5.7,19.0,1019.0,945.43,726.15
2016,6,10,12,15,940.5,110.0,5.7,19.0,1018.0,946.12,726.59
2016,6,10,12,30,941.0,110.0,5.7,19.0,1017.0,943.16,724.6
2016,6,10,12,45,764.0,229.0,5.7,19.0,961.0,906.77,698.91
2016,6,10,13,0,587.0,348.0,5.7,19.0,905.0,849.23,652.93
2016,6,10,13,15,742.0,240.0,5.7,19.0,932.0,875.52,676.69
2016,6,10,13,30,897.0,132.0,5.7,19.0,959.0,875.91,678.55
2016,6,10,13,45,894.5,129.5,5.7,19.0,937.0,851.17,661.36
2016,6,10,14,0,892.0,127.0,5.7,19.0,915.0,823.2,641.93
2016,6,10,14,15,638.0,241.0,5.65,18.5,795.0,717.58,561.71
2016,6,10,14,30,384.0,355.0,5.6,18.0,675.0,599.9,470.12
2016,6,10,14,45,625.5,236.0,5.55,18.0,731.0,654.77,515.82
2016,6,10,15,0,867.0,117.0,5.5,18.0,787.0,671.94,531.37
2016,6,10,15,15,751.0,154.5,5.45,18.0,713.0,601.58,475.27
2016,6,10,15,30,635.0,192.0,5.4,18.0,639.0,533.47,420.84
2016,6,10,15,45,632.0,176.5,5.35,18.0,597.0,485.1,381.81
2016,6,10,16,0,629.0,161.0,5.3,18.0,555.0,435.53,340.77
2016,6,10,16,15,704.0,129.5,5.2,17.5,538.0,402.53,311.25
2016,6,10,16,30,779.0,98.0,5.1,17.0,521.0,362.51,273.97
2016,6,10,16,45,754.5,93.5,5.0,16.5,471.0,305.54,223.76
2016,6,10,17,0,730.0,89.0,4.9,16.0,421.0,247.03,172.18
2016,6,10,17,15,695.0,84.0,4.75,15.5,369.5,190.94,124.23
2016,6,10,17,30,660.0,79.0,4.6,15.0,318.0,138.28,82.91
2016,6,10,17,45,610.5,73.0,4.5,14.5,268.0,87.71,51.59
2016,6,10,18,0,561.0,67.0,4.4,14.0,218.0,52.14,41.06
2016,6,10,18,15,490.0,59.0,4.2,13.5,170.5,46.64,36.07
2016,6,10,18,30,419.0,51.0,4.0,13.0,123.0,41.06,30.79
2016,6,10,18,45,309.0,40.0,3.85,12.5,83.5,32.59,22.71
2016,6,10,19,0,199.0,29.0,3.7,12.0,44.0,22.51,11.62
2016,6,10,19,15,99.5,14.5,3.75,11.5,22.0,12.38,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,63.0,12.0,0.9,10.0,14.0,10.24,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,19.83,8.62
2016,6,11,5,30,309.0,39.0,1.2,11.0,76.0,31.93,22.19
2016,6,11,5,45,401.0,48.0,1.35,12.0,119.5,38.61,28.73
2016,6,11,6,0,493.0,57.0,1.5,13.0,163.0,45.22,34.88
2016,6,11,6,15,551.5,64.0,1.6,13.5,211.5,49.88,39.16
2016,6,11,6,30,610.0,71.0,1.7,14.0,260.0,80.02,47.71
2016,6,11,6,45,654.0,76.0,1.8,15.0,311.5,128.75,75.8
2016,6,11,7,0,698.0,81.0,1.9,16.0,363.0,182.27,116.04
2016,6,11,7,15,728.0,85.5,2.0,16.5,413.5,239.89,164.46
2016,6,11,7,30,758.0,90.0,2.1,17.0,464.0,296.57,213.51
2016,6,11,7,45,781.5,93.0,2.25,17.5,514.0,352.01,261.75
2016,6,11,8,0,805.0,96.0,2.4,18.0,564.0,408.68,310.1
2016,6,11,8,15,822.0,99.0,2.45,18.5,610.5,463.36,355.55
2016,6,11,8,30,839.0,102.0,2.5,19.0,657.0,517.97,399.51
2016,6,11,8,45,853.0,104.0,2.6,20.0,700.5,568.38,438.34
2016,6,11,9,0,867.0,106.0,2.7,21.0,744.0,618.37,475.52
2016,6,11,9,15,877.0,108.0,2.65,21.5,782.5,664.57,509.1
2016,6,11,9,30,887.0,110.0,2.6,22.0,821.0,708.93,540.32
2016,6,11,9,45,891.0,114.0,2.6,22.5,852.5,748.73,567.65
2016,6,11,10,0,895.0,118.0,2.6,23.0,884.0,785.82,591.86
2016,6,11,10,15,759.5,208.5,2.45,23.0,872.5,801.28,598.47
2016,6,11,10,30,624.0,299.0,2.3,23.0,861.0,793.05,588.36
2016,6,11,10,45,769.0,211.0,2.2,23.5,919.5,853.05,630.4
2016,6,11,11,0,914.0,123.0,2.1,24.0,978.0,896.78,656.81
2016,6,11,11,15,916.5,123.5,2.0,24.0,991.0,913.82,666.12
2016,6,11,11,30,919.0,124.0,1.9,24.0,1004.0,927.38,673.38
2016,6,11,11,45,742.0,248.5,1.85,24.5,962.0,910.06,659.24
2016,6,11,12,0,565.0,373.0,1.8,25.0,920.0,867.11,624.69
2016,6,11,12,15,527.0,392.0,1.9,25.0,901.5,850.09,614.07
2016,6,11,12,30,489.0,411.0,2.0,25.0,883.0,830.4,601.3
2016,6,11,12,45,710.5,263.0,2.15,25.5,941.5,889.85,646.87
2016,6,11,13,0,932.0,115.0,2.3,26.0,1000.0,921.72,668.96
2016,6,11,13,15,929.5,114.0,2.4,26.0,984.0,904.53,658.72
2016,6,11,13,30,927.0,113.0,2.5,26.0,968.0,883.85,646.59
2016,6,11,13,45,921.0,113.0,2.7,26.0,944.5,857.82,631.55
2016,6,11,14,0,915.0,113.0,2.9,26.0,921.0,828.66,614.14
2016,6,11,14,15,908.5,111.5,2.95,25.5,892.0,794.8,593.56
2016,6,11,14,30,902.0,110.0,3.0,25.0,863.0,758.16,570.43
2016,6,11,14,45,891.0,109.5,3.05,25.0,827.0,716.77,541.2
2016,6,11,15,0,880.0,109.0,3.1,25.0,791.0,673.33,509.84
2016,6,11,15,15,869.0,107.0,3.05,24.5,750.5,626.75,476.03
2016,6,11,15,30,858.0,105.0,3.0,24.0,710.0,578.61,440.06
2016,6,11,15,45,840.5,103.5,3.0,24.0,664.5,527.03,399.75
2016,6,11,16,0,823.0,102.0,3.0,24.0,619.0,473.65,356.96
2016,6,11,16,15,803.5,99.0,2.95,23.5,571.0,418.02,311.82
2016,6,11,16,30,784.0,96.0,2.9,23.0,523.0,362.84,265.73
2016,6,11,16,45,756.0,92.5,2.9,22.5,472.0,305.48,217.21
2016,6,11,17,0,728.0,89.0,2.9,22.0,421.0,246.97,167.49
2016,6,11,17,15,694.0,84.0,2.95,21.0,370.0,191.19,121.48
2016,6,11,17,30,660.0,79.0,3.0,20.0,319.0,138.71,81.45
2016,6,11,17,45,611.5,73.0,3.15,19.5,268.5,88.19,50.71
2016,6,11,18,0,563.0,67.0,3.3,19.0,218.0,52.12,40.2
2016,6,11,18,15,494.0,59.0,3.45,18.0,171.5,46.63,35.39
2016,6,11,18,30,425.0,51.0,3.6,17.0,125.0,41.04,30.27
2016,6,11,18,45,322.5,39.5,3.75,16.5,85.0,32.15,21.95
2016,6,11,19,0,220.0,28.0,3.9,16.0,45.0,21.8,11.0
2016,6,11,19,15,110.0,14.0,3.95,15.5,22.5,11.95,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,6.0,4.2,10.5,6.5,0.0,0.0
2016,6,12,5,0,49.0,12.0,4.4,11.0,13.0,10.24,0.0
2016,6,12,5,15,168.0,26.0,4.5,11.5,44.0,20.17,8.75
2016,6,12,5,30,287.0,40.0,4.6,12.0,75.0,30.92,21.14
2016,6,12,5,45,379.0,50.0,4.75,12.5,118.0,40.23,30.04
2016,6,12,6,0,471.0,60.0,4.9,13.0,161.0,47.58,36.94
2016,6,12,6,15,531.0,68.0,4.9,13.5,209.5,52.94,41.85
2016,6,12,6,30,591.0,76.0,4.9,14.0,258.0,82.48,50.58
2016,6,12,6,45,639.5,80.0,4.9,14.5,309.5,129.72,77.66
2016,6,12,7,0,688.0,84.0,4.9,15.0,361.0,182.3,117.48
2016,6,12,7,15,718.0,88.5,4.75,15.0,412.0,236.19,163.74
2016,6,12,7,30,748.0,93.0,4.6,15.0,463.0,295.53,216.13
2016,6,12,7,45,774.0,95.5,4.5,15.5,513.0,350.82,265.01
2016,6,12,8,0,800.0,98.0,4.4,16.0,563.0,407.61,314.21
2016,6,12,8,15,817.5,101.0,4.3,16.5,610.0,462.25,360.49
2016,6,12,8,30,835.0,104.0,4.2,17.0,657.0,516.9,405.24
2016,6,12,8,45,849.0,106.0,4.1,17.5,700.0,567.07,445.27
2016,6,12,9,0,863.0,108.0,4.0,18.0,743.0,616.88,483.72
