Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,873.5,110.0,4.0,18.5,781.5,663.25,518.67
2016,6,12,9,30,884.0,112.0,4.0,19.0,820.0,707.82,551.35
2016,6,12,9,45,897.0,110.5,4.0,19.5,854.0,749.03,580.86
2016,6,12,10,0,910.0,109.0,4.0,20.0,888.0,788.14,607.33
2016,6,12,10,15,915.5,110.5,4.05,20.0,915.0,821.78,630.35
2016,6,12,10,30,921.0,112.0,4.1,20.0,942.0,852.45,651.22
2016,6,12,10,45,924.5,112.5,4.2,20.5,962.0,877.43,667.04
2016,6,12,11,0,928.0,113.0,4.3,21.0,982.0,899.07,680.53
2016,6,12,11,15,930.0,113.5,4.4,21.0,994.5,915.96,692.06
2016,6,12,11,30,932.0,114.0,4.5,21.0,1007.0,929.31,701.58
2016,6,12,11,45,932.0,115.0,4.6,21.5,1012.5,937.75,706.44
2016,6,12,12,0,932.0,116.0,4.7,22.0,1018.0,942.58,708.94
2016,6,12,12,15,931.0,116.0,4.8,22.0,1016.0,942.03,709.27
2016,6,12,12,30,930.0,116.0,4.9,22.0,1014.0,937.89,707.24
2016,6,12,12,45,923.0,119.0,5.0,22.0,1003.0,927.55,701.03
2016,6,12,13,0,916.0,122.0,5.1,22.0,992.0,913.76,692.49
2016,6,12,13,15,912.5,121.5,5.1,21.5,976.0,896.49,682.29
2016,6,12,13,30,909.0,121.0,5.1,21.0,960.0,875.82,669.72
2016,6,12,13,45,903.5,120.0,5.2,21.0,936.5,849.78,652.58
2016,6,12,14,0,898.0,119.0,5.3,21.0,913.0,820.65,633.15
2016,6,12,14,15,891.0,117.5,5.3,21.0,883.5,786.98,609.85
2016,6,12,14,30,884.0,116.0,5.3,21.0,854.0,750.63,583.88
2016,6,12,14,45,875.0,114.0,5.35,21.0,818.5,709.96,553.68
2016,6,12,15,0,866.0,112.0,5.4,21.0,783.0,667.15,521.23
2016,6,12,15,15,854.0,110.0,5.35,20.5,742.5,620.61,485.88
2016,6,12,15,30,842.0,108.0,5.3,20.0,702.0,574.2,449.61
2016,6,12,15,45,827.5,105.0,5.25,20.0,657.5,522.12,407.21
2016,6,12,16,0,813.0,102.0,5.2,20.0,613.0,469.43,363.25
2016,6,12,16,15,793.5,98.5,5.15,19.5,565.0,413.92,316.65
2016,6,12,16,30,774.0,95.0,5.1,19.0,517.0,358.88,269.21
2016,6,12,16,45,748.5,91.0,5.05,19.0,467.0,302.41,219.45
2016,6,12,17,0,723.0,87.0,5.0,19.0,417.0,247.67,171.12
2016,6,12,17,15,689.0,82.0,4.85,18.5,366.5,189.12,121.62
2016,6,12,17,30,655.0,77.0,4.7,18.0,316.0,136.98,80.99
2016,6,12,17,45,607.0,71.0,4.6,17.5,266.0,86.81,49.96
2016,6,12,18,0,559.0,65.0,4.5,17.0,216.0,50.47,39.08
2016,6,12,18,15,491.5,57.0,4.35,16.0,170.0,44.93,34.2
2016,6,12,18,30,424.0,49.0,4.2,15.0,124.0,39.29,29.0
2016,6,12,18,45,323.0,38.0,4.05,14.5,85.0,30.8,21.01
2016,6,12,19,0,222.0,27.0,3.9,14.0,46.0,22.13,11.53
2016,6,12,19,15,111.0,13.5,3.9,13.5,23.0,11.52,0.0
2016,6,12,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,10.24,0.0
2016,6,13,5,15,191.0,25.0,3.9,11.0,44.5,19.46,8.25
2016,6,13,5,30,311.0,38.0,4.0,11.0,75.0,31.05,21.36
2016,6,13,5,45,402.0,46.5,4.15,11.5,118.0,37.34,27.61
2016,6,13,6,0,493.0,55.0,4.3,12.0,161.0,43.58,33.51
2016,6,13,6,15,260.0,83.5,4.3,12.0,141.0,62.9,51.05
2016,6,13,6,30,27.0,112.0,4.3,12.0,121.0,87.18,68.86
2016,6,13,6,45,33.0,132.0,4.3,12.5,144.5,106.38,84.19
2016,6,13,7,0,39.0,152.0,4.3,13.0,168.0,126.6,100.48
2016,6,13,7,15,25.0,159.5,4.3,13.5,170.5,133.98,106.87
2016,6,13,7,30,11.0,167.0,4.3,14.0,173.0,139.1,111.19
2016,6,13,7,45,10.5,178.0,4.3,14.5,184.5,149.34,119.16
2016,6,13,8,0,10.0,189.0,4.3,15.0,196.0,159.46,126.92
2016,6,13,8,15,26.5,229.0,4.4,15.0,247.0,202.78,161.76
2016,6,13,8,30,43.0,269.0,4.5,15.0,298.0,246.97,197.01
2016,6,13,8,45,76.5,305.5,4.6,15.5,360.5,299.63,238.42
2016,6,13,9,0,110.0,342.0,4.7,16.0,423.0,355.79,282.1
2016,6,13,9,15,114.5,362.0,4.8,16.0,450.5,388.89,307.61
2016,6,13,9,30,119.0,382.0,4.9,16.0,478.0,416.49,328.76
2016,6,13,9,45,221.0,387.0,5.0,16.5,573.5,500.55,394.27
2016,6,13,10,0,323.0,392.0,5.1,17.0,669.0,599.06,469.27
2016,6,13,10,15,626.5,248.5,5.2,17.0,806.0,731.87,574.65
2016,6,13,10,30,930.0,105.0,5.3,17.0,943.0,852.63,666.36
2016,6,13,10,45,934.0,106.5,5.4,17.5,964.0,879.2,683.46
2016,6,13,11,0,938.0,108.0,5.5,18.0,985.0,902.4,698.62
2016,6,13,11,15,941.0,108.5,5.65,18.0,999.0,920.38,711.74
2016,6,13,11,30,944.0,109.0,5.8,18.0,1013.0,934.79,722.44
2016,6,13,11,45,943.5,110.5,5.95,18.0,1019.0,943.4,729.13
2016,6,13,12,0,943.0,112.0,6.1,18.0,1025.0,948.34,733.32
2016,6,13,12,15,943.0,112.0,6.15,17.5,1023.5,948.74,735.27
2016,6,13,12,30,943.0,112.0,6.2,17.0,1022.0,945.49,734.73
2016,6,13,12,45,939.5,112.5,6.3,17.0,1012.5,935.97,728.64
2016,6,13,13,0,936.0,113.0,6.4,17.0,1003.0,922.86,720.05
2016,6,13,13,15,933.0,112.5,6.35,17.0,987.0,905.75,707.89
2016,6,13,13,30,930.0,112.0,6.3,17.0,971.0,885.15,693.29
2016,6,13,13,45,923.0,112.5,6.3,17.0,947.0,858.81,674.77
2016,6,13,14,0,916.0,113.0,6.3,17.0,923.0,829.38,653.98
2016,6,13,14,15,909.0,111.5,6.3,17.0,893.5,795.22,629.63
2016,6,13,14,30,902.0,110.0,6.3,17.0,864.0,758.33,602.76
2016,6,13,14,45,890.5,110.0,6.3,17.0,827.5,717.14,571.05
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,673.95,537.21
2016,6,13,15,15,867.5,107.5,6.2,16.5,750.5,626.76,500.37
2016,6,13,15,30,856.0,105.0,6.1,16.0,710.0,578.07,461.4
2016,6,13,15,45,845.0,100.5,6.1,15.5,666.0,526.62,419.37
2016,6,13,16,0,834.0,96.0,6.1,15.0,622.0,473.93,375.04
2016,6,13,16,15,815.0,93.0,6.05,15.0,573.5,418.06,326.21
2016,6,13,16,30,796.0,90.0,6.0,15.0,525.0,362.55,276.63
2016,6,13,16,45,778.0,84.5,6.0,15.0,476.0,305.79,225.3
2016,6,13,17,0,760.0,79.0,6.0,15.0,427.0,249.89,174.59
2016,6,13,17,15,727.5,75.0,5.9,14.5,376.0,193.86,125.99
2016,6,13,17,30,695.0,71.0,5.8,14.0,325.0,140.9,83.88
2016,6,13,17,45,647.0,66.0,5.75,13.5,274.0,85.61,48.4
2016,6,13,18,0,599.0,61.0,5.7,13.0,223.0,47.62,37.18
2016,6,13,18,15,532.5,54.0,5.55,12.5,176.0,42.73,32.73
2016,6,13,18,30,466.0,47.0,5.4,12.0,129.0,37.79,28.04
2016,6,13,18,45,354.0,37.5,5.3,12.0,88.5,30.45,20.95
2016,6,13,19,0,242.0,28.0,5.2,12.0,48.0,23.04,12.49
2016,6,13,19,15,121.0,14.0,5.15,11.5,24.0,11.95,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,12.0,3.8,10.0,14.0,10.24,0.0
2016,6,14,5,15,193.0,25.0,3.85,10.0,45.0,19.47,8.27
2016,6,14,5,30,319.0,38.0,3.9,10.0,76.0,31.09,21.49
2016,6,14,5,45,421.0,45.5,3.95,10.5,120.5,36.59,27.06
2016,6,14,6,0,523.0,53.0,4.0,11.0,165.0,42.13,32.36
2016,6,14,6,15,579.5,59.0,3.95,11.5,213.0,46.17,36.11
2016,6,14,6,30,636.0,65.0,3.9,12.0,261.0,74.41,43.58
2016,6,14,6,45,683.5,68.0,3.85,12.5,313.0,126.8,74.08
2016,6,14,7,0,731.0,71.0,3.8,13.0,365.0,180.31,114.59
2016,6,14,7,15,758.5,74.5,3.75,13.5,415.5,234.71,161.37
2016,6,14,7,30,786.0,78.0,3.7,14.0,466.0,291.36,211.68
2016,6,14,7,45,809.0,80.0,3.7,14.5,515.5,347.11,261.41
2016,6,14,8,0,832.0,82.0,3.7,15.0,565.0,405.35,312.19
2016,6,14,8,15,847.5,84.5,3.7,15.5,611.5,459.52,358.54
2016,6,14,8,30,863.0,87.0,3.7,16.0,658.0,513.4,403.19
2016,6,14,8,45,875.0,89.5,3.7,16.5,700.5,564.79,444.52
2016,6,14,9,0,887.0,92.0,3.7,17.0,743.0,615.01,483.63
2016,6,14,9,15,896.0,93.5,3.75,17.0,781.5,660.97,519.56
2016,6,14,9,30,905.0,95.0,3.8,17.0,820.0,704.99,553.23
2016,6,14,9,45,906.0,100.0,3.85,17.5,851.0,744.36,581.61
2016,6,14,10,0,907.0,105.0,3.9,18.0,882.0,780.76,606.3
2016,6,14,10,15,913.0,106.5,4.05,18.0,909.0,814.77,630.22
2016,6,14,10,30,919.0,108.0,4.2,18.0,936.0,845.85,652.02
2016,6,14,10,45,923.0,108.5,4.35,18.0,956.5,871.28,669.88
2016,6,14,11,0,927.0,109.0,4.5,18.0,977.0,893.4,685.83
2016,6,14,11,15,929.5,109.5,4.6,18.0,990.0,910.81,698.2
2016,6,14,11,30,932.0,110.0,4.7,18.0,1003.0,924.69,708.21
2016,6,14,11,45,933.0,110.5,4.85,18.0,1009.0,933.67,715.28
2016,6,14,12,0,934.0,111.0,5.0,18.0,1015.0,939.05,719.94
2016,6,14,12,15,933.5,111.0,5.1,17.5,1013.5,939.05,721.99
2016,6,14,12,30,933.0,111.0,5.2,17.0,1012.0,935.45,721.62
2016,6,14,12,45,933.0,109.0,5.3,17.0,1003.5,926.88,716.43
2016,6,14,13,0,933.0,107.0,5.4,17.0,995.0,914.68,708.73
2016,6,14,13,15,930.0,106.5,5.5,16.5,979.0,897.66,698.97
2016,6,14,13,30,927.0,106.0,5.6,16.0,963.0,877.16,686.67
2016,6,14,13,45,921.0,106.0,5.75,16.0,939.5,851.3,669.34
2016,6,14,14,0,915.0,106.0,5.9,16.0,916.0,822.32,649.59
2016,6,14,14,15,909.0,105.0,5.85,15.5,887.0,789.46,627.19
2016,6,14,14,30,903.0,104.0,5.8,15.0,858.0,753.79,602.34
2016,6,14,14,45,896.5,101.5,5.8,15.0,823.5,713.79,571.52
2016,6,14,15,0,890.0,99.0,5.8,15.0,789.0,671.4,538.25
2016,6,14,15,15,879.5,97.0,5.7,15.0,749.0,624.87,500.78
2016,6,14,15,30,869.0,95.0,5.6,15.0,709.0,576.73,461.22
2016,6,14,15,45,857.5,91.5,5.6,15.0,665.5,525.36,418.41
2016,6,14,16,0,846.0,88.0,5.6,15.0,622.0,472.99,373.62
2016,6,14,16,15,828.5,85.5,5.6,14.5,574.5,418.3,326.45
2016,6,14,16,30,811.0,83.0,5.6,14.0,527.0,362.01,276.7
2016,6,14,16,45,787.0,80.0,5.6,14.0,477.0,304.96,225.07
2016,6,14,17,0,763.0,77.0,5.6,14.0,427.0,249.38,174.65
2016,6,14,17,15,731.5,73.0,5.5,13.5,376.0,193.37,125.85
2016,6,14,17,30,700.0,69.0,5.4,13.0,325.0,140.32,83.4
2016,6,14,17,45,653.5,64.0,5.35,13.0,275.0,84.94,47.52
2016,6,14,18,0,607.0,59.0,5.3,13.0,225.0,46.11,35.83
2016,6,14,18,15,541.0,52.5,5.1,12.5,178.0,41.56,31.69
2016,6,14,18,30,475.0,46.0,4.9,12.0,131.0,36.97,27.33
2016,6,14,18,45,363.5,37.0,4.7,11.5,90.0,30.02,20.66
2016,6,14,19,0,252.0,28.0,4.5,11.0,49.0,23.03,12.68
2016,6,14,19,15,126.0,14.0,4.5,10.5,24.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.0,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,9.0,15.0,12.8,0.0
2016,6,15,5,15,165.5,26.0,4.2,9.5,46.0,20.17,8.73
2016,6,15,5,30,331.0,37.0,4.3,10.0,77.0,30.26,20.74
2016,6,15,5,45,427.0,45.0,4.45,10.5,121.0,36.21,26.71
2016,6,15,6,0,523.0,53.0,4.6,11.0,165.0,42.14,32.36
2016,6,15,6,15,580.0,59.0,4.7,11.5,213.5,46.18,36.11
2016,6,15,6,30,637.0,65.0,4.8,12.0,262.0,73.78,43.34
2016,6,15,6,45,682.0,68.5,4.9,12.5,313.0,126.36,73.93
2016,6,15,7,0,727.0,72.0,5.0,13.0,364.0,179.77,114.48
2016,6,15,7,15,755.0,75.5,5.1,13.0,414.5,234.03,161.61
2016,6,15,7,30,783.0,79.0,5.2,13.0,465.0,290.61,212.7
2016,6,15,7,45,807.0,81.0,5.3,13.5,515.0,346.52,263.23
2016,6,15,8,0,831.0,83.0,5.4,14.0,565.0,405.03,315.09
2016,6,15,8,15,847.0,85.5,5.5,14.0,611.5,459.38,363.25
2016,6,15,8,30,863.0,88.0,5.6,14.0,658.0,513.49,410.08
2016,6,15,8,45,876.5,89.0,5.7,14.5,701.0,564.36,452.42
2016,6,15,9,0,890.0,90.0,5.8,15.0,744.0,614.16,492.76
2016,6,15,9,15,899.5,91.5,5.85,15.0,782.5,660.58,530.31
2016,6,15,9,30,909.0,93.0,5.9,15.0,821.0,705.1,565.61
2016,6,15,9,45,912.0,97.0,6.0,15.5,852.5,745.16,595.84
2016,6,15,10,0,915.0,101.0,6.1,16.0,884.0,782.4,622.28
2016,6,15,10,15,920.5,102.0,6.15,16.0,911.0,815.85,646.37
2016,6,15,10,30,926.0,103.0,6.2,16.0,938.0,846.32,668.21
2016,6,15,10,45,930.5,103.5,6.3,16.0,958.5,872.37,687.02
2016,6,15,11,0,935.0,104.0,6.4,16.0,979.0,895.12,703.45
2016,6,15,11,15,937.5,105.0,6.45,16.0,992.5,913.17,716.3
2016,6,15,11,30,940.0,106.0,6.5,16.0,1006.0,927.66,726.65
2016,6,15,11,45,942.0,105.5,6.55,16.5,1012.5,936.75,731.78
2016,6,15,12,0,944.0,105.0,6.6,17.0,1019.0,942.22,734.4
2016,6,15,12,15,944.0,105.0,6.6,17.0,1018.0,942.72,734.72
2016,6,15,12,30,944.0,105.0,6.6,17.0,1017.0,939.57,732.54
2016,6,15,12,45,933.5,111.0,6.6,17.0,1006.0,928.95,725.08
2016,6,15,13,0,923.0,117.0,6.6,17.0,995.0,914.87,715.23
2016,6,15,13,15,920.0,116.5,6.55,16.5,979.0,898.08,704.63
2016,6,15,13,30,917.0,116.0,6.5,16.0,963.0,877.85,691.53
2016,6,15,13,45,916.0,112.5,6.5,16.0,941.0,853.19,674.09
2016,6,15,14,0,915.0,109.0,6.5,16.0,919.0,825.15,654.15
2016,6,15,14,15,908.5,107.5,6.45,16.0,890.0,791.51,629.82
2016,6,15,14,30,902.0,106.0,6.4,16.0,861.0,755.1,603.1
2016,6,15,14,45,898.5,101.5,6.35,16.0,827.0,715.42,572.35
2016,6,15,15,0,895.0,97.0,6.3,16.0,793.0,673.11,539.0
2016,6,15,15,15,884.5,95.5,6.2,15.5,752.5,626.88,502.67
2016,6,15,15,30,874.0,94.0,6.1,15.0,712.0,579.01,464.1
2016,6,15,15,45,865.5,89.5,6.1,15.0,669.0,528.07,421.44
2016,6,15,16,0,857.0,85.0,6.1,15.0,626.0,475.81,376.53
2016,6,15,16,15,839.5,82.0,5.95,14.5,578.0,420.16,328.24
2016,6,15,16,30,822.0,79.0,5.8,14.0,530.0,362.79,277.34
2016,6,15,16,45,801.5,75.0,5.7,14.0,480.5,305.32,225.08
2016,6,15,17,0,781.0,71.0,5.6,14.0,431.0,248.94,173.68
2016,6,15,17,15,750.5,67.5,5.4,13.5,380.0,192.57,124.35
2016,6,15,17,30,720.0,64.0,5.2,13.0,329.0,138.98,81.33
2016,6,15,17,45,678.5,59.0,5.05,13.0,278.5,86.55,47.93
2016,6,15,18,0,637.0,54.0,4.9,13.0,228.0,46.23,35.94
2016,6,15,18,15,573.5,48.0,4.5,12.5,180.5,38.18,28.67
2016,6,15,18,30,510.0,42.0,4.1,12.0,133.0,33.82,24.55
2016,6,15,18,45,412.5,33.5,3.75,11.5,92.5,27.2,18.21
2016,6,15,19,0,315.0,25.0,3.4,11.0,52.0,20.51,10.78
2016,6,15,19,15,157.5,12.5,3.15,10.5,26.0,10.08,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,10.0,14.0,11.95,0.0
2016,6,16,5,15,165.0,25.0,0.7,10.5,44.5,19.41,8.12
2016,6,16,5,30,330.0,36.0,0.7,11.0,75.0,29.38,19.97
2016,6,16,5,45,415.5,44.5,0.75,11.5,117.5,35.74,26.26
2016,6,16,6,0,501.0,53.0,0.8,12.0,160.0,42.01,32.18
2016,6,16,6,15,557.5,59.5,0.7,12.5,207.5,46.41,36.24
2016,6,16,6,30,614.0,66.0,0.6,13.0,255.0,72.97,43.3
2016,6,16,6,45,650.5,72.0,0.5,13.5,304.5,121.66,70.71
2016,6,16,7,0,687.0,78.0,0.4,14.0,354.0,174.27,109.97
2016,6,16,7,15,440.0,142.5,0.4,14.0,328.0,213.27,153.71
2016,6,16,7,30,193.0,207.0,0.4,14.0,302.0,221.34,170.43
2016,6,16,7,45,172.5,231.5,0.4,14.5,323.0,247.82,192.46
2016,6,16,8,0,152.0,256.0,0.4,15.0,344.0,272.03,211.81
2016,6,16,8,15,109.0,270.5,0.45,15.5,336.5,272.71,212.66
2016,6,16,8,30,66.0,285.0,0.5,16.0,329.0,271.2,211.3
2016,6,16,8,45,66.5,305.0,0.55,16.5,352.0,293.4,227.8
2016,6,16,9,0,67.0,325.0,0.6,17.0,375.0,315.61,243.89
2016,6,16,9,15,93.5,353.5,0.7,17.0,426.5,361.51,278.5
2016,6,16,9,30,120.0,382.0,0.8,17.0,478.0,416.58,319.32
2016,6,16,9,45,513.5,240.5,0.95,17.5,677.0,594.96,455.06
2016,6,16,10,0,907.0,99.0,1.1,18.0,876.0,773.98,583.77
2016,6,16,10,15,912.5,100.0,1.25,18.0,902.5,807.22,605.18
2016,6,16,10,30,918.0,101.0,1.4,18.0,929.0,837.51,626.31
2016,6,16,10,45,922.5,101.5,1.55,18.5,949.0,863.42,643.29
2016,6,16,11,0,927.0,102.0,1.7,19.0,969.0,886.05,658.07
2016,6,16,11,15,929.5,102.5,1.9,19.0,982.5,903.57,671.27
2016,6,16,11,30,932.0,103.0,2.1,19.0,996.0,917.57,682.17
2016,6,16,11,45,934.0,102.5,2.3,19.5,1002.0,926.64,688.52
2016,6,16,12,0,936.0,102.0,2.5,20.0,1008.0,932.13,692.49
2016,6,16,12,15,936.0,102.0,2.7,20.0,1006.5,932.67,694.51
2016,6,16,12,30,936.0,102.0,2.9,20.0,1005.0,929.61,694.13
2016,6,16,12,45,934.0,101.5,3.1,20.0,996.5,920.7,689.81
2016,6,16,13,0,932.0,101.0,3.3,20.0,988.0,908.2,683.04
2016,6,16,13,15,929.0,100.0,3.45,20.0,972.0,890.84,672.58
2016,6,16,13,30,926.0,99.0,3.6,20.0,956.0,870.0,659.69
2016,6,16,13,45,923.5,97.0,3.8,20.0,934.0,845.26,644.25
2016,6,16,14,0,921.0,95.0,4.0,20.0,912.0,817.21,626.32
2016,6,16,14,15,915.0,94.0,4.1,20.0,883.0,784.26,604.29
2016,6,16,14,30,909.0,93.0,4.2,20.0,854.0,748.5,580.07
2016,6,16,14,45,903.0,90.5,4.35,20.0,819.5,708.72,551.37
2016,6,16,15,0,897.0,88.0,4.5,20.0,785.0,666.49,520.15
2016,6,16,15,15,886.5,86.0,4.55,19.5,745.5,619.78,485.21
2016,6,16,15,30,876.0,84.0,4.6,19.0,706.0,571.45,447.92
2016,6,16,15,45,864.5,81.0,4.7,19.0,662.0,520.31,406.56
2016,6,16,16,0,853.0,78.0,4.8,19.0,618.0,468.16,363.12
2016,6,16,16,15,836.0,76.0,4.8,18.5,571.0,413.92,317.22
2016,6,16,16,30,819.0,74.0,4.8,18.0,524.0,359.73,270.04
2016,6,16,16,45,798.5,70.5,4.8,18.0,474.5,303.51,219.89
2016,6,16,17,0,778.0,67.0,4.8,18.0,425.0,245.3,168.01
2016,6,16,17,15,748.0,63.5,4.65,17.5,375.0,189.25,119.74
2016,6,16,17,30,718.0,60.0,4.5,17.0,325.0,135.93,77.5
2016,6,16,17,45,678.0,55.5,4.4,16.5,275.5,84.15,45.03
2016,6,16,18,0,638.0,51.0,4.3,16.0,226.0,43.71,33.26
2016,6,16,18,15,577.0,45.5,3.95,15.5,179.5,39.39,29.39
2016,6,16,18,30,516.0,40.0,3.6,15.0,133.0,32.21,22.81
2016,6,16,18,45,421.5,32.0,3.25,14.5,92.5,25.96,16.9
2016,6,16,19,0,327.0,24.0,2.9,14.0,52.0,19.65,10.01
2016,6,16,19,15,163.5,12.0,2.65,13.5,26.0,9.65,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,6,17,5,15,94.5,24.0,1.3,12.5,35.5,18.98,7.6
2016,6,17,5,30,189.0,37.0,1.5,13.0,60.0,28.33,18.83
2016,6,17,5,45,227.0,53.5,1.7,13.5,93.0,40.34,30.04
2016,6,17,6,0,265.0,70.0,1.9,14.0,126.0,51.96,40.69
2016,6,17,6,15,288.5,87.0,1.95,14.0,163.0,63.42,51.1
2016,6,17,6,30,312.0,104.0,2.0,14.0,200.0,87.31,62.19
2016,6,17,6,45,322.5,123.0,2.05,14.5,238.0,126.42,88.26
2016,6,17,7,0,333.0,142.0,2.1,15.0,276.0,165.1,118.36
2016,6,17,7,15,556.0,106.0,2.1,15.5,365.0,211.54,148.44
2016,6,17,7,30,779.0,70.0,2.1,16.0,454.0,279.99,200.0
2016,6,17,7,45,797.0,73.5,2.15,16.5,501.5,337.02,250.04
2016,6,17,8,0,815.0,77.0,2.2,17.0,549.0,391.96,297.48
2016,6,17,8,15,507.5,188.5,2.3,17.0,490.5,392.08,304.33
2016,6,17,8,30,200.0,300.0,2.4,17.0,432.0,353.43,276.87
2016,6,17,8,45,199.5,322.0,2.5,17.5,461.0,384.22,300.54
2016,6,17,9,0,199.0,344.0,2.6,18.0,490.0,414.6,323.14
2016,6,17,9,15,182.0,365.0,2.7,18.0,504.0,433.26,336.97
2016,6,17,9,30,165.0,386.0,2.8,18.0,518.0,450.06,349.18
2016,6,17,9,45,184.0,402.0,2.95,18.5,555.0,486.28,375.78
2016,6,17,10,0,203.0,418.0,3.1,19.0,592.0,523.25,402.55
2016,6,17,10,15,155.0,429.5,3.25,19.0,564.5,504.87,387.84
2016,6,17,10,30,107.0,441.0,3.4,19.0,537.0,473.61,363.68
2016,6,17,10,45,76.5,426.0,3.6,19.5,495.5,438.8,336.67
2016,6,17,11,0,46.0,411.0,3.8,20.0,454.0,402.08,308.01
2016,6,17,11,15,54.5,429.0,3.95,20.0,480.5,427.38,327.22
2016,6,17,11,30,63.0,447.0,4.1,20.0,507.0,452.67,346.14
2016,6,17,11,45,57.0,442.5,4.3,20.5,497.5,444.36,339.25
2016,6,17,12,0,51.0,438.0,4.5,21.0,488.0,435.5,332.17
2016,6,17,12,15,35.5,389.0,4.6,21.0,424.0,377.12,288.44
2016,6,17,12,30,20.0,340.0,4.7,21.0,360.0,308.1,236.15
2016,6,17,12,45,98.5,411.0,4.85,21.0,505.5,463.06,355.45
2016,6,17,13,0,177.0,482.0,5.0,21.0,651.0,593.17,452.74
2016,6,17,13,15,129.0,462.5,5.1,20.5,585.0,530.61,406.46
2016,6,17,13,30,81.0,443.0,5.2,20.0,519.0,458.83,353.22
2016,6,17,13,45,47.5,357.5,5.3,20.0,402.0,351.94,272.33
2016,6,17,14,0,14.0,272.0,5.4,20.0,285.0,240.76,186.21
2016,6,17,14,15,15.0,274.0,5.45,19.5,287.5,242.41,188.28
2016,6,17,14,30,16.0,276.0,5.5,19.0,290.0,243.88,190.07
2016,6,17,14,45,70.0,323.0,5.55,19.0,378.5,326.19,255.77
2016,6,17,15,0,124.0,370.0,5.6,19.0,467.0,403.62,316.42
2016,6,17,15,15,90.5,337.5,5.55,18.5,406.5,341.91,268.87
2016,6,17,15,30,57.0,305.0,5.5,18.0,346.0,289.72,228.49
2016,6,17,15,45,434.0,198.0,5.45,18.0,475.0,401.25,317.71
2016,6,17,16,0,811.0,91.0,5.4,18.0,604.0,460.75,360.34
2016,6,17,16,15,793.0,88.0,5.3,17.5,557.5,406.64,313.94
2016,6,17,16,30,775.0,85.0,5.2,17.0,511.0,352.82,266.91
2016,6,17,16,45,483.5,137.5,5.15,17.0,395.0,260.29,195.07
2016,6,17,17,0,192.0,190.0,5.1,17.0,279.0,198.2,151.89
2016,6,17,17,15,96.0,112.5,4.95,16.5,157.0,108.82,81.8
2016,6,17,17,30,0.0,35.0,4.8,16.0,35.0,28.9,18.98
2016,6,17,17,45,0.0,29.5,4.65,15.5,29.5,24.33,15.19
2016,6,17,18,0,0.0,24.0,4.5,15.0,24.0,19.77,12.06
2016,6,17,18,15,0.0,19.0,4.25,14.5,19.0,15.63,8.34
2016,6,17,18,30,0.0,14.0,4.0,14.0,14.0,11.51,4.57
2016,6,17,18,45,0.0,9.5,3.8,13.5,9.5,7.8,1.15
2016,6,17,19,0,0.0,5.0,3.6,13.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,3.45,12.5,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,1.7,11.0,14.0,9.39,0.0
2016,6,18,5,15,260.0,21.0,1.8,11.5,46.0,17.16,6.27
2016,6,18,5,30,395.0,31.0,1.9,12.0,78.0,25.29,16.27
2016,6,18,5,45,479.5,38.5,2.05,12.5,121.5,31.06,21.95
2016,6,18,6,0,564.0,46.0,2.2,13.0,165.0,36.78,27.33
2016,6,18,6,15,619.0,51.0,2.25,13.5,214.0,43.83,33.74
2016,6,18,6,30,674.0,56.0,2.3,14.0,263.0,69.84,39.77
2016,6,18,6,45,712.5,60.5,2.35,14.5,314.5,120.58,67.4
2016,6,18,7,0,751.0,65.0,2.4,15.0,366.0,175.43,108.51
2016,6,18,7,15,779.5,68.0,2.35,15.5,417.5,230.63,155.23
2016,6,18,7,30,808.0,71.0,2.3,16.0,469.0,288.17,205.6
2016,6,18,7,45,829.0,74.0,2.3,16.5,519.0,347.39,257.47
2016,6,18,8,0,850.0,77.0,2.3,17.0,569.0,404.81,306.86
2016,6,18,8,15,866.5,79.5,2.25,17.0,616.5,460.35,353.98
2016,6,18,8,30,883.0,82.0,2.2,17.0,664.0,515.67,399.46
2016,6,18,8,45,896.0,84.0,2.15,17.5,708.5,568.16,440.54
2016,6,18,9,0,909.0,86.0,2.1,18.0,753.0,619.52,479.31
2016,6,18,9,15,919.0,87.5,2.05,18.5,792.5,667.14,514.03
2016,6,18,9,30,929.0,89.0,2.0,19.0,832.0,712.86,546.23
2016,6,18,9,45,933.5,92.5,1.95,19.5,865.0,754.39,574.42
2016,6,18,10,0,938.0,96.0,1.9,20.0,898.0,793.16,598.7
2016,6,18,10,15,944.0,97.0,1.85,20.0,926.0,827.83,620.71
2016,6,18,10,30,950.0,98.0,1.8,20.0,954.0,859.48,640.48
2016,6,18,10,45,955.5,98.0,1.8,20.5,975.5,886.62,656.38
2016,6,18,11,0,961.0,98.0,1.8,21.0,997.0,910.4,669.99
2016,6,18,11,15,964.0,98.5,1.8,21.0,1011.0,929.02,681.5
2016,6,18,11,30,967.0,99.0,1.8,21.0,1025.0,944.0,690.72
2016,6,18,11,45,968.5,99.0,1.8,21.5,1031.5,953.5,695.16
2016,6,18,12,0,970.0,99.0,1.8,22.0,1038.0,959.26,697.31
2016,6,18,12,15,970.5,99.0,1.85,22.0,1037.0,960.38,698.57
2016,6,18,12,30,971.0,99.0,1.9,22.0,1036.0,957.75,697.54
2016,6,18,12,45,971.5,97.0,2.0,22.5,1028.5,949.51,692.23
2016,6,18,13,0,972.0,95.0,2.1,23.0,1021.0,937.48,684.53
2016,6,18,13,15,969.5,94.5,2.15,23.0,1005.0,920.49,674.44
2016,6,18,13,30,967.0,94.0,2.2,23.0,989.0,899.86,662.0
2016,6,18,13,45,963.0,93.5,2.25,23.0,966.5,874.45,646.38
2016,6,18,14,0,959.0,93.0,2.3,23.0,944.0,845.68,628.43
2016,6,18,14,15,954.0,92.0,2.3,23.0,915.0,812.45,606.98
2016,6,18,14,30,949.0,91.0,2.3,23.0,886.0,776.21,583.34
2016,6,18,14,45,940.5,90.0,2.3,23.0,850.5,734.73,554.54
2016,6,18,15,0,932.0,89.0,2.3,23.0,815.0,690.88,523.0
2016,6,18,15,15,922.5,87.5,2.3,22.5,774.5,643.82,489.29
2016,6,18,15,30,913.0,86.0,2.3,22.0,734.0,594.93,453.14
2016,6,18,15,45,898.0,84.5,2.35,22.0,688.5,541.67,411.87
2016,6,18,16,0,883.0,83.0,2.4,22.0,643.0,487.61,368.66
2016,6,18,16,15,866.0,80.5,2.4,21.5,594.5,431.34,322.9
2016,6,18,16,30,849.0,78.0,2.4,21.0,546.0,375.05,275.62
2016,6,18,16,45,825.5,75.5,2.4,21.0,494.5,314.71,223.71
2016,6,18,17,0,802.0,73.0,2.4,21.0,443.0,257.57,173.97
2016,6,18,17,15,771.0,69.0,2.2,20.5,391.5,199.41,125.0
2016,6,18,17,30,740.0,65.0,2.0,20.0,340.0,144.07,81.93
2016,6,18,17,45,697.5,60.5,1.85,19.5,288.5,90.72,48.83
2016,6,18,18,0,655.0,56.0,1.7,19.0,237.0,48.01,36.61
2016,6,18,18,15,591.5,50.0,1.65,18.0,188.5,39.83,29.49
2016,6,18,18,30,528.0,44.0,1.6,17.0,140.0,35.51,25.54
2016,6,18,18,45,430.0,35.5,1.55,16.0,98.0,28.92,19.38
2016,6,18,19,0,332.0,27.0,1.5,15.0,56.0,22.26,12.18
2016,6,18,19,15,166.0,13.5,1.5,14.5,28.0,10.93,0.0
2016,6,18,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,1.3,11.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,1.3,12.0,15.0,9.39,0.0
2016,6,19,5,15,277.5,21.5,1.55,12.5,48.0,17.65,6.44
2016,6,19,5,30,417.0,32.0,1.8,13.0,81.0,26.24,17.0
2016,6,19,5,45,501.0,39.0,2.1,14.0,125.5,31.59,22.25
2016,6,19,6,0,585.0,46.0,2.4,15.0,170.0,40.18,30.09
2016,6,19,6,15,638.5,51.5,2.45,15.5,219.5,44.41,33.97
2016,6,19,6,30,692.0,57.0,2.5,16.0,269.0,70.72,40.14
2016,6,19,6,45,568.5,89.5,2.6,17.0,284.5,125.77,77.04
2016,6,19,7,0,445.0,122.0,2.7,18.0,300.0,167.0,113.76
2016,6,19,7,15,631.5,96.5,2.75,18.5,386.5,218.95,149.91
2016,6,19,7,30,818.0,71.0,2.8,19.0,473.0,290.2,204.86
2016,6,19,7,45,837.0,74.0,2.85,19.5,522.5,349.34,256.39
2016,6,19,8,0,856.0,77.0,2.9,20.0,572.0,406.42,305.37
2016,6,19,8,15,871.0,79.5,2.8,20.5,619.0,461.63,351.34
2016,6,19,8,30,886.0,82.0,2.7,21.0,666.0,516.47,395.37
2016,6,19,8,45,896.5,84.5,2.65,21.5,709.0,568.23,435.66
2016,6,19,9,0,907.0,87.0,2.6,22.0,752.0,618.64,473.53
2016,6,19,9,15,916.5,88.5,2.45,22.5,791.0,665.9,507.38
2016,6,19,9,30,926.0,90.0,2.3,23.0,830.0,711.22,538.59
2016,6,19,9,45,939.0,87.5,2.2,23.5,864.5,753.11,566.72
2016,6,19,10,0,952.0,85.0,2.1,24.0,899.0,792.81,590.94
2016,6,19,10,15,957.0,86.0,1.95,24.0,926.5,827.2,611.73
2016,6,19,10,30,962.0,87.0,1.8,24.0,954.0,858.47,630.05
2016,6,19,10,45,964.5,88.5,1.7,24.5,974.0,884.88,644.13
2016,6,19,11,0,967.0,90.0,1.6,25.0,994.0,907.77,655.72
2016,6,19,11,15,969.0,90.5,1.6,25.0,1008.0,925.7,666.54
2016,6,19,11,30,971.0,91.0,1.6,25.0,1022.0,939.94,675.1
2016,6,19,11,45,968.0,94.5,1.65,25.5,1027.0,948.8,679.67
2016,6,19,12,0,965.0,98.0,1.7,26.0,1032.0,953.83,681.93
2016,6,19,12,15,965.0,98.0,1.85,26.0,1031.0,954.56,684.14
2016,6,19,12,30,965.0,98.0,2.0,26.0,1030.0,951.55,684.01
2016,6,19,12,45,953.0,105.0,2.15,26.0,1018.5,940.64,678.8
2016,6,19,13,0,941.0,112.0,2.3,26.0,1007.0,926.19,671.31
2016,6,19,13,15,938.0,111.0,2.4,26.0,991.5,908.89,661.45
2016,6,19,13,30,935.0,110.0,2.5,26.0,976.0,888.07,649.24
2016,6,19,13,45,935.5,106.0,2.7,26.0,954.5,863.94,635.5
2016,6,19,14,0,936.0,102.0,2.9,26.0,933.0,836.28,619.13
2016,6,19,14,15,930.0,101.0,3.0,25.5,904.0,803.04,599.3
2016,6,19,14,30,924.0,100.0,3.1,25.0,875.0,766.92,577.17
2016,6,19,14,45,919.0,97.0,3.25,25.0,840.5,726.95,549.57
2016,6,19,15,0,914.0,94.0,3.4,25.0,806.0,684.39,519.23
2016,6,19,15,15,904.5,92.0,3.5,24.5,766.0,637.66,485.7
2016,6,19,15,30,895.0,90.0,3.6,24.0,726.0,589.14,449.71
2016,6,19,15,45,882.5,87.5,3.7,24.0,681.5,537.11,409.0
2016,6,19,16,0,870.0,85.0,3.8,24.0,637.0,484.08,366.25
2016,6,19,16,15,853.5,82.5,3.8,23.5,589.5,428.69,320.89
2016,6,19,16,30,837.0,80.0,3.8,23.0,542.0,373.24,274.09
2016,6,19,16,45,814.0,77.0,3.85,23.0,491.5,313.32,222.45
2016,6,19,17,0,791.0,74.0,3.9,23.0,441.0,256.49,172.97
2016,6,19,17,15,760.5,70.5,3.75,22.0,389.5,199.47,125.23
2016,6,19,17,30,730.0,67.0,3.6,21.0,338.0,145.22,83.13
2016,6,19,17,45,686.5,62.5,3.45,20.5,287.0,92.37,50.17
2016,6,19,18,0,643.0,58.0,3.3,20.0,236.0,45.55,34.3
2016,6,19,18,15,579.5,51.5,3.15,19.0,187.5,40.93,30.3
2016,6,19,18,30,516.0,45.0,3.0,18.0,139.0,36.26,26.06
2016,6,19,18,45,420.0,36.5,2.9,17.5,97.5,29.71,19.91
2016,6,19,19,0,324.0,28.0,2.8,17.0,56.0,23.11,12.76
2016,6,19,19,15,162.0,14.0,2.8,16.5,28.0,11.35,0.0
2016,6,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,68.0,6.0,2.4,9.5,7.5,0.0,0.0
2016,6,20,5,0,136.0,12.0,2.6,10.0,15.0,10.24,0.0
2016,6,20,5,15,282.5,22.5,2.6,10.5,49.0,18.56,6.99
2016,6,20,5,30,429.0,33.0,2.6,11.0,83.0,27.16,17.92
2016,6,20,5,45,519.5,39.5,2.65,12.0,129.0,32.1,22.9
2016,6,20,6,0,610.0,46.0,2.7,13.0,175.0,40.35,30.49
2016,6,20,6,15,663.5,51.0,2.6,13.5,225.0,44.19,34.05
2016,6,20,6,30,717.0,56.0,2.5,14.0,275.0,70.17,39.83
2016,6,20,6,45,756.5,59.0,2.45,14.5,328.0,122.28,67.26
2016,6,20,7,0,796.0,62.0,2.4,15.0,381.0,178.57,109.08
2016,6,20,7,15,822.5,65.0,2.4,15.5,433.0,239.11,160.29
2016,6,20,7,30,849.0,68.0,2.4,16.0,485.0,298.07,212.07
2016,6,20,7,45,869.0,70.5,2.45,17.0,536.0,356.15,262.86
2016,6,20,8,0,889.0,73.0,2.5,18.0,587.0,414.89,312.98
2016,6,20,8,15,904.0,75.5,2.55,18.5,635.0,471.83,360.82
2016,6,20,8,30,919.0,78.0,2.6,19.0,683.0,528.35,406.74
2016,6,20,8,45,930.5,79.5,2.65,20.0,727.0,581.33,447.69
2016,6,20,9,0,942.0,81.0,2.7,21.0,771.0,632.99,486.12
2016,6,20,9,15,950.5,82.5,2.7,21.5,810.5,681.15,521.45
2016,6,20,9,30,959.0,84.0,2.7,22.0,850.0,727.21,554.2
2016,6,20,9,45,955.5,91.0,2.75,22.5,881.0,767.57,582.13
2016,6,20,10,0,952.0,98.0,2.8,23.0,912.0,804.48,605.86
2016,6,20,10,15,957.0,99.0,2.75,23.0,939.5,838.91,628.03
2016,6,20,10,30,962.0,100.0,2.7,23.0,967.0,870.21,647.9
2016,6,20,10,45,965.5,101.0,2.7,23.5,987.5,897.0,663.71
2016,6,20,11,0,969.0,102.0,2.7,24.0,1008.0,920.31,677.14
2016,6,20,11,15,971.0,102.5,2.8,24.0,1021.0,938.3,689.18
2016,6,20,11,30,973.0,103.0,2.9,24.0,1034.0,952.59,698.9
2016,6,20,11,45,974.0,102.5,3.0,24.5,1040.0,961.35,703.72
2016,6,20,12,0,975.0,102.0,3.1,25.0,1046.0,966.34,706.18
2016,6,20,12,15,974.5,102.0,3.25,25.0,1044.5,966.69,707.45
2016,6,20,12,30,974.0,102.0,3.4,25.0,1043.0,963.27,706.33
2016,6,20,12,45,974.5,99.5,3.55,25.0,1034.5,954.68,701.85
2016,6,20,13,0,975.0,97.0,3.7,25.0,1026.0,942.28,694.89
2016,6,20,13,15,972.0,96.5,3.85,24.5,1009.5,924.93,685.97
2016,6,20,13,30,969.0,96.0,4.0,24.0,993.0,903.94,674.52
2016,6,20,13,45,964.0,95.5,4.15,24.0,970.0,877.79,658.13
2016,6,20,14,0,959.0,95.0,4.3,24.0,947.0,848.3,639.33
2016,6,20,14,15,953.5,94.0,4.4,24.0,917.5,814.79,617.36
2016,6,20,14,30,948.0,93.0,4.5,24.0,888.0,778.29,593.22
2016,6,20,14,45,938.5,92.5,4.65,24.0,852.0,736.71,564.16
2016,6,20,15,0,929.0,92.0,4.8,24.0,816.0,692.82,532.21
2016,6,20,15,15,919.0,90.0,4.8,23.5,775.5,645.18,497.06
2016,6,20,15,30,909.0,88.0,4.8,23.0,735.0,595.77,459.5
2016,6,20,15,45,893.5,87.0,4.85,22.5,689.5,542.93,418.25
2016,6,20,16,0,878.0,86.0,4.9,22.0,644.0,489.33,375.02
2016,6,20,16,15,861.0,83.5,4.85,21.5,595.5,433.32,328.35
2016,6,20,16,30,844.0,81.0,4.8,21.0,547.0,377.3,280.32
2016,6,20,16,45,539.0,134.0,4.8,20.5,421.5,278.18,205.07
2016,6,20,17,0,234.0,187.0,4.8,20.0,296.0,207.35,155.95
2016,6,20,17,15,169.5,167.5,4.65,19.5,241.5,163.13,122.19
2016,6,20,17,30,105.0,148.0,4.5,19.0,187.0,127.18,95.96
2016,6,20,17,45,96.0,127.0,4.4,18.5,159.0,101.6,76.67
2016,6,20,18,0,87.0,106.0,4.3,18.0,131.0,78.45,63.44
2016,6,20,18,15,75.5,86.0,4.15,17.0,104.0,64.61,51.37
2016,6,20,18,30,64.0,66.0,4.0,16.0,77.0,50.46,38.72
2016,6,20,18,45,45.0,47.5,3.9,15.5,54.0,36.94,26.34
2016,6,20,19,0,26.0,29.0,3.8,15.0,31.0,23.48,13.24
2016,6,20,19,15,13.0,14.5,3.8,14.5,15.5,12.08,0.0
2016,6,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,10.5,7.0,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,11.0,14.0,10.24,0.0
2016,6,21,5,15,257.5,22.5,2.7,11.5,46.5,18.52,6.74
2016,6,21,5,30,398.0,33.0,2.7,12.0,79.0,27.07,17.74
2016,6,21,5,45,490.5,39.5,2.75,12.5,124.0,31.98,22.73
2016,6,21,6,0,583.0,46.0,2.8,13.0,169.0,40.2,30.35
2016,6,21,6,15,637.0,51.0,2.75,13.5,218.0,44.0,33.88
2016,6,21,6,30,691.0,56.0,2.7,14.0,267.0,68.59,39.34
2016,6,21,6,45,733.0,59.0,2.65,15.0,319.0,119.35,65.74
2016,6,21,7,0,775.0,62.0,2.6,16.0,371.0,174.6,106.35
2016,6,21,7,15,801.5,65.5,2.6,16.5,422.5,231.15,154.1
2016,6,21,7,30,828.0,69.0,2.6,17.0,474.0,292.52,207.61
2016,6,21,7,45,849.0,71.0,2.6,18.0,524.5,349.32,257.13
2016,6,21,8,0,870.0,73.0,2.6,19.0,575.0,406.92,306.12
2016,6,21,8,15,885.0,75.0,2.6,19.5,622.0,462.41,352.64
2016,6,21,8,30,900.0,77.0,2.6,20.0,669.0,517.51,397.28
2016,6,21,8,45,911.5,78.5,2.6,21.0,712.5,569.59,437.33
2016,6,21,9,0,923.0,80.0,2.6,22.0,756.0,620.39,474.87
2016,6,21,9,15,931.5,81.5,2.55,22.5,794.5,667.76,509.32
2016,6,21,9,30,940.0,83.0,2.5,23.0,833.0,713.08,541.18
2016,6,21,9,45,942.5,87.0,2.5,24.0,865.5,754.22,568.26
2016,6,21,10,0,945.0,91.0,2.5,25.0,898.0,792.43,591.2
2016,6,21,10,15,950.0,91.5,2.45,25.5,925.0,826.23,611.47
2016,6,21,10,30,955.0,92.0,2.4,26.0,952.0,856.93,629.42
2016,6,21,10,45,957.5,93.5,2.4,26.5,972.0,883.26,644.7
2016,6,21,11,0,960.0,95.0,2.4,27.0,992.0,906.1,657.62
2016,6,21,11,15,962.0,95.5,2.4,27.0,1006.0,924.01,668.63
2016,6,21,11,30,964.0,96.0,2.4,27.0,1020.0,938.26,677.36
2016,6,21,11,45,964.0,97.0,2.45,27.5,1025.5,947.49,682.07
2016,6,21,12,0,964.0,98.0,2.5,28.0,1031.0,952.98,684.48
2016,6,21,12,15,963.5,98.0,2.6,28.0,1030.0,953.37,685.54
2016,6,21,12,30,963.0,98.0,2.7,28.0,1029.0,950.04,684.31
2016,6,21,12,45,957.5,100.5,2.85,28.0,1019.0,940.87,679.78
2016,6,21,13,0,952.0,103.0,3.0,28.0,1009.0,928.07,672.92
2016,6,21,13,15,948.5,102.5,3.15,28.0,993.0,910.71,663.05
2016,6,21,13,30,945.0,102.0,3.3,28.0,977.0,889.81,650.79
2016,6,21,13,45,940.5,100.5,3.45,28.0,954.0,863.74,634.98
2016,6,21,14,0,936.0,99.0,3.6,28.0,931.0,834.39,616.82
2016,6,21,14,15,930.0,98.0,3.75,27.5,901.5,801.23,597.05
2016,6,21,14,30,924.0,97.0,3.9,27.0,872.0,765.19,574.94
2016,6,21,14,45,916.0,95.5,4.1,27.0,837.0,724.62,546.89
2016,6,21,15,0,908.0,94.0,4.3,27.0,802.0,681.69,516.15
2016,6,21,15,15,897.5,92.0,4.45,26.5,762.0,634.67,482.35
2016,6,21,15,30,887.0,90.0,4.6,26.0,722.0,585.97,446.4
2016,6,21,15,45,874.0,88.0,4.75,25.5,677.5,534.55,407.06
2016,6,21,16,0,861.0,86.0,4.9,25.0,633.0,482.2,365.52
2016,6,21,16,15,844.0,83.5,5.0,24.0,585.5,427.09,320.97
2016,6,21,16,30,827.0,81.0,5.1,23.0,538.0,370.24,273.48
2016,6,21,16,45,805.0,77.5,5.2,22.5,488.0,312.51,223.63
2016,6,21,17,0,783.0,74.0,5.3,22.0,438.0,255.99,174.3
2016,6,21,17,15,752.5,70.5,5.3,21.0,387.0,199.41,126.45
2016,6,21,17,30,722.0,67.0,5.3,20.0,336.0,145.6,84.19
2016,6,21,17,45,680.0,62.0,5.3,19.5,285.5,92.83,50.58
2016,6,21,18,0,638.0,57.0,5.3,19.0,235.0,44.72,33.72
2016,6,21,18,15,576.0,51.0,5.15,18.0,187.0,40.48,30.04
2016,6,21,18,30,514.0,45.0,5.0,17.0,139.0,36.22,26.13
2016,6,21,18,45,416.5,36.5,4.85,16.0,98.0,29.67,20.02
2016,6,21,19,0,319.0,28.0,4.7,15.0,57.0,23.07,12.94
2016,6,21,19,15,159.5,14.0,4.65,14.5,28.5,11.33,0.0
2016,6,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.0,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,10.0,15.0,10.24,0.0
2016,6,22,5,15,272.5,22.0,4.3,10.5,48.0,18.13,6.3
2016,6,22,5,30,419.0,32.0,4.3,11.0,81.0,26.3,17.11
