Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,504.0,39.5,4.3,11.5,125.5,32.06,22.87
2016,6,22,6,0,589.0,47.0,4.3,12.0,170.0,37.79,28.3
2016,6,22,6,15,643.5,52.0,4.3,12.5,220.0,44.92,34.83
2016,6,22,6,30,698.0,57.0,4.3,13.0,270.0,69.07,40.1
2016,6,22,6,45,502.0,101.0,4.3,13.5,268.5,124.82,80.36
2016,6,22,7,0,306.0,145.0,4.3,14.0,267.0,161.41,117.28
2016,6,22,7,15,565.5,108.5,4.3,14.5,371.5,213.12,150.34
2016,6,22,7,30,825.0,72.0,4.3,15.0,476.0,291.01,208.99
2016,6,22,7,45,845.5,74.5,4.35,15.5,526.0,350.63,262.16
2016,6,22,8,0,866.0,77.0,4.4,16.0,576.0,408.36,312.98
2016,6,22,8,15,881.0,79.5,4.4,16.5,623.5,464.16,360.96
2016,6,22,8,30,896.0,82.0,4.4,17.0,671.0,519.58,407.13
2016,6,22,8,45,909.0,83.0,4.45,17.5,715.0,571.88,449.6
2016,6,22,9,0,922.0,84.0,4.5,18.0,759.0,623.03,489.9
2016,6,22,9,15,930.5,85.5,4.55,18.5,798.0,670.41,526.2
2016,6,22,9,30,939.0,87.0,4.6,19.0,837.0,715.74,560.01
2016,6,22,9,45,946.5,88.0,4.65,19.5,870.5,757.62,590.47
2016,6,22,10,0,954.0,89.0,4.7,20.0,904.0,796.92,616.99
2016,6,22,10,15,959.0,90.0,4.75,20.0,931.0,831.51,640.95
2016,6,22,10,30,964.0,91.0,4.8,20.0,958.0,862.99,662.63
2016,6,22,10,45,967.5,91.5,4.9,20.0,979.0,889.48,681.12
2016,6,22,11,0,971.0,92.0,5.0,20.0,1000.0,912.51,697.22
2016,6,22,11,15,973.5,92.5,5.05,20.0,1013.5,931.09,709.96
2016,6,22,11,30,976.0,93.0,5.1,20.0,1027.0,945.99,720.23
2016,6,22,11,45,977.0,93.0,5.2,20.5,1033.5,955.36,725.68
2016,6,22,12,0,978.0,93.0,5.3,21.0,1040.0,960.94,728.61
2016,6,22,12,15,978.5,93.0,5.35,21.0,1039.5,962.29,729.83
2016,6,22,12,30,979.0,93.0,5.4,21.0,1039.0,959.85,728.54
2016,6,22,12,45,971.0,97.5,5.5,21.0,1029.0,950.27,722.72
2016,6,22,13,0,963.0,102.0,5.6,21.0,1019.0,937.04,714.44
2016,6,22,13,15,960.5,101.5,5.6,20.5,1003.5,920.41,704.62
2016,6,22,13,30,958.0,101.0,5.6,20.0,988.0,900.17,692.27
2016,6,22,13,45,953.0,100.5,5.7,20.0,965.0,874.36,675.13
2016,6,22,14,0,948.0,100.0,5.8,20.0,942.0,845.26,655.55
2016,6,22,14,15,942.0,99.0,5.8,20.0,913.0,811.79,632.25
2016,6,22,14,30,936.0,98.0,5.8,20.0,884.0,775.39,606.7
2016,6,22,14,45,928.5,96.5,5.85,20.0,849.0,734.75,576.58
2016,6,22,15,0,921.0,95.0,5.9,20.0,814.0,691.69,543.71
2016,6,22,15,15,911.0,93.0,5.9,19.5,773.5,644.44,507.75
2016,6,22,15,30,901.0,91.0,5.9,19.0,733.0,595.43,469.4
2016,6,22,15,45,888.5,88.5,5.9,19.0,688.0,543.16,426.53
2016,6,22,16,0,876.0,86.0,5.9,19.0,643.0,489.88,381.7
2016,6,22,16,15,858.5,83.5,5.85,18.5,594.5,433.78,334.07
2016,6,22,16,30,841.0,81.0,5.8,18.0,546.0,377.73,285.16
2016,6,22,16,45,819.0,77.5,5.75,17.5,495.5,317.47,231.98
2016,6,22,17,0,797.0,74.0,5.7,17.0,445.0,260.14,180.79
2016,6,22,17,15,766.0,70.5,5.65,16.5,393.0,202.62,130.86
2016,6,22,17,30,735.0,67.0,5.6,16.0,341.0,147.92,86.87
2016,6,22,17,45,691.0,62.5,5.55,15.5,289.5,94.63,52.36
2016,6,22,18,0,647.0,58.0,5.5,15.0,238.0,45.55,35.04
2016,6,22,18,15,584.0,52.0,5.4,14.5,189.5,41.32,31.24
2016,6,22,18,30,521.0,46.0,5.3,14.0,141.0,37.08,27.24
2016,6,22,18,45,419.0,37.5,5.2,13.5,99.0,30.53,21.0
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.94,13.82
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.76,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,14.0,9.39,0.0
2016,6,23,5,15,279.5,21.0,3.6,10.5,47.0,17.27,5.52
2016,6,23,5,30,426.0,31.0,3.6,11.0,80.0,25.47,16.39
2016,6,23,5,45,516.5,37.5,3.65,11.5,125.5,33.18,23.86
2016,6,23,6,0,607.0,44.0,3.7,12.0,171.0,38.61,29.04
2016,6,23,6,15,661.0,49.0,3.7,12.5,221.0,42.52,32.68
2016,6,23,6,30,715.0,54.0,3.7,13.0,271.0,66.57,37.95
2016,6,23,6,45,754.5,57.5,3.75,13.5,323.5,118.9,65.14
2016,6,23,7,0,794.0,61.0,3.8,14.0,376.0,175.43,107.18
2016,6,23,7,15,820.0,64.0,3.8,14.5,428.0,235.75,158.57
2016,6,23,7,30,846.0,67.0,3.8,15.0,480.0,294.43,210.68
2016,6,23,7,45,866.5,69.0,3.8,16.0,531.0,352.07,261.78
2016,6,23,8,0,887.0,71.0,3.8,17.0,582.0,410.45,312.34
2016,6,23,8,15,901.5,73.0,3.8,17.5,629.5,466.66,360.38
2016,6,23,8,30,916.0,75.0,3.8,18.0,677.0,522.4,406.48
2016,6,23,8,45,927.5,76.5,3.8,18.5,720.5,575.31,448.93
2016,6,23,9,0,939.0,78.0,3.8,19.0,764.0,626.92,488.99
2016,6,23,9,15,946.5,79.5,3.8,19.5,802.5,674.43,524.78
2016,6,23,9,30,954.0,81.0,3.8,20.0,841.0,719.78,557.93
2016,6,23,9,45,954.5,85.0,3.85,20.5,872.5,760.15,586.71
2016,6,23,10,0,955.0,89.0,3.9,21.0,904.0,797.4,611.2
2016,6,23,10,15,959.0,90.0,3.95,21.0,930.5,831.3,634.23
2016,6,23,10,30,963.0,91.0,4.0,21.0,957.0,862.03,654.97
2016,6,23,10,45,964.5,92.0,4.1,21.5,976.5,887.38,670.9
2016,6,23,11,0,966.0,93.0,4.2,22.0,996.0,909.17,684.37
2016,6,23,11,15,967.0,93.0,4.3,22.0,1008.0,925.97,695.79
2016,6,23,11,30,968.0,93.0,4.4,22.0,1020.0,939.06,704.78
2016,6,23,11,45,968.5,93.0,4.55,22.5,1025.5,947.97,710.17
2016,6,23,12,0,969.0,93.0,4.7,23.0,1031.0,953.13,713.24
2016,6,23,12,15,968.0,93.0,4.85,23.0,1029.5,953.19,714.36
2016,6,23,12,30,967.0,93.0,5.0,23.0,1028.0,949.5,713.0
2016,6,23,12,45,964.0,93.5,5.2,23.0,1018.5,940.77,708.58
2016,6,23,13,0,961.0,94.0,5.4,23.0,1009.0,928.35,701.6
2016,6,23,13,15,958.0,93.5,5.55,22.5,993.5,911.35,692.5
2016,6,23,13,30,955.0,93.0,5.7,22.0,978.0,890.76,680.8
2016,6,23,13,45,952.0,91.5,5.85,22.0,955.5,865.75,664.52
2016,6,23,14,0,949.0,90.0,6.0,22.0,933.0,837.35,645.71
2016,6,23,14,15,943.5,89.0,6.05,21.5,904.5,804.25,624.17
2016,6,23,14,30,938.0,88.0,6.1,21.0,876.0,768.21,600.26
2016,6,23,14,45,933.0,85.5,6.2,21.0,841.5,728.32,571.16
2016,6,23,15,0,928.0,83.0,6.3,21.0,807.0,685.81,538.79
2016,6,23,15,15,918.0,81.5,6.3,20.5,767.0,638.79,502.91
2016,6,23,15,30,908.0,80.0,6.3,20.0,727.0,589.99,464.63
2016,6,23,15,45,897.0,77.0,6.3,20.0,682.5,537.76,421.73
2016,6,23,16,0,886.0,74.0,6.3,20.0,638.0,484.38,376.75
2016,6,23,16,15,869.0,72.0,6.2,19.5,590.0,428.54,329.18
2016,6,23,16,30,852.0,70.0,6.1,19.0,542.0,372.68,280.32
2016,6,23,16,45,830.5,67.5,6.05,18.5,491.5,315.28,229.35
2016,6,23,17,0,809.0,65.0,6.0,18.0,441.0,258.91,178.89
2016,6,23,17,15,780.0,61.5,5.85,17.5,390.0,198.17,126.2
2016,6,23,17,30,751.0,58.0,5.7,17.0,339.0,142.98,81.69
2016,6,23,17,45,708.5,54.5,5.6,16.5,288.0,89.73,47.23
2016,6,23,18,0,666.0,51.0,5.5,16.0,237.0,43.87,33.4
2016,6,23,18,15,606.5,45.5,5.3,15.5,189.0,39.52,29.51
2016,6,23,18,30,547.0,40.0,5.1,15.0,141.0,35.14,25.42
2016,6,23,18,45,447.5,33.0,4.9,14.5,99.0,26.82,17.7
2016,6,23,19,0,348.0,26.0,4.7,14.0,57.0,21.36,11.69
2016,6,23,19,15,174.0,13.0,4.65,13.5,28.5,10.47,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.5,3.35,10.0,6.5,0.0,0.0
2016,6,24,5,0,128.0,11.0,3.5,10.0,13.0,9.39,0.0
2016,6,24,5,15,276.0,21.0,3.5,10.5,46.0,17.28,5.27
2016,6,24,5,30,424.0,31.0,3.5,11.0,79.0,25.49,16.37
2016,6,24,5,45,508.5,38.0,3.5,11.5,124.0,30.87,21.81
2016,6,24,6,0,593.0,45.0,3.5,12.0,169.0,39.42,29.77
2016,6,24,6,15,648.5,50.5,3.4,12.5,219.0,43.71,33.75
2016,6,24,6,30,704.0,56.0,3.3,13.0,269.0,67.28,39.1
2016,6,24,6,45,740.0,60.5,3.25,13.5,321.0,119.47,66.3
2016,6,24,7,0,776.0,65.0,3.2,14.0,373.0,175.48,107.95
2016,6,24,7,15,803.5,68.0,3.05,14.5,425.0,231.92,155.81
2016,6,24,7,30,831.0,71.0,2.9,15.0,477.0,293.25,209.65
2016,6,24,7,45,850.0,74.5,2.8,16.0,527.0,350.96,260.32
2016,6,24,8,0,869.0,78.0,2.7,17.0,577.0,409.3,310.21
2016,6,24,8,15,884.5,80.0,2.65,17.5,625.0,465.09,357.24
2016,6,24,8,30,900.0,82.0,2.6,18.0,673.0,520.54,402.36
2016,6,24,8,45,910.5,84.5,2.6,18.5,716.5,573.14,443.91
2016,6,24,9,0,921.0,87.0,2.6,19.0,760.0,624.38,483.02
2016,6,24,9,15,930.0,88.5,2.6,19.5,799.0,672.13,518.34
2016,6,24,9,30,939.0,90.0,2.6,20.0,838.0,717.87,551.14
2016,6,24,9,45,947.0,91.0,2.6,20.5,872.0,760.2,580.63
2016,6,24,10,0,955.0,92.0,2.6,21.0,906.0,799.99,606.31
2016,6,24,10,15,960.0,93.0,2.65,21.5,933.5,834.72,628.23
2016,6,24,10,30,965.0,94.0,2.7,22.0,961.0,866.33,647.86
2016,6,24,10,45,968.0,94.5,2.75,22.5,981.5,892.55,663.75
2016,6,24,11,0,971.0,95.0,2.8,23.0,1002.0,915.27,677.27
2016,6,24,11,15,973.0,95.5,2.85,23.5,1015.5,933.53,687.83
2016,6,24,11,30,975.0,96.0,2.9,24.0,1029.0,948.09,696.0
2016,6,24,11,45,976.0,96.0,3.0,24.5,1035.5,957.55,701.29
2016,6,24,12,0,977.0,96.0,3.1,25.0,1042.0,963.24,704.19
2016,6,24,12,15,976.5,96.5,3.2,25.0,1041.0,964.27,705.53
2016,6,24,12,30,976.0,97.0,3.3,25.0,1040.0,961.51,704.5
2016,6,24,12,45,967.0,101.5,3.45,25.0,1029.5,951.15,698.87
2016,6,24,13,0,958.0,106.0,3.6,25.0,1019.0,937.17,690.9
2016,6,24,13,15,955.5,105.5,3.7,25.0,1003.5,920.72,680.98
2016,6,24,13,30,953.0,105.0,3.8,25.0,988.0,900.67,668.64
2016,6,24,13,45,949.0,104.0,3.9,25.0,965.5,875.43,652.75
2016,6,24,14,0,945.0,103.0,4.0,25.0,943.0,846.85,634.51
2016,6,24,14,15,939.0,101.5,4.05,25.0,914.0,813.08,612.35
2016,6,24,14,30,933.0,100.0,4.1,25.0,885.0,776.39,588.0
2016,6,24,14,45,925.0,99.0,4.15,25.0,849.5,736.04,559.41
2016,6,24,15,0,917.0,98.0,4.2,25.0,814.0,693.3,528.19
2016,6,24,15,15,907.0,96.0,4.25,24.5,774.0,646.25,494.06
2016,6,24,15,30,897.0,94.0,4.3,24.0,734.0,597.44,457.53
2016,6,24,15,45,883.5,92.0,4.35,24.0,689.0,545.31,416.49
2016,6,24,16,0,870.0,90.0,4.4,24.0,644.0,492.25,373.56
2016,6,24,16,15,853.0,87.0,4.4,23.5,595.5,436.2,327.69
2016,6,24,16,30,836.0,84.0,4.4,23.0,547.0,378.52,279.16
2016,6,24,16,45,812.5,81.0,4.45,22.5,496.5,320.21,229.17
2016,6,24,17,0,789.0,78.0,4.5,22.0,446.0,263.26,179.75
2016,6,24,17,15,758.0,74.0,4.5,21.0,394.0,205.68,131.22
2016,6,24,17,30,727.0,70.0,4.5,20.0,342.0,150.93,88.13
2016,6,24,17,45,683.0,65.5,4.55,19.5,290.5,98.01,54.13
2016,6,24,18,0,639.0,61.0,4.6,19.0,239.0,47.77,36.4
2016,6,24,18,15,574.0,54.5,4.6,18.0,190.5,43.23,32.46
2016,6,24,18,30,509.0,48.0,4.6,17.0,142.0,38.66,28.27
2016,6,24,18,45,408.0,38.5,4.65,16.0,99.5,31.32,21.46
2016,6,24,19,0,307.0,29.0,4.7,15.0,57.0,23.89,13.7
2016,6,24,19,15,153.5,14.5,4.7,14.5,28.5,11.74,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,10.0,1.2,12.0,13.0,8.54,0.0
2016,6,25,5,15,249.0,21.0,1.45,12.5,45.0,17.25,4.88
2016,6,25,5,30,395.0,32.0,1.7,13.0,77.0,26.28,16.89
2016,6,25,5,45,485.0,39.5,2.0,13.5,121.5,32.03,22.64
2016,6,25,6,0,575.0,47.0,2.3,14.0,166.0,37.75,28.04
2016,6,25,6,15,631.0,52.5,2.3,14.5,216.0,45.31,34.9
2016,6,25,6,30,687.0,58.0,2.3,15.0,266.0,67.84,39.87
2016,6,25,6,45,727.0,62.0,2.3,16.0,318.0,118.96,65.8
2016,6,25,7,0,767.0,66.0,2.3,17.0,370.0,174.39,106.06
2016,6,25,7,15,795.0,69.5,2.35,17.5,422.0,230.86,153.21
2016,6,25,7,30,823.0,73.0,2.4,18.0,474.0,289.64,204.26
2016,6,25,7,45,844.5,75.5,2.5,19.0,524.5,349.52,256.0
2016,6,25,8,0,866.0,78.0,2.6,20.0,575.0,407.65,305.29
2016,6,25,8,15,881.5,80.5,2.65,20.5,623.0,463.77,352.19
2016,6,25,8,30,897.0,83.0,2.7,21.0,671.0,519.56,397.32
2016,6,25,8,45,909.5,84.5,2.8,22.0,715.5,572.22,437.98
2016,6,25,9,0,922.0,86.0,2.9,23.0,760.0,623.69,476.32
2016,6,25,9,15,931.5,88.0,2.95,23.5,799.5,672.31,512.07
2016,6,25,9,30,941.0,90.0,3.0,24.0,839.0,718.95,545.41
2016,6,25,9,45,943.0,94.0,3.05,24.5,871.5,759.96,573.86
2016,6,25,10,0,945.0,98.0,3.1,25.0,904.0,798.0,598.53
2016,6,25,10,15,950.5,99.0,3.15,25.5,931.5,832.85,620.38
2016,6,25,10,30,956.0,100.0,3.2,26.0,959.0,864.64,639.97
2016,6,25,10,45,959.5,101.0,3.25,26.5,980.0,891.56,656.18
2016,6,25,11,0,963.0,102.0,3.3,27.0,1001.0,915.03,670.05
2016,6,25,11,15,965.5,102.5,3.4,27.0,1015.0,933.63,682.37
2016,6,25,11,30,968.0,103.0,3.5,27.0,1029.0,948.57,692.38
2016,6,25,11,45,968.5,103.5,3.6,27.0,1035.5,958.03,698.9
2016,6,25,12,0,969.0,104.0,3.7,27.0,1042.0,963.74,703.07
2016,6,25,12,15,968.5,104.0,3.8,27.0,1041.0,964.35,704.02
2016,6,25,12,30,968.0,104.0,3.9,27.0,1040.0,961.22,702.61
2016,6,25,12,45,968.5,102.5,4.05,27.0,1032.0,953.85,698.79
2016,6,25,13,0,969.0,101.0,4.2,27.0,1024.0,942.7,692.51
2016,6,25,13,15,966.0,100.5,4.3,27.0,1008.5,925.69,682.11
2016,6,25,13,30,963.0,100.0,4.4,27.0,993.0,905.06,669.3
2016,6,25,13,45,958.5,99.5,4.55,27.0,970.0,879.68,653.44
2016,6,25,14,0,954.0,99.0,4.7,27.0,947.0,850.95,635.6
2016,6,25,14,15,948.0,98.0,4.75,26.5,917.5,817.41,614.9
2016,6,25,14,30,942.0,97.0,4.8,26.0,888.0,780.91,591.88
2016,6,25,14,45,934.5,95.5,4.9,26.0,853.0,740.15,563.32
2016,6,25,15,0,927.0,94.0,5.0,26.0,818.0,696.93,531.84
2016,6,25,15,15,917.0,92.0,5.0,25.5,777.5,649.49,497.11
2016,6,25,15,30,907.0,90.0,5.0,25.0,737.0,600.27,460.0
2016,6,25,15,45,894.0,88.0,5.05,24.5,692.0,547.95,419.5
2016,6,25,16,0,881.0,86.0,5.1,24.0,647.0,494.63,376.83
2016,6,25,16,15,864.0,83.5,5.1,23.5,598.5,438.49,330.52
2016,6,25,16,30,847.0,81.0,5.1,23.0,550.0,382.3,282.79
2016,6,25,16,45,825.0,77.5,5.1,23.0,499.5,321.71,230.18
2016,6,25,17,0,803.0,74.0,5.1,23.0,449.0,263.99,179.52
2016,6,25,17,15,773.0,70.5,4.95,22.0,397.0,206.23,130.7
2016,6,25,17,30,743.0,67.0,4.8,21.0,345.0,151.15,87.26
2016,6,25,17,45,701.0,62.0,4.7,20.5,293.5,96.95,52.23
2016,6,25,18,0,659.0,57.0,4.6,20.0,242.0,48.82,37.16
2016,6,25,18,15,596.5,51.0,4.4,19.0,193.0,40.6,30.01
2016,6,25,18,30,534.0,45.0,4.2,18.0,144.0,36.3,26.1
2016,6,25,18,45,435.0,36.5,4.05,17.0,101.5,29.72,19.99
2016,6,25,19,0,336.0,28.0,3.9,16.0,59.0,23.08,12.99
2016,6,25,19,15,168.0,14.0,3.9,15.5,29.5,11.32,0.0
2016,6,25,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,10.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,11.0,12.0,8.54,0.0
2016,6,26,5,15,245.0,21.0,2.9,11.5,43.5,17.27,4.57
2016,6,26,5,30,386.0,32.0,2.9,12.0,75.0,26.28,16.92
2016,6,26,5,45,473.0,39.5,2.9,12.5,118.5,31.99,22.68
2016,6,26,6,0,560.0,47.0,2.9,13.0,162.0,37.68,28.08
2016,6,26,6,15,615.5,52.5,2.8,13.5,211.0,41.55,31.67
2016,6,26,6,30,671.0,58.0,2.7,14.0,260.0,66.81,39.74
2016,6,26,6,45,709.5,62.0,2.65,15.0,311.0,116.82,65.08
2016,6,26,7,0,748.0,66.0,2.6,16.0,362.0,170.97,104.54
2016,6,26,7,15,776.0,69.5,2.5,16.5,413.0,226.32,150.91
2016,6,26,7,30,804.0,73.0,2.4,17.0,464.0,284.01,201.13
2016,6,26,7,45,825.0,76.0,2.35,18.0,514.0,343.1,252.24
2016,6,26,8,0,846.0,79.0,2.3,19.0,564.0,400.45,300.75
2016,6,26,8,15,861.5,81.5,2.3,19.5,611.0,455.54,346.77
2016,6,26,8,30,877.0,84.0,2.3,20.0,658.0,510.35,391.02
2016,6,26,8,45,889.0,85.5,2.3,21.0,701.0,561.81,430.46
2016,6,26,9,0,901.0,87.0,2.3,22.0,744.0,612.09,467.51
2016,6,26,9,15,910.0,89.0,2.3,22.5,782.5,659.52,502.08
2016,6,26,9,30,919.0,91.0,2.3,23.0,821.0,705.0,534.22
2016,6,26,9,45,928.0,91.0,2.35,24.0,855.0,746.46,561.91
2016,6,26,10,0,937.0,91.0,2.4,25.0,889.0,785.5,585.97
2016,6,26,10,15,941.5,92.0,2.4,25.0,916.0,819.39,607.84
2016,6,26,10,30,946.0,93.0,2.4,25.0,943.0,850.19,627.53
2016,6,26,10,45,948.5,94.5,2.45,25.5,963.0,876.58,643.34
2016,6,26,11,0,951.0,96.0,2.5,26.0,983.0,899.52,656.85
2016,6,26,11,15,953.0,96.5,2.55,26.5,996.5,917.56,667.14
2016,6,26,11,30,955.0,97.0,2.6,27.0,1010.0,931.97,675.13
2016,6,26,11,45,954.0,98.0,2.65,27.5,1015.5,940.52,679.39
2016,6,26,12,0,953.0,99.0,2.7,28.0,1021.0,945.34,681.36
2016,6,26,12,15,952.5,99.0,2.8,28.0,1020.0,945.98,682.51
2016,6,26,12,30,952.0,99.0,2.9,28.0,1019.0,942.94,681.38
2016,6,26,12,45,940.0,105.5,3.05,28.0,1007.5,932.0,675.55
2016,6,26,13,0,928.0,112.0,3.2,28.0,996.0,917.57,667.48
2016,6,26,13,15,925.0,111.5,3.35,28.0,980.5,901.23,658.13
2016,6,26,13,30,922.0,111.0,3.5,28.0,965.0,881.43,646.43
2016,6,26,13,45,917.5,110.0,3.7,28.0,942.5,856.56,631.5
2016,6,26,14,0,913.0,109.0,3.9,28.0,920.0,828.48,614.23
2016,6,26,14,15,906.5,107.5,4.05,27.5,891.0,795.35,594.25
2016,6,26,14,30,900.0,106.0,4.2,27.0,862.0,759.43,572.02
2016,6,26,14,45,891.5,104.5,4.4,27.0,827.5,719.51,544.1
2016,6,26,15,0,883.0,103.0,4.6,27.0,793.0,677.33,513.94
2016,6,26,15,15,872.0,101.0,4.7,26.5,753.5,631.13,480.72
2016,6,26,15,30,861.0,99.0,4.8,26.0,714.0,583.34,445.22
2016,6,26,15,45,846.5,97.0,4.9,26.0,669.5,532.39,405.32
2016,6,26,16,0,832.0,95.0,5.0,26.0,625.0,480.55,363.56
2016,6,26,16,15,814.0,92.0,5.05,25.5,578.0,425.34,318.62
2016,6,26,16,30,796.0,89.0,5.1,25.0,531.0,370.34,272.5
2016,6,26,16,45,772.0,85.5,5.15,24.5,481.0,313.58,224.07
2016,6,26,17,0,748.0,82.0,5.2,24.0,431.0,258.29,176.38
2016,6,26,17,15,717.0,77.5,5.15,23.0,380.5,202.57,129.68
2016,6,26,17,30,686.0,73.0,5.1,22.0,330.0,146.16,85.28
2016,6,26,17,45,643.5,67.5,5.05,21.5,280.5,94.49,51.67
2016,6,26,18,0,601.0,62.0,5.0,21.0,231.0,48.22,36.48
2016,6,26,18,15,538.0,55.0,4.9,20.0,184.0,43.38,32.3
2016,6,26,18,30,475.0,48.0,4.8,19.0,137.0,38.46,27.86
2016,6,26,18,45,382.0,38.5,4.75,18.5,96.5,31.21,21.12
2016,6,26,19,0,289.0,29.0,4.7,18.0,56.0,23.84,13.46
2016,6,26,19,15,144.5,14.5,4.7,17.5,28.0,11.72,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,27,5,0,100.0,10.0,2.2,12.0,11.0,8.54,0.0
2016,6,27,5,15,239.0,20.5,2.2,12.5,42.0,16.84,3.9
2016,6,27,5,30,378.0,31.0,2.2,13.0,73.0,25.4,16.07
2016,6,27,5,45,463.5,39.0,2.2,13.5,116.0,31.55,22.19
2016,6,27,6,0,549.0,47.0,2.2,14.0,159.0,37.64,27.92
2016,6,27,6,15,605.0,52.5,2.2,14.5,207.5,41.49,31.49
2016,6,27,6,30,661.0,58.0,2.2,15.0,256.0,66.01,39.35
2016,6,27,6,45,699.0,62.5,2.2,16.0,306.5,115.78,64.45
2016,6,27,7,0,737.0,67.0,2.2,17.0,357.0,169.66,103.48
2016,6,27,7,15,765.0,70.5,2.15,17.5,408.0,224.39,149.03
2016,6,27,7,30,793.0,74.0,2.1,18.0,459.0,281.47,198.43
2016,6,27,7,45,814.0,77.0,2.05,19.0,508.5,337.87,247.07
2016,6,27,8,0,835.0,80.0,2.0,20.0,558.0,396.74,296.39
2016,6,27,8,15,851.0,82.5,2.05,21.0,605.0,451.51,341.25
2016,6,27,8,30,867.0,85.0,2.1,22.0,652.0,506.07,384.32
2016,6,27,8,45,879.5,87.5,2.15,23.0,695.5,558.27,424.05
2016,6,27,9,0,892.0,90.0,2.2,24.0,739.0,609.37,461.5
2016,6,27,9,15,901.5,91.5,2.3,24.5,778.0,656.32,495.91
2016,6,27,9,30,911.0,93.0,2.4,25.0,817.0,701.38,528.07
2016,6,27,9,45,908.5,100.0,2.5,26.0,848.0,740.93,554.35
2016,6,27,10,0,906.0,107.0,2.6,27.0,879.0,777.24,577.1
2016,6,27,10,15,912.0,108.5,2.65,27.5,906.5,811.82,598.57
2016,6,27,10,30,918.0,110.0,2.7,28.0,934.0,843.49,617.91
2016,6,27,10,45,922.5,110.5,2.8,28.5,955.0,869.96,634.02
2016,6,27,11,0,927.0,111.0,2.9,29.0,976.0,893.15,647.95
2016,6,27,11,15,930.0,112.0,2.95,29.0,990.0,912.11,660.1
2016,6,27,11,30,933.0,113.0,3.0,29.0,1004.0,927.57,670.04
2016,6,27,11,45,934.5,113.0,3.05,29.5,1011.0,937.24,674.98
2016,6,27,12,0,936.0,113.0,3.1,30.0,1018.0,943.3,677.69
2016,6,27,12,15,936.0,113.0,3.2,30.0,1017.5,944.42,679.03
2016,6,27,12,30,936.0,113.0,3.3,30.0,1017.0,941.92,678.15
2016,6,27,12,45,938.5,110.0,3.45,30.0,1010.0,935.31,675.0
2016,6,27,13,0,941.0,107.0,3.6,30.0,1003.0,924.99,669.48
2016,6,27,13,15,938.0,106.5,3.7,30.0,987.5,908.49,659.65
2016,6,27,13,30,935.0,106.0,3.8,30.0,972.0,888.48,647.51
2016,6,27,13,45,931.5,105.0,3.95,30.0,950.0,864.16,632.73
2016,6,27,14,0,928.0,104.0,4.1,30.0,928.0,836.53,615.61
2016,6,27,14,15,922.0,102.5,4.2,29.5,899.5,803.36,595.57
2016,6,27,14,30,916.0,101.0,4.3,29.0,871.0,767.32,573.28
2016,6,27,14,45,908.5,99.0,4.4,29.0,836.5,727.08,545.31
2016,6,27,15,0,901.0,97.0,4.5,29.0,802.0,684.46,514.71
2016,6,27,15,15,890.5,95.5,4.55,28.5,762.0,638.29,481.64
2016,6,27,15,30,880.0,94.0,4.6,28.0,722.0,590.43,446.34
2016,6,27,15,45,868.0,91.0,4.65,28.0,678.0,539.0,406.42
2016,6,27,16,0,856.0,88.0,4.7,28.0,634.0,486.54,364.52
2016,6,27,16,15,839.0,85.5,4.7,27.0,586.5,431.66,320.8
2016,6,27,16,30,822.0,83.0,4.7,26.0,539.0,375.18,274.33
2016,6,27,16,45,801.0,79.0,4.75,25.5,489.0,317.48,225.28
2016,6,27,17,0,780.0,75.0,4.8,25.0,439.0,260.87,176.54
2016,6,27,17,15,750.0,71.5,4.75,24.0,388.0,204.38,129.21
2016,6,27,17,30,720.0,68.0,4.7,23.0,337.0,150.58,87.0
2016,6,27,17,45,680.0,62.5,4.7,22.5,287.0,97.37,52.41
2016,6,27,18,0,640.0,57.0,4.7,22.0,237.0,44.7,33.27
2016,6,27,18,15,578.5,51.0,4.6,21.0,189.0,40.47,29.64
2016,6,27,18,30,517.0,45.0,4.5,20.0,141.0,36.2,25.78
2016,6,27,18,45,423.0,36.5,4.45,19.5,99.5,29.66,19.71
2016,6,27,19,0,329.0,28.0,4.4,19.0,58.0,23.06,12.78
2016,6,27,19,15,164.5,14.0,4.4,18.5,29.0,11.32,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,7.68,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.0,40.5,17.25,3.69
2016,6,28,5,30,344.0,33.0,3.2,12.0,70.0,27.08,17.52
2016,6,28,5,45,430.5,41.5,3.2,12.5,112.5,33.53,24.01
2016,6,28,6,0,517.0,50.0,3.2,13.0,155.0,39.92,30.05
2016,6,28,6,15,575.0,56.5,3.15,13.5,203.5,44.42,34.23
2016,6,28,6,30,633.0,63.0,3.1,14.0,252.0,64.82,39.22
2016,6,28,6,45,674.0,67.5,3.05,15.0,302.5,113.62,64.01
2016,6,28,7,0,715.0,72.0,3.0,16.0,353.0,170.18,105.42
2016,6,28,7,15,744.5,76.0,2.95,16.5,404.0,224.43,150.72
2016,6,28,7,30,774.0,80.0,2.9,17.0,455.0,281.25,200.13
2016,6,28,7,45,797.5,82.5,2.85,18.0,504.5,337.05,248.59
2016,6,28,8,0,821.0,85.0,2.8,19.0,554.0,394.09,296.99
2016,6,28,8,15,838.0,88.0,2.8,19.5,601.5,450.44,344.12
2016,6,28,8,30,855.0,91.0,2.8,20.0,649.0,505.36,388.65
2016,6,28,8,45,869.0,92.5,2.8,21.0,692.5,556.95,428.47
2016,6,28,9,0,883.0,94.0,2.8,22.0,736.0,607.6,466.09
2016,6,28,9,15,893.0,95.5,2.8,22.5,775.5,654.53,500.63
2016,6,28,9,30,903.0,97.0,2.8,23.0,815.0,699.65,532.86
2016,6,28,9,45,912.0,98.0,2.8,23.5,849.0,741.54,561.94
2016,6,28,10,0,921.0,99.0,2.8,24.0,883.0,781.08,587.75
2016,6,28,10,15,927.0,100.0,2.9,24.5,910.5,815.73,609.86
2016,6,28,10,30,933.0,101.0,3.0,25.0,938.0,847.44,629.83
2016,6,28,10,45,937.0,102.0,3.1,25.5,959.0,874.38,646.49
2016,6,28,11,0,941.0,103.0,3.2,26.0,980.0,897.98,660.89
2016,6,28,11,15,943.5,103.5,3.3,26.0,994.5,916.38,673.16
2016,6,28,11,30,946.0,104.0,3.4,26.0,1009.0,931.2,683.15
2016,6,28,11,45,947.0,104.5,3.5,26.0,1015.5,941.07,689.97
2016,6,28,12,0,948.0,105.0,3.6,26.0,1022.0,947.27,694.5
2016,6,28,12,15,948.0,105.0,3.7,26.0,1021.5,948.46,695.82
2016,6,28,12,30,948.0,105.0,3.8,26.0,1021.0,945.97,694.82
2016,6,28,12,45,939.5,109.5,3.95,26.0,1011.0,936.38,689.47
2016,6,28,13,0,931.0,114.0,4.1,26.0,1001.0,923.26,681.83
2016,6,28,13,15,928.5,113.5,4.2,26.0,986.0,907.4,672.11
2016,6,28,13,30,926.0,113.0,4.3,26.0,971.0,888.02,660.04
2016,6,28,13,45,923.0,111.5,4.4,26.0,949.5,863.91,644.72
2016,6,28,14,0,920.0,110.0,4.5,26.0,928.0,836.49,627.04
2016,6,28,14,15,914.0,109.0,4.55,25.5,899.5,804.04,606.98
2016,6,28,14,30,908.0,108.0,4.6,25.0,871.0,768.73,584.67
2016,6,28,14,45,901.5,105.5,4.65,25.0,837.0,729.04,556.31
2016,6,28,15,0,895.0,103.0,4.7,25.0,803.0,686.9,525.45
2016,6,28,15,15,884.5,101.0,4.7,24.5,763.0,640.52,491.5
2016,6,28,15,30,874.0,99.0,4.7,24.0,723.0,592.46,455.29
2016,6,28,15,45,862.5,95.5,4.75,24.0,679.0,541.1,414.78
2016,6,28,16,0,851.0,92.0,4.8,24.0,635.0,488.67,372.24
2016,6,28,16,15,833.5,89.5,4.75,23.5,587.5,432.94,326.47
2016,6,28,16,30,816.0,87.0,4.7,23.0,540.0,377.52,279.6
2016,6,28,16,45,795.0,83.0,4.7,22.5,490.0,320.08,230.21
2016,6,28,17,0,774.0,79.0,4.7,22.0,440.0,263.75,181.17
2016,6,28,17,15,743.0,75.0,4.65,21.0,389.0,206.9,133.1
2016,6,28,17,30,712.0,71.0,4.6,20.0,338.0,152.88,90.24
2016,6,28,17,45,671.0,65.5,4.6,19.0,287.5,96.22,52.3
2016,6,28,18,0,630.0,60.0,4.6,18.0,237.0,47.57,36.38
2016,6,28,18,15,567.5,53.5,4.6,17.0,189.0,42.37,31.84
2016,6,28,18,30,505.0,47.0,4.6,16.0,141.0,37.79,27.64
2016,6,28,18,45,408.0,38.0,4.6,15.5,99.5,30.88,21.14
2016,6,28,19,0,311.0,29.0,4.6,15.0,58.0,23.89,13.73
2016,6,28,19,15,155.5,14.5,4.55,14.5,29.0,11.74,0.0
2016,6,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,74.0,18.5,3.9,10.5,26.5,14.79,1.95
2016,6,29,5,30,148.0,37.0,3.9,11.0,53.0,28.85,19.06
2016,6,29,5,45,186.0,54.5,3.95,11.5,85.0,41.79,31.39
2016,6,29,6,0,224.0,72.0,4.0,12.0,117.0,54.45,43.12
2016,6,29,6,15,250.0,89.5,4.0,12.5,153.0,66.71,54.29
2016,6,29,6,30,276.0,107.0,4.0,13.0,189.0,86.42,64.0
2016,6,29,6,45,297.0,123.5,4.05,13.5,226.5,120.91,85.7
2016,6,29,7,0,318.0,140.0,4.1,14.0,264.0,157.91,113.83
2016,6,29,7,15,169.5,156.5,4.1,14.5,224.0,161.69,123.62
2016,6,29,7,30,21.0,173.0,4.1,15.0,184.0,146.04,116.2
2016,6,29,7,45,165.5,202.0,4.15,15.5,296.0,220.83,173.53
2016,6,29,8,0,310.0,231.0,4.2,16.0,408.0,313.37,245.87
2016,6,29,8,15,277.0,260.0,4.2,16.5,428.0,342.8,270.18
2016,6,29,8,30,244.0,289.0,4.2,17.0,448.0,368.53,290.7
2016,6,29,8,45,139.0,288.0,4.25,17.5,380.0,322.41,254.4
2016,6,29,9,0,34.0,287.0,4.3,18.0,312.0,263.77,207.1
2016,6,29,9,15,40.5,312.5,4.35,18.5,343.5,292.68,229.19
2016,6,29,9,30,47.0,338.0,4.4,19.0,375.0,322.26,251.37
2016,6,29,9,45,493.0,219.5,4.45,19.5,637.0,563.01,441.92
2016,6,29,10,0,939.0,101.0,4.5,20.0,899.0,796.34,616.76
2016,6,29,10,15,944.5,102.0,4.55,20.0,927.0,831.23,639.67
2016,6,29,10,30,950.0,103.0,4.6,20.0,955.0,863.09,661.55
2016,6,29,10,45,954.0,104.0,4.7,20.5,976.0,890.51,679.29
2016,6,29,11,0,958.0,105.0,4.8,21.0,997.0,914.52,694.62
2016,6,29,11,15,960.5,105.5,4.85,21.0,1011.5,933.27,707.36
2016,6,29,11,30,963.0,106.0,4.9,21.0,1026.0,948.36,717.69
2016,6,29,11,45,963.5,106.5,5.0,21.0,1032.5,958.0,724.71
2016,6,29,12,0,964.0,107.0,5.1,21.0,1039.0,963.89,729.3
2016,6,29,12,15,964.0,107.0,5.15,21.0,1038.5,965.15,730.45
2016,6,29,12,30,964.0,107.0,5.2,21.0,1038.0,962.67,729.15
2016,6,29,12,45,960.0,108.5,5.3,21.0,1029.0,954.27,724.21
2016,6,29,13,0,956.0,110.0,5.4,21.0,1020.0,942.2,716.8
2016,6,29,13,15,953.5,109.0,5.45,20.5,1005.0,925.55,707.32
2016,6,29,13,30,951.0,108.0,5.5,20.0,990.0,905.29,695.3
2016,6,29,13,45,947.0,107.0,5.6,20.0,967.5,880.28,678.79
2016,6,29,14,0,943.0,106.0,5.7,20.0,945.0,851.92,659.82
2016,6,29,14,15,937.0,105.0,5.7,19.5,916.0,818.82,638.09
2016,6,29,14,30,931.0,104.0,5.7,19.0,887.0,782.78,614.03
2016,6,29,14,45,923.5,102.0,5.7,19.0,852.0,742.04,583.74
2016,6,29,15,0,916.0,100.0,5.7,19.0,817.0,698.85,550.69
2016,6,29,15,15,905.5,98.0,5.7,18.5,776.5,651.6,514.81
2016,6,29,15,30,895.0,96.0,5.7,18.0,736.0,602.61,476.57
2016,6,29,15,45,882.0,94.0,5.7,18.0,691.0,550.83,434.16
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,498.05,389.82
2016,6,29,16,15,851.5,89.0,5.65,17.5,597.5,441.78,342.16
2016,6,29,16,30,834.0,86.0,5.6,17.0,549.0,384.07,292.03
2016,6,29,16,45,811.0,83.0,5.55,16.5,498.5,325.89,240.54
2016,6,29,17,0,788.0,80.0,5.5,16.0,448.0,268.98,189.63
2016,6,29,17,15,756.5,76.0,5.4,15.5,396.0,211.16,139.15
2016,6,29,17,30,725.0,72.0,5.3,15.0,344.0,156.22,94.29
2016,6,29,17,45,680.5,67.0,5.25,14.5,292.5,98.82,54.94
2016,6,29,18,0,636.0,62.0,5.2,14.0,241.0,49.85,39.03
2016,6,29,18,15,571.5,55.5,5.05,13.5,192.0,44.0,33.77
2016,6,29,18,30,507.0,49.0,4.9,13.0,143.0,39.47,29.49
2016,6,29,18,45,403.5,39.5,4.8,12.5,100.5,32.16,22.54
2016,6,29,19,0,300.0,30.0,4.7,12.0,58.0,24.76,14.64
2016,6,29,19,15,150.0,15.0,4.65,11.5,29.0,12.17,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,150.0,17.5,3.15,10.5,33.5,14.1,1.1
2016,6,30,5,30,300.0,35.0,3.1,11.0,67.0,28.8,18.97
2016,6,30,5,45,392.0,45.0,3.1,11.5,110.0,36.44,26.65
2016,6,30,6,0,484.0,55.0,3.1,12.0,153.0,43.94,33.75
2016,6,30,6,15,546.0,62.5,3.05,12.5,201.5,49.06,38.52
2016,6,30,6,30,608.0,70.0,3.0,13.0,250.0,68.76,43.65
2016,6,30,6,45,650.0,76.0,2.95,13.5,301.0,117.45,68.75
2016,6,30,7,0,692.0,82.0,2.9,14.0,352.0,170.81,107.77
2016,6,30,7,15,723.5,86.5,2.85,14.5,403.5,225.09,153.15
2016,6,30,7,30,755.0,91.0,2.8,15.0,455.0,285.12,205.21
2016,6,30,7,45,778.0,95.0,2.75,16.0,505.0,341.18,253.98
2016,6,30,8,0,801.0,99.0,2.7,17.0,555.0,398.52,302.69
2016,6,30,8,15,819.0,102.5,2.65,17.5,603.0,454.2,349.31
2016,6,30,8,30,837.0,106.0,2.6,18.0,651.0,510.0,394.46
2016,6,30,8,45,849.5,109.5,2.55,18.5,695.0,562.67,435.73
2016,6,30,9,0,862.0,113.0,2.5,19.0,739.0,612.12,473.24
2016,6,30,9,15,873.5,115.0,2.5,19.5,778.5,659.71,508.37
2016,6,30,9,30,885.0,117.0,2.5,20.0,818.0,705.65,541.27
2016,6,30,9,45,902.0,113.5,2.55,21.0,854.5,748.67,570.57
2016,6,30,10,0,919.0,110.0,2.6,22.0,891.0,789.88,597.22
2016,6,30,10,15,925.0,111.5,2.7,22.0,919.0,825.04,620.93
2016,6,30,10,30,931.0,113.0,2.8,22.0,947.0,857.25,642.58
2016,6,30,10,45,934.5,114.0,2.95,22.5,968.5,883.84,659.47
2016,6,30,11,0,938.0,115.0,3.1,23.0,990.0,907.06,674.09
2016,6,30,11,15,941.0,116.0,3.25,23.0,1004.0,926.37,687.43
2016,6,30,11,30,944.0,117.0,3.4,23.0,1018.0,942.13,698.48
2016,6,30,11,45,945.0,117.0,3.6,23.5,1024.5,951.62,704.39
2016,6,30,12,0,946.0,117.0,3.8,24.0,1031.0,957.45,707.93
2016,6,30,12,15,945.5,117.0,3.95,24.0,1030.5,958.28,709.29
2016,6,30,12,30,945.0,117.0,4.1,24.0,1030.0,955.46,708.31
2016,6,30,12,45,936.5,121.5,4.35,24.0,1019.5,945.9,703.4
2016,6,30,13,0,928.0,126.0,4.6,24.0,1009.0,932.82,696.4
2016,6,30,13,15,924.5,125.0,4.7,24.0,993.5,915.8,685.99
2016,6,30,13,30,921.0,124.0,4.8,24.0,978.0,895.3,673.2
2016,6,30,13,45,917.0,122.5,4.95,24.0,955.5,870.57,657.74
2016,6,30,14,0,913.0,121.0,5.1,24.0,933.0,842.59,639.86
2016,6,30,14,15,906.0,119.5,5.1,24.0,903.5,809.18,617.22
2016,6,30,14,30,899.0,118.0,5.1,24.0,874.0,772.99,592.35
2016,6,30,14,45,891.0,115.5,5.2,24.0,839.0,732.62,563.28
2016,6,30,15,0,883.0,113.0,5.3,24.0,804.0,689.92,531.83
2016,6,30,15,15,871.0,111.0,5.25,23.5,763.5,643.09,497.05
2016,6,30,15,30,859.0,109.0,5.2,23.0,723.0,594.74,460.16
2016,6,30,15,45,845.0,106.0,5.2,23.0,678.0,544.22,419.85
2016,6,30,16,0,831.0,103.0,5.2,23.0,633.0,491.09,376.48
2016,6,30,16,15,812.0,99.5,5.15,22.5,585.0,434.92,330.24
2016,6,30,16,30,793.0,96.0,5.1,22.0,537.0,379.07,282.96
2016,6,30,16,45,768.5,92.0,5.1,22.0,486.5,321.69,233.14
2016,6,30,17,0,744.0,88.0,5.1,22.0,436.0,265.84,184.26
2016,6,30,17,15,711.0,83.5,5.0,21.0,384.5,206.38,134.21
2016,6,30,17,30,678.0,79.0,4.9,20.0,333.0,153.0,91.78
2016,6,30,17,45,633.0,73.0,4.8,19.5,282.5,100.91,57.01
2016,6,30,18,0,588.0,67.0,4.7,19.0,232.0,53.9,41.76
2016,6,30,18,15,522.0,59.5,4.6,18.0,184.0,46.9,35.68
2016,6,30,18,30,456.0,52.0,4.5,17.0,136.0,41.72,30.96
2016,6,30,18,45,355.5,41.5,4.45,16.5,95.5,33.71,23.47
2016,6,30,19,0,255.0,31.0,4.4,16.0,55.0,25.55,14.96
2016,6,30,19,15,127.5,15.5,4.45,15.5,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,138.5,17.5,4.05,11.0,32.5,13.65,0.3
2016,7,1,5,30,277.0,35.0,4.1,11.0,65.0,28.78,18.88
2016,7,1,5,45,372.0,45.0,4.2,11.5,107.0,36.39,26.58
2016,7,1,6,0,467.0,55.0,4.3,12.0,149.0,43.88,33.68
2016,7,1,6,15,529.0,62.5,4.3,12.5,196.5,48.98,38.43
2016,7,1,6,30,591.0,70.0,4.3,13.0,244.0,67.92,43.41
2016,7,1,6,45,635.0,75.5,4.3,13.5,295.0,115.37,67.7
2016,7,1,7,0,679.0,81.0,4.3,14.0,346.0,167.71,105.96
2016,7,1,7,15,711.0,85.5,4.2,14.5,396.5,221.34,150.94
2016,7,1,7,30,743.0,90.0,4.1,15.0,447.0,280.76,202.74
2016,7,1,7,45,767.5,93.5,4.1,15.5,497.0,336.21,251.84
2016,7,1,8,0,792.0,97.0,4.1,16.0,547.0,393.11,301.39
2016,7,1,8,15,810.5,100.0,4.1,16.5,594.5,448.1,348.33
2016,7,1,8,30,829.0,103.0,4.1,17.0,642.0,503.27,394.0
2016,7,1,8,45,844.0,105.5,4.1,17.5,686.0,555.99,436.41
2016,7,1,9,0,859.0,108.0,4.1,18.0,730.0,605.97,475.49
2016,7,1,9,15,870.0,110.0,4.1,18.5,769.5,653.15,511.31
2016,7,1,9,30,881.0,112.0,4.1,19.0,809.0,698.65,544.89
2016,7,1,9,45,890.5,113.0,4.2,19.5,843.5,740.27,575.15
2016,7,1,10,0,900.0,114.0,4.3,20.0,878.0,779.63,602.72
2016,7,1,10,15,906.0,115.5,4.35,20.0,906.0,814.24,626.52
2016,7,1,10,30,912.0,117.0,4.4,20.0,934.0,845.98,648.32
2016,7,1,10,45,917.5,117.5,4.5,20.5,955.5,873.35,666.07
2016,7,1,11,0,923.0,118.0,4.6,21.0,977.0,897.51,681.55
2016,7,1,11,15,926.0,118.5,4.7,21.0,991.5,916.18,694.6
2016,7,1,11,30,929.0,119.0,4.8,21.0,1006.0,931.34,705.34
2016,7,1,11,45,931.0,119.0,4.9,21.5,1013.0,941.63,711.42
2016,7,1,12,0,933.0,119.0,5.0,22.0,1020.0,948.32,715.12
2016,7,1,12,15,933.0,119.0,5.05,22.0,1019.5,949.63,716.29
2016,7,1,12,30,933.0,119.0,5.1,22.0,1019.0,947.32,715.11
2016,7,1,12,45,927.5,121.5,5.2,22.0,1010.0,938.75,710.06
2016,7,1,13,0,922.0,124.0,5.3,22.0,1001.0,926.67,702.64
2016,7,1,13,15,918.5,123.0,5.35,21.5,985.5,909.75,692.98
2016,7,1,13,30,915.0,122.0,5.4,21.0,970.0,889.4,680.88
2016,7,1,13,45,911.5,120.5,5.45,21.0,948.0,865.23,664.73
2016,7,1,14,0,908.0,119.0,5.5,21.0,926.0,837.8,646.22
2016,7,1,14,15,901.0,117.5,5.5,21.0,897.0,804.56,623.23
2016,7,1,14,30,894.0,116.0,5.5,21.0,868.0,768.54,598.07
2016,7,1,14,45,886.0,114.0,5.5,21.0,833.5,728.8,568.47
2016,7,1,15,0,878.0,112.0,5.5,21.0,799.0,686.75,536.59
2016,7,1,15,15,866.5,109.5,5.45,20.5,758.5,640.01,501.34
2016,7,1,15,30,855.0,107.0,5.4,20.0,718.0,591.7,463.95
2016,7,1,15,45,840.5,104.5,5.4,19.5,673.5,541.5,424.12
2016,7,1,16,0,826.0,102.0,5.4,19.0,629.0,488.81,381.14
2016,7,1,16,15,807.0,98.5,5.35,18.5,581.0,432.89,334.29
2016,7,1,16,30,788.0,95.0,5.3,18.0,533.0,377.29,286.4
2016,7,1,16,45,763.0,91.5,5.25,18.0,483.0,320.45,236.17
2016,7,1,17,0,738.0,88.0,5.2,18.0,433.0,265.2,186.98
2016,7,1,17,15,705.0,83.0,5.15,17.5,381.5,205.64,135.79
2016,7,1,17,30,672.0,78.0,5.1,17.0,330.0,152.16,92.44
2016,7,1,17,45,626.0,72.5,5.05,16.5,279.5,100.71,57.6
2016,7,1,18,0,580.0,67.0,5.0,16.0,229.0,54.45,42.77
2016,7,1,18,15,514.0,59.0,4.85,15.5,182.0,46.45,35.65
2016,7,1,18,30,448.0,51.0,4.7,15.0,135.0,40.84,30.44
2016,7,1,18,45,347.0,41.0,4.55,14.5,94.0,33.25,23.28
2016,7,1,19,0,246.0,31.0,4.4,14.0,53.0,25.53,15.08
2016,7,1,19,15,123.0,15.5,4.3,13.5,26.5,12.11,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
