Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,140.5,17.0,3.85,10.5,31.5,13.7,0.0
2016,7,2,5,30,281.0,34.0,4.0,11.0,63.0,27.94,18.1
2016,7,2,5,45,375.5,44.0,4.15,11.5,105.0,35.59,25.85
2016,7,2,6,0,470.0,54.0,4.3,12.0,147.0,43.1,32.97
2016,7,2,6,15,262.0,82.5,4.3,12.5,137.0,62.14,50.2
2016,7,2,6,30,54.0,111.0,4.3,13.0,127.0,85.75,67.18
2016,7,2,6,45,62.0,132.0,4.35,13.5,153.5,107.52,83.82
2016,7,2,7,0,70.0,153.0,4.4,14.0,180.0,130.58,102.14
2016,7,2,7,15,93.0,177.5,4.4,14.5,218.5,160.5,125.84
2016,7,2,7,30,116.0,202.0,4.4,15.0,257.0,194.53,153.1
2016,7,2,7,45,451.0,149.5,4.4,15.5,400.0,275.38,211.01
2016,7,2,8,0,786.0,97.0,4.4,16.0,543.0,390.68,300.16
2016,7,2,8,15,804.5,100.5,4.35,16.5,590.5,445.84,347.08
2016,7,2,8,30,823.0,104.0,4.3,17.0,638.0,501.21,392.88
2016,7,2,8,45,836.0,107.0,4.3,17.5,681.0,553.09,434.71
2016,7,2,9,0,849.0,110.0,4.3,18.0,724.0,601.96,473.01
2016,7,2,9,15,860.0,112.0,4.3,18.5,763.5,648.76,508.62
2016,7,2,9,30,871.0,114.0,4.3,19.0,803.0,693.91,542.0
2016,7,2,9,45,874.5,119.0,4.35,19.5,835.5,734.53,571.38
2016,7,2,10,0,878.0,124.0,4.4,20.0,868.0,772.49,598.13
2016,7,2,10,15,884.5,125.0,4.45,20.0,896.0,806.42,621.64
2016,7,2,10,30,891.0,126.0,4.5,20.0,924.0,837.55,643.1
2016,7,2,10,45,894.5,128.0,4.6,20.5,945.0,864.13,660.36
2016,7,2,11,0,898.0,130.0,4.7,21.0,966.0,887.48,675.33
2016,7,2,11,15,901.5,131.0,4.75,21.0,980.5,906.62,688.4
2016,7,2,11,30,905.0,132.0,4.8,21.0,995.0,922.36,699.21
2016,7,2,11,45,905.0,133.0,4.9,21.5,1001.5,931.55,704.54
2016,7,2,12,0,905.0,134.0,5.0,22.0,1008.0,937.22,707.55
2016,7,2,12,15,905.0,134.0,5.1,22.0,1008.0,938.53,709.06
2016,7,2,12,30,905.0,134.0,5.2,22.0,1008.0,936.34,708.28
2016,7,2,12,45,909.5,130.0,5.3,22.0,1002.0,931.16,705.52
2016,7,2,13,0,914.0,126.0,5.4,22.0,996.0,922.33,700.3
2016,7,2,13,15,911.0,125.0,5.45,21.5,981.0,906.0,690.97
2016,7,2,13,30,908.0,124.0,5.5,21.0,966.0,886.23,679.24
2016,7,2,13,45,902.5,123.5,5.55,21.0,943.5,861.49,662.62
2016,7,2,14,0,897.0,123.0,5.6,21.0,921.0,833.62,643.74
2016,7,2,14,15,890.5,121.5,5.6,21.0,892.5,801.1,621.21
2016,7,2,14,30,884.0,120.0,5.6,21.0,864.0,765.8,596.39
2016,7,2,14,45,692.5,199.5,5.65,21.0,768.0,679.57,529.45
2016,7,2,15,0,501.0,279.0,5.7,21.0,672.0,590.14,459.83
2016,7,2,15,15,672.0,196.0,5.65,20.5,693.0,602.63,471.86
2016,7,2,15,30,843.0,113.0,5.6,20.0,714.0,593.22,465.67
2016,7,2,15,45,827.0,110.5,5.6,19.5,669.5,540.98,424.17
2016,7,2,16,0,811.0,108.0,5.6,19.0,625.0,488.19,381.13
2016,7,2,16,15,792.0,104.5,5.55,18.5,577.5,432.96,334.85
2016,7,2,16,30,773.0,101.0,5.5,18.0,530.0,378.09,287.59
2016,7,2,16,45,447.0,148.0,5.5,17.5,391.0,265.62,201.06
2016,7,2,17,0,121.0,195.0,5.5,17.0,252.0,187.88,146.34
2016,7,2,17,15,119.0,172.5,5.4,16.5,223.0,159.86,123.31
2016,7,2,17,30,117.0,150.0,5.3,16.0,194.0,132.29,100.81
2016,7,2,17,45,103.5,129.5,5.2,15.5,164.0,105.73,80.47
2016,7,2,18,0,90.0,109.0,5.1,15.0,134.0,81.1,66.55
2016,7,2,18,15,260.0,81.0,4.95,14.5,133.5,61.01,48.71
2016,7,2,18,30,430.0,53.0,4.8,14.0,133.0,42.45,31.99
2016,7,2,18,45,334.0,42.0,4.65,13.5,92.5,34.08,24.1
2016,7,2,19,0,238.0,31.0,4.5,13.0,52.0,24.09,13.95
2016,7,2,19,15,119.0,15.5,4.4,12.5,26.0,12.1,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,148.0,16.5,3.25,10.5,31.5,13.31,0.0
2016,7,3,5,30,296.0,33.0,3.4,11.0,63.0,27.13,17.35
2016,7,3,5,45,390.0,42.5,3.55,11.5,105.5,34.4,24.79
2016,7,3,6,0,484.0,52.0,3.7,12.0,148.0,41.56,31.59
2016,7,3,6,15,329.5,82.5,3.7,12.5,156.0,60.84,49.04
2016,7,3,6,30,175.0,113.0,3.7,13.0,164.0,88.59,67.77
2016,7,3,6,45,193.5,132.0,3.75,13.5,198.5,116.96,86.57
2016,7,3,7,0,212.0,151.0,3.8,14.0,233.0,149.52,111.57
2016,7,3,7,15,171.0,176.0,3.8,14.5,248.5,176.01,135.38
2016,7,3,7,30,130.0,201.0,3.8,15.0,264.0,197.5,154.91
2016,7,3,7,45,167.5,223.0,3.85,15.5,313.0,237.59,186.85
2016,7,3,8,0,205.0,245.0,3.9,16.0,362.0,281.87,222.15
2016,7,3,8,15,298.5,248.5,3.9,16.5,434.5,342.77,269.96
2016,7,3,8,30,392.0,252.0,3.9,17.0,507.0,409.83,322.52
2016,7,3,8,45,249.0,292.5,3.95,17.5,458.5,390.02,307.07
2016,7,3,9,0,106.0,333.0,4.0,18.0,410.0,344.89,270.7
2016,7,3,9,15,494.5,221.0,4.05,18.5,608.0,518.02,407.69
2016,7,3,9,30,883.0,109.0,4.1,19.0,806.0,697.66,545.11
2016,7,3,9,45,584.5,252.5,4.15,19.5,722.5,656.67,508.77
2016,7,3,10,0,286.0,396.0,4.2,20.0,639.0,574.0,441.66
2016,7,3,10,15,256.0,417.5,4.25,20.0,640.0,581.74,446.86
2016,7,3,10,30,226.0,439.0,4.3,20.0,641.0,577.57,442.95
2016,7,3,10,45,586.0,270.0,4.4,20.5,810.5,752.31,577.48
2016,7,3,11,0,946.0,101.0,4.5,21.0,980.0,902.66,685.26
2016,7,3,11,15,948.5,101.5,4.6,21.0,994.0,921.44,697.52
2016,7,3,11,30,951.0,102.0,4.7,21.0,1008.0,936.62,708.26
2016,7,3,11,45,952.0,102.5,4.8,21.5,1015.0,946.82,714.26
2016,7,3,12,0,953.0,103.0,4.9,22.0,1022.0,953.31,717.83
2016,7,3,12,15,952.5,103.0,4.95,22.0,1021.5,954.3,718.78
2016,7,3,12,30,952.0,103.0,5.0,22.0,1021.0,951.57,717.33
2016,7,3,12,45,937.0,111.5,5.1,22.0,1009.0,940.01,710.25
2016,7,3,13,0,922.0,120.0,5.2,22.0,997.0,924.97,700.84
2016,7,3,13,15,919.0,119.0,5.25,22.0,982.0,908.53,690.17
2016,7,3,13,30,916.0,118.0,5.3,22.0,967.0,888.63,677.11
2016,7,3,13,45,911.0,117.5,5.35,22.0,944.5,864.14,660.82
2016,7,3,14,0,906.0,117.0,5.4,22.0,922.0,836.46,642.25
2016,7,3,14,15,899.5,115.5,5.4,21.5,893.5,803.68,620.93
2016,7,3,14,30,893.0,114.0,5.4,21.0,865.0,768.1,597.39
2016,7,3,14,45,884.5,112.0,5.45,21.0,830.0,728.06,567.9
2016,7,3,15,0,876.0,110.0,5.5,21.0,795.0,685.74,536.03
2016,7,3,15,15,864.5,108.0,5.45,20.5,755.0,639.52,501.17
2016,7,3,15,30,853.0,106.0,5.4,20.0,715.0,591.72,464.18
2016,7,3,15,45,522.0,196.5,5.4,20.0,562.0,453.97,355.81
2016,7,3,16,0,191.0,287.0,5.4,20.0,409.0,334.19,261.69
2016,7,3,16,15,488.5,190.5,5.3,19.5,470.0,374.85,291.21
2016,7,3,16,30,786.0,94.0,5.2,19.0,531.0,377.57,285.88
2016,7,3,16,45,399.5,127.0,5.15,18.5,349.0,234.25,176.31
2016,7,3,17,0,13.0,160.0,5.1,18.0,167.0,133.28,104.81
2016,7,3,17,15,19.5,148.0,5.0,17.5,156.0,123.09,96.66
2016,7,3,17,30,26.0,136.0,4.9,17.0,145.0,110.88,86.63
2016,7,3,17,45,19.5,116.5,4.8,16.5,123.0,93.62,72.97
2016,7,3,18,0,13.0,97.0,4.7,16.0,101.0,76.27,62.04
2016,7,3,18,15,234.5,73.5,4.55,15.0,117.5,55.8,44.01
2016,7,3,18,30,456.0,50.0,4.4,14.0,134.0,40.06,29.88
2016,7,3,18,45,361.0,39.5,4.3,13.5,93.5,32.02,22.3
2016,7,3,19,0,266.0,29.0,4.2,13.0,53.0,23.81,13.69
2016,7,3,19,15,133.0,14.5,4.2,12.5,26.5,11.73,0.0
2016,7,3,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,5,15,161.5,15.0,3.55,10.5,31.5,12.06,0.0
2016,7,4,5,30,323.0,30.0,3.7,11.0,63.0,24.59,15.12
2016,7,4,5,45,419.5,38.5,3.85,11.5,105.5,31.15,21.9
2016,7,4,6,0,516.0,47.0,4.0,12.0,148.0,37.64,28.08
2016,7,4,6,15,259.0,72.0,4.0,12.5,123.0,52.9,41.93
2016,7,4,6,30,2.0,97.0,4.0,13.0,98.0,76.7,60.29
2016,7,4,6,45,7.5,115.0,4.0,13.5,118.0,92.25,73.06
2016,7,4,7,0,13.0,133.0,4.0,14.0,138.0,108.62,86.26
2016,7,4,7,15,70.5,167.0,3.95,14.5,200.0,148.06,116.41
2016,7,4,7,30,128.0,201.0,3.9,15.0,262.0,196.96,154.61
2016,7,4,7,45,91.0,216.0,3.85,15.5,261.5,205.55,162.71
2016,7,4,8,0,54.0,231.0,3.8,16.0,261.0,210.89,167.49
2016,7,4,8,15,108.0,262.5,3.8,16.5,330.0,264.85,209.84
2016,7,4,8,30,162.0,294.0,3.8,17.0,399.0,328.88,259.78
2016,7,4,8,45,268.5,296.0,3.85,17.5,483.5,403.51,317.73
2016,7,4,9,0,375.0,298.0,3.9,18.0,568.0,483.11,378.92
2016,7,4,9,15,643.5,195.5,3.95,18.5,690.0,592.77,464.19
2016,7,4,9,30,912.0,93.0,4.0,19.0,812.0,702.69,548.6
2016,7,4,9,45,655.5,222.5,4.1,19.5,751.0,681.44,527.91
2016,7,4,10,0,399.0,352.0,4.2,20.0,690.0,626.8,482.53
2016,7,4,10,15,405.5,362.0,4.3,20.0,715.5,656.38,504.48
2016,7,4,10,30,412.0,372.0,4.4,20.0,741.0,684.72,525.09
2016,7,4,10,45,669.0,243.0,4.5,20.5,857.5,797.85,611.41
2016,7,4,11,0,926.0,114.0,4.6,21.0,974.0,898.2,682.59
2016,7,4,11,15,680.0,260.5,4.7,21.0,897.5,851.34,647.34
2016,7,4,11,30,434.0,407.0,4.8,21.0,821.0,774.71,587.28
2016,7,4,11,45,404.5,418.0,4.9,21.0,806.5,754.92,573.48
2016,7,4,12,0,375.0,429.0,5.0,21.0,792.0,741.46,563.61
2016,7,4,12,15,415.5,423.0,5.05,21.0,824.5,781.35,592.99
2016,7,4,12,30,456.0,417.0,5.1,21.0,857.0,811.05,614.91
2016,7,4,12,45,264.0,434.0,5.2,21.0,688.5,644.1,491.66
2016,7,4,13,0,72.0,451.0,5.3,21.0,520.0,465.31,355.9
2016,7,4,13,15,101.0,456.5,5.35,21.0,551.0,493.43,378.44
2016,7,4,13,30,130.0,462.0,5.4,21.0,582.0,530.52,406.83
2016,7,4,13,45,242.5,430.5,5.45,21.0,648.0,599.61,461.02
2016,7,4,14,0,355.0,399.0,5.5,21.0,714.0,652.47,502.54
2016,7,4,14,15,259.0,405.0,5.5,20.5,631.0,571.18,441.57
2016,7,4,14,30,163.0,411.0,5.5,20.0,548.0,486.4,377.47
2016,7,4,14,45,205.5,388.0,5.5,20.0,553.5,487.54,379.77
2016,7,4,15,0,248.0,365.0,5.5,20.0,559.0,491.85,383.88
2016,7,4,15,15,560.0,231.0,5.45,19.5,639.0,562.42,442.24
2016,7,4,15,30,872.0,97.0,5.4,19.0,719.0,595.6,469.48
2016,7,4,15,45,857.5,94.5,5.4,19.0,674.5,543.6,427.0
2016,7,4,16,0,843.0,92.0,5.4,19.0,630.0,490.81,383.06
2016,7,4,16,15,561.5,160.0,5.35,18.5,507.0,384.29,298.92
2016,7,4,16,30,280.0,228.0,5.3,18.0,384.0,295.58,230.51
2016,7,4,16,45,182.5,210.0,5.3,18.0,308.0,229.59,178.51
2016,7,4,17,0,85.0,192.0,5.3,18.0,232.0,175.98,137.35
2016,7,4,17,15,44.0,157.0,5.2,17.0,178.0,134.08,104.91
2016,7,4,17,30,3.0,122.0,5.1,16.0,124.0,98.57,77.68
2016,7,4,17,45,1.5,104.0,5.0,15.5,105.0,83.36,65.26
2016,7,4,18,0,0.0,86.0,4.9,15.0,86.0,68.53,55.45
2016,7,4,18,15,239.0,66.5,4.75,14.5,111.0,49.0,38.06
2016,7,4,18,30,478.0,47.0,4.6,14.0,136.0,37.68,27.77
2016,7,4,18,45,380.5,37.5,4.45,13.5,95.0,30.39,20.87
2016,7,4,19,0,283.0,28.0,4.3,13.0,54.0,22.98,12.97
2016,7,4,19,15,141.5,14.0,4.2,12.5,27.0,11.32,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,154.0,15.5,3.8,11.0,31.0,12.5,0.0
2016,7,5,5,30,308.0,31.0,3.9,11.0,62.0,25.48,15.78
2016,7,5,5,45,404.0,40.0,4.05,11.5,104.0,32.4,22.97
2016,7,5,6,0,500.0,49.0,4.2,12.0,146.0,39.24,29.49
2016,7,5,6,15,250.0,60.0,4.2,12.5,108.5,44.33,34.25
2016,7,5,6,30,0.0,71.0,4.2,13.0,71.0,57.98,44.32
2016,7,5,6,45,0.0,86.0,4.2,13.5,86.0,70.16,54.59
2016,7,5,7,0,0.0,101.0,4.2,14.0,101.0,82.48,64.8
2016,7,5,7,15,0.0,110.5,4.15,14.5,110.5,90.61,71.31
2016,7,5,7,30,0.0,120.0,4.1,15.0,120.0,98.72,77.7
2016,7,5,7,45,0.0,135.5,4.05,15.5,135.5,111.66,88.0
2016,7,5,8,0,0.0,151.0,4.0,16.0,151.0,124.7,98.25
2016,7,5,8,15,11.5,194.0,4.0,16.0,202.0,165.28,130.98
2016,7,5,8,30,23.0,237.0,4.0,16.0,253.0,207.47,164.66
2016,7,5,8,45,18.5,236.0,4.0,16.5,249.5,206.21,162.93
2016,7,5,9,0,14.0,235.0,4.0,17.0,246.0,204.28,160.72
2016,7,5,9,15,116.5,304.5,4.05,17.5,396.0,340.55,268.65
2016,7,5,9,30,219.0,374.0,4.1,18.0,546.0,476.13,372.44
2016,7,5,9,45,115.5,310.5,4.2,18.5,402.0,358.61,280.57
2016,7,5,10,0,12.0,247.0,4.3,19.0,258.0,216.98,168.21
2016,7,5,10,15,16.5,282.5,4.4,19.0,297.5,251.62,195.44
2016,7,5,10,30,21.0,318.0,4.5,19.0,337.0,286.73,222.51
2016,7,5,10,45,28.0,351.0,4.65,19.5,377.0,332.21,256.98
2016,7,5,11,0,35.0,384.0,4.8,20.0,417.0,369.43,284.75
2016,7,5,11,15,44.5,408.0,4.95,20.0,450.5,400.94,308.7
2016,7,5,11,30,54.0,432.0,5.1,20.0,484.0,432.6,332.7
2016,7,5,11,45,258.5,424.5,5.25,20.0,674.0,631.64,486.2
2016,7,5,12,0,463.0,417.0,5.4,20.0,864.0,818.52,624.98
2016,7,5,12,15,454.0,417.5,5.45,19.5,855.5,811.86,620.56
2016,7,5,12,30,445.0,418.0,5.5,19.0,847.0,802.85,615.43
2016,7,5,12,45,691.0,265.0,5.6,19.0,925.0,882.14,679.94
2016,7,5,13,0,937.0,112.0,5.7,19.0,1003.0,933.0,718.25
2016,7,5,13,15,934.5,111.5,5.7,19.0,988.0,917.26,707.2
2016,7,5,13,30,932.0,111.0,5.7,19.0,973.0,897.97,694.03
2016,7,5,13,45,929.0,109.0,5.75,19.0,951.5,873.44,677.41
2016,7,5,14,0,926.0,107.0,5.8,19.0,930.0,845.54,658.35
2016,7,5,14,15,920.5,106.0,5.8,18.5,901.5,813.41,637.14
2016,7,5,14,30,915.0,105.0,5.8,18.0,873.0,778.35,613.61
2016,7,5,14,45,908.5,103.0,5.8,18.0,839.0,738.91,584.36
2016,7,5,15,0,902.0,101.0,5.8,18.0,805.0,696.98,552.13
2016,7,5,15,15,892.0,99.0,5.75,17.5,765.5,650.59,516.64
2016,7,5,15,30,882.0,97.0,5.7,17.0,726.0,602.43,478.84
2016,7,5,15,45,870.0,94.0,5.7,17.0,682.0,550.8,436.51
2016,7,5,16,0,858.0,91.0,5.7,17.0,638.0,498.09,392.19
2016,7,5,16,15,841.0,88.0,5.65,16.5,590.0,441.72,344.39
2016,7,5,16,30,824.0,85.0,5.6,16.0,542.0,385.43,295.3
2016,7,5,16,45,802.0,81.5,5.6,16.0,492.0,327.45,243.39
2016,7,5,17,0,780.0,78.0,5.6,16.0,442.0,270.64,192.05
2016,7,5,17,15,419.0,111.0,5.5,15.5,304.0,173.52,122.56
2016,7,5,17,30,58.0,144.0,5.4,15.0,166.0,121.04,94.4
2016,7,5,17,45,50.5,124.0,5.35,14.5,141.0,99.66,77.51
2016,7,5,18,0,43.0,104.0,5.3,14.0,116.0,79.47,65.37
2016,7,5,18,15,272.0,75.5,5.15,13.5,127.5,55.66,44.14
2016,7,5,18,30,501.0,47.0,5.0,13.0,139.0,37.82,28.0
2016,7,5,18,45,394.0,38.0,4.9,12.5,97.0,30.89,21.39
2016,7,5,19,0,287.0,29.0,4.8,12.0,55.0,23.9,13.72
2016,7,5,19,15,143.5,14.5,4.75,11.5,27.5,11.77,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.5,15.5,3.95,11.0,29.5,12.51,0.0
2016,7,6,5,30,283.0,31.0,3.9,11.0,59.0,25.46,15.66
2016,7,6,5,45,381.5,40.5,3.9,11.5,100.5,32.78,23.29
2016,7,6,6,0,480.0,50.0,3.9,12.0,142.0,40.0,30.16
2016,7,6,6,15,240.0,58.0,3.8,12.5,104.0,42.85,32.92
2016,7,6,6,30,0.0,66.0,3.7,13.0,66.0,54.21,41.1
2016,7,6,6,45,0.0,80.5,3.65,13.5,80.5,65.96,51.02
2016,7,6,7,0,0.0,95.0,3.6,14.0,95.0,77.83,60.87
2016,7,6,7,15,0.0,119.0,3.55,14.0,119.5,97.26,77.04
2016,7,6,7,30,0.0,143.0,3.5,14.0,144.0,116.94,93.22
2016,7,6,7,45,4.0,161.0,3.5,14.5,164.0,133.39,106.23
2016,7,6,8,0,8.0,179.0,3.5,15.0,184.0,150.4,119.6
2016,7,6,8,15,35.5,227.0,3.5,15.5,250.0,204.72,162.93
2016,7,6,8,30,63.0,275.0,3.5,16.0,316.0,261.26,207.41
2016,7,6,8,45,37.0,249.0,3.55,16.5,273.5,230.57,182.27
2016,7,6,9,0,11.0,223.0,3.6,17.0,231.0,192.52,151.19
2016,7,6,9,15,165.5,287.0,3.65,17.0,417.0,356.36,282.05
2016,7,6,9,30,320.0,351.0,3.7,17.0,603.0,531.11,416.27
2016,7,6,9,45,190.5,365.5,3.8,17.5,518.0,459.94,359.3
2016,7,6,10,0,61.0,380.0,3.9,18.0,433.0,376.81,292.94
2016,7,6,10,15,183.5,399.5,4.0,18.0,562.5,501.89,390.28
2016,7,6,10,30,306.0,419.0,4.1,18.0,692.0,634.32,489.78
2016,7,6,10,45,618.0,261.5,4.25,18.5,829.0,773.17,596.6
2016,7,6,11,0,930.0,104.0,4.4,19.0,966.0,893.94,683.77
2016,7,6,11,15,687.0,255.5,4.55,19.0,898.0,854.48,653.98
2016,7,6,11,30,444.0,407.0,4.7,19.0,830.0,784.83,598.78
2016,7,6,11,45,692.0,255.5,4.85,19.5,920.0,876.55,670.75
2016,7,6,12,0,940.0,104.0,5.0,20.0,1010.0,945.33,719.21
2016,7,6,12,15,940.0,104.0,5.15,20.0,1009.5,946.87,720.85
2016,7,6,12,30,940.0,104.0,5.3,20.0,1009.0,944.74,720.43
2016,7,6,12,45,932.5,107.0,5.45,20.0,999.5,935.01,714.76
2016,7,6,13,0,925.0,110.0,5.6,20.0,990.0,921.75,706.66
2016,7,6,13,15,922.0,109.5,5.7,19.5,974.5,905.77,697.73
2016,7,6,13,30,919.0,109.0,5.8,19.0,959.0,886.3,686.29
2016,7,6,13,45,914.0,108.0,5.9,19.0,936.5,861.32,669.5
2016,7,6,14,0,909.0,107.0,6.0,19.0,914.0,833.14,650.33
2016,7,6,14,15,642.5,234.0,6.0,18.5,795.5,727.63,570.88
2016,7,6,14,30,376.0,361.0,6.0,18.0,677.0,608.49,477.55
2016,7,6,14,45,332.5,358.5,6.0,18.0,629.5,559.45,440.22
2016,7,6,15,0,289.0,356.0,6.0,18.0,582.0,512.35,403.83
2016,7,6,15,15,223.5,344.5,5.95,17.5,514.0,439.97,348.14
2016,7,6,15,30,158.0,333.0,5.9,17.0,446.0,379.58,301.13
2016,7,6,15,45,161.0,310.5,5.85,17.0,419.5,351.71,279.35
2016,7,6,16,0,164.0,288.0,5.8,17.0,393.0,323.31,256.74
2016,7,6,16,15,269.5,248.0,5.7,16.5,404.5,327.21,259.12
2016,7,6,16,30,375.0,208.0,5.6,16.0,416.0,315.61,247.21
2016,7,6,16,45,375.5,186.5,5.5,15.5,378.0,274.14,211.66
2016,7,6,17,0,376.0,165.0,5.4,15.0,340.0,233.98,176.68
2016,7,6,17,15,294.5,154.5,5.3,14.5,282.0,182.39,135.64
2016,7,6,17,30,213.0,144.0,5.2,14.0,224.0,141.63,105.11
2016,7,6,17,45,413.5,101.0,5.1,14.0,226.5,108.04,71.36
2016,7,6,18,0,614.0,58.0,5.0,14.0,229.0,51.11,40.14
2016,7,6,18,15,551.0,51.5,4.85,13.5,182.0,40.72,30.84
2016,7,6,18,30,488.0,45.0,4.7,13.0,135.0,36.1,26.49
2016,7,6,18,45,391.5,36.0,4.6,12.5,94.5,29.18,19.89
2016,7,6,19,0,295.0,27.0,4.5,12.0,54.0,22.16,12.25
2016,7,6,19,15,147.5,13.5,4.45,11.5,27.0,10.91,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,14.0,3.85,11.5,30.0,11.27,0.0
2016,7,7,5,30,329.0,28.0,3.9,12.0,60.0,22.98,13.42
2016,7,7,5,45,423.0,36.0,4.0,12.5,101.5,29.16,19.98
2016,7,7,6,0,517.0,44.0,4.1,13.0,143.0,35.3,25.84
2016,7,7,6,15,258.5,46.5,4.05,13.0,96.0,34.82,25.65
2016,7,7,6,30,0.0,49.0,4.0,13.0,49.0,40.53,29.34
2016,7,7,6,45,0.0,59.5,3.95,13.5,59.5,49.27,36.76
2016,7,7,7,0,0.0,70.0,3.9,14.0,70.0,58.04,44.07
2016,7,7,7,15,0.0,96.0,3.95,14.5,96.0,79.14,61.68
2016,7,7,7,30,0.0,122.0,4.0,15.0,122.0,100.31,79.05
2016,7,7,7,45,4.0,150.0,4.05,15.5,152.5,124.6,98.64
2016,7,7,8,0,8.0,178.0,4.1,16.0,183.0,149.61,118.59
2016,7,7,8,15,10.5,195.5,4.2,16.0,202.5,166.1,131.67
2016,7,7,8,30,13.0,213.0,4.3,16.0,222.0,182.94,144.99
2016,7,7,8,45,23.0,248.0,4.45,16.5,264.5,218.64,173.12
2016,7,7,9,0,33.0,283.0,4.6,17.0,307.0,260.35,205.69
2016,7,7,9,15,26.0,278.5,4.7,17.0,298.0,255.0,201.01
2016,7,7,9,30,19.0,274.0,4.8,17.0,289.0,242.91,191.07
2016,7,7,9,45,36.0,322.5,4.95,17.5,352.5,305.0,239.53
2016,7,7,10,0,53.0,371.0,5.1,18.0,416.0,363.06,284.0
2016,7,7,10,15,70.5,398.5,5.2,18.0,461.0,404.27,315.66
2016,7,7,10,30,88.0,426.0,5.3,18.0,506.0,446.5,347.92
2016,7,7,10,45,245.0,411.0,5.4,18.0,637.5,587.09,457.62
2016,7,7,11,0,402.0,396.0,5.5,18.0,769.0,722.71,560.77
2016,7,7,11,15,315.5,436.0,5.55,18.0,731.0,684.18,529.71
2016,7,7,11,30,229.0,476.0,5.6,18.0,693.0,639.35,494.42
2016,7,7,11,45,242.0,467.0,5.65,18.0,698.0,656.81,507.82
2016,7,7,12,0,255.0,458.0,5.7,18.0,703.0,662.33,512.36
2016,7,7,12,15,305.5,448.0,5.7,18.0,742.5,699.22,540.76
2016,7,7,12,30,356.0,438.0,5.7,18.0,782.0,734.37,567.61
2016,7,7,12,45,250.0,458.5,5.7,18.0,699.0,655.8,507.19
2016,7,7,13,0,144.0,479.0,5.7,18.0,616.0,566.77,438.66
2016,7,7,13,15,233.0,456.5,5.6,18.0,674.0,619.97,481.05
2016,7,7,13,30,322.0,434.0,5.5,18.0,732.0,679.43,526.8
2016,7,7,13,45,616.5,269.5,5.45,18.0,823.0,777.29,606.08
2016,7,7,14,0,911.0,105.0,5.4,18.0,914.0,834.1,651.15
2016,7,7,14,15,905.0,104.0,5.35,18.0,885.5,802.02,628.06
2016,7,7,14,30,899.0,103.0,5.3,18.0,857.0,767.1,603.27
2016,7,7,14,45,714.5,186.5,5.3,18.0,770.5,688.41,541.77
2016,7,7,15,0,530.0,270.0,5.3,18.0,684.0,605.8,476.59
2016,7,7,15,15,697.0,182.0,5.3,17.5,697.0,610.79,483.31
2016,7,7,15,30,864.0,94.0,5.3,17.0,710.0,591.63,470.01
2016,7,7,15,45,615.0,174.0,5.3,17.0,598.5,490.53,388.63
2016,7,7,16,0,366.0,254.0,5.3,17.0,487.0,396.37,313.36
2016,7,7,16,15,317.0,242.0,5.3,16.5,433.0,343.03,270.91
2016,7,7,16,30,268.0,230.0,5.3,16.0,379.0,294.22,231.62
2016,7,7,16,45,199.0,212.5,5.35,15.5,317.5,237.71,186.54
2016,7,7,17,0,130.0,195.0,5.4,15.0,256.0,191.43,150.21
2016,7,7,17,15,76.5,164.5,5.35,14.5,199.5,146.35,114.84
2016,7,7,17,30,23.0,134.0,5.3,14.0,143.0,110.28,87.28
2016,7,7,17,45,17.5,115.0,5.3,13.5,121.5,92.52,72.97
2016,7,7,18,0,12.0,96.0,5.3,13.0,100.0,75.63,59.28
2016,7,7,18,15,251.5,70.5,5.2,12.5,117.0,51.97,41.02
2016,7,7,18,30,491.0,45.0,5.1,12.0,134.0,36.14,26.62
2016,7,7,18,45,394.0,36.0,5.0,11.5,93.5,29.21,19.99
2016,7,7,19,0,297.0,27.0,4.9,11.0,53.0,22.19,12.26
2016,7,7,19,15,148.5,13.5,4.8,11.0,26.5,10.93,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,3.9,11.5,29.0,10.45,0.0
2016,7,8,5,30,338.0,26.0,4.0,12.0,58.0,21.29,11.92
2016,7,8,5,45,432.0,33.5,4.1,12.5,99.0,27.13,18.18
2016,7,8,6,0,526.0,41.0,4.2,13.0,140.0,32.95,23.73
2016,7,8,6,15,263.0,53.0,4.1,13.0,102.5,39.49,29.83
2016,7,8,6,30,0.0,65.0,4.0,13.0,65.0,53.42,40.41
2016,7,8,6,45,0.0,78.5,3.95,13.5,78.5,64.39,49.69
2016,7,8,7,0,0.0,92.0,3.9,14.0,92.0,75.48,58.88
2016,7,8,7,15,11.0,131.0,3.85,14.5,136.5,108.84,86.19
2016,7,8,7,30,22.0,170.0,3.8,15.0,181.0,143.9,114.53
2016,7,8,7,45,42.5,201.0,3.75,15.5,224.5,178.3,141.79
2016,7,8,8,0,63.0,232.0,3.7,16.0,268.0,215.31,171.02
2016,7,8,8,15,55.0,247.5,3.65,16.5,280.5,230.01,182.4
2016,7,8,8,30,47.0,263.0,3.6,17.0,293.0,243.76,192.78
2016,7,8,8,45,98.5,299.5,3.6,17.5,368.5,306.12,241.45
2016,7,8,9,0,150.0,336.0,3.6,18.0,444.0,379.51,297.86
2016,7,8,9,15,521.0,209.5,3.65,18.5,614.0,525.91,413.35
2016,7,8,9,30,892.0,83.0,3.7,19.0,784.0,681.56,533.05
2016,7,8,9,45,899.0,84.5,3.75,19.5,817.0,722.67,562.13
2016,7,8,10,0,906.0,86.0,3.8,20.0,850.0,761.35,588.05
2016,7,8,10,15,912.0,87.0,3.85,20.0,878.0,796.14,611.97
2016,7,8,10,30,918.0,88.0,3.9,20.0,906.0,828.05,633.76
2016,7,8,10,45,921.5,89.5,4.0,20.5,927.0,855.31,651.23
2016,7,8,11,0,925.0,91.0,4.1,21.0,948.0,879.26,666.36
2016,7,8,11,15,927.5,91.5,4.2,21.0,962.0,897.99,679.17
2016,7,8,11,30,930.0,92.0,4.3,21.0,976.0,913.18,689.65
2016,7,8,11,45,932.0,92.0,4.45,21.5,983.5,923.87,696.09
2016,7,8,12,0,934.0,92.0,4.6,22.0,991.0,930.93,700.48
2016,7,8,12,15,934.0,92.0,4.7,22.0,991.0,932.55,702.25
2016,7,8,12,30,934.0,92.0,4.8,22.0,991.0,930.49,701.61
2016,7,8,12,45,928.5,95.0,4.9,22.0,982.5,922.67,697.1
2016,7,8,13,0,923.0,98.0,5.0,22.0,974.0,911.29,690.21
2016,7,8,13,15,921.0,97.5,5.1,22.0,960.0,896.21,680.79
2016,7,8,13,30,919.0,97.0,5.2,22.0,946.0,877.62,668.92
2016,7,8,13,45,915.5,95.5,5.35,22.0,924.5,853.4,653.34
2016,7,8,14,0,912.0,94.0,5.5,22.0,903.0,825.9,635.32
2016,7,8,14,15,906.5,93.0,5.55,21.5,875.5,794.18,614.87
2016,7,8,14,30,901.0,92.0,5.6,21.0,848.0,759.57,592.1
2016,7,8,14,45,894.5,90.0,5.65,21.0,814.5,720.61,564.22
2016,7,8,15,0,888.0,88.0,5.7,21.0,781.0,679.21,532.89
2016,7,8,15,15,878.0,86.5,5.7,20.5,742.0,633.86,498.67
2016,7,8,15,30,868.0,85.0,5.7,20.0,703.0,586.78,462.17
2016,7,8,15,45,856.5,82.0,5.75,20.0,660.0,536.04,421.04
2016,7,8,16,0,845.0,79.0,5.8,20.0,617.0,484.22,377.91
2016,7,8,16,15,828.5,77.0,5.7,19.5,570.5,430.37,332.45
2016,7,8,16,30,812.0,75.0,5.6,19.0,524.0,376.46,285.67
2016,7,8,16,45,792.0,71.5,5.6,19.0,475.5,318.2,234.04
2016,7,8,17,0,772.0,68.0,5.6,19.0,427.0,262.46,183.97
2016,7,8,17,15,742.5,64.5,5.4,18.5,377.0,206.06,134.67
2016,7,8,17,30,713.0,61.0,5.2,18.0,327.0,152.28,90.28
2016,7,8,17,45,674.0,56.5,5.05,17.5,277.5,99.78,53.68
2016,7,8,18,0,635.0,52.0,4.9,17.0,228.0,51.6,32.94
2016,7,8,18,15,574.0,46.0,4.7,16.5,181.0,39.78,29.6
2016,7,8,18,30,513.0,40.0,4.5,16.0,134.0,32.18,22.68
2016,7,8,18,45,419.5,32.0,4.35,15.5,93.5,25.94,16.8
2016,7,8,19,0,326.0,24.0,4.2,15.0,53.0,19.65,9.92
2016,7,8,19,15,163.0,12.0,4.2,14.5,26.5,9.66,0.0
2016,7,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,3.55,12.5,29.0,9.64,0.0
2016,7,9,5,30,367.0,24.0,3.6,13.0,58.0,21.43,11.85
2016,7,9,5,45,456.5,30.5,3.7,13.5,99.0,26.94,17.91
2016,7,9,6,0,546.0,37.0,3.8,14.0,140.0,32.46,23.19
2016,7,9,6,15,602.5,42.0,3.9,14.5,187.0,36.49,26.96
2016,7,9,6,30,659.0,47.0,4.0,15.0,234.0,53.04,30.69
2016,7,9,6,45,696.0,51.0,4.1,16.0,283.0,102.29,54.1
2016,7,9,7,0,733.0,55.0,4.2,17.0,332.0,155.55,92.37
2016,7,9,7,15,760.5,58.0,4.25,17.5,382.0,212.85,140.37
2016,7,9,7,30,788.0,61.0,4.3,18.0,432.0,268.89,189.69
2016,7,9,7,45,550.0,142.5,4.35,18.5,415.0,305.11,229.81
2016,7,9,8,0,312.0,224.0,4.4,19.0,398.0,308.96,239.73
2016,7,9,8,15,323.0,244.0,4.45,19.0,438.0,350.51,273.85
2016,7,9,8,30,334.0,264.0,4.5,19.0,478.0,392.73,307.84
2016,7,9,8,45,291.5,294.5,4.6,19.5,491.0,415.68,325.63
2016,7,9,9,0,249.0,325.0,4.7,20.0,504.0,434.07,339.14
2016,7,9,9,15,575.0,201.5,4.75,20.0,644.5,556.94,436.82
2016,7,9,9,30,901.0,78.0,4.8,20.0,785.0,683.35,536.17
2016,7,9,9,45,903.0,83.0,4.9,20.5,817.5,724.68,566.12
2016,7,9,10,0,905.0,88.0,5.0,21.0,850.0,763.17,592.39
2016,7,9,10,15,911.0,89.0,5.1,21.0,877.5,797.99,616.96
2016,7,9,10,30,917.0,90.0,5.2,21.0,905.0,829.94,639.43
2016,7,9,10,45,922.0,90.0,5.3,21.5,927.0,857.06,657.16
2016,7,9,11,0,927.0,90.0,5.4,22.0,949.0,880.94,672.57
2016,7,9,11,15,930.0,90.5,5.5,22.0,963.5,900.18,686.09
2016,7,9,11,30,933.0,91.0,5.6,22.0,978.0,915.91,697.22
2016,7,9,11,45,936.5,90.0,5.75,22.0,985.5,927.08,705.56
2016,7,9,12,0,940.0,89.0,5.9,22.0,993.0,934.62,711.48
2016,7,9,12,15,940.0,89.0,6.0,21.5,993.0,936.28,714.52
2016,7,9,12,30,940.0,89.0,6.1,21.0,993.0,934.24,715.09
2016,7,9,12,45,938.0,89.5,6.25,21.0,985.5,927.2,711.06
2016,7,9,13,0,936.0,90.0,6.4,21.0,978.0,916.49,704.5
2016,7,9,13,15,933.5,89.5,6.45,21.0,963.5,900.79,693.96
2016,7,9,13,30,931.0,89.0,6.5,21.0,949.0,881.54,680.94
2016,7,9,13,45,929.0,87.5,6.6,21.0,928.5,858.28,665.26
2016,7,9,14,0,927.0,86.0,6.7,21.0,908.0,831.63,647.07
2016,7,9,14,15,922.0,85.0,6.7,20.5,880.5,799.84,625.93
2016,7,9,14,30,917.0,84.0,6.7,20.0,853.0,765.09,602.43
2016,7,9,14,45,912.0,82.0,6.75,20.0,820.0,726.59,574.75
2016,7,9,15,0,907.0,80.0,6.8,20.0,787.0,685.49,543.11
2016,7,9,15,15,899.0,78.5,6.75,19.5,749.0,640.57,508.59
2016,7,9,15,30,891.0,77.0,6.7,19.0,711.0,593.72,471.63
2016,7,9,15,45,881.0,75.0,6.7,18.5,669.0,543.61,431.14
2016,7,9,16,0,871.0,73.0,6.7,18.0,627.0,492.22,388.35
2016,7,9,16,15,857.5,71.0,6.6,17.5,581.0,438.3,342.1
2016,7,9,16,30,844.0,69.0,6.5,17.0,535.0,383.97,294.19
2016,7,9,16,45,824.5,66.5,6.4,17.0,486.5,327.11,242.77
2016,7,9,17,0,805.0,64.0,6.3,17.0,438.0,271.04,191.62
2016,7,9,17,15,779.5,61.0,6.1,16.5,388.0,211.25,138.68
2016,7,9,17,30,754.0,58.0,5.9,16.0,338.0,156.24,92.53
2016,7,9,17,45,713.5,54.5,5.75,15.5,287.5,101.95,54.33
2016,7,9,18,0,673.0,51.0,5.6,15.0,237.0,52.11,32.9
2016,7,9,18,15,614.5,45.5,5.35,14.5,189.0,39.63,29.72
2016,7,9,18,30,556.0,40.0,5.1,14.0,141.0,35.27,25.61
2016,7,9,18,45,453.5,32.5,4.85,13.5,98.5,26.51,17.44
2016,7,9,19,0,351.0,25.0,4.6,13.0,56.0,20.61,10.7
2016,7,9,19,15,175.5,12.5,4.5,12.5,28.0,10.67,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,2.9,11.5,29.5,10.51,0.0
2016,7,10,5,30,359.0,26.0,3.0,12.0,59.0,21.42,11.78
2016,7,10,5,45,455.5,33.5,3.1,12.5,101.5,27.29,18.28
2016,7,10,6,0,552.0,41.0,3.2,13.0,144.0,36.07,26.49
2016,7,10,6,15,611.5,46.5,3.15,13.5,192.5,40.41,30.58
2016,7,10,6,30,671.0,52.0,3.1,14.0,241.0,57.4,34.48
2016,7,10,6,45,711.5,56.0,3.1,14.5,292.0,107.8,58.49
2016,7,10,7,0,752.0,60.0,3.1,15.0,343.0,162.65,98.06
2016,7,10,7,15,781.0,63.5,3.05,15.5,395.0,218.84,145.24
2016,7,10,7,30,810.0,67.0,3.0,16.0,447.0,277.55,196.8
2016,7,10,7,45,832.5,69.5,2.95,16.5,497.5,337.52,249.76
2016,7,10,8,0,855.0,72.0,2.9,17.0,548.0,396.0,300.59
2016,7,10,8,15,871.0,74.0,2.9,17.5,596.0,452.0,348.24
2016,7,10,8,30,887.0,76.0,2.9,18.0,644.0,507.8,394.15
2016,7,10,8,45,901.0,77.5,2.9,18.5,689.0,561.56,436.96
2016,7,10,9,0,915.0,79.0,2.9,19.0,734.0,614.36,477.6
2016,7,10,9,15,925.0,80.5,2.9,19.5,774.0,663.39,514.18
2016,7,10,9,30,935.0,82.0,2.9,20.0,814.0,710.55,548.29
2016,7,10,9,45,942.0,83.5,2.95,20.5,848.5,753.47,578.59
2016,7,10,10,0,949.0,85.0,3.0,21.0,883.0,793.81,604.86
2016,7,10,10,15,954.5,86.0,3.1,21.0,911.5,829.74,629.27
2016,7,10,10,30,960.0,87.0,3.2,21.0,940.0,862.6,651.5
2016,7,10,10,45,964.0,88.0,3.3,21.5,962.0,890.98,669.36
2016,7,10,11,0,968.0,89.0,3.4,22.0,984.0,915.92,684.83
2016,7,10,11,15,970.5,89.5,3.5,22.0,999.0,935.52,698.04
2016,7,10,11,30,973.0,90.0,3.6,22.0,1014.0,951.41,708.86
2016,7,10,11,45,974.5,90.5,3.7,22.5,1021.5,962.65,715.27
2016,7,10,12,0,976.0,91.0,3.8,23.0,1029.0,970.06,719.23
2016,7,10,12,15,976.0,91.0,3.9,23.0,1029.5,971.83,720.92
2016,7,10,12,30,976.0,91.0,4.0,23.0,1030.0,969.74,720.16
2016,7,10,12,45,969.5,95.0,4.1,23.0,1021.0,961.75,715.55
2016,7,10,13,0,963.0,99.0,4.2,23.0,1012.0,950.03,708.53
2016,7,10,13,15,960.5,98.5,4.25,23.0,997.0,933.98,698.36
2016,7,10,13,30,958.0,98.0,4.3,23.0,982.0,914.27,685.77
2016,7,10,13,45,955.5,96.5,4.35,23.0,960.5,890.04,670.1
2016,7,10,14,0,953.0,95.0,4.4,23.0,939.0,862.33,652.0
2016,7,10,14,15,947.5,93.5,4.35,23.0,910.5,828.93,629.46
2016,7,10,14,30,942.0,92.0,4.3,23.0,882.0,792.49,604.72
2016,7,10,14,45,935.5,90.5,4.3,23.0,847.5,752.5,577.18
2016,7,10,15,0,929.0,89.0,4.3,23.0,813.0,709.92,545.88
2016,7,10,15,15,919.0,87.5,4.25,23.0,773.0,662.78,510.39
2016,7,10,15,30,909.0,86.0,4.2,23.0,733.0,613.79,472.67
2016,7,10,15,45,897.0,83.5,4.2,23.0,688.5,561.21,431.38
2016,7,10,16,0,885.0,81.0,4.2,23.0,644.0,507.5,388.01
2016,7,10,16,15,868.5,78.5,4.15,22.5,595.5,450.98,341.83
2016,7,10,16,30,852.0,76.0,4.1,22.0,547.0,394.33,294.08
2016,7,10,16,45,830.0,73.0,4.1,21.5,496.0,335.62,243.59
2016,7,10,17,0,808.0,70.0,4.1,21.0,445.0,275.45,191.19
2016,7,10,17,15,778.0,66.5,4.05,20.5,393.0,216.66,140.52
2016,7,10,17,30,748.0,63.0,4.0,20.0,341.0,160.51,94.61
2016,7,10,17,45,705.5,58.5,3.95,19.5,289.0,105.42,56.41
2016,7,10,18,0,663.0,54.0,3.9,19.0,237.0,55.08,34.5
2016,7,10,18,15,599.5,48.5,3.9,18.0,188.0,42.15,31.49
2016,7,10,18,30,536.0,43.0,3.9,17.0,139.0,34.78,24.85
2016,7,10,18,45,432.5,34.5,3.9,16.5,96.5,28.14,18.58
2016,7,10,19,0,329.0,26.0,3.9,16.0,54.0,21.46,11.08
2016,7,10,19,15,164.5,13.0,3.95,15.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.65,12.5,28.0,10.52,0.0
2016,7,11,5,30,341.0,26.0,2.0,13.0,56.0,21.42,11.56
2016,7,11,5,45,438.0,34.0,2.35,14.0,98.0,27.68,18.47
2016,7,11,6,0,535.0,42.0,2.7,15.0,140.0,33.9,24.34
2016,7,11,6,15,595.5,47.5,2.75,15.5,188.5,41.19,31.02
2016,7,11,6,30,656.0,53.0,2.8,16.0,237.0,57.79,34.8
2016,7,11,6,45,697.5,57.0,2.85,16.5,288.0,107.41,58.24
2016,7,11,7,0,739.0,61.0,2.9,17.0,339.0,161.62,97.02
2016,7,11,7,15,768.5,64.5,2.95,17.5,390.0,217.21,143.31
2016,7,11,7,30,798.0,68.0,3.0,18.0,441.0,275.39,194.02
2016,7,11,7,45,819.5,71.0,3.05,19.0,491.0,334.83,245.76
2016,7,11,8,0,841.0,74.0,3.1,20.0,541.0,392.75,295.24
2016,7,11,8,15,857.5,76.5,3.1,20.5,589.0,448.76,342.39
2016,7,11,8,30,874.0,79.0,3.1,21.0,637.0,504.65,387.89
2016,7,11,8,45,886.5,80.5,3.15,21.5,681.0,557.06,429.43
2016,7,11,9,0,899.0,82.0,3.2,22.0,725.0,608.38,468.81
2016,7,11,9,15,909.0,84.0,3.2,22.5,764.5,657.25,505.02
2016,7,11,9,30,919.0,86.0,3.2,23.0,804.0,704.29,538.82
2016,7,11,9,45,919.5,91.0,3.25,23.5,836.5,745.35,567.56
2016,7,11,10,0,920.0,96.0,3.3,24.0,869.0,783.4,592.29
2016,7,11,10,15,926.0,97.5,3.35,24.0,897.5,819.31,616.31
2016,7,11,10,30,932.0,99.0,3.4,24.0,926.0,852.27,638.19
2016,7,11,10,45,936.0,100.0,3.45,24.5,947.5,879.99,655.17
2016,7,11,11,0,940.0,101.0,3.5,25.0,969.0,904.35,669.84
2016,7,11,11,15,943.0,101.5,3.55,25.0,984.0,923.92,682.61
2016,7,11,11,30,946.0,102.0,3.6,25.0,999.0,939.9,693.08
2016,7,11,11,45,947.0,102.5,3.65,25.0,1006.5,950.44,700.03
2016,7,11,12,0,948.0,103.0,3.7,25.0,1014.0,957.27,704.64
2016,7,11,12,15,948.5,103.0,3.8,25.0,1014.0,959.46,706.61
2016,7,11,12,30,949.0,103.0,3.9,25.0,1014.0,957.92,706.22
2016,7,11,12,45,951.5,100.0,4.05,25.0,1007.5,951.65,703.06
2016,7,11,13,0,954.0,97.0,4.2,25.0,1001.0,941.57,697.42
2016,7,11,13,15,952.0,96.5,4.3,25.0,987.0,926.09,687.94
2016,7,11,13,30,950.0,96.0,4.4,25.0,973.0,906.96,676.02
2016,7,11,13,45,946.0,95.5,4.55,25.0,951.5,882.59,660.86
2016,7,11,14,0,942.0,95.0,4.7,25.0,930.0,854.85,643.56
2016,7,11,14,15,937.0,94.0,4.8,24.5,902.0,822.62,623.89
2016,7,11,14,30,932.0,93.0,4.9,24.0,874.0,787.35,601.8
2016,7,11,14,45,925.5,91.5,5.05,24.0,840.0,747.69,575.0
2016,7,11,15,0,919.0,90.0,5.2,24.0,806.0,705.48,544.3
2016,7,11,15,15,910.0,88.0,5.25,23.5,766.5,658.88,510.21
2016,7,11,15,30,901.0,86.0,5.3,23.0,727.0,610.38,473.62
2016,7,11,15,45,890.0,83.5,5.35,23.0,683.0,558.68,432.56
2016,7,11,16,0,879.0,81.0,5.4,23.0,639.0,505.75,389.35
2016,7,11,16,15,863.0,78.5,5.35,22.5,591.5,449.71,343.01
2016,7,11,16,30,847.0,76.0,5.3,22.0,544.0,393.49,295.12
2016,7,11,16,45,827.0,73.0,5.25,21.5,493.5,335.64,244.82
2016,7,11,17,0,807.0,70.0,5.2,21.0,443.0,276.13,192.5
2016,7,11,17,15,777.5,66.5,5.05,20.0,391.5,217.42,141.83
2016,7,11,17,30,748.0,63.0,4.9,19.0,340.0,161.31,95.77
2016,7,11,17,45,708.0,58.0,4.8,18.5,288.5,105.91,56.84
2016,7,11,18,0,668.0,53.0,4.7,18.0,237.0,54.97,34.1
2016,7,11,18,15,605.0,47.5,4.45,17.0,188.0,41.34,30.9
2016,7,11,18,30,542.0,42.0,4.2,16.0,139.0,34.01,24.27
2016,7,11,18,45,441.5,33.5,4.0,15.5,96.5,27.35,17.97
2016,7,11,19,0,341.0,25.0,3.8,15.0,54.0,20.63,10.37
2016,7,11,19,15,170.5,12.5,3.9,14.5,27.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
