Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.0,12.0,4.05,11.5,28.0,10.24,0.0
2016,7,12,5,30,360.0,24.0,4.1,12.0,56.0,19.76,10.1
2016,7,12,5,45,455.5,31.5,4.15,12.5,98.0,27.95,18.79
2016,7,12,6,0,551.0,39.0,4.2,13.0,140.0,34.34,24.91
2016,7,12,6,15,611.0,44.5,4.15,13.0,188.5,38.74,29.13
2016,7,12,6,30,671.0,50.0,4.1,13.0,237.0,55.6,33.2
2016,7,12,6,45,335.5,84.0,4.1,13.5,177.5,93.23,61.1
2016,7,12,7,0,0.0,118.0,4.1,14.0,118.0,95.34,75.7
2016,7,12,7,15,10.0,142.0,4.1,14.5,147.0,117.08,93.16
2016,7,12,7,30,20.0,166.0,4.1,15.0,176.0,140.3,111.69
2016,7,12,7,45,163.5,194.5,4.15,15.5,284.5,214.74,168.86
2016,7,12,8,0,307.0,223.0,4.2,16.0,393.0,306.91,241.12
2016,7,12,8,15,330.0,240.0,4.2,16.5,438.0,351.04,276.73
2016,7,12,8,30,353.0,257.0,4.2,17.0,483.0,397.05,313.29
2016,7,12,8,45,630.0,169.0,4.25,17.5,605.5,500.86,395.05
2016,7,12,9,0,907.0,81.0,4.3,18.0,728.0,612.7,482.57
2016,7,12,9,15,917.5,83.0,4.3,18.0,768.5,662.31,521.03
2016,7,12,9,30,928.0,85.0,4.3,18.0,809.0,710.12,557.49
2016,7,12,9,45,937.0,85.5,4.35,18.5,844.5,753.38,588.9
2016,7,12,10,0,946.0,86.0,4.4,19.0,880.0,794.22,616.3
2016,7,12,10,15,952.0,87.0,4.4,19.0,909.0,830.57,641.14
2016,7,12,10,30,958.0,88.0,4.4,19.0,938.0,863.88,663.7
2016,7,12,10,45,962.0,89.5,4.45,19.5,960.5,892.81,682.13
2016,7,12,11,0,966.0,91.0,4.5,20.0,983.0,918.3,698.1
2016,7,12,11,15,969.0,91.5,4.55,20.0,998.0,938.4,711.73
2016,7,12,11,30,972.0,92.0,4.6,20.0,1013.0,954.81,722.92
2016,7,12,11,45,973.0,92.5,4.7,20.5,1020.5,965.67,729.37
2016,7,12,12,0,974.0,93.0,4.8,21.0,1028.0,972.71,733.3
2016,7,12,12,15,974.5,93.0,4.9,21.0,1028.5,974.99,735.54
2016,7,12,12,30,975.0,93.0,5.0,21.0,1029.0,973.41,735.27
2016,7,12,12,45,966.5,97.5,5.1,21.0,1019.5,964.13,729.78
2016,7,12,13,0,958.0,102.0,5.2,21.0,1010.0,951.16,721.84
2016,7,12,13,15,956.0,101.5,5.25,21.0,995.5,935.64,711.85
2016,7,12,13,30,954.0,101.0,5.3,21.0,981.0,916.45,699.33
2016,7,12,13,45,950.5,100.0,5.4,21.0,959.0,891.95,683.4
2016,7,12,14,0,947.0,99.0,5.5,21.0,937.0,864.02,664.97
2016,7,12,14,15,941.0,98.0,5.5,20.5,908.0,830.86,643.44
2016,7,12,14,30,935.0,97.0,5.5,20.0,879.0,794.7,619.56
2016,7,12,14,45,927.5,95.0,5.55,20.0,844.5,753.73,590.62
2016,7,12,15,0,920.0,93.0,5.6,20.0,810.0,710.27,557.92
2016,7,12,15,15,910.0,91.5,5.55,20.0,769.5,663.43,521.6
2016,7,12,15,30,900.0,90.0,5.5,20.0,729.0,614.75,483.05
2016,7,12,15,45,887.0,87.5,5.45,20.0,684.0,561.97,440.42
2016,7,12,16,0,874.0,85.0,5.4,20.0,639.0,508.15,395.86
2016,7,12,16,15,857.0,82.5,5.3,19.5,590.5,451.84,348.77
2016,7,12,16,30,840.0,80.0,5.2,19.0,542.0,395.47,300.25
2016,7,12,16,45,818.0,76.5,5.1,19.0,491.5,334.95,246.9
2016,7,12,17,0,796.0,73.0,5.0,19.0,441.0,276.87,194.98
2016,7,12,17,15,765.0,69.0,4.85,18.5,388.5,217.94,143.62
2016,7,12,17,30,734.0,65.0,4.7,18.0,336.0,161.82,97.16
2016,7,12,17,45,691.5,60.5,4.6,17.5,284.5,107.39,58.77
2016,7,12,18,0,649.0,56.0,4.5,17.0,233.0,57.74,36.38
2016,7,12,18,15,584.0,49.5,4.3,16.0,184.5,39.47,29.37
2016,7,12,18,30,519.0,43.0,4.1,15.0,136.0,34.74,25.01
2016,7,12,18,45,415.0,34.5,3.95,14.5,94.0,28.13,18.7
2016,7,12,19,0,311.0,26.0,3.8,14.0,52.0,21.47,10.93
2016,7,12,19,15,155.5,13.0,3.75,13.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,12.5,3.05,11.5,27.0,10.67,0.0
2016,7,13,5,30,334.0,25.0,3.0,12.0,54.0,20.6,10.58
2016,7,13,5,45,434.5,33.5,3.0,12.5,96.5,27.31,18.22
2016,7,13,6,0,535.0,42.0,3.0,13.0,139.0,33.97,24.58
2016,7,13,6,15,598.0,48.0,2.9,13.5,188.0,41.72,31.73
2016,7,13,6,30,661.0,54.0,2.8,14.0,237.0,58.72,35.9
2016,7,13,6,45,703.5,58.5,2.75,15.0,288.5,109.27,59.94
2016,7,13,7,0,746.0,63.0,2.7,16.0,340.0,164.55,99.51
2016,7,13,7,15,776.0,66.5,2.65,16.5,392.0,220.83,146.45
2016,7,13,7,30,806.0,70.0,2.6,17.0,444.0,279.75,197.83
2016,7,13,7,45,828.5,73.0,2.55,18.0,495.0,340.04,250.19
2016,7,13,8,0,851.0,76.0,2.5,19.0,546.0,399.02,300.31
2016,7,13,8,15,867.5,78.0,2.45,19.5,594.5,455.28,347.43
2016,7,13,8,30,884.0,80.0,2.4,20.0,643.0,511.39,392.76
2016,7,13,8,45,897.0,82.0,2.35,21.0,687.5,565.19,433.89
2016,7,13,9,0,910.0,84.0,2.3,22.0,732.0,617.93,472.54
2016,7,13,9,15,920.0,86.0,2.25,22.5,772.5,667.44,508.31
2016,7,13,9,30,930.0,88.0,2.2,23.0,813.0,715.1,541.56
2016,7,13,9,45,926.5,95.5,2.2,23.5,845.0,756.21,569.37
2016,7,13,10,0,923.0,103.0,2.2,24.0,877.0,793.95,593.02
2016,7,13,10,15,929.5,104.5,2.15,24.5,906.0,830.47,614.96
2016,7,13,10,30,936.0,106.0,2.1,25.0,935.0,864.06,634.6
2016,7,13,10,45,940.5,106.5,2.1,25.5,957.0,891.94,650.72
2016,7,13,11,0,945.0,107.0,2.1,26.0,979.0,916.47,664.58
2016,7,13,11,15,948.0,108.0,2.2,26.0,994.0,936.68,677.94
2016,7,13,11,30,951.0,109.0,2.3,26.0,1009.0,953.28,689.06
2016,7,13,11,45,952.5,109.0,2.45,26.5,1016.5,963.93,695.57
2016,7,13,12,0,954.0,109.0,2.6,27.0,1024.0,970.85,699.76
2016,7,13,12,15,954.0,109.0,2.75,27.0,1024.0,972.66,702.12
2016,7,13,12,30,954.0,109.0,2.9,27.0,1024.0,970.71,702.15
2016,7,13,12,45,955.0,107.5,3.1,27.5,1017.0,964.51,698.47
2016,7,13,13,0,956.0,106.0,3.3,28.0,1010.0,954.53,692.33
2016,7,13,13,15,953.0,105.0,3.45,28.0,995.0,937.71,682.75
2016,7,13,13,30,950.0,104.0,3.6,28.0,980.0,917.27,670.77
2016,7,13,13,45,946.0,103.0,3.75,28.0,957.5,892.44,655.79
2016,7,13,14,0,942.0,102.0,3.9,28.0,935.0,864.22,638.41
2016,7,13,14,15,935.5,101.0,4.0,27.5,906.0,830.79,618.34
2016,7,13,14,30,929.0,100.0,4.1,27.0,877.0,794.41,595.97
2016,7,13,14,45,921.0,98.5,4.25,27.0,842.0,753.75,568.92
2016,7,13,15,0,913.0,97.0,4.4,27.0,807.0,710.63,538.26
2016,7,13,15,15,902.5,95.0,4.45,26.5,766.5,663.26,504.45
2016,7,13,15,30,892.0,93.0,4.5,26.0,726.0,614.11,468.37
2016,7,13,15,45,878.5,90.5,4.6,26.0,681.0,561.37,427.73
2016,7,13,16,0,865.0,88.0,4.7,26.0,636.0,507.67,385.07
2016,7,13,16,15,847.5,85.5,4.75,25.5,587.5,451.53,339.83
2016,7,13,16,30,830.0,83.0,4.8,25.0,539.0,394.22,292.22
2016,7,13,16,45,807.0,79.5,4.9,24.5,488.5,335.12,242.06
2016,7,13,17,0,784.0,76.0,5.0,24.0,438.0,277.3,192.08
2016,7,13,17,15,752.5,72.0,4.95,23.5,386.0,218.87,142.19
2016,7,13,17,30,721.0,68.0,4.9,23.0,334.0,163.3,97.05
2016,7,13,17,45,677.0,63.0,4.9,22.5,282.5,109.0,59.33
2016,7,13,18,0,633.0,58.0,4.9,22.0,231.0,55.81,33.8
2016,7,13,18,15,567.0,51.5,4.75,21.0,182.0,40.97,30.03
2016,7,13,18,30,501.0,45.0,4.6,20.0,133.0,36.34,25.81
2016,7,13,18,45,397.0,35.5,4.45,19.0,91.5,28.95,18.97
2016,7,13,19,0,293.0,26.0,4.3,18.0,50.0,21.46,10.49
2016,7,13,19,15,146.5,13.0,4.2,17.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,12.5,3.25,12.5,26.5,10.67,0.0
2016,7,14,5,30,328.0,25.0,3.2,13.0,53.0,20.63,10.31
2016,7,14,5,45,433.0,33.5,3.2,13.5,95.5,27.35,18.12
2016,7,14,6,0,538.0,42.0,3.2,14.0,138.0,34.02,24.5
2016,7,14,6,15,601.0,48.0,3.1,14.5,187.0,41.77,31.64
2016,7,14,6,30,664.0,54.0,3.0,15.0,236.0,58.83,35.8
2016,7,14,6,45,707.0,58.0,2.95,16.0,288.0,109.23,59.53
2016,7,14,7,0,750.0,62.0,2.9,17.0,340.0,164.42,98.88
2016,7,14,7,15,780.0,65.5,2.9,17.5,392.0,220.99,145.98
2016,7,14,7,30,810.0,69.0,2.9,18.0,444.0,280.2,197.56
2016,7,14,7,45,833.0,72.0,2.9,19.0,495.5,340.94,250.27
2016,7,14,8,0,856.0,75.0,2.9,20.0,547.0,400.42,300.84
2016,7,14,8,15,872.5,77.5,2.85,20.5,595.5,457.48,348.61
2016,7,14,8,30,889.0,80.0,2.8,21.0,644.0,514.39,394.6
2016,7,14,8,45,902.5,81.5,2.75,21.5,689.0,568.31,436.75
2016,7,14,9,0,916.0,83.0,2.7,22.0,734.0,621.21,476.63
2016,7,14,9,15,926.0,85.0,2.65,22.5,774.5,671.07,512.92
2016,7,14,9,30,936.0,87.0,2.6,23.0,815.0,719.05,546.67
2016,7,14,9,45,942.0,89.0,2.6,24.0,849.5,762.05,575.0
2016,7,14,10,0,948.0,91.0,2.6,25.0,884.0,802.4,599.17
2016,7,14,10,15,954.0,92.0,2.6,25.5,913.5,838.94,621.56
2016,7,14,10,30,960.0,93.0,2.6,26.0,943.0,872.44,641.67
2016,7,14,10,45,964.0,94.0,2.6,26.5,965.0,901.06,658.36
2016,7,14,11,0,968.0,95.0,2.6,27.0,987.0,926.21,672.71
2016,7,14,11,15,970.5,95.5,2.75,27.0,1002.5,946.01,686.12
2016,7,14,11,30,973.0,96.0,2.9,27.0,1018.0,962.09,697.23
2016,7,14,11,45,974.5,96.5,3.05,27.5,1025.5,973.49,704.0
2016,7,14,12,0,976.0,97.0,3.2,28.0,1033.0,981.05,708.38
2016,7,14,12,15,976.0,97.0,3.35,28.0,1033.0,982.94,710.58
2016,7,14,12,30,976.0,97.0,3.5,28.0,1033.0,980.96,710.37
2016,7,14,12,45,968.5,101.5,3.7,28.0,1024.0,972.57,706.39
2016,7,14,13,0,961.0,106.0,3.9,28.0,1015.0,960.45,699.98
2016,7,14,13,15,958.0,105.5,4.0,27.5,999.5,944.03,691.53
2016,7,14,13,30,955.0,105.0,4.1,27.0,984.0,923.96,680.63
2016,7,14,13,45,951.0,104.0,4.2,27.0,962.0,899.01,665.08
2016,7,14,14,0,947.0,103.0,4.3,27.0,940.0,870.65,647.15
2016,7,14,14,15,941.0,102.0,4.35,26.5,911.0,837.45,626.83
2016,7,14,14,30,935.0,101.0,4.4,26.0,882.0,801.24,604.2
2016,7,14,14,45,926.5,99.5,4.5,26.0,846.5,759.97,576.44
2016,7,14,15,0,918.0,98.0,4.6,26.0,811.0,716.26,545.24
2016,7,14,15,15,907.5,96.0,4.6,25.5,770.5,668.63,510.98
2016,7,14,15,30,897.0,94.0,4.6,25.0,730.0,619.21,474.38
2016,7,14,15,45,883.0,91.5,4.65,25.0,684.5,565.9,433.0
2016,7,14,16,0,869.0,89.0,4.7,25.0,639.0,511.67,389.68
2016,7,14,16,15,851.0,86.5,4.7,24.0,590.0,455.03,344.51
2016,7,14,16,30,833.0,84.0,4.7,23.0,541.0,397.33,296.89
2016,7,14,16,45,809.0,80.5,4.75,22.5,490.0,337.66,245.91
2016,7,14,17,0,785.0,77.0,4.8,22.0,439.0,279.37,195.22
2016,7,14,17,15,753.0,73.0,4.7,21.0,386.5,220.68,145.04
2016,7,14,17,30,721.0,69.0,4.6,20.0,334.0,164.93,99.5
2016,7,14,17,45,674.5,64.0,4.6,19.5,282.0,106.8,58.17
2016,7,14,18,0,628.0,59.0,4.6,19.0,230.0,57.07,34.99
2016,7,14,18,15,560.0,52.5,4.55,18.0,181.0,41.76,31.11
2016,7,14,18,30,492.0,46.0,4.5,17.0,132.0,37.16,26.87
2016,7,14,18,45,383.5,36.5,4.45,16.5,90.5,29.8,19.9
2016,7,14,19,0,275.0,27.0,4.4,16.0,49.0,22.36,11.07
2016,7,14,19,15,137.5,13.5,4.4,15.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,13.0,3.6,11.5,25.0,11.1,0.0
2016,7,15,5,30,294.0,26.0,3.7,12.0,50.0,21.49,10.74
2016,7,15,5,45,400.0,35.0,3.85,12.5,91.5,28.55,19.21
2016,7,15,6,0,506.0,44.0,4.0,13.0,133.0,35.55,25.93
2016,7,15,6,15,572.0,50.5,4.0,13.5,182.0,40.22,30.37
2016,7,15,6,30,638.0,57.0,4.0,14.0,231.0,57.05,34.74
2016,7,15,6,45,684.0,61.0,4.0,14.5,282.5,109.95,61.41
2016,7,15,7,0,730.0,65.0,4.0,15.0,334.0,164.28,100.55
2016,7,15,7,15,761.5,69.0,3.9,15.5,386.0,220.51,147.76
2016,7,15,7,30,793.0,73.0,3.8,16.0,438.0,279.6,199.64
2016,7,15,7,45,598.0,136.5,3.75,16.5,429.5,317.33,240.08
2016,7,15,8,0,403.0,200.0,3.7,17.0,421.0,329.35,256.12
2016,7,15,8,15,640.5,141.5,3.7,17.5,529.5,412.62,321.35
2016,7,15,8,30,878.0,83.0,3.7,18.0,638.0,512.41,399.87
2016,7,15,8,45,892.0,84.5,3.7,18.5,683.5,566.15,442.75
2016,7,15,9,0,906.0,86.0,3.7,19.0,729.0,618.94,483.69
2016,7,15,9,15,916.5,88.0,3.75,19.5,769.5,668.74,521.29
2016,7,15,9,30,927.0,90.0,3.8,20.0,810.0,716.74,556.5
2016,7,15,9,45,934.0,92.0,3.85,20.5,845.0,760.18,587.5
2016,7,15,10,0,941.0,94.0,3.9,21.0,880.0,801.05,614.41
2016,7,15,10,15,947.0,95.0,3.95,21.0,909.0,837.43,639.1
2016,7,15,10,30,953.0,96.0,4.0,21.0,938.0,870.79,661.58
2016,7,15,10,45,958.0,96.5,4.1,21.5,960.5,899.64,679.83
2016,7,15,11,0,963.0,97.0,4.2,22.0,983.0,925.11,695.7
2016,7,15,11,15,966.0,97.5,4.25,22.0,998.5,945.3,709.07
2016,7,15,11,30,969.0,98.0,4.3,22.0,1014.0,961.8,720.03
2016,7,15,11,45,971.0,97.5,4.4,22.5,1022.0,972.71,726.17
2016,7,15,12,0,973.0,97.0,4.5,23.0,1030.0,979.8,729.88
2016,7,15,12,15,973.0,97.5,4.55,23.0,1030.0,982.18,731.8
2016,7,15,12,30,973.0,98.0,4.6,23.0,1030.0,980.69,731.26
2016,7,15,12,45,966.0,101.5,4.7,23.5,1020.5,971.85,724.82
2016,7,15,13,0,959.0,105.0,4.8,24.0,1011.0,959.28,715.98
2016,7,15,13,15,956.0,104.5,4.8,24.0,996.0,942.88,705.29
2016,7,15,13,30,953.0,104.0,4.8,24.0,981.0,922.83,692.19
2016,7,15,13,45,949.0,102.5,4.85,24.0,958.5,897.45,675.79
2016,7,15,14,0,945.0,101.0,4.9,24.0,936.0,868.65,656.99
2016,7,15,14,15,938.5,100.0,4.9,23.5,907.0,835.09,635.75
2016,7,15,14,30,932.0,99.0,4.9,23.0,878.0,798.57,612.21
2016,7,15,14,45,922.5,98.0,4.95,23.0,842.0,757.13,583.73
2016,7,15,15,0,913.0,97.0,5.0,23.0,806.0,713.34,551.54
2016,7,15,15,15,902.0,95.5,5.0,22.5,765.5,666.02,516.83
2016,7,15,15,30,891.0,94.0,5.0,22.0,725.0,616.97,479.81
2016,7,15,15,45,874.5,92.5,5.05,22.0,679.0,563.47,437.54
2016,7,15,16,0,858.0,91.0,5.1,22.0,633.0,509.27,393.54
2016,7,15,16,15,839.0,88.5,5.05,21.5,584.0,452.32,346.68
2016,7,15,16,30,820.0,86.0,5.0,21.0,535.0,395.29,298.37
2016,7,15,16,45,792.0,83.5,5.0,20.5,483.5,335.86,247.19
2016,7,15,17,0,764.0,81.0,5.0,20.0,432.0,278.27,196.78
2016,7,15,17,15,519.5,107.5,4.95,19.0,333.5,199.58,138.55
2016,7,15,17,30,275.0,134.0,4.9,18.0,235.0,146.29,104.6
2016,7,15,17,45,247.5,117.5,4.85,17.5,198.0,110.96,78.37
2016,7,15,18,0,220.0,101.0,4.8,17.0,161.0,78.97,58.46
2016,7,15,18,15,337.5,74.5,4.7,16.5,144.5,55.54,43.43
2016,7,15,18,30,455.0,48.0,4.6,16.0,128.0,38.7,28.32
2016,7,15,18,45,343.5,38.0,4.6,15.5,87.0,31.01,21.0
2016,7,15,19,0,232.0,28.0,4.6,15.0,46.0,23.22,11.51
2016,7,15,19,15,116.0,14.0,4.55,14.5,23.0,11.95,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.5,3.9,11.5,23.5,11.52,0.0
2016,7,16,5,30,262.0,27.0,4.0,12.0,47.0,22.38,11.07
2016,7,16,5,45,372.0,36.0,4.15,12.5,88.0,29.36,19.87
2016,7,16,6,0,482.0,45.0,4.3,13.0,129.0,36.31,26.58
2016,7,16,6,15,241.0,67.0,4.2,13.5,109.0,49.53,38.65
2016,7,16,6,30,0.0,89.0,4.1,14.0,89.0,70.51,54.78
2016,7,16,6,45,5.5,107.0,4.1,14.5,109.0,85.91,67.54
2016,7,16,7,0,11.0,125.0,4.1,15.0,129.0,102.16,80.69
2016,7,16,7,15,391.0,101.0,4.0,15.5,280.0,165.89,117.91
2016,7,16,7,30,771.0,77.0,3.9,16.0,431.0,277.7,199.06
2016,7,16,7,45,406.0,146.5,3.85,16.5,335.0,260.35,199.19
2016,7,16,8,0,41.0,216.0,3.8,17.0,239.0,194.91,154.3
2016,7,16,8,15,39.5,233.5,3.8,17.5,257.5,212.74,168.28
2016,7,16,8,30,38.0,251.0,3.8,18.0,276.0,230.43,181.76
2016,7,16,8,45,93.5,290.5,3.8,18.5,356.0,297.37,234.09
2016,7,16,9,0,149.0,330.0,3.8,19.0,436.0,376.33,294.81
2016,7,16,9,15,122.5,346.0,3.85,19.5,436.5,382.94,298.56
2016,7,16,9,30,96.0,362.0,3.9,20.0,437.0,379.08,294.35
2016,7,16,9,45,152.5,383.5,3.95,20.5,508.5,452.47,349.87
2016,7,16,10,0,209.0,405.0,4.0,21.0,580.0,521.91,401.26
2016,7,16,10,15,195.5,421.5,4.1,21.0,589.0,535.31,410.33
2016,7,16,10,30,182.0,438.0,4.2,21.0,598.0,547.15,418.42
2016,7,16,10,45,269.0,426.5,4.35,21.5,670.5,626.85,477.58
2016,7,16,11,0,356.0,415.0,4.5,22.0,743.0,699.1,530.4
2016,7,16,11,15,654.0,259.5,4.6,22.0,873.5,839.79,637.55
2016,7,16,11,30,952.0,104.0,4.7,22.0,1004.0,953.7,718.04
2016,7,16,11,45,954.0,104.5,4.8,22.0,1012.0,965.4,725.77
2016,7,16,12,0,956.0,105.0,4.9,22.0,1020.0,973.35,731.73
2016,7,16,12,15,957.0,105.0,5.0,22.0,1020.5,976.15,734.3
2016,7,16,12,30,958.0,105.0,5.1,22.0,1021.0,975.16,734.4
2016,7,16,12,45,955.5,105.5,5.2,22.0,1013.5,967.66,730.14
2016,7,16,13,0,953.0,106.0,5.3,22.0,1006.0,956.42,723.39
2016,7,16,13,15,950.5,105.5,5.35,22.0,991.5,940.54,713.17
2016,7,16,13,30,948.0,105.0,5.4,22.0,977.0,921.02,700.46
2016,7,16,13,45,946.0,103.0,5.45,22.0,955.5,896.94,684.59
2016,7,16,14,0,944.0,101.0,5.5,22.0,934.0,869.35,666.22
2016,7,16,14,15,938.5,100.0,5.5,22.0,906.0,836.58,643.83
2016,7,16,14,30,933.0,99.0,5.5,22.0,878.0,800.77,619.19
2016,7,16,14,45,927.0,97.0,5.5,22.0,843.5,760.82,591.27
2016,7,16,15,0,921.0,95.0,5.5,22.0,809.0,718.24,559.42
2016,7,16,15,15,911.0,93.0,5.45,21.5,768.5,670.71,524.05
2016,7,16,15,30,901.0,91.0,5.4,21.0,728.0,621.33,486.31
2016,7,16,15,45,889.0,88.5,5.35,21.0,683.5,568.82,444.19
2016,7,16,16,0,877.0,86.0,5.3,21.0,639.0,515.15,400.05
2016,7,16,16,15,582.5,154.5,5.2,20.5,510.0,399.08,309.05
2016,7,16,16,30,288.0,223.0,5.1,20.0,381.0,300.87,233.43
2016,7,16,16,45,543.5,148.5,5.1,19.5,410.5,306.55,231.03
2016,7,16,17,0,799.0,74.0,5.1,19.0,440.0,282.23,199.84
2016,7,16,17,15,767.5,70.0,5.0,18.5,387.5,222.68,147.78
2016,7,16,17,30,736.0,66.0,4.9,18.0,335.0,166.0,100.57
2016,7,16,17,45,692.0,61.0,4.8,17.5,283.0,110.52,60.86
2016,7,16,18,0,648.0,56.0,4.7,17.0,231.0,60.04,36.84
2016,7,16,18,15,580.5,50.0,4.6,16.0,181.5,39.95,29.77
2016,7,16,18,30,513.0,44.0,4.5,15.0,132.0,35.66,25.76
2016,7,16,18,45,400.5,35.0,4.4,14.5,90.0,28.64,19.03
2016,7,16,19,0,288.0,26.0,4.3,14.0,48.0,21.58,10.06
2016,7,16,19,15,144.0,13.0,4.3,13.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.5,4.2,11.5,23.5,10.67,0.0
2016,7,17,5,30,294.0,25.0,4.3,12.0,47.0,20.7,9.43
2016,7,17,5,45,407.5,33.0,4.45,12.5,89.0,26.95,17.73
2016,7,17,6,0,521.0,41.0,4.6,13.0,131.0,33.22,23.83
2016,7,17,6,15,260.5,52.5,4.55,13.5,97.5,39.27,29.5
2016,7,17,6,30,0.0,64.0,4.5,14.0,64.0,52.45,39.38
2016,7,17,6,45,0.0,78.5,4.5,14.5,78.5,64.23,49.37
2016,7,17,7,0,0.0,93.0,4.5,15.0,93.0,76.15,59.28
2016,7,17,7,15,22.0,135.5,4.55,15.0,145.5,114.59,90.52
2016,7,17,7,30,44.0,178.0,4.6,15.0,198.0,156.57,124.53
2016,7,17,7,45,23.5,171.5,4.7,15.5,182.5,148.28,117.89
2016,7,17,8,0,3.0,165.0,4.8,16.0,167.0,137.37,108.81
2016,7,17,8,15,11.0,194.0,4.85,16.5,201.0,165.41,131.14
2016,7,17,8,30,19.0,223.0,4.9,17.0,235.0,194.56,154.12
2016,7,17,8,45,21.5,242.0,4.95,17.5,256.5,213.44,168.62
2016,7,17,9,0,24.0,261.0,5.0,18.0,278.0,232.62,183.24
2016,7,17,9,15,29.0,285.0,5.05,18.0,307.0,263.94,207.73
2016,7,17,9,30,34.0,309.0,5.1,18.0,336.0,290.86,228.56
2016,7,17,9,45,113.5,357.5,5.2,18.5,451.5,402.12,315.63
2016,7,17,10,0,193.0,406.0,5.3,19.0,567.0,511.37,398.99
2016,7,17,10,15,113.5,383.0,5.4,19.0,478.5,437.06,340.71
2016,7,17,10,30,34.0,360.0,5.5,19.0,390.0,345.85,268.87
2016,7,17,10,45,57.5,399.5,5.6,19.0,452.0,403.48,313.65
2016,7,17,11,0,81.0,439.0,5.7,19.0,514.0,462.37,358.61
2016,7,17,11,15,264.5,420.0,5.8,19.0,669.0,632.38,490.69
2016,7,17,11,30,448.0,401.0,5.9,19.0,824.0,793.61,612.23
2016,7,17,11,45,343.0,439.0,6.0,19.0,765.0,729.72,562.75
2016,7,17,12,0,238.0,477.0,6.1,19.0,706.0,660.19,509.37
2016,7,17,12,15,308.5,450.0,6.15,19.0,746.0,712.17,549.88
2016,7,17,12,30,379.0,423.0,6.2,19.0,786.0,750.38,579.82
2016,7,17,12,45,659.5,266.0,6.3,19.0,891.0,869.6,674.62
2016,7,17,13,0,940.0,109.0,6.4,19.0,996.0,949.18,733.92
2016,7,17,13,15,937.0,108.0,6.4,19.0,980.5,932.59,722.06
2016,7,17,13,30,934.0,107.0,6.4,19.0,965.0,912.4,708.15
2016,7,17,13,45,931.5,105.0,6.45,19.0,943.5,888.2,691.62
2016,7,17,14,0,929.0,103.0,6.5,19.0,922.0,860.56,672.58
2016,7,17,14,15,923.0,101.5,6.5,18.5,893.0,827.34,650.46
2016,7,17,14,30,917.0,100.0,6.5,18.0,864.0,791.16,625.97
2016,7,17,14,45,692.5,193.0,6.5,18.0,756.5,690.94,547.77
2016,7,17,15,0,468.0,286.0,6.5,18.0,649.0,588.01,465.71
2016,7,17,15,15,468.5,269.0,6.45,17.5,616.0,550.31,437.65
2016,7,17,15,30,469.0,252.0,6.4,17.0,583.0,511.22,407.68
2016,7,17,15,45,395.5,256.5,6.4,17.0,523.5,448.96,357.78
2016,7,17,16,0,322.0,261.0,6.4,17.0,464.0,387.61,308.41
2016,7,17,16,15,271.5,247.0,6.35,16.5,408.5,333.36,264.99
2016,7,17,16,30,221.0,233.0,6.3,16.0,353.0,280.71,222.59
2016,7,17,16,45,145.5,209.0,6.25,15.5,285.0,221.22,175.12
2016,7,17,17,0,70.0,185.0,6.2,15.0,217.0,168.94,134.05
2016,7,17,17,15,69.0,163.0,6.1,14.5,191.5,145.1,114.35
2016,7,17,17,30,68.0,141.0,6.0,14.0,166.0,121.6,94.9
2016,7,17,17,45,60.0,120.5,5.9,14.0,140.0,98.95,76.6
2016,7,17,18,0,52.0,100.0,5.8,14.0,114.0,77.57,60.05
2016,7,17,18,15,271.5,71.5,5.6,13.5,120.5,53.0,41.69
2016,7,17,18,30,491.0,43.0,5.4,13.0,127.0,34.75,25.16
2016,7,17,18,45,377.5,34.0,5.25,12.5,86.0,27.73,18.37
2016,7,17,19,0,264.0,25.0,5.1,12.0,45.0,20.67,9.17
2016,7,17,19,15,132.0,12.5,5.05,11.5,22.5,10.67,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.0,22.5,9.82,0.0
2016,7,18,5,30,289.0,23.0,4.4,11.0,45.0,18.96,7.8
2016,7,18,5,45,399.5,31.5,4.6,11.5,86.0,25.68,16.67
2016,7,18,6,0,510.0,40.0,4.8,12.0,127.0,32.38,23.16
2016,7,18,6,15,255.0,43.0,4.8,12.5,86.5,32.44,23.49
2016,7,18,6,30,0.0,46.0,4.8,13.0,46.0,38.03,27.16
2016,7,18,6,45,0.0,56.5,4.8,13.5,56.5,46.77,34.63
2016,7,18,7,0,0.0,67.0,4.8,14.0,67.0,55.53,41.98
2016,7,18,7,15,0.0,79.5,4.7,14.5,79.5,65.88,50.54
2016,7,18,7,30,0.0,92.0,4.6,15.0,92.0,76.19,58.94
2016,7,18,7,45,0.0,117.5,4.55,15.5,117.5,97.15,76.12
2016,7,18,8,0,0.0,143.0,4.5,16.0,143.0,118.31,93.19
2016,7,18,8,15,28.0,203.0,4.45,16.0,221.0,182.8,145.44
2016,7,18,8,30,56.0,263.0,4.4,16.0,299.0,249.65,198.9
2016,7,18,8,45,37.5,255.5,4.4,16.5,280.5,237.83,188.64
2016,7,18,9,0,19.0,248.0,4.4,17.0,262.0,218.8,172.63
2016,7,18,9,15,32.0,286.5,4.4,17.5,311.0,267.35,210.58
2016,7,18,9,30,45.0,325.0,4.4,18.0,360.0,312.61,245.27
2016,7,18,9,45,91.5,364.5,4.4,18.5,440.0,384.19,300.4
2016,7,18,10,0,138.0,404.0,4.4,19.0,520.0,468.81,364.19
2016,7,18,10,15,78.5,354.0,4.45,19.0,420.5,373.53,290.54
2016,7,18,10,30,19.0,304.0,4.5,19.0,321.0,274.06,212.57
2016,7,18,10,45,478.0,199.5,4.55,19.5,638.0,610.68,479.44
2016,7,18,11,0,937.0,95.0,4.6,20.0,955.0,905.01,691.69
2016,7,18,11,15,511.5,275.5,4.7,20.0,746.5,729.29,561.1
2016,7,18,11,30,86.0,456.0,4.8,20.0,538.0,487.5,373.23
2016,7,18,11,45,82.5,458.0,4.9,20.0,537.0,487.7,374.17
2016,7,18,12,0,79.0,460.0,5.0,20.0,536.0,487.29,373.85
2016,7,18,12,15,84.0,455.5,5.05,20.0,536.0,487.94,374.6
2016,7,18,12,30,89.0,451.0,5.1,20.0,536.0,487.98,374.95
2016,7,18,12,45,520.5,270.5,5.2,20.0,761.5,749.37,579.93
2016,7,18,13,0,952.0,90.0,5.3,20.0,987.0,943.66,721.58
2016,7,18,13,15,950.0,89.5,5.35,20.0,973.0,928.19,710.29
2016,7,18,13,30,948.0,89.0,5.4,20.0,959.0,909.05,697.7
2016,7,18,13,45,690.0,223.5,5.45,20.0,848.5,811.41,627.44
2016,7,18,14,0,432.0,358.0,5.5,20.0,738.0,699.57,540.58
2016,7,18,14,15,683.0,220.5,5.5,20.0,799.0,761.76,592.72
2016,7,18,14,30,934.0,83.0,5.5,20.0,860.0,789.24,616.1
2016,7,18,14,45,929.0,80.5,5.5,20.0,826.5,749.39,587.76
2016,7,18,15,0,924.0,78.0,5.5,20.0,793.0,706.85,556.15
2016,7,18,15,15,915.0,76.5,5.45,19.5,753.5,660.25,521.06
2016,7,18,15,30,906.0,75.0,5.4,19.0,714.0,611.71,483.52
2016,7,18,15,45,895.5,72.5,5.35,19.0,670.0,559.72,441.36
2016,7,18,16,0,885.0,70.0,5.3,19.0,626.0,506.44,397.03
2016,7,18,16,15,869.5,68.0,5.2,18.5,578.5,450.42,349.93
2016,7,18,16,30,854.0,66.0,5.1,18.0,531.0,394.17,301.19
2016,7,18,16,45,834.0,63.0,5.1,18.0,481.0,335.56,249.0
2016,7,18,17,0,814.0,60.0,5.1,18.0,431.0,277.8,196.83
2016,7,18,17,15,785.5,57.0,5.0,17.5,379.5,219.36,145.13
2016,7,18,17,30,757.0,54.0,4.9,17.0,328.0,160.07,95.15
2016,7,18,17,45,717.5,50.0,4.85,16.5,277.0,104.55,54.87
2016,7,18,18,0,678.0,46.0,4.8,16.0,226.0,53.38,30.26
2016,7,18,18,15,616.0,41.0,4.65,15.5,178.0,35.94,26.27
2016,7,18,18,30,554.0,36.0,4.5,15.0,130.0,31.88,22.41
2016,7,18,18,45,449.5,28.5,4.35,14.5,88.0,25.39,16.16
2016,7,18,19,0,345.0,21.0,4.2,14.0,46.0,18.89,7.43
2016,7,18,19,15,172.5,10.5,4.15,13.5,23.0,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,3.4,10.5,23.0,8.96,0.0
2016,7,19,5,30,347.0,21.0,3.5,11.0,46.0,18.93,7.3
2016,7,19,5,45,452.5,28.5,3.65,11.5,88.0,25.43,16.41
2016,7,19,6,0,558.0,36.0,3.8,12.0,130.0,31.92,22.75
2016,7,19,6,15,279.0,58.0,3.8,12.5,105.0,43.38,33.28
2016,7,19,6,30,0.0,80.0,3.8,13.0,80.0,64.05,49.47
2016,7,19,6,45,0.0,98.0,3.8,13.5,98.0,78.79,61.98
2016,7,19,7,0,0.0,116.0,3.8,14.0,116.0,93.75,74.41
2016,7,19,7,15,4.5,134.0,3.75,14.5,136.0,109.81,87.36
2016,7,19,7,30,9.0,152.0,3.7,15.0,156.0,126.54,100.7
2016,7,19,7,45,7.0,159.5,3.7,15.5,163.0,133.36,105.91
2016,7,19,8,0,5.0,167.0,3.7,16.0,170.0,139.82,110.72
2016,7,19,8,15,14.5,199.5,3.7,16.0,208.5,171.56,136.21
2016,7,19,8,30,24.0,232.0,3.7,16.0,247.0,204.63,162.55
2016,7,19,8,45,84.0,279.5,3.75,16.5,338.0,283.64,225.15
2016,7,19,9,0,144.0,327.0,3.8,17.0,429.0,372.08,293.9
2016,7,19,9,15,98.0,330.0,3.85,17.5,401.0,347.46,273.32
2016,7,19,9,30,52.0,333.0,3.9,18.0,373.0,324.68,254.17
2016,7,19,9,45,282.5,319.0,3.95,18.5,552.5,498.45,390.57
2016,7,19,10,0,513.0,305.0,4.0,19.0,732.0,682.09,528.24
2016,7,19,10,15,730.5,196.5,4.05,19.0,827.0,777.95,601.32
2016,7,19,10,30,948.0,88.0,4.1,19.0,922.0,864.34,663.18
2016,7,19,10,45,950.0,90.0,4.15,19.0,943.0,892.22,681.63
2016,7,19,11,0,952.0,92.0,4.2,19.0,964.0,916.57,698.03
2016,7,19,11,15,954.5,92.5,4.25,19.0,979.0,936.31,711.29
2016,7,19,11,30,957.0,93.0,4.3,19.0,994.0,952.38,722.1
2016,7,19,11,45,958.5,93.0,4.4,19.5,1001.5,963.33,728.39
2016,7,19,12,0,960.0,93.0,4.5,20.0,1009.0,970.48,732.46
2016,7,19,12,15,960.0,93.0,4.55,20.0,1009.0,972.44,734.11
2016,7,19,12,30,960.0,93.0,4.6,20.0,1009.0,970.57,733.29
2016,7,19,12,45,953.0,96.5,4.7,20.0,1000.0,961.84,728.28
2016,7,19,13,0,946.0,100.0,4.8,20.0,991.0,949.41,720.82
2016,7,19,13,15,943.5,99.5,4.85,20.0,976.0,933.59,710.69
2016,7,19,13,30,941.0,99.0,4.9,20.0,961.0,914.14,698.07
2016,7,19,13,45,940.0,96.0,4.95,20.5,940.0,890.02,680.86
2016,7,19,14,0,939.0,93.0,5.0,21.0,919.0,862.36,661.19
2016,7,19,14,15,933.5,92.0,5.0,21.0,890.5,829.63,638.91
2016,7,19,14,30,928.0,91.0,5.0,21.0,862.0,793.88,614.38
2016,7,19,14,45,922.5,88.0,5.05,21.0,828.0,753.39,586.48
2016,7,19,15,0,917.0,85.0,5.1,21.0,794.0,710.24,554.85
2016,7,19,15,15,907.0,83.5,5.1,20.5,753.5,663.22,520.01
2016,7,19,15,30,897.0,82.0,5.1,20.0,713.0,614.37,482.76
2016,7,19,15,45,886.5,79.0,5.15,20.0,669.0,562.24,441.13
2016,7,19,16,0,876.0,76.0,5.2,20.0,625.0,508.84,397.26
2016,7,19,16,15,859.5,73.5,5.15,19.5,577.0,452.27,350.13
2016,7,19,16,30,843.0,71.0,5.1,19.0,529.0,395.57,301.45
2016,7,19,16,45,824.5,67.5,5.1,18.5,479.0,337.48,250.41
2016,7,19,17,0,806.0,64.0,5.1,18.0,429.0,280.07,199.04
2016,7,19,17,15,776.5,60.5,5.0,17.5,377.5,218.52,144.89
2016,7,19,17,30,747.0,57.0,4.9,17.0,326.0,161.91,97.13
2016,7,19,17,45,708.5,52.5,4.8,16.5,275.5,106.51,56.75
2016,7,19,18,0,670.0,48.0,4.7,16.0,225.0,55.37,31.77
2016,7,19,18,15,606.5,42.5,4.5,15.5,176.5,37.2,27.38
2016,7,19,18,30,543.0,37.0,4.3,15.0,128.0,32.76,23.16
2016,7,19,18,45,440.5,29.0,4.15,14.5,86.5,25.86,16.52
2016,7,19,19,0,338.0,21.0,4.0,14.0,45.0,18.92,7.01
2016,7,19,19,15,169.0,10.5,3.95,13.5,22.5,8.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,3.2,11.5,22.5,8.54,0.0
2016,7,20,5,30,348.0,20.0,3.3,12.0,45.0,18.01,6.08
2016,7,20,5,45,453.0,27.5,3.45,12.5,86.5,24.54,15.52
2016,7,20,6,0,558.0,35.0,3.6,13.0,128.0,31.06,21.87
2016,7,20,6,15,462.0,57.5,3.6,13.5,152.5,45.49,35.01
2016,7,20,6,30,366.0,80.0,3.6,14.0,177.0,67.29,46.84
2016,7,20,6,45,385.5,96.0,3.6,14.5,217.0,107.73,71.04
2016,7,20,7,0,405.0,112.0,3.6,15.0,257.0,150.59,103.63
2016,7,20,7,15,614.5,85.0,3.55,15.5,344.0,202.78,139.34
2016,7,20,7,30,824.0,58.0,3.5,16.0,431.0,279.12,198.65
2016,7,20,7,45,845.0,60.5,3.5,16.5,482.0,337.45,250.83
2016,7,20,8,0,866.0,63.0,3.5,17.0,533.0,396.72,302.83
2016,7,20,8,15,882.0,65.0,3.45,17.5,581.5,453.98,351.77
2016,7,20,8,30,898.0,67.0,3.4,18.0,630.0,511.04,398.88
2016,7,20,8,45,910.5,69.0,3.35,18.5,674.5,565.73,442.52
2016,7,20,9,0,923.0,71.0,3.3,19.0,719.0,619.3,483.77
2016,7,20,9,15,932.5,72.5,3.3,19.5,759.5,669.08,521.04
2016,7,20,9,30,942.0,74.0,3.3,20.0,800.0,716.93,555.77
2016,7,20,9,45,940.5,80.5,3.3,20.5,833.5,759.58,584.97
2016,7,20,10,0,939.0,87.0,3.3,21.0,867.0,798.97,610.38
2016,7,20,10,15,945.0,88.0,3.35,21.0,896.0,835.59,635.06
2016,7,20,10,30,951.0,89.0,3.4,21.0,925.0,869.19,657.53
2016,7,20,10,45,956.5,89.0,3.45,21.5,947.5,898.22,675.5
2016,7,20,11,0,962.0,89.0,3.5,22.0,970.0,923.87,691.12
2016,7,20,11,15,965.0,89.5,3.55,22.0,985.0,944.28,704.53
2016,7,20,11,30,968.0,90.0,3.6,22.0,1000.0,960.99,715.54
2016,7,20,11,45,970.5,89.5,3.7,22.5,1008.5,972.51,722.12
2016,7,20,12,0,973.0,89.0,3.8,23.0,1017.0,980.2,726.23
2016,7,20,12,15,973.5,89.0,3.85,23.0,1017.0,982.66,728.07
2016,7,20,12,30,974.0,89.0,3.9,23.0,1017.0,981.22,727.46
2016,7,20,12,45,973.0,88.5,4.0,23.0,1010.0,974.04,723.43
2016,7,20,13,0,972.0,88.0,4.1,23.0,1003.0,962.98,716.91
2016,7,20,13,15,970.0,87.5,4.2,23.0,988.0,947.2,707.26
2016,7,20,13,30,968.0,87.0,4.3,23.0,973.0,927.66,695.11
2016,7,20,13,45,965.0,86.0,4.4,23.0,951.5,903.12,679.52
2016,7,20,14,0,962.0,85.0,4.5,23.0,930.0,875.05,661.57
2016,7,20,14,15,956.5,84.0,4.6,23.0,901.5,841.6,639.92
2016,7,20,14,30,951.0,83.0,4.7,23.0,873.0,805.06,615.87
2016,7,20,14,45,944.5,81.5,4.8,23.0,838.5,764.4,588.6
2016,7,20,15,0,938.0,80.0,4.9,23.0,804.0,721.1,557.84
2016,7,20,15,15,928.5,78.5,4.95,22.5,763.5,673.46,523.2
2016,7,20,15,30,919.0,77.0,5.0,22.0,723.0,623.89,486.01
2016,7,20,15,45,907.5,75.0,5.05,21.5,678.5,571.06,445.11
2016,7,20,16,0,896.0,73.0,5.1,21.0,634.0,517.01,401.82
2016,7,20,16,15,879.5,71.0,5.1,20.5,585.0,459.79,354.49
2016,7,20,16,30,863.0,69.0,5.1,20.0,536.0,402.42,305.48
2016,7,20,16,45,842.5,66.0,5.1,20.0,485.5,342.93,253.01
2016,7,20,17,0,822.0,63.0,5.1,20.0,435.0,284.32,200.54
2016,7,20,17,15,792.5,59.5,5.0,19.0,382.5,221.77,146.14
2016,7,20,17,30,763.0,56.0,4.9,18.0,330.0,164.11,97.89
2016,7,20,17,45,721.5,52.0,4.85,17.5,278.5,107.82,57.01
2016,7,20,18,0,680.0,48.0,4.8,17.0,227.0,56.14,31.86
2016,7,20,18,15,616.0,42.5,4.65,16.0,178.0,37.29,27.38
2016,7,20,18,30,552.0,37.0,4.5,15.0,129.0,32.83,23.21
2016,7,20,18,45,445.0,29.0,4.4,14.5,87.0,25.91,16.52
2016,7,20,19,0,338.0,21.0,4.3,14.0,45.0,18.96,6.51
2016,7,20,19,15,169.0,10.5,4.3,13.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,3.65,11.5,21.5,8.54,0.0
2016,7,21,5,30,337.0,20.0,3.8,12.0,43.0,18.03,5.44
2016,7,21,5,45,446.0,28.0,3.95,12.5,85.0,25.02,15.87
2016,7,21,6,0,555.0,36.0,4.1,13.0,127.0,31.98,22.65
2016,7,21,6,15,618.5,41.0,4.1,13.5,175.5,36.03,26.57
2016,7,21,6,30,682.0,46.0,4.1,14.0,224.0,53.76,30.69
2016,7,21,6,45,724.0,50.0,4.15,14.5,276.0,105.59,55.91
2016,7,21,7,0,766.0,54.0,4.2,15.0,328.0,162.09,97.24
2016,7,21,7,15,795.0,57.0,4.2,15.5,379.5,222.16,148.23
2016,7,21,7,30,824.0,60.0,4.2,16.0,431.0,281.53,200.98
2016,7,21,7,45,845.5,62.5,4.2,16.5,482.0,340.15,253.58
2016,7,21,8,0,867.0,65.0,4.2,17.0,533.0,399.76,306.03
2016,7,21,8,15,882.5,67.0,4.2,17.5,581.0,456.95,355.21
2016,7,21,8,30,898.0,69.0,4.2,18.0,629.0,513.9,402.56
2016,7,21,8,45,910.5,70.5,4.2,18.5,674.0,568.2,446.35
2016,7,21,9,0,923.0,72.0,4.2,19.0,719.0,621.37,487.82
2016,7,21,9,15,932.0,73.5,4.2,19.0,759.0,670.91,526.29
2016,7,21,9,30,941.0,75.0,4.2,19.0,799.0,718.48,562.34
2016,7,21,9,45,946.5,77.0,4.2,19.5,833.5,761.79,592.46
2016,7,21,10,0,952.0,79.0,4.2,20.0,868.0,802.4,619.19
2016,7,21,10,15,957.5,80.0,4.25,20.0,897.0,839.11,644.29
2016,7,21,10,30,963.0,81.0,4.3,20.0,926.0,872.74,667.11
2016,7,21,10,45,968.0,81.0,4.4,20.5,948.5,901.7,685.54
2016,7,21,11,0,973.0,81.0,4.5,21.0,971.0,927.22,701.78
2016,7,21,11,15,976.0,81.5,4.6,21.0,986.5,947.89,716.1
2016,7,21,11,30,979.0,82.0,4.7,21.0,1002.0,964.8,727.96
2016,7,21,11,45,981.0,82.0,4.85,21.5,1010.0,976.5,735.31
2016,7,21,12,0,983.0,82.0,5.0,22.0,1018.0,984.3,740.08
2016,7,21,12,15,983.5,82.0,5.15,22.0,1018.5,986.8,742.81
2016,7,21,12,30,984.0,82.0,5.3,22.0,1019.0,985.35,742.94
2016,7,21,12,45,976.0,87.5,5.45,22.0,1010.5,977.53,738.78
2016,7,21,13,0,968.0,93.0,5.6,22.0,1002.0,965.91,732.04
2016,7,21,13,15,966.0,92.5,5.65,21.5,987.5,950.17,723.3
2016,7,21,13,30,964.0,92.0,5.7,21.0,973.0,930.69,711.95
2016,7,21,13,45,963.0,89.5,5.8,21.0,952.0,906.47,696.12
2016,7,21,14,0,962.0,87.0,5.9,21.0,931.0,878.6,677.64
2016,7,21,14,15,957.0,86.0,5.9,20.5,902.5,845.51,656.14
2016,7,21,14,30,952.0,85.0,5.9,20.0,874.0,809.29,632.17
2016,7,21,14,45,948.0,82.0,5.9,20.0,840.0,768.89,603.72
2016,7,21,15,0,944.0,79.0,5.9,20.0,806.0,725.64,571.81
2016,7,21,15,15,934.5,77.5,5.8,20.0,765.5,677.69,534.52
2016,7,21,15,30,925.0,76.0,5.7,20.0,725.0,627.78,494.93
2016,7,21,15,45,916.0,73.0,5.65,20.0,680.5,575.0,452.32
2016,7,21,16,0,907.0,70.0,5.6,20.0,636.0,520.74,407.37
2016,7,21,16,15,891.0,67.5,5.5,19.5,587.5,462.64,358.77
2016,7,21,16,30,875.0,65.0,5.4,19.0,539.0,404.32,308.51
2016,7,21,16,45,855.5,62.0,5.3,18.5,487.5,344.45,255.72
2016,7,21,17,0,836.0,59.0,5.2,18.0,436.0,285.33,202.66
2016,7,21,17,15,807.0,56.0,5.05,17.5,383.5,225.23,149.36
2016,7,21,17,30,778.0,53.0,4.9,17.0,331.0,164.42,97.87
2016,7,21,17,45,737.0,49.0,4.75,16.5,279.0,107.21,56.01
2016,7,21,18,0,696.0,45.0,4.6,16.0,227.0,54.54,30.12
2016,7,21,18,15,632.0,40.0,4.35,15.5,177.5,35.25,25.64
2016,7,21,18,30,568.0,35.0,4.1,15.0,128.0,31.14,21.71
2016,7,21,18,45,458.0,27.5,3.95,14.5,86.0,24.59,15.35
2016,7,21,19,0,348.0,20.0,3.8,14.0,44.0,18.05,5.32
2016,7,21,19,15,174.0,10.0,3.75,13.5,22.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
