Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.65,10.5,21.0,8.54,0.0
2016,7,22,5,30,337.0,20.0,2.8,11.0,42.0,18.08,4.73
2016,7,22,5,45,446.0,28.0,3.0,12.0,83.5,25.06,15.89
2016,7,22,6,0,555.0,36.0,3.2,13.0,125.0,32.01,22.67
2016,7,22,6,15,620.5,41.0,3.15,13.5,174.5,36.07,26.6
2016,7,22,6,30,686.0,46.0,3.1,14.0,224.0,54.19,30.83
2016,7,22,6,45,728.5,50.0,3.1,14.5,276.0,106.4,56.32
2016,7,22,7,0,771.0,54.0,3.1,15.0,328.0,163.34,97.96
2016,7,22,7,15,801.5,57.5,3.05,15.5,381.0,224.52,149.68
2016,7,22,7,30,832.0,61.0,3.0,16.0,434.0,285.24,203.24
2016,7,22,7,45,853.5,63.5,2.95,17.0,485.5,344.43,255.46
2016,7,22,8,0,875.0,66.0,2.9,18.0,537.0,404.6,307.17
2016,7,22,8,15,892.0,68.0,2.9,18.5,586.5,463.0,356.55
2016,7,22,8,30,909.0,70.0,2.9,19.0,636.0,521.29,404.14
2016,7,22,8,45,921.5,72.0,2.95,19.5,681.5,576.71,448.07
2016,7,22,9,0,934.0,74.0,3.0,20.0,727.0,630.99,489.67
2016,7,22,9,15,943.5,75.5,3.0,20.5,768.0,681.43,526.97
2016,7,22,9,30,953.0,77.0,3.0,21.0,809.0,729.91,561.71
2016,7,22,9,45,952.5,83.0,3.0,21.5,843.0,773.33,590.97
2016,7,22,10,0,952.0,89.0,3.0,22.0,877.0,813.54,616.57
2016,7,22,10,15,958.0,90.0,3.0,22.5,906.0,850.71,639.76
2016,7,22,10,30,964.0,91.0,3.0,23.0,935.0,884.81,660.61
2016,7,22,10,45,968.5,91.5,3.05,23.5,957.5,913.91,678.26
2016,7,22,11,0,973.0,92.0,3.1,24.0,980.0,939.53,693.54
2016,7,22,11,15,975.5,92.5,3.15,24.0,995.5,959.77,706.61
2016,7,22,11,30,978.0,93.0,3.2,24.0,1011.0,976.24,717.3
2016,7,22,11,45,980.0,93.0,3.25,24.5,1019.0,987.94,723.54
2016,7,22,12,0,982.0,93.0,3.3,25.0,1027.0,995.75,727.34
2016,7,22,12,15,981.5,93.0,3.4,25.0,1026.5,997.33,729.0
2016,7,22,12,30,981.0,93.0,3.5,25.0,1026.0,994.97,728.21
2016,7,22,12,45,978.5,93.5,3.6,25.5,1018.0,987.34,722.64
2016,7,22,13,0,976.0,94.0,3.7,26.0,1010.0,975.82,714.63
2016,7,22,13,15,973.0,93.5,3.8,25.5,994.5,959.07,706.04
2016,7,22,13,30,970.0,93.0,3.9,25.0,979.0,938.57,694.92
2016,7,22,13,45,965.5,92.5,4.0,25.0,956.5,913.14,679.08
2016,7,22,14,0,961.0,92.0,4.1,25.0,934.0,884.25,660.82
2016,7,22,14,15,955.0,91.0,4.2,25.0,905.0,850.35,639.01
2016,7,22,14,30,949.0,90.0,4.3,25.0,876.0,813.38,614.88
2016,7,22,14,45,941.0,89.0,4.4,25.0,840.5,772.08,587.46
2016,7,22,15,0,933.0,88.0,4.5,25.0,805.0,728.25,556.69
2016,7,22,15,15,923.0,86.0,4.55,24.5,764.0,679.88,522.18
2016,7,22,15,30,913.0,84.0,4.6,24.0,723.0,629.62,485.17
2016,7,22,15,45,899.5,82.0,4.65,23.5,677.5,575.81,444.23
2016,7,22,16,0,886.0,80.0,4.7,23.0,632.0,520.97,401.05
2016,7,22,16,15,869.0,77.5,4.75,22.5,583.5,463.36,354.23
2016,7,22,16,30,852.0,75.0,4.8,22.0,535.0,405.67,305.71
2016,7,22,16,45,828.5,72.5,4.85,22.0,483.0,344.42,252.62
2016,7,22,17,0,805.0,70.0,4.9,22.0,431.0,285.48,200.59
2016,7,22,17,15,773.5,66.0,4.9,21.0,378.5,225.08,148.58
2016,7,22,17,30,742.0,62.0,4.9,20.0,326.0,167.55,100.89
2016,7,22,17,45,694.5,57.5,4.9,19.5,273.5,111.3,60.31
2016,7,22,18,0,647.0,53.0,4.9,19.0,221.0,60.48,35.21
2016,7,22,18,15,577.0,46.5,4.8,18.0,172.0,37.32,27.15
2016,7,22,18,30,507.0,40.0,4.7,17.0,123.0,32.53,22.69
2016,7,22,18,45,387.5,31.0,4.65,16.5,81.5,25.4,15.81
2016,7,22,19,0,268.0,22.0,4.6,16.0,40.0,18.23,4.58
2016,7,22,19,15,134.0,11.0,4.5,15.5,20.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.0,1.6,11.5,19.0,8.54,0.0
2016,7,23,5,30,280.0,20.0,1.7,12.0,38.0,16.51,2.94
2016,7,23,5,45,398.0,29.0,1.85,13.0,79.0,23.75,14.65
2016,7,23,6,0,516.0,38.0,2.0,14.0,120.0,30.95,21.63
2016,7,23,6,15,584.5,44.0,1.9,14.5,169.0,38.51,28.66
2016,7,23,6,30,653.0,50.0,1.8,15.0,218.0,57.1,33.47
2016,7,23,6,45,699.5,54.5,1.75,16.0,270.0,108.17,58.49
2016,7,23,7,0,746.0,59.0,1.7,17.0,322.0,164.54,99.08
2016,7,23,7,15,777.5,62.5,1.7,18.0,374.5,221.86,146.58
2016,7,23,7,30,809.0,66.0,1.7,19.0,427.0,282.04,198.25
2016,7,23,7,45,832.5,68.5,1.75,20.0,479.0,342.89,250.51
2016,7,23,8,0,856.0,71.0,1.8,21.0,531.0,402.8,300.78
2016,7,23,8,15,873.0,73.5,1.9,22.0,579.5,460.77,348.12
2016,7,23,8,30,890.0,76.0,2.0,23.0,628.0,518.66,393.62
2016,7,23,8,45,903.0,77.5,2.15,24.0,673.5,573.04,435.09
2016,7,23,9,0,916.0,79.0,2.3,25.0,719.0,626.35,474.31
2016,7,23,9,15,926.0,81.0,2.4,25.5,759.5,676.87,510.98
2016,7,23,9,30,936.0,83.0,2.5,26.0,800.0,725.51,545.3
2016,7,23,9,45,944.0,84.0,2.65,26.5,835.5,769.6,575.21
2016,7,23,10,0,952.0,85.0,2.8,27.0,871.0,811.16,601.97
2016,7,23,10,15,957.5,86.0,2.9,27.5,900.0,848.0,625.0
2016,7,23,10,30,963.0,87.0,3.0,28.0,929.0,881.73,645.8
2016,7,23,10,45,966.0,88.5,3.1,28.5,951.5,910.55,663.24
2016,7,23,11,0,969.0,90.0,3.2,29.0,974.0,935.82,678.33
2016,7,23,11,15,972.0,90.5,3.3,29.0,989.0,956.48,691.78
2016,7,23,11,30,975.0,91.0,3.4,29.0,1004.0,973.38,702.91
2016,7,23,11,45,975.0,92.0,3.5,29.0,1011.5,984.22,710.2
2016,7,23,12,0,975.0,93.0,3.6,29.0,1019.0,991.13,715.1
2016,7,23,12,15,975.5,93.0,3.75,29.0,1019.5,993.63,717.6
2016,7,23,12,30,976.0,93.0,3.9,29.0,1020.0,992.2,717.65
2016,7,23,12,45,971.0,95.5,4.05,29.0,1011.5,984.22,713.51
2016,7,23,13,0,966.0,98.0,4.2,29.0,1003.0,972.41,706.95
2016,7,23,13,15,963.5,97.5,4.3,29.0,988.0,956.23,697.29
2016,7,23,13,30,961.0,97.0,4.4,29.0,973.0,936.31,685.18
2016,7,23,13,45,957.5,95.5,4.55,29.0,951.0,910.94,669.65
2016,7,23,14,0,954.0,94.0,4.7,29.0,929.0,882.07,651.92
2016,7,23,14,15,948.5,93.0,4.75,28.5,900.5,848.73,631.8
2016,7,23,14,30,943.0,92.0,4.8,28.0,872.0,812.3,609.31
2016,7,23,14,45,935.5,90.5,4.9,27.5,837.0,771.04,583.37
2016,7,23,15,0,928.0,89.0,5.0,27.0,802.0,727.23,553.87
2016,7,23,15,15,918.0,87.5,5.0,26.5,761.0,679.47,519.6
2016,7,23,15,30,908.0,86.0,5.0,26.0,720.0,629.83,482.93
2016,7,23,15,45,894.5,84.0,5.05,26.0,675.0,576.18,441.35
2016,7,23,16,0,881.0,82.0,5.1,26.0,630.0,521.5,397.76
2016,7,23,16,15,863.5,79.5,5.1,25.5,581.0,463.83,351.22
2016,7,23,16,30,846.0,77.0,5.1,25.0,532.0,406.13,303.12
2016,7,23,16,45,822.5,74.0,5.1,24.5,480.5,344.74,250.91
2016,7,23,17,0,799.0,71.0,5.1,24.0,429.0,285.58,199.53
2016,7,23,17,15,767.0,67.0,5.1,23.0,376.0,225.32,148.01
2016,7,23,17,30,735.0,63.0,5.1,22.0,323.0,168.0,100.81
2016,7,23,17,45,687.5,58.5,5.1,21.0,271.0,112.07,60.77
2016,7,23,18,0,640.0,54.0,5.1,20.0,219.0,61.6,35.87
2016,7,23,18,15,568.5,47.5,5.0,19.0,169.5,38.11,27.7
2016,7,23,18,30,497.0,41.0,4.9,18.0,120.0,33.37,23.28
2016,7,23,18,45,375.0,31.5,4.85,17.5,79.0,25.84,16.03
2016,7,23,19,0,253.0,22.0,4.8,17.0,38.0,18.26,3.64
2016,7,23,19,15,126.5,11.0,4.7,16.5,19.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,121.0,10.5,3.3,12.5,18.0,8.96,0.0
2016,7,24,5,30,242.0,21.0,3.3,13.0,36.0,17.4,2.26
2016,7,24,5,45,361.5,30.5,3.3,13.5,76.0,24.98,15.56
2016,7,24,6,0,481.0,40.0,3.3,14.0,116.0,32.5,22.94
2016,7,24,6,15,553.0,47.0,3.25,14.5,164.5,37.66,27.87
2016,7,24,6,30,625.0,54.0,3.2,15.0,213.0,56.67,33.29
2016,7,24,6,45,673.0,59.0,3.15,15.5,265.0,110.22,61.35
2016,7,24,7,0,721.0,64.0,3.1,16.0,317.0,165.77,101.84
2016,7,24,7,15,754.0,68.0,3.05,16.5,369.5,222.5,149.51
2016,7,24,7,30,787.0,72.0,3.0,17.0,422.0,282.32,201.8
2016,7,24,7,45,812.0,75.0,3.0,18.0,473.5,341.35,253.35
2016,7,24,8,0,837.0,78.0,3.0,19.0,525.0,401.89,304.89
2016,7,24,8,15,855.0,80.5,3.0,19.5,574.0,460.32,353.9
2016,7,24,8,30,873.0,83.0,3.0,20.0,623.0,517.91,400.62
2016,7,24,8,45,887.5,85.0,3.05,21.0,669.0,572.86,443.09
2016,7,24,9,0,902.0,87.0,3.1,22.0,715.0,626.92,483.31
2016,7,24,9,15,912.5,88.5,3.1,22.5,756.0,676.75,519.87
2016,7,24,9,30,923.0,90.0,3.1,23.0,797.0,724.77,554.04
2016,7,24,9,45,931.0,91.5,3.15,23.5,832.5,768.91,584.22
2016,7,24,10,0,939.0,93.0,3.2,24.0,868.0,810.55,610.98
2016,7,24,10,15,945.0,94.0,3.25,24.5,897.0,847.41,634.15
2016,7,24,10,30,951.0,95.0,3.3,25.0,926.0,881.23,655.07
2016,7,24,10,45,955.5,96.0,3.4,25.5,948.5,910.56,673.15
2016,7,24,11,0,960.0,97.0,3.5,26.0,971.0,936.46,688.88
2016,7,24,11,15,963.0,97.5,3.55,26.0,986.5,956.97,702.1
2016,7,24,11,30,966.0,98.0,3.6,26.0,1002.0,973.77,712.96
2016,7,24,11,45,967.0,98.5,3.7,26.5,1010.0,984.95,719.15
2016,7,24,12,0,968.0,99.0,3.8,27.0,1018.0,992.26,722.91
2016,7,24,12,15,968.0,99.0,3.85,27.0,1018.0,994.29,724.44
2016,7,24,12,30,968.0,99.0,3.9,27.0,1018.0,992.41,723.56
2016,7,24,12,45,964.5,100.0,3.95,27.0,1009.5,984.39,718.77
2016,7,24,13,0,961.0,101.0,4.0,27.0,1001.0,972.55,711.6
2016,7,24,13,15,958.0,100.5,4.05,27.0,985.5,955.97,701.38
2016,7,24,13,30,955.0,100.0,4.1,27.0,970.0,935.69,688.75
2016,7,24,13,45,950.5,99.0,4.2,27.0,947.5,910.05,672.8
2016,7,24,14,0,946.0,98.0,4.3,27.0,925.0,880.98,654.47
2016,7,24,14,15,940.0,97.0,4.35,26.5,896.0,847.43,634.0
2016,7,24,14,30,934.0,96.0,4.4,26.0,867.0,810.84,611.21
2016,7,24,14,45,925.5,94.5,4.5,26.0,831.0,769.12,583.54
2016,7,24,15,0,917.0,93.0,4.6,26.0,795.0,724.94,552.67
2016,7,24,15,15,906.5,91.0,4.6,25.5,754.5,676.78,518.2
2016,7,24,15,30,896.0,89.0,4.6,25.0,714.0,626.8,481.38
2016,7,24,15,45,881.5,87.0,4.7,25.0,668.0,573.08,439.99
2016,7,24,16,0,867.0,85.0,4.8,25.0,622.0,518.45,396.61
2016,7,24,16,15,848.5,82.0,4.8,24.0,573.0,460.51,350.57
2016,7,24,16,30,830.0,79.0,4.8,23.0,524.0,401.84,302.24
2016,7,24,16,45,805.5,76.0,4.85,22.5,472.5,341.84,250.95
2016,7,24,17,0,781.0,73.0,4.9,22.0,421.0,283.29,199.87
2016,7,24,17,15,747.5,69.0,4.85,21.0,368.5,223.66,148.61
2016,7,24,17,30,714.0,65.0,4.8,20.0,316.0,167.18,101.83
2016,7,24,17,45,666.0,60.0,4.8,19.5,264.5,111.95,61.79
2016,7,24,18,0,618.0,55.0,4.8,19.0,213.0,58.67,33.7
2016,7,24,18,15,546.0,48.0,4.8,18.0,164.5,38.43,28.09
2016,7,24,18,30,474.0,41.0,4.8,17.0,116.0,33.31,23.32
2016,7,24,18,45,353.5,31.0,4.8,16.5,75.5,25.39,15.65
2016,7,24,19,0,233.0,21.0,4.8,16.0,35.0,17.38,2.14
2016,7,24,19,15,116.5,10.5,4.8,15.5,17.5,8.96,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,8.96,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.4,0.97
2016,7,25,5,45,326.5,31.5,3.65,12.5,72.5,25.81,16.24
2016,7,25,6,0,445.0,42.0,3.7,13.0,112.0,34.09,24.41
2016,7,25,6,15,519.5,50.0,3.65,13.5,160.0,39.96,30.01
2016,7,25,6,30,594.0,58.0,3.6,14.0,208.0,59.47,36.07
2016,7,25,6,45,643.0,63.5,3.6,14.5,259.5,108.6,61.34
2016,7,25,7,0,692.0,69.0,3.6,15.0,311.0,163.37,101.6
2016,7,25,7,15,727.0,73.5,3.6,15.5,363.5,222.39,151.31
2016,7,25,7,30,762.0,78.0,3.6,16.0,416.0,281.76,203.34
2016,7,25,7,45,786.0,82.5,3.6,16.5,467.5,340.55,255.38
2016,7,25,8,0,810.0,87.0,3.6,17.0,519.0,400.8,307.6
2016,7,25,8,15,829.0,90.0,3.6,17.5,568.0,458.58,356.54
2016,7,25,8,30,848.0,93.0,3.6,18.0,617.0,516.61,404.09
2016,7,25,8,45,860.0,97.0,3.6,19.0,662.0,570.17,445.86
2016,7,25,9,0,872.0,101.0,3.6,20.0,707.0,623.4,485.79
2016,7,25,9,15,884.0,103.0,3.6,20.5,748.0,673.45,522.99
2016,7,25,9,30,896.0,105.0,3.6,21.0,789.0,721.87,557.93
2016,7,25,9,45,903.5,107.0,3.6,21.5,824.5,765.14,588.2
2016,7,25,10,0,911.0,109.0,3.6,22.0,860.0,805.95,614.58
2016,7,25,10,15,918.0,110.5,3.6,22.5,889.5,843.22,638.16
2016,7,25,10,30,925.0,112.0,3.6,23.0,919.0,877.58,659.5
2016,7,25,10,45,928.0,114.0,3.65,23.5,941.0,905.93,676.85
2016,7,25,11,0,931.0,116.0,3.7,24.0,963.0,930.85,691.83
2016,7,25,11,15,934.0,117.0,3.75,24.0,978.5,951.31,705.18
2016,7,25,11,30,937.0,118.0,3.8,24.0,994.0,968.16,716.2
2016,7,25,11,45,938.5,118.0,3.9,24.5,1001.5,979.03,722.24
2016,7,25,12,0,940.0,118.0,4.0,25.0,1009.0,986.15,725.91
2016,7,25,12,15,940.5,118.0,4.05,25.0,1009.5,988.57,727.71
2016,7,25,12,30,941.0,118.0,4.1,25.0,1010.0,987.21,727.14
2016,7,25,12,45,942.5,116.0,4.2,25.5,1003.5,981.13,722.43
2016,7,25,13,0,944.0,114.0,4.3,26.0,997.0,971.22,715.29
2016,7,25,13,15,941.5,113.5,4.35,26.0,982.0,955.31,705.38
2016,7,25,13,30,939.0,113.0,4.4,26.0,967.0,935.75,693.1
2016,7,25,13,45,936.0,111.0,4.45,26.0,945.0,910.78,677.19
2016,7,25,14,0,933.0,109.0,4.5,26.0,923.0,882.34,658.91
2016,7,25,14,15,926.5,107.5,4.55,25.5,893.5,848.25,638.02
2016,7,25,14,30,920.0,106.0,4.6,25.0,864.0,811.19,614.9
2016,7,25,14,45,914.5,103.0,4.7,25.0,829.5,770.67,588.09
2016,7,25,15,0,909.0,100.0,4.8,25.0,795.0,727.49,557.52
2016,7,25,15,15,898.0,98.0,4.8,24.5,754.0,679.25,522.79
2016,7,25,15,30,887.0,96.0,4.8,24.0,713.0,629.26,485.75
2016,7,25,15,45,876.5,92.0,4.8,24.0,668.5,576.19,444.38
2016,7,25,16,0,866.0,88.0,4.8,24.0,624.0,521.85,400.83
2016,7,25,16,15,847.5,85.5,4.75,23.5,574.5,464.24,354.12
2016,7,25,16,30,829.0,83.0,4.7,23.0,525.0,406.17,305.57
2016,7,25,16,45,808.0,78.0,4.7,22.5,474.0,345.4,253.67
2016,7,25,17,0,787.0,73.0,4.7,22.0,423.0,285.72,201.62
2016,7,25,17,15,754.0,69.0,4.6,21.0,370.0,225.74,150.04
2016,7,25,17,30,721.0,65.0,4.5,20.0,317.0,168.85,102.87
2016,7,25,17,45,676.0,59.5,4.4,19.5,265.5,112.92,62.11
2016,7,25,18,0,631.0,54.0,4.3,19.0,214.0,58.67,33.28
2016,7,25,18,15,559.0,47.0,4.15,18.0,165.0,37.74,27.48
2016,7,25,18,30,487.0,40.0,4.0,17.0,116.0,32.58,22.66
2016,7,25,18,45,368.5,30.0,3.85,16.5,75.5,24.62,14.93
2016,7,25,19,0,250.0,20.0,3.7,16.0,35.0,16.57,0.49
2016,7,25,19,15,125.0,10.0,3.7,15.5,17.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,2.25,12.5,16.0,8.11,0.0
2016,7,26,5,30,223.0,19.0,2.4,13.0,32.0,15.67,0.0
2016,7,26,5,45,341.5,30.0,2.6,14.0,71.5,24.6,15.01
2016,7,26,6,0,460.0,41.0,2.8,15.0,111.0,33.36,23.54
2016,7,26,6,15,533.0,48.5,2.65,15.5,159.5,38.86,28.78
2016,7,26,6,30,606.0,56.0,2.5,16.0,208.0,58.66,34.67
2016,7,26,6,45,654.0,61.5,2.4,16.5,259.5,108.51,60.21
2016,7,26,7,0,702.0,67.0,2.3,17.0,311.0,166.82,103.08
2016,7,26,7,15,736.5,71.5,2.25,18.0,363.5,223.38,149.95
2016,7,26,7,30,771.0,76.0,2.2,19.0,416.0,283.26,201.24
2016,7,26,7,45,795.0,80.0,2.2,20.0,467.5,342.19,251.9
2016,7,26,8,0,819.0,84.0,2.2,21.0,519.0,402.56,302.4
2016,7,26,8,15,838.0,87.0,2.1,21.5,568.0,460.89,350.11
2016,7,26,8,30,857.0,90.0,2.0,22.0,617.0,518.76,395.66
2016,7,26,8,45,870.5,92.5,1.95,23.0,662.5,573.04,436.17
2016,7,26,9,0,884.0,95.0,1.9,24.0,708.0,626.35,474.27
2016,7,26,9,15,895.0,97.0,1.8,24.5,749.0,676.35,509.13
2016,7,26,9,30,906.0,99.0,1.7,25.0,790.0,724.61,541.47
2016,7,26,9,45,914.0,101.0,1.65,26.0,825.5,768.69,568.77
2016,7,26,10,0,922.0,103.0,1.6,27.0,861.0,810.32,592.36
2016,7,26,10,15,928.0,104.5,1.6,27.5,890.0,847.21,614.05
2016,7,26,10,30,934.0,106.0,1.6,28.0,919.0,881.11,633.56
2016,7,26,10,45,939.0,106.5,1.6,29.0,942.0,910.03,648.42
2016,7,26,11,0,944.0,107.0,1.6,30.0,965.0,935.59,661.0
2016,7,26,11,15,947.0,108.0,1.7,30.0,980.0,956.34,674.45
2016,7,26,11,30,950.0,109.0,1.8,30.0,995.0,973.41,685.72
2016,7,26,11,45,952.0,108.5,1.9,30.5,1003.0,984.43,691.93
2016,7,26,12,0,954.0,108.0,2.0,31.0,1011.0,991.64,695.9
2016,7,26,12,15,954.0,108.0,2.15,31.0,1011.0,993.64,698.69
2016,7,26,12,30,954.0,108.0,2.3,31.0,1011.0,991.78,699.15
2016,7,26,12,45,947.5,111.0,2.5,31.0,1002.0,982.92,695.73
2016,7,26,13,0,941.0,114.0,2.7,31.0,993.0,970.34,689.92
2016,7,26,13,15,938.0,113.5,2.85,31.0,978.0,954.0,681.21
2016,7,26,13,30,935.0,113.0,3.0,31.0,963.0,934.03,670.12
2016,7,26,13,45,932.0,111.0,3.15,31.0,941.0,909.1,655.72
2016,7,26,14,0,929.0,109.0,3.3,31.0,919.0,880.72,638.92
2016,7,26,14,15,922.5,107.5,3.4,30.5,889.5,846.68,619.16
2016,7,26,14,30,916.0,106.0,3.5,30.0,860.0,809.7,597.12
2016,7,26,14,45,909.0,103.5,3.6,30.0,825.0,768.64,570.78
2016,7,26,15,0,902.0,101.0,3.7,30.0,790.0,725.05,540.91
2016,7,26,15,15,891.0,99.0,3.75,29.5,749.0,677.02,507.67
2016,7,26,15,30,880.0,97.0,3.8,29.0,708.0,627.27,472.12
2016,7,26,15,45,866.5,94.0,3.9,29.0,662.5,573.72,431.89
2016,7,26,16,0,853.0,91.0,4.0,29.0,617.0,519.21,389.66
2016,7,26,16,15,834.0,88.0,4.05,28.5,568.0,461.63,344.43
2016,7,26,16,30,815.0,85.0,4.1,28.0,519.0,403.52,297.26
2016,7,26,16,45,791.5,81.0,4.15,27.5,467.5,343.52,247.31
2016,7,26,17,0,768.0,77.0,4.2,27.0,416.0,284.89,197.45
2016,7,26,17,15,733.5,72.5,4.15,26.0,363.5,225.13,147.34
2016,7,26,17,30,699.0,68.0,4.1,25.0,311.0,168.68,101.6
2016,7,26,17,45,651.5,62.0,4.1,24.0,259.5,110.06,59.5
2016,7,26,18,0,604.0,56.0,4.1,23.0,208.0,59.87,33.95
2016,7,26,18,15,530.5,48.5,4.05,22.0,159.5,38.84,27.92
2016,7,26,18,30,457.0,41.0,4.0,21.0,111.0,33.35,22.88
2016,7,26,18,45,339.0,30.0,3.95,20.0,71.5,24.59,14.54
2016,7,26,19,0,221.0,19.0,3.9,19.0,32.0,15.67,0.0
2016,7,26,19,15,110.5,9.5,3.85,18.5,16.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.0,12.0,7.26,0.0
2016,7,27,5,30,115.0,17.0,3.1,14.0,24.0,13.24,0.0
2016,7,27,5,45,212.0,32.0,3.1,14.5,59.0,24.74,14.98
2016,7,27,6,0,309.0,47.0,3.1,15.0,94.0,36.07,25.86
2016,7,27,6,15,379.5,59.0,3.0,15.5,138.5,44.88,34.06
2016,7,27,6,30,450.0,71.0,2.9,16.0,183.0,67.06,44.04
2016,7,27,6,45,504.0,79.5,2.85,17.0,231.5,110.42,67.56
2016,7,27,7,0,558.0,88.0,2.8,18.0,280.0,160.31,103.74
2016,7,27,7,15,595.5,95.0,2.85,18.5,330.0,211.63,145.99
2016,7,27,7,30,633.0,102.0,2.9,19.0,380.0,266.84,193.07
2016,7,27,7,45,664.5,106.5,3.0,20.0,430.0,321.45,239.59
2016,7,27,8,0,696.0,111.0,3.1,21.0,480.0,378.57,287.23
2016,7,27,8,15,718.0,115.5,3.05,21.5,527.5,433.64,332.54
2016,7,27,8,30,740.0,120.0,3.0,22.0,575.0,489.54,377.04
2016,7,27,8,45,759.5,122.5,3.0,23.0,619.5,543.01,417.65
2016,7,27,9,0,779.0,125.0,3.0,24.0,664.0,595.65,456.22
2016,7,27,9,15,792.0,128.0,3.0,24.5,704.0,644.16,491.42
2016,7,27,9,30,805.0,131.0,3.0,25.0,744.0,691.4,524.73
2016,7,27,9,45,796.5,143.5,3.0,25.5,773.0,730.4,551.02
2016,7,27,10,0,788.0,156.0,3.0,26.0,802.0,765.99,574.31
2016,7,27,10,15,796.5,158.0,3.0,26.5,831.0,801.97,597.39
2016,7,27,10,30,805.0,160.0,3.0,27.0,860.0,835.51,617.91
2016,7,27,10,45,815.0,159.0,3.05,28.0,883.0,864.86,634.49
2016,7,27,11,0,825.0,158.0,3.1,29.0,906.0,891.43,649.07
2016,7,27,11,15,829.0,159.0,3.15,29.0,921.5,911.59,661.97
2016,7,27,11,30,833.0,160.0,3.2,29.0,937.0,928.45,672.82
2016,7,27,11,45,839.5,157.5,3.3,29.5,946.0,940.88,679.84
2016,7,27,12,0,846.0,155.0,3.4,30.0,955.0,936.25,675.85
2016,7,27,12,15,846.5,155.0,3.5,30.0,955.0,938.47,677.91
2016,7,27,12,30,847.0,155.0,3.6,30.0,955.0,937.29,677.79
2016,7,27,12,45,860.5,145.0,3.7,30.0,952.5,935.86,677.61
2016,7,27,13,0,874.0,135.0,3.8,30.0,950.0,930.59,675.0
2016,7,27,13,15,870.5,134.5,3.9,30.0,935.5,914.74,665.5
2016,7,27,13,30,867.0,134.0,4.0,30.0,921.0,895.52,653.85
2016,7,27,13,45,866.0,130.5,4.15,30.0,900.0,872.45,639.85
2016,7,27,14,0,865.0,127.0,4.3,30.0,879.0,846.05,623.52
2016,7,27,14,15,858.0,125.5,4.4,29.5,850.5,813.45,603.87
2016,7,27,14,30,851.0,124.0,4.5,29.0,822.0,778.14,582.1
2016,7,27,14,45,846.0,119.5,4.6,28.5,788.5,739.02,557.09
2016,7,27,15,0,841.0,115.0,4.7,28.0,755.0,697.39,528.81
2016,7,27,15,15,828.5,112.5,4.75,27.5,715.0,654.19,498.15
2016,7,27,15,30,816.0,110.0,4.8,27.0,675.0,604.96,462.26
2016,7,27,15,45,805.5,105.0,4.85,27.0,632.0,553.3,422.64
2016,7,27,16,0,795.0,100.0,4.9,27.0,589.0,500.6,381.05
2016,7,27,16,15,774.5,96.5,4.9,26.0,541.0,444.01,336.57
2016,7,27,16,30,754.0,93.0,4.9,25.0,493.0,387.95,290.91
2016,7,27,16,45,733.0,87.0,4.9,24.5,443.5,330.27,242.1
2016,7,27,17,0,712.0,81.0,4.9,24.0,394.0,273.8,193.34
2016,7,27,17,15,676.0,76.0,4.8,23.0,343.5,213.79,142.55
2016,7,27,17,30,640.0,71.0,4.7,22.0,293.0,159.71,98.21
2016,7,27,17,45,596.0,64.0,4.65,21.5,243.5,107.04,59.79
2016,7,27,18,0,552.0,57.0,4.6,21.0,194.0,59.48,34.64
2016,7,27,18,15,479.0,49.0,4.5,20.0,148.0,39.01,28.3
2016,7,27,18,30,406.0,41.0,4.4,19.0,102.0,33.19,22.91
2016,7,27,18,45,297.0,29.5,4.3,18.5,65.0,24.09,14.11
2016,7,27,19,0,188.0,18.0,4.2,18.0,28.0,14.78,0.0
2016,7,27,19,15,94.0,9.0,4.2,17.5,14.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,14.0,3.3,12.5,14.0,11.95,0.0
2016,7,28,5,30,0.0,28.0,3.3,13.0,28.0,21.42,0.0
2016,7,28,5,45,217.5,33.0,3.35,13.5,65.0,25.53,15.57
2016,7,28,6,0,435.0,38.0,3.4,14.0,102.0,30.82,21.35
2016,7,28,6,15,507.0,45.0,3.35,14.5,148.5,35.95,26.29
2016,7,28,6,30,579.0,52.0,3.3,15.0,195.0,55.72,32.23
2016,7,28,6,45,627.5,57.5,3.3,15.5,245.0,104.04,57.59
2016,7,28,7,0,676.0,63.0,3.3,16.0,295.0,160.73,99.77
2016,7,28,7,15,710.0,67.0,3.25,16.5,346.0,215.29,145.83
2016,7,28,7,30,744.0,71.0,3.2,17.0,397.0,273.13,196.5
2016,7,28,7,45,768.5,74.5,3.2,18.0,447.0,330.3,246.53
2016,7,28,8,0,793.0,78.0,3.2,19.0,497.0,389.0,296.62
2016,7,28,8,15,811.5,80.5,3.15,19.5,544.5,445.39,343.96
2016,7,28,8,30,830.0,83.0,3.1,20.0,592.0,501.25,389.32
2016,7,28,8,45,844.5,85.5,3.1,21.0,636.5,554.81,430.68
2016,7,28,9,0,859.0,88.0,3.1,22.0,681.0,607.57,469.88
2016,7,28,9,15,869.5,90.0,3.1,22.5,720.5,656.21,505.65
2016,7,28,9,30,880.0,92.0,3.1,23.0,760.0,703.14,539.15
2016,7,28,9,45,890.0,92.5,3.15,23.5,795.0,746.32,568.71
2016,7,28,10,0,900.0,93.0,3.2,24.0,830.0,787.27,595.21
2016,7,28,10,15,906.0,94.5,3.3,24.5,858.5,823.53,618.43
2016,7,28,10,30,912.0,96.0,3.4,25.0,887.0,856.88,639.5
2016,7,28,10,45,915.0,97.0,3.5,25.5,908.5,884.08,656.29
2016,7,28,11,0,918.0,98.0,3.6,26.0,930.0,907.91,670.8
2016,7,28,11,15,920.5,99.0,3.75,26.0,944.5,927.81,684.31
2016,7,28,11,30,923.0,100.0,3.9,26.0,959.0,944.11,695.53
2016,7,28,11,45,923.0,101.0,4.05,26.5,966.0,954.47,701.5
2016,7,28,12,0,923.0,102.0,4.2,27.0,973.0,961.09,705.09
2016,7,28,12,15,922.5,102.0,4.3,27.0,972.5,962.55,706.49
2016,7,28,12,30,922.0,102.0,4.4,27.0,972.0,960.27,705.54
2016,7,28,12,45,914.5,105.5,4.5,27.0,962.5,951.14,700.13
2016,7,28,13,0,907.0,109.0,4.6,27.0,953.0,938.42,692.5
2016,7,28,13,15,904.0,108.5,4.7,27.0,938.0,922.49,682.98
2016,7,28,13,30,901.0,108.0,4.8,27.0,923.0,903.04,671.09
2016,7,28,13,45,896.0,106.5,4.9,27.0,901.5,877.51,655.01
2016,7,28,14,0,891.0,105.0,5.0,27.0,880.0,848.76,636.63
2016,7,28,14,15,884.5,104.0,5.05,26.5,851.0,816.21,616.46
2016,7,28,14,30,878.0,103.0,5.1,26.0,822.0,780.83,594.06
2016,7,28,14,45,869.5,101.0,5.15,26.0,788.0,740.39,566.62
2016,7,28,15,0,861.0,99.0,5.2,26.0,754.0,697.67,535.9
2016,7,28,15,15,850.0,97.0,5.2,25.5,714.0,651.26,502.26
2016,7,28,15,30,839.0,95.0,5.2,25.0,674.0,603.23,466.46
2016,7,28,15,45,825.0,92.0,5.2,25.0,630.0,551.24,425.76
2016,7,28,16,0,811.0,89.0,5.2,25.0,586.0,499.23,383.93
2016,7,28,16,15,791.5,86.0,5.15,24.0,538.5,442.74,338.8
2016,7,28,16,30,772.0,83.0,5.1,23.0,491.0,386.63,292.4
2016,7,28,16,45,747.0,79.0,5.05,22.5,441.5,328.42,242.56
2016,7,28,17,0,722.0,75.0,5.0,22.0,392.0,271.84,193.19
2016,7,28,17,15,687.5,70.5,4.9,21.5,341.5,214.67,143.78
2016,7,28,17,30,653.0,66.0,4.8,21.0,291.0,158.01,96.68
2016,7,28,17,45,605.0,60.5,4.7,20.5,241.5,105.41,58.28
2016,7,28,18,0,557.0,55.0,4.6,20.0,192.0,58.36,33.62
2016,7,28,18,15,484.0,47.0,4.5,19.0,146.0,37.46,27.06
2016,7,28,18,30,411.0,39.0,4.4,18.0,100.0,31.57,21.59
2016,7,28,18,45,298.0,28.0,4.3,17.5,63.5,22.84,13.03
2016,7,28,19,0,185.0,17.0,4.2,17.0,27.0,13.94,0.0
2016,7,28,19,15,92.5,8.5,4.2,16.5,13.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,3.3,12.5,11.5,6.83,0.0
2016,7,29,5,30,128.0,16.0,3.3,13.0,23.0,12.5,0.0
2016,7,29,5,45,226.0,30.0,3.35,13.5,57.0,23.29,13.57
2016,7,29,6,0,324.0,44.0,3.4,14.0,91.0,35.58,25.48
2016,7,29,6,15,396.5,54.5,3.4,14.5,135.0,43.27,32.74
2016,7,29,6,30,469.0,65.0,3.4,15.0,179.0,63.6,40.54
2016,7,29,6,45,516.5,73.5,3.4,15.5,227.0,107.74,65.07
2016,7,29,7,0,564.0,82.0,3.4,16.0,275.0,157.55,102.11
2016,7,29,7,15,602.0,88.5,3.35,16.5,324.5,209.03,145.08
2016,7,29,7,30,640.0,95.0,3.3,17.0,374.0,264.46,192.91
2016,7,29,7,45,666.5,101.0,3.25,18.0,423.0,319.22,240.17
2016,7,29,8,0,693.0,107.0,3.2,19.0,472.0,375.96,287.96
2016,7,29,8,15,715.0,111.5,3.2,19.5,519.0,430.99,333.72
2016,7,29,8,30,737.0,116.0,3.2,20.0,566.0,487.61,379.3
2016,7,29,8,45,754.0,119.5,3.2,21.0,610.0,539.86,419.41
2016,7,29,9,0,771.0,123.0,3.2,22.0,654.0,591.79,457.87
2016,7,29,9,15,784.5,126.0,3.2,22.5,693.5,640.39,493.54
2016,7,29,9,30,798.0,129.0,3.2,23.0,733.0,687.78,527.35
2016,7,29,9,45,824.5,122.0,3.25,23.5,772.0,733.57,559.7
2016,7,29,10,0,851.0,115.0,3.3,24.0,811.0,772.2,585.32
2016,7,29,10,15,858.5,116.5,3.4,24.5,839.5,808.09,608.45
2016,7,29,10,30,866.0,118.0,3.5,25.0,868.0,841.31,629.56
2016,7,29,10,45,872.5,118.5,3.6,25.5,890.5,869.87,647.38
2016,7,29,11,0,879.0,119.0,3.7,26.0,913.0,895.38,663.08
2016,7,29,11,15,882.5,119.5,3.8,26.0,928.0,914.98,676.14
2016,7,29,11,30,886.0,120.0,3.9,26.0,943.0,931.17,687.02
2016,7,29,11,45,889.5,119.0,4.0,26.5,951.5,942.48,693.38
2016,7,29,12,0,893.0,118.0,4.1,27.0,960.0,950.25,697.48
2016,7,29,12,15,893.0,118.5,4.2,27.0,960.0,952.57,699.45
2016,7,29,12,30,893.0,119.0,4.3,27.0,960.0,951.26,699.14
2016,7,29,12,45,899.0,114.0,4.4,27.0,955.0,946.74,696.8
2016,7,29,13,0,905.0,109.0,4.5,27.0,950.0,938.43,692.03
2016,7,29,13,15,902.0,108.0,4.55,27.0,935.5,922.01,681.61
2016,7,29,13,30,899.0,107.0,4.6,27.0,921.0,902.08,669.11
2016,7,29,13,45,896.0,105.5,4.7,27.0,899.5,878.25,654.3
2016,7,29,14,0,893.0,104.0,4.8,27.0,878.0,851.1,637.13
2016,7,29,14,15,887.0,102.5,4.85,26.5,849.5,818.35,616.92
2016,7,29,14,30,881.0,101.0,4.9,26.0,821.0,782.73,594.48
2016,7,29,14,45,874.0,98.5,4.95,26.0,787.0,742.74,567.47
2016,7,29,15,0,867.0,96.0,5.0,26.0,753.0,700.33,537.28
2016,7,29,15,15,856.0,94.0,5.0,25.5,713.5,653.59,503.51
2016,7,29,15,30,845.0,92.0,5.0,25.0,674.0,605.22,467.57
2016,7,29,15,45,831.5,89.0,5.0,24.5,630.0,553.14,427.75
2016,7,29,16,0,818.0,86.0,5.0,24.0,586.0,500.19,385.97
2016,7,29,16,15,799.5,83.0,5.0,23.5,538.5,444.44,340.67
2016,7,29,16,30,781.0,80.0,5.0,23.0,491.0,388.23,293.58
2016,7,29,16,45,756.5,76.5,5.0,22.5,441.5,330.07,243.76
2016,7,29,17,0,732.0,73.0,5.0,22.0,392.0,273.47,194.3
2016,7,29,17,15,697.5,68.5,4.9,21.5,341.0,215.62,144.25
2016,7,29,17,30,663.0,64.0,4.8,21.0,290.0,161.14,98.84
2016,7,29,17,45,614.0,58.5,4.7,20.5,240.5,105.01,57.53
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,57.32,32.47
2016,7,29,18,15,491.5,45.5,4.5,19.0,145.0,36.33,26.06
2016,7,29,18,30,418.0,38.0,4.4,18.0,99.0,30.82,20.9
2016,7,29,18,45,300.0,27.0,4.35,17.5,62.0,22.04,12.22
2016,7,29,19,0,182.0,16.0,4.3,17.0,25.0,13.1,0.0
2016,7,29,19,15,91.0,8.0,4.25,16.5,12.5,6.83,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.0,8.0,3.05,12.5,12.0,6.83,0.0
2016,7,30,5,30,182.0,16.0,3.1,13.0,24.0,13.13,0.0
2016,7,30,5,45,301.5,27.0,3.2,13.5,61.0,22.08,12.42
2016,7,30,6,0,421.0,38.0,3.3,14.0,98.0,30.87,21.33
2016,7,30,6,15,495.5,45.5,3.25,14.5,144.5,36.39,26.65
2016,7,30,6,30,570.0,53.0,3.2,15.0,191.0,57.4,33.24
2016,7,30,6,45,423.0,87.5,3.2,15.5,203.0,108.66,69.53
2016,7,30,7,0,276.0,122.0,3.2,16.0,215.0,142.03,101.94
2016,7,30,7,15,507.5,98.0,3.15,16.5,304.5,197.54,139.44
2016,7,30,7,30,739.0,74.0,3.1,17.0,394.0,276.46,199.65
2016,7,30,7,45,765.0,77.5,3.1,17.5,444.5,334.08,250.33
2016,7,30,8,0,791.0,81.0,3.1,18.0,495.0,393.4,301.44
2016,7,30,8,15,409.0,155.0,3.1,18.5,370.5,329.5,258.08
2016,7,30,8,30,27.0,229.0,3.1,19.0,246.0,209.14,164.06
2016,7,30,8,45,229.5,244.5,3.15,20.0,401.5,350.37,275.29
2016,7,30,9,0,432.0,260.0,3.2,21.0,557.0,508.18,394.94
2016,7,30,9,15,657.5,177.5,3.3,21.5,660.0,608.73,471.49
2016,7,30,9,30,883.0,95.0,3.4,22.0,763.0,711.31,548.8
2016,7,30,9,45,897.5,93.5,3.5,23.0,799.5,756.12,578.33
2016,7,30,10,0,912.0,92.0,3.6,24.0,836.0,798.98,605.3
2016,7,30,10,15,918.5,93.0,3.7,24.0,865.0,835.66,630.04
2016,7,30,10,30,925.0,94.0,3.8,24.0,894.0,869.39,652.69
2016,7,30,10,45,929.0,95.0,3.95,24.5,916.0,897.87,670.66
2016,7,30,11,0,933.0,96.0,4.1,25.0,938.0,922.95,686.31
2016,7,30,11,15,936.0,96.5,4.25,25.0,953.5,943.14,700.04
2016,7,30,11,30,939.0,97.0,4.4,25.0,969.0,959.68,711.41
2016,7,30,11,45,940.5,97.5,4.6,25.5,976.5,971.13,718.49
2016,7,30,12,0,942.0,98.0,4.8,26.0,984.0,978.78,723.51
2016,7,30,12,15,942.0,98.0,4.9,26.0,984.0,980.73,725.48
2016,7,30,12,30,942.0,98.0,5.0,26.0,984.0,978.84,725.01
2016,7,30,12,45,936.0,101.0,5.1,26.0,975.5,970.46,720.27
2016,7,30,13,0,930.0,104.0,5.2,26.0,967.0,958.36,713.12
2016,7,30,13,15,927.0,103.5,5.25,25.5,952.0,942.01,704.21
2016,7,30,13,30,924.0,103.0,5.3,25.0,937.0,922.05,692.83
2016,7,30,13,45,920.5,101.5,5.4,25.0,915.0,897.17,676.94
2016,7,30,14,0,917.0,100.0,5.5,25.0,893.0,868.91,658.63
2016,7,30,14,15,911.0,99.0,5.5,24.5,864.5,835.85,637.61
2016,7,30,14,30,905.0,98.0,5.5,24.0,836.0,799.84,614.31
2016,7,30,14,45,688.5,187.5,5.55,24.0,735.0,700.73,540.69
2016,7,30,15,0,472.0,277.0,5.6,24.0,634.0,597.06,460.98
2016,7,30,15,15,672.0,182.5,5.6,23.5,661.0,623.19,484.42
2016,7,30,15,30,872.0,88.0,5.6,23.0,688.0,618.91,483.54
2016,7,30,15,45,862.5,84.0,5.6,23.0,644.0,566.71,442.06
2016,7,30,16,0,853.0,80.0,5.6,23.0,600.0,513.18,398.55
2016,7,30,16,15,835.0,77.5,5.5,22.5,551.5,456.16,351.64
2016,7,30,16,30,817.0,75.0,5.4,22.0,503.0,398.56,302.85
2016,7,30,16,45,475.0,127.0,5.35,21.5,370.0,275.48,207.82
2016,7,30,17,0,133.0,179.0,5.3,21.0,237.0,186.17,143.22
2016,7,30,17,15,423.5,118.5,5.2,20.0,268.5,193.69,138.09
2016,7,30,17,30,714.0,58.0,5.1,19.0,300.0,164.24,100.03
2016,7,30,17,45,672.0,52.5,5.05,18.5,249.5,108.63,58.67
2016,7,30,18,0,630.0,47.0,5.0,18.0,199.0,57.84,31.91
2016,7,30,18,15,557.5,40.5,4.9,17.0,151.5,35.56,25.59
2016,7,30,18,30,485.0,34.0,4.8,16.0,104.0,30.24,20.56
2016,7,30,18,45,366.5,24.5,4.7,15.5,65.5,20.11,10.6
2016,7,30,19,0,248.0,15.0,4.6,15.0,27.0,13.47,0.0
2016,7,30,19,15,124.0,7.5,4.55,14.5,13.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.5,7.5,2.25,11.5,13.0,6.4,0.0
2016,7,31,5,30,247.0,15.0,2.4,12.0,26.0,13.49,0.0
2016,7,31,5,45,370.5,24.0,2.6,12.5,64.5,21.47,11.82
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,29.38,20.1
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,34.3,24.9
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,56.61,31.17
2016,7,31,6,45,319.0,70.5,2.7,14.5,147.0,86.28,55.03
2016,7,31,7,0,0.0,96.0,2.7,15.0,96.0,78.39,61.2
2016,7,31,7,15,0.0,114.0,2.65,15.5,114.0,93.37,73.54
2016,7,31,7,30,0.0,132.0,2.6,16.0,132.0,108.52,85.76
2016,7,31,7,45,81.0,178.5,2.6,16.5,221.0,176.18,139.14
2016,7,31,8,0,162.0,225.0,2.6,17.0,310.0,256.95,202.87
2016,7,31,8,15,88.5,216.5,2.6,17.5,264.0,223.59,176.69
2016,7,31,8,30,15.0,208.0,2.6,18.0,218.0,181.28,142.51
2016,7,31,8,45,22.0,235.5,2.6,18.5,250.5,209.77,164.69
2016,7,31,9,0,29.0,263.0,2.6,19.0,283.0,245.41,192.05
2016,7,31,9,15,78.5,310.0,2.65,19.5,368.5,321.96,251.28
2016,7,31,9,30,128.0,357.0,2.7,20.0,454.0,412.57,319.65
2016,7,31,9,45,108.0,369.5,2.8,21.0,454.0,406.78,313.13
2016,7,31,10,0,88.0,382.0,2.9,22.0,454.0,408.17,312.28
2016,7,31,10,15,213.5,387.5,2.95,22.0,570.0,530.06,404.62
2016,7,31,10,30,339.0,393.0,3.0,22.0,686.0,660.04,499.53
2016,7,31,10,45,327.0,408.5,3.15,22.5,697.0,675.3,508.35
2016,7,31,11,0,315.0,424.0,3.3,23.0,708.0,688.57,516.43
2016,7,31,11,15,619.5,268.0,3.4,23.0,838.0,840.01,629.93
2016,7,31,11,30,924.0,112.0,3.5,23.0,968.0,962.3,714.36
2016,7,31,11,45,922.0,114.5,3.65,23.5,974.5,972.23,719.29
2016,7,31,12,0,920.0,117.0,3.8,24.0,981.0,978.36,722.68
2016,7,31,12,15,678.0,258.0,3.85,24.0,895.0,908.74,675.1
2016,7,31,12,30,436.0,399.0,3.9,24.0,809.0,809.8,601.44
2016,7,31,12,45,369.5,421.5,4.0,24.5,767.0,754.57,561.78
2016,7,31,13,0,303.0,444.0,4.1,25.0,725.0,710.09,528.72
2016,7,31,13,15,613.0,275.5,4.2,25.0,832.0,840.95,628.93
2016,7,31,13,30,923.0,107.0,4.3,25.0,939.0,926.78,690.38
2016,7,31,13,45,698.5,223.0,4.4,25.0,844.0,838.65,629.48
2016,7,31,14,0,474.0,339.0,4.5,25.0,749.0,734.02,552.06
2016,7,31,14,15,688.5,220.0,4.55,24.5,792.5,784.99,595.35
2016,7,31,14,30,903.0,101.0,4.6,24.0,836.0,802.71,612.11
2016,7,31,14,45,896.5,98.0,4.7,24.0,801.5,761.64,584.4
2016,7,31,15,0,890.0,95.0,4.8,24.0,767.0,718.04,553.85
2016,7,31,15,15,656.5,179.0,4.85,23.5,660.0,611.15,472.97
2016,7,31,15,30,423.0,263.0,4.9,23.0,553.0,506.67,392.95
2016,7,31,15,45,342.0,262.5,5.0,22.5,486.5,429.71,334.83
2016,7,31,16,0,261.0,262.0,5.1,22.0,420.0,367.56,286.99
2016,7,31,16,15,238.5,241.5,5.1,21.0,377.0,322.34,252.29
2016,7,31,16,30,216.0,221.0,5.1,20.0,334.0,275.11,215.25
2016,7,31,16,45,180.5,199.5,5.1,19.5,287.5,230.01,179.18
2016,7,31,17,0,145.0,178.0,5.1,19.0,241.0,188.99,146.32
2016,7,31,17,15,138.0,156.0,5.05,18.0,209.5,158.11,121.04
2016,7,31,17,30,131.0,134.0,5.0,17.0,178.0,128.23,96.61
2016,7,31,17,45,364.5,92.0,4.95,16.5,185.5,107.23,70.35
2016,7,31,18,0,598.0,50.0,4.9,16.0,193.0,56.54,31.51
