Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,15,522.0,43.0,4.75,15.5,145.5,34.57,24.88
2016,7,31,18,30,446.0,36.0,4.6,15.0,98.0,29.36,19.85
2016,7,31,18,45,323.5,25.5,4.5,14.5,61.0,20.92,11.09
2016,7,31,19,0,201.0,15.0,4.4,14.0,24.0,12.34,0.0
2016,7,31,19,15,100.5,7.5,4.3,13.5,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,106.0,7.5,2.3,11.5,11.5,6.4,0.0
2016,8,1,5,30,212.0,15.0,2.5,12.0,23.0,12.8,0.0
2016,8,1,5,45,339.5,24.5,2.75,12.5,60.5,20.11,10.51
2016,8,1,6,0,467.0,34.0,3.0,13.0,98.0,27.77,18.65
2016,8,1,6,15,541.0,40.5,3.0,13.5,145.0,35.54,25.97
2016,8,1,6,30,615.0,47.0,3.0,14.0,192.0,58.29,32.68
2016,8,1,6,45,313.0,81.0,3.0,14.5,155.5,94.32,62.04
2016,8,1,7,0,11.0,115.0,3.0,15.0,119.0,94.74,74.51
2016,8,1,7,15,17.0,135.5,2.95,15.5,142.5,114.01,90.15
2016,8,1,7,30,23.0,156.0,2.9,16.0,166.0,134.19,106.36
2016,8,1,7,45,72.5,190.0,2.9,16.5,226.5,182.91,144.85
2016,8,1,8,0,122.0,224.0,2.9,17.0,287.0,240.76,190.61
2016,8,1,8,15,141.0,247.5,2.9,17.5,327.5,278.79,220.51
2016,8,1,8,30,160.0,271.0,2.9,18.0,368.0,318.86,251.63
2016,8,1,8,45,525.5,174.5,2.9,18.5,527.5,462.51,364.51
2016,8,1,9,0,891.0,78.0,2.9,19.0,687.0,623.35,487.83
2016,8,1,9,15,902.0,79.5,2.95,19.5,727.5,673.53,524.42
2016,8,1,9,30,913.0,81.0,3.0,20.0,768.0,721.96,559.38
2016,8,1,9,45,915.5,85.5,3.05,20.5,802.0,765.09,588.26
2016,8,1,10,0,918.0,90.0,3.1,21.0,836.0,805.31,614.35
2016,8,1,10,15,924.5,91.5,3.2,21.5,865.5,842.77,638.53
2016,8,1,10,30,931.0,93.0,3.3,22.0,895.0,877.25,660.48
2016,8,1,10,45,936.0,93.5,3.45,22.5,917.5,906.32,678.93
2016,8,1,11,0,941.0,94.0,3.6,23.0,940.0,932.01,695.06
2016,8,1,11,15,944.0,94.5,3.7,23.0,955.5,952.39,708.69
2016,8,1,11,30,947.0,95.0,3.8,23.0,971.0,969.08,719.96
2016,8,1,11,45,948.5,95.0,3.9,23.5,979.0,980.13,726.15
2016,8,1,12,0,950.0,95.0,4.0,24.0,987.0,987.34,729.89
2016,8,1,12,15,950.5,95.0,4.1,24.0,987.0,989.74,731.99
2016,8,1,12,30,951.0,95.0,4.2,24.0,987.0,988.26,731.62
2016,8,1,12,45,946.0,97.0,4.3,24.0,978.5,979.73,726.66
2016,8,1,13,0,941.0,99.0,4.4,24.0,970.0,967.42,719.28
2016,8,1,13,15,938.0,98.5,4.45,24.0,954.5,950.81,708.8
2016,8,1,13,30,935.0,98.0,4.5,24.0,939.0,930.53,695.92
2016,8,1,13,45,932.0,96.5,4.6,24.0,917.0,905.71,680.47
2016,8,1,14,0,929.0,95.0,4.7,24.0,895.0,877.43,662.55
2016,8,1,14,15,922.5,93.5,4.75,23.5,866.0,842.99,641.16
2016,8,1,14,30,916.0,92.0,4.8,23.0,837.0,805.58,617.43
2016,8,1,14,45,909.5,90.0,4.9,23.0,802.0,764.92,590.12
2016,8,1,15,0,903.0,88.0,5.0,23.0,767.0,721.68,559.93
2016,8,1,15,15,892.0,86.0,5.05,22.5,726.5,673.15,524.76
2016,8,1,15,30,881.0,84.0,5.1,22.0,686.0,622.89,487.22
2016,8,1,15,45,868.5,81.5,5.15,21.5,641.5,569.85,446.33
2016,8,1,16,0,856.0,79.0,5.2,21.0,597.0,515.76,403.21
2016,8,1,16,15,837.5,76.5,5.2,20.5,548.0,458.16,355.8
2016,8,1,16,30,819.0,74.0,5.2,20.0,499.0,400.11,306.49
2016,8,1,16,45,795.0,70.5,5.25,19.5,448.5,339.72,254.06
2016,8,1,17,0,771.0,67.0,5.3,19.0,398.0,280.78,201.77
2016,8,1,17,15,737.0,63.0,5.2,18.0,346.0,220.93,149.34
2016,8,1,17,30,703.0,59.0,5.1,17.0,294.0,164.34,101.4
2016,8,1,17,45,653.0,54.0,5.1,16.5,243.0,108.89,60.03
2016,8,1,18,0,603.0,49.0,5.1,16.0,192.0,59.31,33.65
2016,8,1,18,15,526.5,42.0,5.0,15.0,144.5,33.84,24.25
2016,8,1,18,30,450.0,35.0,4.9,14.0,97.0,28.58,19.22
2016,8,1,18,45,319.0,25.0,4.8,13.5,59.5,20.53,10.57
2016,8,1,19,0,188.0,15.0,4.7,13.0,22.0,12.8,0.0
2016,8,1,19,15,94.0,7.5,4.65,12.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,90.0,7.5,3.1,10.5,11.0,6.4,0.0
2016,8,2,5,30,180.0,15.0,3.3,11.0,22.0,12.8,0.0
2016,8,2,5,45,314.0,25.5,3.5,11.5,59.5,20.97,11.02
2016,8,2,6,0,448.0,36.0,3.7,12.0,97.0,29.44,20.15
2016,8,2,6,15,527.0,43.0,3.7,12.5,144.5,34.66,25.28
2016,8,2,6,30,606.0,50.0,3.7,13.0,192.0,58.15,32.5
2016,8,2,6,45,307.5,81.5,3.7,13.5,154.0,94.68,62.77
2016,8,2,7,0,9.0,113.0,3.7,14.0,116.0,92.92,73.38
2016,8,2,7,15,396.5,90.0,3.65,14.5,259.0,166.03,119.18
2016,8,2,7,30,784.0,67.0,3.6,15.0,402.0,285.94,208.35
2016,8,2,7,45,557.5,134.0,3.55,16.0,387.0,315.59,242.16
2016,8,2,8,0,331.0,201.0,3.5,17.0,372.0,309.38,242.89
2016,8,2,8,15,274.0,233.5,3.45,17.5,384.5,332.98,262.94
2016,8,2,8,30,217.0,266.0,3.4,18.0,397.0,344.14,271.83
2016,8,2,8,45,561.5,174.0,3.4,18.5,548.0,488.06,384.88
2016,8,2,9,0,906.0,82.0,3.4,19.0,699.0,638.04,500.22
2016,8,2,9,15,917.5,83.5,3.45,19.5,741.0,689.33,537.83
2016,8,2,9,30,929.0,85.0,3.5,20.0,783.0,738.86,573.67
2016,8,2,9,45,933.5,88.5,3.55,20.5,818.0,783.16,603.41
2016,8,2,10,0,938.0,92.0,3.6,21.0,853.0,824.66,630.41
2016,8,2,10,15,945.0,93.0,3.65,21.0,883.0,862.74,656.0
2016,8,2,10,30,952.0,94.0,3.7,21.0,913.0,897.81,679.39
2016,8,2,10,45,957.0,95.0,3.75,21.5,936.5,927.95,697.99
2016,8,2,11,0,962.0,96.0,3.8,22.0,960.0,954.62,714.17
2016,8,2,11,15,965.0,96.5,3.85,22.0,975.5,975.39,727.76
2016,8,2,11,30,968.0,97.0,3.9,22.0,991.0,992.39,738.92
2016,8,2,11,45,970.0,97.0,4.0,22.5,999.0,1004.12,745.54
2016,8,2,12,0,972.0,97.0,4.1,23.0,1007.0,1011.92,749.65
2016,8,2,12,15,971.5,97.0,4.1,23.0,1007.0,1013.42,750.53
2016,8,2,12,30,971.0,97.0,4.1,23.0,1007.0,1010.93,748.92
2016,8,2,12,45,962.0,101.5,4.2,23.5,996.5,1000.93,741.61
2016,8,2,13,0,953.0,106.0,4.3,24.0,986.0,987.13,731.89
2016,8,2,13,15,949.5,105.5,4.35,24.0,970.5,969.85,721.07
2016,8,2,13,30,946.0,105.0,4.4,24.0,955.0,948.87,707.8
2016,8,2,13,45,941.5,104.0,4.45,24.0,931.5,922.94,691.2
2016,8,2,14,0,937.0,103.0,4.5,24.0,908.0,893.58,672.26
2016,8,2,14,15,930.0,101.5,4.55,23.5,878.0,858.42,650.64
2016,8,2,14,30,923.0,100.0,4.6,23.0,848.0,820.29,626.67
2016,8,2,14,45,914.0,98.5,4.65,23.0,812.0,777.92,598.15
2016,8,2,15,0,905.0,97.0,4.7,23.0,776.0,733.14,566.71
2016,8,2,15,15,893.0,95.0,4.7,22.5,734.0,683.75,531.03
2016,8,2,15,30,881.0,93.0,4.7,22.0,692.0,632.7,493.07
2016,8,2,15,45,865.0,90.5,4.75,22.0,646.0,577.55,450.1
2016,8,2,16,0,849.0,88.0,4.8,22.0,600.0,521.7,405.3
2016,8,2,16,15,829.0,85.0,4.8,21.5,550.0,463.45,357.92
2016,8,2,16,30,809.0,82.0,4.8,21.0,500.0,404.58,308.5
2016,8,2,16,45,780.5,78.5,4.85,20.5,448.0,343.03,255.76
2016,8,2,17,0,752.0,75.0,4.9,20.0,396.0,283.46,203.59
2016,8,2,17,15,715.0,70.5,4.85,19.0,343.0,223.43,151.61
2016,8,2,17,30,678.0,66.0,4.8,18.0,290.0,164.32,102.06
2016,8,2,17,45,621.0,60.5,4.8,17.5,238.5,108.83,60.97
2016,8,2,18,0,564.0,55.0,4.8,17.0,187.0,60.07,34.75
2016,8,2,18,15,481.0,47.0,4.7,16.5,139.5,37.79,27.53
2016,8,2,18,30,398.0,39.0,4.6,16.0,92.0,31.91,21.85
2016,8,2,18,45,259.0,27.0,4.55,15.5,55.5,22.24,11.43
2016,8,2,19,0,120.0,15.0,4.5,15.0,19.0,12.8,0.0
2016,8,2,19,15,60.0,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,63.5,7.0,2.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,127.0,14.0,2.4,12.0,19.0,11.95,0.0
2016,8,3,5,45,262.0,26.0,2.6,13.0,55.0,21.34,10.95
2016,8,3,6,0,397.0,38.0,2.8,14.0,91.0,31.02,21.31
2016,8,3,6,15,480.0,46.5,2.65,14.5,138.5,37.36,27.43
2016,8,3,6,30,563.0,55.0,2.5,15.0,186.0,61.53,35.59
2016,8,3,6,45,438.5,84.0,2.35,15.5,201.5,109.89,69.58
2016,8,3,7,0,314.0,113.0,2.2,16.0,217.0,143.07,101.08
2016,8,3,7,15,532.0,94.5,2.15,16.5,306.0,203.35,143.35
2016,8,3,7,30,750.0,76.0,2.1,17.0,395.0,285.87,206.88
2016,8,3,7,45,778.0,79.0,2.05,17.5,447.0,344.79,258.11
2016,8,3,8,0,806.0,82.0,2.0,18.0,499.0,405.63,309.71
2016,8,3,8,15,826.0,85.5,2.0,18.5,548.5,464.88,358.63
2016,8,3,8,30,846.0,89.0,2.0,19.0,598.0,524.52,406.09
2016,8,3,8,45,862.5,91.0,2.0,20.0,644.0,578.99,447.25
2016,8,3,9,0,879.0,93.0,2.0,21.0,690.0,633.89,487.07
2016,8,3,9,15,890.5,95.0,2.1,21.5,731.5,684.54,523.95
2016,8,3,9,30,902.0,97.0,2.2,22.0,773.0,733.49,558.64
2016,8,3,9,45,913.5,97.5,2.3,22.5,810.0,779.04,589.12
2016,8,3,10,0,925.0,98.0,2.4,23.0,847.0,822.37,616.99
2016,8,3,10,15,932.0,99.0,2.5,23.5,876.5,860.07,640.77
2016,8,3,10,30,939.0,100.0,2.6,24.0,906.0,894.79,662.4
2016,8,3,10,45,944.0,100.5,2.75,24.5,929.0,924.12,680.74
2016,8,3,11,0,949.0,101.0,2.9,25.0,952.0,950.04,696.8
2016,8,3,11,15,952.0,102.0,3.1,25.0,968.0,971.07,711.43
2016,8,3,11,30,955.0,103.0,3.3,25.0,984.0,988.36,723.7
2016,8,3,11,45,957.0,103.0,3.55,25.5,992.0,999.95,731.24
2016,8,3,12,0,959.0,103.0,3.8,26.0,1000.0,1007.66,736.28
2016,8,3,12,15,959.5,103.0,4.0,25.5,1000.0,1010.05,740.48
2016,8,3,12,30,960.0,103.0,4.2,25.0,1000.0,1008.49,742.17
2016,8,3,12,45,959.0,102.5,4.45,25.0,992.5,1001.12,738.9
2016,8,3,13,0,958.0,102.0,4.7,25.0,985.0,989.84,733.56
2016,8,3,13,15,955.5,101.5,4.85,24.5,970.0,973.33,725.6
2016,8,3,13,30,953.0,101.0,5.0,24.0,955.0,953.06,715.01
2016,8,3,13,45,949.0,100.0,5.2,24.0,932.0,927.33,699.46
2016,8,3,14,0,945.0,99.0,5.4,24.0,909.0,898.12,681.29
2016,8,3,14,15,939.0,97.5,5.5,23.5,879.5,863.45,659.84
2016,8,3,14,30,933.0,96.0,5.6,23.0,850.0,825.71,635.91
2016,8,3,14,45,925.0,94.5,5.7,23.0,814.5,783.63,607.28
2016,8,3,15,0,917.0,93.0,5.8,23.0,779.0,739.03,575.83
2016,8,3,15,15,905.5,91.0,5.8,22.5,737.5,689.36,539.4
2016,8,3,15,30,894.0,89.0,5.8,22.0,696.0,637.96,500.64
2016,8,3,15,45,879.5,86.5,5.8,21.5,649.5,582.94,457.93
2016,8,3,16,0,865.0,84.0,5.8,21.0,603.0,527.03,413.15
2016,8,3,16,15,845.5,81.0,5.7,20.0,553.0,467.77,364.87
2016,8,3,16,30,826.0,78.0,5.6,19.0,503.0,408.36,314.77
2016,8,3,16,45,799.0,75.0,5.6,18.5,451.0,346.75,261.07
2016,8,3,17,0,772.0,72.0,5.6,18.0,399.0,286.92,207.83
2016,8,3,17,15,735.5,67.5,5.45,17.5,345.5,225.72,153.82
2016,8,3,17,30,699.0,63.0,5.3,17.0,292.0,168.13,104.79
2016,8,3,17,45,645.0,57.5,5.2,16.5,240.0,108.93,60.3
2016,8,3,18,0,591.0,52.0,5.1,16.0,188.0,58.71,33.16
2016,8,3,18,15,508.5,44.0,4.95,15.0,140.0,35.5,25.67
2016,8,3,18,30,426.0,36.0,4.8,14.0,92.0,29.49,19.89
2016,8,3,18,45,285.0,25.0,4.7,13.5,55.0,20.59,9.86
2016,8,3,19,0,144.0,14.0,4.6,13.0,18.0,11.95,0.0
2016,8,3,19,15,72.0,7.0,4.55,12.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,67.0,7.0,3.65,11.0,9.0,0.0,0.0
2016,8,4,5,30,134.0,14.0,3.8,11.0,18.0,11.95,0.0
2016,8,4,5,45,273.5,25.5,3.95,11.5,54.5,20.99,10.41
2016,8,4,6,0,413.0,37.0,4.1,12.0,91.0,30.28,20.8
2016,8,4,6,15,496.0,45.0,4.1,12.5,138.5,36.25,26.64
2016,8,4,6,30,579.0,53.0,4.1,13.0,186.0,61.22,34.93
2016,8,4,6,45,289.5,46.5,4.1,13.5,113.0,67.02,39.83
2016,8,4,7,0,0.0,40.0,4.1,14.0,40.0,33.04,22.78
2016,8,4,7,15,0.0,55.5,4.1,14.5,55.5,45.94,33.7
2016,8,4,7,30,0.0,71.0,4.1,15.0,71.0,58.88,44.48
2016,8,4,7,45,0.0,92.0,4.1,15.5,92.0,76.35,58.9
2016,8,4,8,0,0.0,113.0,4.1,16.0,113.0,93.86,73.14
2016,8,4,8,15,0.0,126.5,4.15,16.5,126.5,105.27,82.15
2016,8,4,8,30,0.0,140.0,4.2,17.0,140.0,116.76,91.13
2016,8,4,8,45,1.0,153.5,4.3,17.5,154.5,128.88,100.55
2016,8,4,9,0,2.0,167.0,4.4,18.0,169.0,141.17,110.04
2016,8,4,9,15,5.5,190.0,4.5,18.0,194.5,163.39,127.72
2016,8,4,9,30,9.0,213.0,4.6,18.0,220.0,186.08,145.66
2016,8,4,9,45,465.5,155.0,4.75,18.5,531.0,512.24,409.58
2016,8,4,10,0,922.0,97.0,4.9,19.0,842.0,821.05,640.98
2016,8,4,10,15,470.0,195.0,5.0,19.0,575.5,591.15,465.9
2016,8,4,10,30,18.0,293.0,5.1,19.0,309.0,265.88,206.49
2016,8,4,10,45,30.5,339.0,5.2,19.0,366.5,331.34,257.97
2016,8,4,11,0,43.0,385.0,5.3,19.0,424.0,387.16,300.77
2016,8,4,11,15,34.0,366.5,5.35,19.0,397.5,363.0,281.78
2016,8,4,11,30,25.0,348.0,5.4,19.0,371.0,338.27,262.51
2016,8,4,11,45,26.0,349.5,5.45,19.0,373.5,341.27,264.84
2016,8,4,12,0,27.0,351.0,5.5,19.0,376.0,344.03,266.97
2016,8,4,12,15,35.5,379.5,5.5,19.0,413.0,379.19,294.08
2016,8,4,12,30,44.0,408.0,5.5,19.0,450.0,414.18,320.85
2016,8,4,12,45,50.0,413.0,5.55,19.0,460.0,423.99,328.52
2016,8,4,13,0,56.0,418.0,5.6,19.0,470.0,433.31,335.93
2016,8,4,13,15,44.5,391.5,5.6,18.5,432.5,396.17,308.14
2016,8,4,13,30,33.0,365.0,5.6,18.0,395.0,359.35,280.41
2016,8,4,13,45,132.5,391.0,5.7,18.0,505.5,482.12,377.86
2016,8,4,14,0,232.0,417.0,5.8,18.0,616.0,584.99,457.99
2016,8,4,14,15,142.5,385.5,5.8,18.0,506.5,474.07,372.09
2016,8,4,14,30,53.0,354.0,5.8,18.0,397.0,357.2,280.54
2016,8,4,14,45,45.5,329.0,5.85,18.0,365.0,325.53,256.37
2016,8,4,15,0,38.0,304.0,5.9,18.0,333.0,294.52,232.38
2016,8,4,15,15,45.5,295.0,5.85,17.5,328.0,288.5,228.63
2016,8,4,15,30,53.0,286.0,5.8,17.0,323.0,281.63,224.09
2016,8,4,15,45,45.0,260.5,5.8,16.5,290.5,250.62,200.0
2016,8,4,16,0,37.0,235.0,5.8,16.0,258.0,220.6,176.47
2016,8,4,16,15,25.0,205.0,5.7,15.5,220.0,182.28,145.86
2016,8,4,16,30,13.0,175.0,5.6,15.0,182.0,150.4,120.28
2016,8,4,16,45,11.0,158.5,5.55,15.0,164.0,134.66,107.56
2016,8,4,17,0,9.0,142.0,5.5,15.0,146.0,119.2,94.96
2016,8,4,17,15,4.5,124.5,5.4,14.5,126.5,102.7,81.62
2016,8,4,17,30,0.0,107.0,5.3,14.0,107.0,86.85,68.68
2016,8,4,17,45,0.0,87.5,5.2,13.5,87.5,70.63,54.99
2016,8,4,18,0,0.0,68.0,5.1,13.0,68.0,54.69,41.28
2016,8,4,18,15,210.5,51.0,4.95,12.5,78.0,38.33,28.43
2016,8,4,18,30,421.0,34.0,4.8,12.0,88.0,27.82,18.56
2016,8,4,18,45,283.5,23.0,4.7,12.0,52.5,18.89,8.16
2016,8,4,19,0,146.0,12.0,4.6,12.0,17.0,10.24,0.0
2016,8,4,19,15,73.0,6.0,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,56.5,6.5,2.35,11.0,8.0,0.0,0.0
2016,8,5,5,30,113.0,13.0,2.7,11.0,16.0,11.1,0.0
2016,8,5,5,45,251.0,25.5,3.05,11.5,52.0,21.01,10.03
2016,8,5,6,0,389.0,38.0,3.4,12.0,88.0,31.14,21.5
2016,8,5,6,15,473.0,46.5,3.35,12.5,135.0,37.45,27.69
2016,8,5,6,30,557.0,55.0,3.3,13.0,182.0,62.9,36.46
2016,8,5,6,45,278.5,61.5,3.3,13.5,125.0,77.7,49.34
2016,8,5,7,0,0.0,68.0,3.3,14.0,68.0,56.27,42.66
2016,8,5,7,15,0.0,80.0,3.25,14.0,80.0,66.19,51.03
2016,8,5,7,30,0.0,92.0,3.2,14.0,92.0,76.19,59.32
2016,8,5,7,45,0.0,105.5,3.15,14.5,105.5,87.48,68.47
2016,8,5,8,0,0.0,119.0,3.1,15.0,119.0,98.85,77.56
2016,8,5,8,15,1.5,145.0,3.05,15.0,146.0,121.44,95.96
2016,8,5,8,30,3.0,171.0,3.0,15.0,173.0,144.42,114.49
2016,8,5,8,45,4.0,177.5,2.95,15.5,180.5,150.93,119.21
2016,8,5,9,0,5.0,184.0,2.9,16.0,188.0,157.53,124.01
2016,8,5,9,15,5.0,182.0,2.9,16.5,186.5,156.28,122.47
2016,8,5,9,30,5.0,180.0,2.9,17.0,185.0,154.98,120.94
2016,8,5,9,45,22.5,258.5,2.95,17.5,277.5,244.62,191.89
2016,8,5,10,0,40.0,337.0,3.0,18.0,370.0,331.87,258.87
2016,8,5,10,15,28.0,306.5,3.05,18.5,330.0,296.19,230.18
2016,8,5,10,30,16.0,276.0,3.1,19.0,290.0,249.35,193.18
2016,8,5,10,45,16.0,283.0,3.2,19.5,297.5,256.21,198.07
2016,8,5,11,0,16.0,290.0,3.3,20.0,305.0,263.01,202.78
2016,8,5,11,15,24.0,331.5,3.35,20.0,354.0,321.34,247.43
2016,8,5,11,30,32.0,373.0,3.4,20.0,403.0,368.78,283.16
2016,8,5,11,45,107.0,422.0,3.5,20.5,522.0,501.96,383.53
2016,8,5,12,0,182.0,471.0,3.6,21.0,641.0,620.8,470.06
2016,8,5,12,15,290.0,437.0,3.7,21.0,707.5,705.39,532.99
2016,8,5,12,30,398.0,403.0,3.8,21.0,774.0,773.55,583.83
2016,8,5,12,45,667.0,258.5,3.9,21.5,873.5,901.94,679.12
2016,8,5,13,0,936.0,114.0,4.0,22.0,973.0,985.0,735.36
2016,8,5,13,15,932.0,113.5,4.1,22.0,957.0,967.34,723.81
2016,8,5,13,30,928.0,113.0,4.2,22.0,941.0,946.05,710.57
2016,8,5,13,45,920.5,113.0,4.35,22.0,917.0,918.67,693.39
2016,8,5,14,0,913.0,113.0,4.5,22.0,893.0,888.06,674.06
2016,8,5,14,15,905.5,111.5,4.6,21.5,863.0,852.98,652.59
2016,8,5,14,30,898.0,110.0,4.7,21.0,833.0,815.02,628.74
2016,8,5,14,45,885.0,109.5,4.8,21.0,796.0,771.27,599.13
2016,8,5,15,0,872.0,109.0,4.9,21.0,759.0,725.49,566.51
2016,8,5,15,15,859.0,107.0,4.95,20.5,717.0,676.53,530.94
2016,8,5,15,30,846.0,105.0,5.0,20.0,675.0,629.23,495.46
2016,8,5,15,45,825.5,103.0,5.05,20.0,628.0,572.59,450.92
2016,8,5,16,0,805.0,101.0,5.1,20.0,581.0,515.79,405.04
2016,8,5,16,15,782.5,97.5,5.05,19.5,531.0,456.84,356.74
2016,8,5,16,30,760.0,94.0,5.0,19.0,481.0,398.64,307.56
2016,8,5,16,45,725.5,91.0,5.0,18.5,428.5,336.03,253.86
2016,8,5,17,0,691.0,88.0,5.0,18.0,376.0,277.66,202.7
2016,8,5,17,15,649.5,82.0,4.9,17.0,324.0,218.19,151.25
2016,8,5,17,30,608.0,76.0,4.8,16.0,272.0,163.07,104.97
2016,8,5,17,45,544.0,69.0,4.7,15.5,221.0,109.59,65.13
2016,8,5,18,0,480.0,62.0,4.6,15.0,170.0,63.9,39.62
2016,8,5,18,15,392.5,51.5,4.45,14.5,124.5,41.45,30.9
2016,8,5,18,30,305.0,41.0,4.3,14.0,79.0,31.73,21.68
2016,8,5,18,45,180.0,26.0,4.2,13.5,46.0,20.21,8.36
2016,8,5,19,0,55.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,8,5,19,15,27.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,3.0,11.0,14.0,10.24,0.0
2016,8,6,5,45,201.5,26.0,3.3,11.5,48.0,20.25,9.0
2016,8,6,6,0,333.0,40.0,3.6,12.0,82.0,32.78,22.87
2016,8,6,6,15,420.0,50.0,3.6,12.5,128.0,40.22,30.12
2016,8,6,6,30,507.0,60.0,3.6,13.0,174.0,66.05,39.86
2016,8,6,6,45,253.5,62.0,3.6,13.5,119.0,76.09,48.97
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,53.04,39.9
2016,8,6,7,15,0.0,91.5,3.6,14.0,91.5,75.48,58.93
2016,8,6,7,30,0.0,119.0,3.6,14.0,119.0,98.19,77.9
2016,8,6,7,45,0.0,118.5,3.6,14.5,118.5,98.2,77.46
2016,8,6,8,0,0.0,118.0,3.6,15.0,118.0,98.04,76.9
2016,8,6,8,15,0.5,139.0,3.6,15.5,139.5,115.99,91.34
2016,8,6,8,30,1.0,160.0,3.6,16.0,161.0,134.17,105.75
2016,8,6,8,45,14.0,208.0,3.65,16.5,218.0,182.63,144.64
2016,8,6,9,0,27.0,256.0,3.7,17.0,275.0,239.76,189.75
2016,8,6,9,15,20.0,246.5,3.75,17.5,261.0,221.82,174.6
2016,8,6,9,30,13.0,237.0,3.8,18.0,247.0,209.85,164.37
2016,8,6,9,45,142.0,307.0,3.9,18.5,421.0,388.99,306.23
2016,8,6,10,0,271.0,377.0,4.0,19.0,595.0,573.2,445.3
2016,8,6,10,15,316.5,378.0,4.1,19.0,642.0,623.05,481.97
2016,8,6,10,30,362.0,379.0,4.2,19.0,689.0,674.39,520.02
2016,8,6,10,45,308.5,407.0,4.35,19.5,676.0,665.86,511.23
2016,8,6,11,0,255.0,435.0,4.5,20.0,663.0,653.48,500.01
2016,8,6,11,15,390.0,399.0,4.55,20.0,754.0,748.9,572.29
2016,8,6,11,30,525.0,363.0,4.6,20.0,845.0,860.02,653.34
2016,8,6,11,45,728.5,238.5,4.7,20.0,912.5,943.18,717.05
2016,8,6,12,0,932.0,114.0,4.8,20.0,980.0,999.18,755.66
2016,8,6,12,15,932.0,114.0,4.85,20.0,980.0,1000.96,756.85
2016,8,6,12,30,932.0,114.0,4.9,20.0,980.0,998.9,755.9
2016,8,6,12,45,924.5,117.5,5.0,20.0,970.5,989.3,750.3
2016,8,6,13,0,917.0,121.0,5.1,20.0,961.0,976.02,742.26
2016,8,6,13,15,913.5,120.0,5.15,20.0,945.5,958.56,731.01
2016,8,6,13,30,910.0,119.0,5.2,20.0,930.0,937.52,717.31
2016,8,6,13,45,906.0,117.5,5.3,20.0,907.5,912.09,700.84
2016,8,6,14,0,902.0,116.0,5.4,20.0,885.0,883.31,681.94
2016,8,6,14,15,895.0,114.5,5.45,19.5,855.0,848.87,659.87
2016,8,6,14,30,888.0,113.0,5.5,19.0,825.0,811.57,635.5
2016,8,6,14,45,880.0,110.0,5.55,19.0,789.5,769.43,606.07
2016,8,6,15,0,872.0,107.0,5.6,19.0,754.0,724.9,573.56
2016,8,6,15,15,859.5,105.0,5.6,18.5,713.0,676.18,537.3
2016,8,6,15,30,847.0,103.0,5.6,18.0,672.0,629.04,501.17
2016,8,6,15,45,833.0,99.0,5.7,18.0,626.5,573.97,457.3
2016,8,6,16,0,819.0,95.0,5.8,18.0,581.0,518.13,411.54
2016,8,6,16,15,797.5,92.0,5.75,17.5,531.5,459.32,362.58
2016,8,6,16,30,776.0,89.0,5.7,17.0,482.0,401.1,312.63
2016,8,6,16,45,749.5,84.0,5.7,16.5,430.5,340.24,259.37
2016,8,6,17,0,723.0,79.0,5.7,16.0,379.0,281.23,206.66
2016,8,6,17,15,683.5,74.0,5.6,15.5,326.5,219.1,151.81
2016,8,6,17,30,644.0,69.0,5.5,15.0,274.0,163.1,103.92
2016,8,6,17,45,585.5,62.5,5.4,14.5,223.0,108.33,62.63
2016,8,6,18,0,527.0,56.0,5.3,14.0,172.0,60.58,36.01
2016,8,6,18,15,438.5,46.5,5.2,13.5,126.0,37.5,27.5
2016,8,6,18,30,350.0,37.0,5.1,13.0,80.0,30.36,20.51
2016,8,6,18,45,209.5,24.0,5.0,12.5,46.0,19.79,7.26
2016,8,6,19,0,69.0,11.0,4.9,12.0,12.0,9.39,0.0
2016,8,6,19,15,34.5,5.5,4.8,11.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.5,11.0,15.0,10.24,0.0
2016,8,7,5,45,270.0,23.0,3.7,11.5,50.5,18.94,7.53
2016,8,7,6,0,419.0,34.0,3.9,12.0,86.0,27.89,18.56
2016,8,7,6,15,505.0,42.0,3.85,12.0,134.0,33.97,24.61
2016,8,7,6,30,591.0,50.0,3.8,12.0,182.0,61.77,34.11
2016,8,7,6,45,313.0,84.5,3.8,12.5,156.5,100.42,67.36
2016,8,7,7,0,35.0,119.0,3.8,13.0,131.0,102.23,80.43
2016,8,7,7,15,40.0,140.0,3.75,13.5,155.0,124.08,98.56
2016,8,7,7,30,45.0,161.0,3.7,14.0,179.0,146.77,117.23
2016,8,7,7,45,50.0,183.5,3.65,14.5,206.5,171.48,137.35
2016,8,7,8,0,55.0,206.0,3.6,15.0,234.0,196.97,157.83
2016,8,7,8,15,67.0,231.5,3.55,15.5,269.0,229.0,183.28
2016,8,7,8,30,79.0,257.0,3.5,16.0,304.0,262.53,209.58
2016,8,7,8,45,171.5,278.0,3.5,16.5,390.5,346.42,275.92
2016,8,7,9,0,264.0,299.0,3.5,17.0,477.0,441.34,349.48
2016,8,7,9,15,338.0,298.0,3.5,17.5,540.0,504.84,397.83
2016,8,7,9,30,412.0,297.0,3.5,18.0,603.0,583.32,456.47
2016,8,7,9,45,673.5,196.0,3.55,18.5,724.0,711.1,554.12
2016,8,7,10,0,935.0,95.0,3.6,19.0,845.0,835.44,643.71
2016,8,7,10,15,941.5,96.0,3.65,19.5,875.0,873.21,667.33
2016,8,7,10,30,948.0,97.0,3.7,20.0,905.0,907.92,689.22
2016,8,7,10,45,953.5,97.5,3.8,20.5,928.0,938.01,708.1
2016,8,7,11,0,959.0,98.0,3.9,21.0,951.0,964.65,724.59
2016,8,7,11,15,962.0,98.5,3.95,21.0,966.5,985.41,738.2
2016,8,7,11,30,965.0,99.0,4.0,21.0,982.0,1002.37,749.36
2016,8,7,11,45,967.5,98.5,4.1,21.5,990.0,1014.0,755.92
2016,8,7,12,0,970.0,98.0,4.2,22.0,998.0,1021.69,759.97
2016,8,7,12,15,970.0,98.0,4.25,22.0,998.5,1023.52,761.38
2016,8,7,12,30,970.0,98.0,4.3,22.0,999.0,1021.33,760.27
2016,8,7,12,45,969.5,97.5,4.4,22.0,991.0,1014.16,756.27
2016,8,7,13,0,969.0,97.0,4.5,22.0,983.0,1003.02,749.8
2016,8,7,13,15,966.5,96.5,4.55,22.0,967.5,986.1,739.32
2016,8,7,13,30,964.0,96.0,4.6,22.0,952.0,965.36,726.31
2016,8,7,13,45,961.0,94.5,4.65,22.0,929.5,939.46,709.77
2016,8,7,14,0,958.0,93.0,4.7,22.0,907.0,909.96,690.72
2016,8,7,14,15,951.5,92.0,4.7,22.0,877.0,874.64,667.18
2016,8,7,14,30,945.0,91.0,4.7,22.0,847.0,836.24,641.36
2016,8,7,14,45,937.5,89.0,4.75,22.0,811.0,793.22,612.34
2016,8,7,15,0,930.0,87.0,4.8,22.0,775.0,747.61,580.97
2016,8,7,15,15,918.5,85.5,4.8,21.5,733.0,697.48,544.66
2016,8,7,15,30,907.0,84.0,4.8,21.0,691.0,645.59,505.96
2016,8,7,15,45,892.0,81.5,4.85,21.0,644.0,589.25,461.91
2016,8,7,16,0,877.0,79.0,4.9,21.0,597.0,532.06,415.86
2016,8,7,16,15,857.5,76.5,4.85,20.5,546.5,472.25,366.87
2016,8,7,16,30,838.0,74.0,4.8,20.0,496.0,412.35,316.2
2016,8,7,16,45,810.5,71.0,4.8,19.5,443.0,349.51,261.92
2016,8,7,17,0,783.0,68.0,4.8,19.0,390.0,288.51,208.01
2016,8,7,17,15,746.0,63.5,4.7,18.0,336.5,226.18,153.55
2016,8,7,17,30,709.0,59.0,4.6,17.0,283.0,167.52,103.82
2016,8,7,17,45,651.5,54.0,4.55,16.5,230.5,110.43,61.15
2016,8,7,18,0,594.0,49.0,4.5,16.0,178.0,57.11,31.45
2016,8,7,18,15,504.5,41.0,4.35,15.5,130.0,33.27,23.53
2016,8,7,18,30,415.0,33.0,4.2,15.0,82.0,27.16,17.51
2016,8,7,18,45,256.5,21.5,4.05,14.5,47.0,17.73,4.81
2016,8,7,19,0,98.0,10.0,3.9,14.0,12.0,8.54,0.0
2016,8,7,19,15,49.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,54.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,8,8,5,30,109.0,11.0,2.5,11.0,13.0,9.39,0.0
2016,8,8,5,45,255.5,22.0,2.75,12.0,47.5,18.08,6.31
2016,8,8,6,0,402.0,33.0,3.0,13.0,82.0,27.02,17.68
2016,8,8,6,15,488.0,41.0,2.9,13.5,129.0,33.1,23.67
2016,8,8,6,30,574.0,49.0,2.8,14.0,176.0,61.2,33.32
2016,8,8,6,45,626.0,55.0,2.7,14.5,226.5,111.23,62.66
2016,8,8,7,0,678.0,61.0,2.6,15.0,277.0,169.84,107.99
2016,8,8,7,15,716.0,65.5,2.55,15.5,329.5,227.07,157.07
2016,8,8,7,30,754.0,70.0,2.5,16.0,382.0,288.1,210.68
2016,8,8,7,45,780.0,73.5,2.5,16.5,433.5,347.48,262.99
2016,8,8,8,0,806.0,77.0,2.5,17.0,485.0,408.55,315.37
2016,8,8,8,15,826.0,80.0,2.5,17.5,534.5,467.72,364.7
2016,8,8,8,30,846.0,83.0,2.5,18.0,584.0,526.07,411.69
2016,8,8,8,45,861.5,85.5,2.55,19.0,630.0,581.9,454.45
2016,8,8,9,0,877.0,88.0,2.6,20.0,676.0,636.96,495.05
2016,8,8,9,15,889.0,90.0,2.7,20.0,717.5,688.15,533.69
2016,8,8,9,30,901.0,92.0,2.8,20.0,759.0,737.68,570.28
2016,8,8,9,45,913.5,91.5,2.9,20.5,796.0,783.19,600.57
2016,8,8,10,0,926.0,91.0,3.0,21.0,833.0,826.54,628.88
2016,8,8,10,15,932.5,92.0,3.1,21.5,862.5,864.03,652.87
2016,8,8,10,30,939.0,93.0,3.2,22.0,892.0,898.49,674.63
2016,8,8,10,45,943.0,94.5,3.35,22.5,914.5,928.05,693.28
2016,8,8,11,0,947.0,96.0,3.5,23.0,937.0,954.11,709.56
2016,8,8,11,15,950.0,97.0,3.65,23.0,952.5,975.14,723.89
2016,8,8,11,30,953.0,98.0,3.8,23.0,968.0,992.41,735.82
2016,8,8,11,45,953.5,99.0,3.95,23.0,975.5,1003.51,743.75
2016,8,8,12,0,954.0,100.0,4.1,23.0,983.0,1010.67,749.21
2016,8,8,12,15,954.0,100.0,4.25,23.0,983.0,1012.43,751.19
2016,8,8,12,30,954.0,100.0,4.4,23.0,983.0,1010.23,750.66
2016,8,8,12,45,953.0,99.0,4.6,23.0,975.0,1002.16,746.92
2016,8,8,13,0,952.0,98.0,4.8,23.0,967.0,990.18,740.88
2016,8,8,13,15,949.5,97.5,4.9,23.0,952.0,973.44,730.8
2016,8,8,13,30,947.0,97.0,5.0,23.0,937.0,952.95,718.17
2016,8,8,13,45,943.5,95.5,5.15,23.0,914.5,926.92,702.02
2016,8,8,14,0,940.0,94.0,5.3,23.0,892.0,897.38,683.3
2016,8,8,14,15,934.0,93.0,5.35,22.5,862.0,862.92,661.69
2016,8,8,14,30,928.0,92.0,5.4,22.0,832.0,825.41,637.66
2016,8,8,14,45,920.5,90.0,5.5,22.0,796.5,782.93,608.74
2016,8,8,15,0,913.0,88.0,5.6,22.0,761.0,737.91,577.43
2016,8,8,15,15,901.5,86.0,5.6,21.5,719.0,687.93,540.74
2016,8,8,15,30,890.0,84.0,5.6,21.0,677.0,636.24,501.71
2016,8,8,15,45,876.0,81.5,5.65,21.0,631.0,581.2,458.14
2016,8,8,16,0,862.0,79.0,5.7,21.0,585.0,525.25,412.58
2016,8,8,16,15,842.0,76.0,5.6,20.5,535.0,465.43,363.16
2016,8,8,16,30,822.0,73.0,5.5,20.0,485.0,405.67,312.26
2016,8,8,16,45,798.0,69.0,5.45,19.5,433.5,343.92,258.47
2016,8,8,17,0,774.0,65.0,5.4,19.0,382.0,283.64,204.82
2016,8,8,17,15,736.5,61.0,5.3,18.0,329.0,222.16,150.89
2016,8,8,17,30,699.0,57.0,5.2,17.0,276.0,164.41,101.79
2016,8,8,17,45,646.0,51.5,5.1,16.5,224.5,107.87,59.22
2016,8,8,18,0,593.0,46.0,5.0,16.0,173.0,57.67,31.9
2016,8,8,18,15,504.0,38.5,4.9,15.5,126.0,31.25,21.73
2016,8,8,18,30,415.0,31.0,4.8,15.0,79.0,25.5,15.99
2016,8,8,18,45,207.5,15.5,4.7,14.5,39.5,12.46,0.75
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,2.5,12.0,12.0,8.54,0.0
2016,8,9,5,45,259.5,21.0,2.7,12.5,46.5,17.26,5.06
2016,8,9,6,0,410.0,32.0,2.9,13.0,81.0,26.24,16.95
2016,8,9,6,15,496.5,39.5,2.7,13.5,127.5,31.95,22.63
2016,8,9,6,30,583.0,47.0,2.5,14.0,174.0,60.86,32.42
2016,8,9,6,45,401.0,84.0,2.35,14.5,182.0,110.56,71.48
2016,8,9,7,0,219.0,121.0,2.2,15.0,190.0,137.15,100.86
2016,8,9,7,15,231.5,141.0,2.0,15.5,226.0,173.27,131.13
2016,8,9,7,30,244.0,161.0,1.8,16.0,262.0,210.94,162.76
2016,8,9,7,45,237.5,185.5,1.65,16.5,294.5,247.15,193.16
2016,8,9,8,0,231.0,210.0,1.5,17.0,327.0,282.55,221.92
2016,8,9,8,15,540.5,145.5,1.4,17.5,455.0,396.89,309.8
2016,8,9,8,30,850.0,81.0,1.3,18.0,583.0,528.01,409.19
2016,8,9,8,45,868.0,82.0,1.2,18.5,629.5,584.06,450.44
2016,8,9,9,0,886.0,83.0,1.1,19.0,676.0,639.58,490.06
2016,8,9,9,15,897.0,85.0,1.05,19.5,717.0,690.56,525.25
2016,8,9,9,30,908.0,87.0,1.0,20.0,758.0,739.77,557.76
2016,8,9,9,45,918.5,87.5,0.95,21.0,794.0,785.07,583.87
2016,8,9,10,0,929.0,88.0,0.9,22.0,830.0,828.05,607.72
2016,8,9,10,15,935.5,89.0,0.9,22.5,859.5,865.67,629.5
2016,8,9,10,30,942.0,90.0,0.9,23.0,889.0,900.24,649.09
2016,8,9,10,45,947.0,90.5,0.9,23.5,912.0,929.77,665.3
2016,8,9,11,0,952.0,91.0,0.9,24.0,935.0,955.83,679.27
2016,8,9,11,15,954.5,91.5,1.05,24.0,950.0,976.0,693.69
2016,8,9,11,30,957.0,92.0,1.2,24.0,965.0,992.38,705.84
2016,8,9,11,45,958.0,92.5,1.35,24.5,972.0,1003.47,713.37
2016,8,9,12,0,959.0,93.0,1.5,25.0,979.0,1010.62,718.48
2016,8,9,12,15,959.0,93.0,1.75,25.0,979.0,1012.35,723.04
2016,8,9,12,30,959.0,93.0,2.0,25.0,979.0,1010.1,724.91
2016,8,9,12,45,953.0,96.0,2.25,25.5,969.5,1001.2,720.95
2016,8,9,13,0,947.0,99.0,2.5,26.0,960.0,988.46,714.34
2016,8,9,13,15,944.0,98.0,2.75,26.0,944.5,970.77,705.74
2016,8,9,13,30,941.0,97.0,3.0,26.0,929.0,949.36,694.46
2016,8,9,13,45,935.5,97.0,3.25,26.0,906.0,923.13,679.71
2016,8,9,14,0,930.0,97.0,3.5,26.0,883.0,893.51,662.4
2016,8,9,14,15,923.0,95.5,3.7,25.5,853.0,857.95,641.72
2016,8,9,14,30,916.0,94.0,3.9,25.0,823.0,819.44,618.58
2016,8,9,14,45,906.0,93.0,4.1,25.0,787.0,776.43,590.62
2016,8,9,15,0,896.0,92.0,4.3,25.0,751.0,731.11,560.27
2016,8,9,15,15,884.5,90.0,4.4,24.5,709.5,681.76,525.39
2016,8,9,15,30,873.0,88.0,4.5,24.0,668.0,630.74,488.31
2016,8,9,15,45,856.0,86.5,4.6,24.0,621.5,575.69,446.02
2016,8,9,16,0,839.0,85.0,4.7,24.0,575.0,520.05,401.93
2016,8,9,16,15,818.5,82.0,4.75,23.5,525.5,461.66,354.96
2016,8,9,16,30,798.0,79.0,4.8,23.0,476.0,402.49,305.77
2016,8,9,16,45,768.0,76.0,4.85,22.5,424.0,340.83,253.29
2016,8,9,17,0,738.0,73.0,4.9,22.0,372.0,281.38,201.54
2016,8,9,17,15,699.0,68.0,4.85,21.0,319.5,220.63,149.25
2016,8,9,17,30,660.0,63.0,4.8,20.0,267.0,161.37,99.75
2016,8,9,17,45,598.0,57.0,4.75,19.5,215.5,105.53,58.45
2016,8,9,18,0,536.0,51.0,4.7,19.0,164.0,57.14,32.08
2016,8,9,18,15,443.0,42.0,4.6,18.0,118.0,33.98,23.8
2016,8,9,18,30,350.0,33.0,4.5,17.0,72.0,27.14,17.08
2016,8,9,18,45,175.0,16.5,4.4,16.5,36.0,13.32,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,17.5,3.2,12.5,37.0,14.06,2.38
2016,8,10,6,0,335.0,35.0,3.4,13.0,74.0,28.68,18.96
2016,8,10,6,15,424.5,44.5,3.35,13.5,119.5,35.85,26.03
2016,8,10,6,30,514.0,54.0,3.3,14.0,165.0,64.77,37.0
2016,8,10,6,45,567.5,62.0,3.25,14.5,215.0,113.22,66.6
2016,8,10,7,0,621.0,70.0,3.2,15.0,265.0,168.13,109.26
2016,8,10,7,15,503.0,104.5,3.15,15.5,281.0,209.42,151.08
2016,8,10,7,30,385.0,139.0,3.1,16.0,297.0,238.26,181.61
2016,8,10,7,45,372.5,163.0,3.1,16.5,332.5,281.05,218.88
2016,8,10,8,0,360.0,187.0,3.1,17.0,368.0,316.53,249.14
2016,8,10,8,15,313.0,219.0,3.1,17.5,388.0,345.77,273.48
2016,8,10,8,30,266.0,251.0,3.1,18.0,408.0,369.59,292.23
2016,8,10,8,45,249.5,276.5,3.1,18.5,432.5,399.85,315.17
2016,8,10,9,0,233.0,302.0,3.1,19.0,457.0,419.42,329.32
2016,8,10,9,15,549.0,205.0,3.1,19.5,601.0,574.67,450.1
2016,8,10,9,30,865.0,108.0,3.1,20.0,745.0,731.63,567.93
2016,8,10,9,45,880.0,107.0,3.1,20.5,782.5,777.31,597.66
2016,8,10,10,0,895.0,106.0,3.1,21.0,820.0,821.07,625.84
2016,8,10,10,15,902.5,107.0,3.1,21.5,849.5,858.43,649.19
2016,8,10,10,30,910.0,108.0,3.1,22.0,879.0,892.9,670.35
2016,8,10,10,45,915.5,109.5,3.15,22.5,902.0,923.03,688.74
2016,8,10,11,0,921.0,111.0,3.2,23.0,925.0,949.82,704.82
2016,8,10,11,15,924.5,111.5,3.3,23.0,940.5,970.32,718.45
2016,8,10,11,30,928.0,112.0,3.4,23.0,956.0,987.18,729.79
2016,8,10,11,45,930.0,112.0,3.5,23.5,964.0,998.4,736.08
2016,8,10,12,0,932.0,112.0,3.6,24.0,972.0,1005.8,739.97
2016,8,10,12,15,932.0,112.0,3.7,24.0,971.5,1007.44,741.64
2016,8,10,12,30,932.0,112.0,3.8,24.0,971.0,1005.21,740.89
2016,8,10,12,45,930.5,112.0,3.95,24.0,963.0,997.69,737.08
2016,8,10,13,0,929.0,112.0,4.1,24.0,955.0,986.34,730.8
2016,8,10,13,15,925.5,111.0,4.2,24.0,939.5,968.41,719.87
2016,8,10,13,30,922.0,110.0,4.3,24.0,924.0,946.84,706.53
2016,8,10,13,45,917.5,109.0,4.45,24.0,901.0,920.85,690.4
2016,8,10,14,0,913.0,108.0,4.6,24.0,878.0,891.48,672.18
2016,8,10,14,15,906.0,106.5,4.6,23.5,848.0,856.34,650.19
2016,8,10,14,30,899.0,105.0,4.6,23.0,818.0,818.31,625.95
2016,8,10,14,45,890.0,103.0,4.7,23.0,782.0,775.58,597.43
2016,8,10,15,0,881.0,101.0,4.8,23.0,746.0,730.51,566.27
2016,8,10,15,15,868.5,98.5,4.8,22.5,704.0,680.53,530.18
2016,8,10,15,30,856.0,96.0,4.8,22.0,662.0,629.02,491.9
2016,8,10,15,45,841.0,93.0,4.8,22.0,616.0,576.56,450.76
2016,8,10,16,0,826.0,90.0,4.8,22.0,570.0,520.39,405.68
2016,8,10,16,15,804.5,86.5,4.7,21.5,520.5,460.35,356.85
2016,8,10,16,30,783.0,83.0,4.6,21.0,471.0,400.92,306.98
2016,8,10,16,45,755.5,78.5,4.6,20.5,419.0,339.43,254.3
2016,8,10,17,0,728.0,74.0,4.6,20.0,367.0,279.9,202.14
2016,8,10,17,15,687.5,69.0,4.5,19.0,314.5,217.1,147.92
2016,8,10,17,30,647.0,64.0,4.4,18.0,262.0,160.44,100.29
2016,8,10,17,45,589.0,57.0,4.3,17.5,211.0,104.85,58.69
2016,8,10,18,0,531.0,50.0,4.2,17.0,160.0,56.26,31.68
2016,8,10,18,15,437.0,41.0,4.1,16.0,114.5,33.19,23.3
2016,8,10,18,30,343.0,32.0,4.0,15.0,69.0,26.33,16.43
2016,8,10,18,45,171.5,16.0,3.95,14.5,34.5,12.94,0.0
2016,8,10,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
