Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,2.65,12.0,34.5,14.08,1.57
2016,8,11,6,0,299.0,35.0,2.9,13.0,69.0,28.64,18.84
2016,8,11,6,15,388.0,46.0,2.9,13.5,114.0,37.04,27.05
2016,8,11,6,30,477.0,57.0,2.9,14.0,159.0,66.64,39.14
2016,8,11,6,45,238.5,62.5,2.9,14.5,113.5,77.58,50.41
2016,8,11,7,0,0.0,68.0,2.9,15.0,68.0,56.23,42.46
2016,8,11,7,15,0.0,82.0,2.9,15.5,82.0,67.82,52.13
2016,8,11,7,30,0.0,96.0,2.9,16.0,96.0,79.51,61.69
2016,8,11,7,45,4.0,130.5,2.95,16.5,133.0,109.68,86.38
2016,8,11,8,0,8.0,165.0,3.0,17.0,170.0,140.75,111.41
2016,8,11,8,15,142.0,206.5,3.0,17.5,290.0,249.82,198.67
2016,8,11,8,30,276.0,248.0,3.0,18.0,410.0,373.19,295.45
2016,8,11,8,45,354.0,249.0,3.05,18.5,474.0,436.29,344.15
2016,8,11,9,0,432.0,250.0,3.1,19.0,538.0,515.25,404.19
2016,8,11,9,15,630.0,188.0,3.15,19.5,636.5,620.12,484.26
2016,8,11,9,30,828.0,126.0,3.2,20.0,735.0,730.21,566.33
2016,8,11,9,45,854.5,120.5,3.3,20.5,775.5,772.99,595.67
2016,8,11,10,0,881.0,115.0,3.4,21.0,816.0,820.8,627.37
2016,8,11,10,15,889.0,116.5,3.45,21.5,846.0,858.63,651.44
2016,8,11,10,30,897.0,118.0,3.5,22.0,876.0,893.63,673.4
2016,8,11,10,45,902.0,119.5,3.6,22.5,899.0,922.99,691.67
2016,8,11,11,0,907.0,121.0,3.7,23.0,922.0,949.02,707.66
2016,8,11,11,15,911.0,121.5,3.75,23.0,937.5,969.72,721.16
2016,8,11,11,30,915.0,122.0,3.8,23.0,953.0,986.84,732.36
2016,8,11,11,45,917.5,122.0,3.85,23.5,961.0,998.38,738.52
2016,8,11,12,0,920.0,122.0,3.9,24.0,969.0,1006.16,742.3
2016,8,11,12,15,920.5,122.0,3.95,24.0,969.0,1008.21,743.88
2016,8,11,12,30,921.0,122.0,4.0,24.0,969.0,1006.43,743.07
2016,8,11,12,45,913.5,125.5,4.1,24.5,959.0,996.59,735.9
2016,8,11,13,0,906.0,129.0,4.2,25.0,949.0,983.06,726.43
2016,8,11,13,15,902.5,128.0,4.25,25.0,933.5,965.42,715.44
2016,8,11,13,30,899.0,127.0,4.3,25.0,918.0,944.21,702.11
2016,8,11,13,45,896.5,124.5,4.35,25.0,895.5,919.0,686.08
2016,8,11,14,0,894.0,122.0,4.4,25.0,873.0,890.38,667.71
2016,8,11,14,15,886.0,120.0,4.45,24.5,843.0,854.42,645.46
2016,8,11,14,30,878.0,118.0,4.5,24.0,813.0,815.69,621.13
2016,8,11,14,45,870.5,115.0,4.55,24.0,777.0,773.8,593.11
2016,8,11,15,0,863.0,112.0,4.6,24.0,741.0,729.5,562.14
2016,8,11,15,15,849.5,109.5,4.6,23.5,699.0,683.87,529.4
2016,8,11,15,30,836.0,107.0,4.6,23.0,657.0,631.63,490.96
2016,8,11,15,45,820.5,103.0,4.65,22.5,611.0,575.69,448.73
2016,8,11,16,0,805.0,99.0,4.7,22.0,565.0,519.16,404.59
2016,8,11,16,15,782.0,95.0,4.7,21.5,515.0,458.88,355.93
2016,8,11,16,30,759.0,91.0,4.7,21.0,465.0,399.44,306.35
2016,8,11,16,45,730.0,86.0,4.7,20.5,413.0,336.52,252.73
2016,8,11,17,0,701.0,81.0,4.7,20.0,361.0,277.14,200.86
2016,8,11,17,15,658.5,75.0,4.6,19.0,308.5,216.37,148.52
2016,8,11,17,30,616.0,69.0,4.5,18.0,256.0,160.11,101.4
2016,8,11,17,45,555.0,61.5,4.4,17.5,205.0,105.59,60.68
2016,8,11,18,0,494.0,54.0,4.3,17.0,154.0,58.54,34.27
2016,8,11,18,15,399.5,43.0,4.15,16.5,109.0,34.84,24.62
2016,8,11,18,30,305.0,32.0,4.0,16.0,64.0,26.33,16.16
2016,8,11,18,45,152.5,16.0,3.9,15.5,32.0,12.97,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.5,17.0,3.2,11.5,34.5,13.71,0.39
2016,8,12,6,0,317.0,34.0,3.4,12.0,69.0,27.89,18.19
2016,8,12,6,15,408.0,44.5,3.4,12.5,114.5,35.92,26.14
2016,8,12,6,30,499.0,55.0,3.4,13.0,160.0,66.87,38.57
2016,8,12,6,45,560.5,62.0,3.4,13.5,211.0,114.67,68.17
2016,8,12,7,0,622.0,69.0,3.4,14.0,262.0,169.94,111.31
2016,8,12,7,15,663.5,75.0,3.35,14.5,314.5,226.79,160.38
2016,8,12,7,30,705.0,81.0,3.3,15.0,367.0,287.97,214.22
2016,8,12,7,45,736.5,85.0,3.3,16.0,419.0,349.3,267.59
2016,8,12,8,0,768.0,89.0,3.3,17.0,471.0,411.18,320.02
2016,8,12,8,15,790.0,92.5,3.25,17.5,520.5,470.17,369.16
2016,8,12,8,30,812.0,96.0,3.2,18.0,570.0,529.81,417.11
2016,8,12,8,45,830.5,98.0,3.15,19.0,616.5,586.27,460.15
2016,8,12,9,0,849.0,100.0,3.1,20.0,663.0,642.33,501.23
2016,8,12,9,15,861.5,102.5,3.15,20.5,704.5,689.94,536.16
2016,8,12,9,30,874.0,105.0,3.2,21.0,746.0,739.37,571.39
2016,8,12,9,45,884.5,106.5,3.3,21.5,782.0,784.49,601.53
2016,8,12,10,0,895.0,108.0,3.4,22.0,818.0,827.36,629.53
2016,8,12,10,15,902.5,109.5,3.5,22.5,848.0,865.26,653.8
2016,8,12,10,30,910.0,111.0,3.6,23.0,878.0,900.26,675.92
2016,8,12,10,45,915.0,112.0,3.75,23.5,900.5,929.47,694.29
2016,8,12,11,0,920.0,113.0,3.9,24.0,923.0,955.32,710.37
2016,8,12,11,15,923.0,113.5,4.0,24.0,938.0,975.33,723.66
2016,8,12,11,30,926.0,114.0,4.1,24.0,953.0,991.67,734.62
2016,8,12,11,45,928.0,114.0,4.25,24.0,960.5,1002.82,742.53
2016,8,12,12,0,930.0,114.0,4.4,24.0,968.0,1010.14,748.03
2016,8,12,12,15,930.0,114.0,4.5,24.0,968.0,1011.69,749.46
2016,8,12,12,30,930.0,114.0,4.6,24.0,968.0,1009.36,748.86
2016,8,12,12,45,934.0,110.5,4.75,24.0,961.5,1003.54,746.46
2016,8,12,13,0,938.0,107.0,4.9,24.0,955.0,993.74,741.45
2016,8,12,13,15,935.0,106.5,5.0,24.0,939.0,976.47,731.01
2016,8,12,13,30,932.0,106.0,5.1,24.0,923.0,955.49,718.08
2016,8,12,13,45,928.0,104.5,5.2,24.0,900.0,929.04,701.36
2016,8,12,14,0,924.0,103.0,5.3,24.0,877.0,899.14,682.17
2016,8,12,14,15,917.0,101.5,5.3,23.5,847.0,863.48,659.55
2016,8,12,14,30,910.0,100.0,5.3,23.0,817.0,824.87,634.63
2016,8,12,14,45,901.5,98.0,5.3,23.0,781.0,781.9,605.09
2016,8,12,15,0,893.0,96.0,5.3,23.0,745.0,736.52,573.28
2016,8,12,15,15,881.0,94.0,5.2,22.5,703.0,686.63,536.65
2016,8,12,15,30,869.0,92.0,5.1,22.0,661.0,635.13,497.86
2016,8,12,15,45,853.5,89.0,5.0,22.0,614.5,579.32,453.84
2016,8,12,16,0,838.0,86.0,4.9,22.0,568.0,524.25,409.19
2016,8,12,16,15,816.5,83.0,4.8,21.5,518.0,463.87,359.99
2016,8,12,16,30,795.0,80.0,4.7,21.0,468.0,404.07,309.71
2016,8,12,16,45,766.5,76.0,4.6,21.0,416.0,341.83,255.72
2016,8,12,17,0,738.0,72.0,4.5,21.0,364.0,281.66,202.58
2016,8,12,17,15,697.0,67.0,4.3,20.5,311.0,220.19,149.23
2016,8,12,17,30,656.0,62.0,4.1,20.0,258.0,160.58,99.2
2016,8,12,17,45,595.0,55.5,3.95,19.5,206.5,104.43,57.58
2016,8,12,18,0,534.0,49.0,3.8,19.0,155.0,55.68,30.84
2016,8,12,18,15,436.5,39.5,3.65,18.0,109.5,32.1,22.05
2016,8,12,18,30,339.0,30.0,3.5,17.0,64.0,24.75,14.57
2016,8,12,18,45,169.5,15.0,3.4,16.5,32.0,12.19,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.5,3.3,12.5,33.5,13.32,0.0
2016,8,13,6,0,319.0,33.0,3.4,13.0,67.0,27.09,17.32
2016,8,13,6,15,411.5,43.0,3.3,13.5,112.0,34.73,24.95
2016,8,13,6,30,504.0,53.0,3.2,14.0,157.0,66.4,37.5
2016,8,13,6,45,564.5,59.5,3.15,14.5,207.5,114.1,67.14
2016,8,13,7,0,625.0,66.0,3.1,15.0,258.0,169.12,110.12
2016,8,13,7,15,666.0,71.5,3.1,16.0,310.0,225.66,158.57
2016,8,13,7,30,707.0,77.0,3.1,17.0,362.0,288.27,212.94
2016,8,13,7,45,738.5,80.5,3.1,18.0,414.0,347.44,264.19
2016,8,13,8,0,770.0,84.0,3.1,19.0,466.0,409.01,315.97
2016,8,13,8,15,792.0,87.5,3.05,19.5,515.0,468.13,364.8
2016,8,13,8,30,814.0,91.0,3.0,20.0,564.0,527.91,412.41
2016,8,13,8,45,832.0,93.0,3.0,20.5,610.5,584.2,455.91
2016,8,13,9,0,850.0,95.0,3.0,21.0,657.0,636.78,495.34
2016,8,13,9,15,862.5,97.0,3.0,21.5,698.0,687.37,532.04
2016,8,13,9,30,875.0,99.0,3.0,22.0,739.0,736.4,566.48
2016,8,13,9,45,891.0,97.5,3.05,23.0,776.5,782.8,595.71
2016,8,13,10,0,907.0,96.0,3.1,24.0,814.0,827.33,623.11
2016,8,13,10,15,914.0,97.5,3.15,24.5,843.5,865.23,646.78
2016,8,13,10,30,921.0,99.0,3.2,25.0,873.0,900.15,668.27
2016,8,13,10,45,926.0,99.5,3.3,25.5,895.5,929.16,685.98
2016,8,13,11,0,931.0,100.0,3.4,26.0,918.0,954.76,701.41
2016,8,13,11,15,934.5,100.5,3.5,26.0,933.5,975.42,715.0
2016,8,13,11,30,938.0,101.0,3.6,26.0,949.0,992.38,726.26
2016,8,13,11,45,939.5,101.0,3.7,26.5,956.5,1003.15,732.13
2016,8,13,12,0,941.0,101.0,3.8,27.0,964.0,1010.02,735.6
2016,8,13,12,15,941.0,101.0,3.95,27.0,963.5,1011.55,737.46
2016,8,13,12,30,941.0,101.0,4.1,27.0,963.0,1009.13,736.88
2016,8,13,12,45,927.0,108.5,4.25,27.0,951.5,996.92,729.94
2016,8,13,13,0,913.0,116.0,4.4,27.0,940.0,981.01,720.64
2016,8,13,13,15,909.5,115.5,4.45,27.0,924.0,963.57,709.83
2016,8,13,13,30,906.0,115.0,4.5,27.0,908.0,942.54,696.67
2016,8,13,13,45,903.0,112.5,4.6,27.0,885.5,916.52,680.48
2016,8,13,14,0,900.0,110.0,4.7,27.0,863.0,887.09,662.1
2016,8,13,14,15,893.0,108.5,4.7,26.5,833.0,852.06,640.4
2016,8,13,14,30,886.0,107.0,4.7,26.0,803.0,814.16,616.5
2016,8,13,14,45,878.5,104.0,4.75,26.0,767.0,771.77,588.21
2016,8,13,15,0,871.0,101.0,4.8,26.0,731.0,726.95,557.45
2016,8,13,15,15,858.5,98.5,4.75,25.5,689.5,677.09,521.69
2016,8,13,15,30,846.0,96.0,4.7,25.0,648.0,625.73,483.84
2016,8,13,15,45,832.0,92.5,4.7,25.0,602.5,573.66,443.56
2016,8,13,16,0,818.0,89.0,4.7,25.0,557.0,517.68,399.21
2016,8,13,16,15,795.5,85.5,4.6,24.5,507.0,457.3,350.74
2016,8,13,16,30,773.0,82.0,4.5,24.0,457.0,397.68,301.35
2016,8,13,16,45,746.0,77.0,4.4,23.5,406.0,336.17,249.18
2016,8,13,17,0,719.0,72.0,4.3,23.0,355.0,276.62,197.54
2016,8,13,17,15,677.0,67.0,4.15,22.0,302.5,213.89,144.05
2016,8,13,17,30,635.0,62.0,4.0,21.0,250.0,157.43,97.15
2016,8,13,17,45,575.0,55.0,3.9,20.5,199.5,102.2,56.29
2016,8,13,18,0,515.0,48.0,3.8,20.0,149.0,54.28,29.89
2016,8,13,18,15,415.0,38.5,3.75,19.0,104.5,31.25,21.17
2016,8,13,18,30,315.0,29.0,3.7,18.0,60.0,23.9,13.54
2016,8,13,18,45,157.5,14.5,3.7,17.5,30.0,11.8,0.0
2016,8,13,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,158.5,16.0,3.25,12.5,33.0,12.93,0.0
2016,8,14,6,0,317.0,32.0,3.3,13.0,66.0,26.27,16.52
2016,8,14,6,15,411.0,42.0,3.3,13.5,111.0,33.94,24.23
2016,8,14,6,30,505.0,52.0,3.3,14.0,156.0,66.62,37.28
2016,8,14,6,45,564.5,59.5,3.3,14.5,206.5,115.28,68.03
2016,8,14,7,0,624.0,67.0,3.3,15.0,257.0,171.17,111.97
2016,8,14,7,15,425.5,112.5,3.3,15.5,253.0,202.37,148.7
2016,8,14,7,30,227.0,158.0,3.3,16.0,249.0,207.22,161.21
2016,8,14,7,45,496.0,122.5,3.35,17.0,357.0,294.76,228.24
2016,8,14,8,0,765.0,87.0,3.4,18.0,465.0,411.58,320.07
2016,8,14,8,15,787.5,90.5,3.4,18.5,514.5,470.79,369.08
2016,8,14,8,30,810.0,94.0,3.4,19.0,564.0,530.72,417.2
2016,8,14,8,45,825.5,97.5,3.45,20.0,609.5,586.95,460.18
2016,8,14,9,0,841.0,101.0,3.5,21.0,655.0,642.51,501.12
2016,8,14,9,15,854.0,103.5,3.5,21.5,696.5,690.01,535.8
2016,8,14,9,30,867.0,106.0,3.5,22.0,738.0,739.58,570.92
2016,8,14,9,45,863.5,114.5,3.55,22.5,770.5,780.57,597.76
2016,8,14,10,0,860.0,123.0,3.6,23.0,803.0,818.23,621.91
2016,8,14,10,15,867.5,125.0,3.65,23.5,832.0,855.5,645.56
2016,8,14,10,30,875.0,127.0,3.7,24.0,861.0,889.97,667.07
2016,8,14,10,45,880.5,128.0,3.75,24.5,883.5,918.74,684.56
2016,8,14,11,0,886.0,129.0,3.8,25.0,906.0,944.27,699.84
2016,8,14,11,15,889.5,130.0,3.85,25.0,921.0,964.57,713.0
2016,8,14,11,30,893.0,131.0,3.9,25.0,936.0,981.34,723.91
2016,8,14,11,45,895.5,131.0,3.95,25.5,943.5,992.58,729.84
2016,8,14,12,0,898.0,131.0,4.0,26.0,951.0,1000.13,733.44
2016,8,14,12,15,897.5,131.0,4.05,26.0,950.5,1001.06,734.26
2016,8,14,12,30,897.0,131.0,4.1,26.0,950.0,998.22,732.76
2016,8,14,12,45,901.0,127.0,4.15,26.5,943.5,992.11,727.79
2016,8,14,13,0,905.0,123.0,4.2,27.0,937.0,982.15,720.42
2016,8,14,13,15,901.5,122.0,4.25,26.5,920.5,964.28,710.74
2016,8,14,13,30,898.0,121.0,4.3,26.0,904.0,942.83,698.7
2016,8,14,13,45,888.5,122.0,4.35,26.0,879.5,914.55,680.66
2016,8,14,14,0,879.0,123.0,4.4,26.0,855.0,883.22,660.51
2016,8,14,14,15,871.0,121.0,4.45,26.0,825.0,847.43,637.19
2016,8,14,14,30,863.0,119.0,4.5,26.0,795.0,808.9,611.78
2016,8,14,14,45,850.5,118.0,4.6,26.0,758.0,771.84,587.62
2016,8,14,15,0,838.0,117.0,4.7,26.0,721.0,725.58,555.4
2016,8,14,15,15,824.0,114.0,4.75,25.5,679.0,674.64,519.42
2016,8,14,15,30,810.0,111.0,4.8,25.0,637.0,622.44,481.4
2016,8,14,15,45,791.5,108.0,4.85,24.5,591.0,566.69,439.5
2016,8,14,16,0,773.0,105.0,4.9,24.0,545.0,510.71,396.01
2016,8,14,16,15,749.0,100.5,4.9,23.5,495.5,450.86,348.02
2016,8,14,16,30,725.0,96.0,4.9,23.0,446.0,390.92,298.48
2016,8,14,16,45,693.5,90.5,4.9,22.5,394.5,329.6,246.59
2016,8,14,17,0,662.0,85.0,4.9,22.0,343.0,270.87,195.81
2016,8,14,17,15,617.0,78.5,4.85,21.0,291.0,211.15,144.92
2016,8,14,17,30,572.0,72.0,4.8,20.0,239.0,156.35,99.49
2016,8,14,17,45,509.5,63.0,4.75,19.0,189.5,102.93,59.9
2016,8,14,18,0,447.0,54.0,4.7,18.0,140.0,57.29,33.94
2016,8,14,18,15,347.0,42.5,4.6,17.5,96.5,34.56,24.08
2016,8,14,18,30,247.0,31.0,4.5,17.0,53.0,25.65,14.65
2016,8,14,18,45,123.5,15.5,4.45,16.5,26.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.5,3.4,11.5,34.0,12.57,0.0
2016,8,15,6,0,357.0,31.0,3.6,12.0,68.0,25.58,15.88
2016,8,15,6,15,455.0,40.0,3.6,12.5,114.5,32.5,23.03
2016,8,15,6,30,553.0,49.0,3.6,13.0,161.0,67.52,36.46
2016,8,15,6,45,276.5,54.5,3.6,13.5,110.5,77.76,48.91
2016,8,15,7,0,0.0,60.0,3.6,14.0,60.0,49.7,37.06
2016,8,15,7,15,0.0,72.0,3.5,14.5,72.0,59.66,45.43
2016,8,15,7,30,0.0,84.0,3.4,15.0,84.0,69.65,53.67
2016,8,15,7,45,0.0,114.5,3.35,15.5,114.5,95.12,74.73
2016,8,15,8,0,0.0,145.0,3.3,16.0,145.0,120.93,95.68
2016,8,15,8,15,75.5,201.0,3.25,16.5,245.0,209.63,167.51
2016,8,15,8,30,151.0,257.0,3.2,17.0,345.0,311.85,248.62
2016,8,15,8,45,92.5,258.0,3.2,17.5,313.5,280.6,222.72
2016,8,15,9,0,34.0,259.0,3.2,18.0,282.0,250.02,197.12
2016,8,15,9,15,282.0,251.5,3.2,18.5,455.5,433.73,343.46
2016,8,15,9,30,530.0,244.0,3.2,19.0,629.0,632.77,494.1
2016,8,15,9,45,436.5,296.5,3.25,20.0,624.0,634.25,490.03
2016,8,15,10,0,343.0,349.0,3.3,21.0,619.0,616.26,472.84
2016,8,15,10,15,649.5,222.0,3.35,21.0,757.0,783.73,599.53
2016,8,15,10,30,956.0,95.0,3.4,21.0,895.0,930.95,701.85
2016,8,15,10,45,960.5,96.0,3.5,21.5,918.0,960.92,719.46
2016,8,15,11,0,965.0,97.0,3.6,22.0,941.0,987.32,735.55
2016,8,15,11,15,968.0,97.5,3.7,22.0,956.0,1008.1,749.36
2016,8,15,11,30,971.0,98.0,3.8,22.0,971.0,1025.02,760.72
2016,8,15,11,45,972.0,98.5,3.95,22.5,978.5,1036.06,767.16
2016,8,15,12,0,973.0,99.0,4.1,23.0,986.0,1043.07,771.05
2016,8,15,12,15,973.0,99.0,4.2,23.0,985.5,1044.53,772.57
2016,8,15,12,30,973.0,99.0,4.3,23.0,985.0,1041.92,771.54
2016,8,15,12,45,964.5,102.5,4.4,23.5,974.5,1030.63,763.38
2016,8,15,13,0,956.0,106.0,4.5,24.0,964.0,1015.45,752.77
2016,8,15,13,15,953.0,105.5,4.55,24.0,947.5,997.65,741.81
2016,8,15,13,30,950.0,105.0,4.6,24.0,931.0,976.07,728.41
2016,8,15,13,45,945.0,104.0,4.7,24.0,907.0,948.52,711.37
2016,8,15,14,0,940.0,103.0,4.8,24.0,883.0,917.52,691.86
2016,8,15,14,15,933.0,101.5,4.8,23.5,852.0,881.05,669.07
2016,8,15,14,30,926.0,100.0,4.8,23.0,821.0,841.58,643.95
2016,8,15,14,45,917.0,98.0,4.85,23.0,784.0,797.3,614.16
2016,8,15,15,0,908.0,96.0,4.9,23.0,747.0,750.6,582.23
2016,8,15,15,15,895.0,93.5,4.9,22.5,704.0,698.56,544.75
2016,8,15,15,30,882.0,91.0,4.9,22.0,661.0,644.96,505.01
2016,8,15,15,45,866.5,88.0,4.9,21.5,614.0,588.17,461.59
2016,8,15,16,0,851.0,85.0,4.9,21.0,567.0,532.21,417.29
2016,8,15,16,15,829.0,82.0,4.8,20.5,516.0,470.56,366.91
2016,8,15,16,30,807.0,79.0,4.7,20.0,465.0,409.55,315.44
2016,8,15,16,45,777.5,74.5,4.65,19.5,412.0,345.48,260.25
2016,8,15,17,0,748.0,70.0,4.6,19.0,359.0,283.62,205.73
2016,8,15,17,15,705.5,65.0,4.5,18.0,305.0,220.94,151.16
2016,8,15,17,30,663.0,60.0,4.4,17.0,251.0,160.46,100.03
2016,8,15,17,45,599.0,53.5,4.3,16.5,199.5,103.4,57.22
2016,8,15,18,0,535.0,47.0,4.2,16.0,148.0,54.13,29.93
2016,8,15,18,15,429.0,37.5,4.05,15.5,102.0,30.65,20.86
2016,8,15,18,30,323.0,28.0,3.9,15.0,56.0,23.25,12.47
2016,8,15,18,45,161.5,14.0,3.75,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,16.0,3.15,11.5,30.5,13.01,0.0
2016,8,16,6,0,292.0,32.0,3.4,12.0,61.0,26.35,16.39
2016,8,16,6,15,389.0,43.0,3.35,12.5,106.0,34.85,25.07
2016,8,16,6,30,486.0,54.0,3.3,13.0,151.0,69.49,39.65
2016,8,16,6,45,547.0,62.0,3.3,13.5,201.5,117.88,71.06
2016,8,16,7,0,608.0,70.0,3.3,14.0,252.0,173.75,115.41
2016,8,16,7,15,651.5,76.0,3.25,14.5,305.0,230.76,164.82
2016,8,16,7,30,695.0,82.0,3.2,15.0,358.0,292.38,219.0
2016,8,16,7,45,725.5,87.0,3.2,15.5,410.0,352.6,271.93
2016,8,16,8,0,756.0,92.0,3.2,16.0,462.0,416.2,326.24
2016,8,16,8,15,411.5,168.0,3.2,16.5,372.5,361.21,287.33
2016,8,16,8,30,67.0,244.0,3.2,17.0,283.0,248.97,197.93
2016,8,16,8,45,79.0,269.0,3.2,18.0,318.0,283.25,224.4
2016,8,16,9,0,91.0,294.0,3.2,19.0,353.0,318.83,251.02
2016,8,16,9,15,477.5,202.5,3.25,19.5,545.0,533.67,420.64
2016,8,16,9,30,864.0,111.0,3.3,20.0,737.0,746.6,580.78
2016,8,16,9,45,865.0,117.5,3.35,20.5,771.0,789.0,607.53
2016,8,16,10,0,866.0,124.0,3.4,21.0,805.0,828.44,632.98
2016,8,16,10,15,874.0,126.0,3.45,21.5,834.5,866.36,657.12
2016,8,16,10,30,882.0,128.0,3.5,22.0,864.0,901.49,679.11
2016,8,16,10,45,887.5,129.0,3.6,22.5,886.5,930.44,697.06
2016,8,16,11,0,893.0,130.0,3.7,23.0,909.0,956.12,712.78
2016,8,16,11,15,896.5,131.0,3.75,23.0,924.5,976.52,726.06
2016,8,16,11,30,900.0,132.0,3.8,23.0,940.0,993.34,737.05
2016,8,16,11,45,902.0,132.0,3.9,23.5,947.5,1004.11,743.01
2016,8,16,12,0,904.0,132.0,4.0,24.0,955.0,1011.14,746.61
2016,8,16,12,15,904.0,132.0,4.05,24.0,954.0,1012.45,747.7
2016,8,16,12,30,904.0,132.0,4.1,24.0,953.0,1009.95,746.43
2016,8,16,12,45,897.0,134.5,4.2,24.0,943.0,999.36,740.2
2016,8,16,13,0,890.0,137.0,4.3,24.0,933.0,985.13,731.66
2016,8,16,13,15,886.0,136.5,4.35,24.0,917.0,967.33,720.52
2016,8,16,13,30,882.0,136.0,4.4,24.0,901.0,946.03,707.06
2016,8,16,13,45,877.5,133.5,4.5,24.0,877.5,919.0,689.98
2016,8,16,14,0,873.0,131.0,4.6,24.0,854.0,888.71,670.87
2016,8,16,14,15,865.0,129.0,4.6,24.0,823.5,852.89,647.11
2016,8,16,14,30,857.0,127.0,4.6,24.0,793.0,822.16,626.82
2016,8,16,14,45,847.5,124.0,4.65,24.0,756.5,778.08,597.19
2016,8,16,15,0,838.0,121.0,4.7,24.0,720.0,731.83,564.51
2016,8,16,15,15,823.5,118.0,4.7,23.5,677.5,680.29,527.66
2016,8,16,15,30,809.0,115.0,4.7,23.0,635.0,627.54,488.86
2016,8,16,15,45,792.0,110.5,4.7,22.5,588.5,570.99,446.02
2016,8,16,16,0,775.0,106.0,4.7,22.0,542.0,514.08,401.51
2016,8,16,16,15,750.0,101.5,4.7,21.5,492.0,452.78,352.16
2016,8,16,16,30,725.0,97.0,4.7,21.0,442.0,392.92,302.36
2016,8,16,16,45,694.0,91.5,4.7,20.5,390.0,331.56,250.07
2016,8,16,17,0,663.0,86.0,4.7,20.0,338.0,272.73,198.83
2016,8,16,17,15,616.0,79.0,4.6,19.0,286.0,211.87,146.66
2016,8,16,17,30,569.0,72.0,4.5,18.0,234.0,156.21,100.24
2016,8,16,17,45,503.0,62.5,4.4,17.5,184.0,102.08,59.77
2016,8,16,18,0,437.0,53.0,4.3,17.0,134.0,56.23,33.39
2016,8,16,18,15,333.0,40.5,4.2,16.5,91.0,33.01,22.72
2016,8,16,18,30,229.0,28.0,4.1,16.0,48.0,23.14,11.76
2016,8,16,18,45,114.5,14.0,4.05,15.5,24.0,11.95,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,16.0,2.95,12.5,28.0,12.49,0.0
2016,8,17,6,0,242.0,32.0,3.2,13.0,56.0,24.85,14.9
2016,8,17,6,15,337.0,44.0,3.2,13.5,99.0,35.58,25.56
2016,8,17,6,30,432.0,56.0,3.2,14.0,142.0,69.43,40.65
2016,8,17,6,45,495.5,65.0,3.25,14.5,191.0,115.69,71.08
2016,8,17,7,0,559.0,74.0,3.3,15.0,240.0,169.83,113.9
2016,8,17,7,15,604.0,80.5,3.3,15.5,291.5,224.79,161.22
2016,8,17,7,30,649.0,87.0,3.3,16.0,343.0,284.63,213.46
2016,8,17,7,45,509.5,132.5,3.3,17.0,351.0,312.66,242.6
2016,8,17,8,0,370.0,178.0,3.3,18.0,359.0,320.59,252.49
2016,8,17,8,15,567.0,142.0,3.3,18.5,451.5,418.54,330.15
2016,8,17,8,30,764.0,106.0,3.3,19.0,544.0,523.82,412.61
2016,8,17,8,45,782.5,109.0,3.3,19.5,589.5,579.27,455.34
2016,8,17,9,0,801.0,112.0,3.3,20.0,635.0,634.44,496.72
2016,8,17,9,15,815.5,115.0,3.35,20.5,676.5,686.26,534.59
2016,8,17,9,30,830.0,118.0,3.4,21.0,718.0,736.82,570.55
2016,8,17,9,45,847.5,116.5,3.45,21.5,755.5,776.83,597.21
2016,8,17,10,0,865.0,115.0,3.5,22.0,793.0,821.25,626.2
2016,8,17,10,15,873.0,117.0,3.55,22.5,822.5,859.14,650.28
2016,8,17,10,30,881.0,119.0,3.6,23.0,852.0,894.25,672.25
2016,8,17,10,45,886.0,120.5,3.7,23.5,874.5,923.2,690.18
2016,8,17,11,0,891.0,122.0,3.8,24.0,897.0,948.86,705.87
2016,8,17,11,15,895.0,122.5,3.85,24.0,912.5,969.19,719.1
2016,8,17,11,30,899.0,123.0,3.9,24.0,928.0,985.96,730.05
2016,8,17,11,45,900.5,124.0,4.0,24.5,935.5,997.17,736.28
2016,8,17,12,0,902.0,125.0,4.1,25.0,943.0,1004.62,740.14
2016,8,17,12,15,902.0,124.5,4.15,25.0,942.5,1005.39,740.86
2016,8,17,12,30,902.0,124.0,4.2,25.0,942.0,1002.36,739.22
2016,8,17,12,45,890.0,130.0,4.3,25.5,930.5,990.32,730.58
2016,8,17,13,0,878.0,136.0,4.4,26.0,919.0,974.7,719.7
2016,8,17,13,15,874.0,135.0,4.45,26.0,902.5,956.53,708.34
2016,8,17,13,30,870.0,134.0,4.5,26.0,886.0,934.9,694.7
2016,8,17,13,45,865.0,132.0,4.6,26.0,863.0,908.08,677.94
2016,8,17,14,0,860.0,130.0,4.7,26.0,840.0,878.08,659.06
2016,8,17,14,15,851.5,128.0,4.75,25.5,809.5,850.81,642.91
2016,8,17,14,30,843.0,126.0,4.8,25.0,779.0,811.37,618.02
2016,8,17,14,45,833.0,123.0,4.9,25.0,742.5,767.35,588.62
2016,8,17,15,0,823.0,120.0,5.0,25.0,706.0,721.23,556.14
2016,8,17,15,15,808.0,117.0,5.0,24.5,664.0,669.93,519.35
2016,8,17,15,30,793.0,114.0,5.0,24.0,622.0,617.51,480.7
2016,8,17,15,45,775.0,110.0,5.05,23.5,575.5,561.57,438.37
2016,8,17,16,0,757.0,106.0,5.1,23.0,529.0,505.42,394.47
2016,8,17,16,15,731.0,101.5,5.05,22.0,479.5,444.6,346.05
2016,8,17,16,30,705.0,97.0,5.0,21.0,430.0,385.33,297.2
2016,8,17,16,45,671.5,91.5,5.0,20.5,378.5,324.18,245.06
2016,8,17,17,0,638.0,86.0,5.0,20.0,327.0,265.92,194.32
2016,8,17,17,15,590.5,79.0,4.85,19.0,275.5,206.41,143.29
2016,8,17,17,30,543.0,72.0,4.7,18.0,224.0,152.21,98.1
2016,8,17,17,45,473.0,62.5,4.6,17.5,175.0,99.3,58.66
2016,8,17,18,0,403.0,53.0,4.5,17.0,126.0,55.23,33.18
2016,8,17,18,15,300.0,40.0,4.4,16.5,84.5,32.59,22.27
2016,8,17,18,30,197.0,27.0,4.3,16.0,43.0,21.0,9.46
2016,8,17,18,45,98.5,13.5,4.25,15.5,21.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,103.0,16.5,2.95,12.5,26.0,12.86,0.0
2016,8,18,6,0,206.0,33.0,3.2,13.0,52.0,25.52,15.25
2016,8,18,6,15,300.0,46.0,3.2,13.5,94.5,35.32,25.29
2016,8,18,6,30,394.0,59.0,3.2,14.0,137.0,70.97,42.76
2016,8,18,6,45,454.5,70.0,3.2,14.5,185.0,116.33,73.33
2016,8,18,7,0,515.0,81.0,3.2,15.0,233.0,169.29,115.41
2016,8,18,7,15,361.0,118.5,3.15,15.5,235.0,196.19,146.39
2016,8,18,7,30,207.0,156.0,3.1,16.0,237.0,198.97,155.33
2016,8,18,7,45,225.0,177.5,3.05,16.5,277.0,243.44,192.31
2016,8,18,8,0,243.0,199.0,3.0,17.0,317.0,286.26,227.22
2016,8,18,8,15,479.5,160.0,2.95,17.5,424.0,389.53,308.84
2016,8,18,8,30,716.0,121.0,2.9,18.0,531.0,514.57,406.41
2016,8,18,8,45,730.5,127.5,2.9,19.0,574.5,569.25,447.33
2016,8,18,9,0,745.0,134.0,2.9,20.0,618.0,623.44,486.75
2016,8,18,9,15,760.0,137.5,2.9,20.5,659.0,672.19,521.98
2016,8,18,9,30,775.0,141.0,2.9,21.0,700.0,721.42,556.57
2016,8,18,9,45,730.5,173.0,2.95,21.5,720.5,754.93,578.05
2016,8,18,10,0,686.0,205.0,3.0,22.0,741.0,779.23,592.69
2016,8,18,10,15,696.0,208.5,3.05,22.5,770.0,816.3,617.22
2016,8,18,10,30,706.0,212.0,3.1,23.0,799.0,851.22,639.81
2016,8,18,10,45,707.0,218.5,3.2,23.5,819.0,878.61,657.11
2016,8,18,11,0,708.0,225.0,3.3,24.0,839.0,903.04,672.31
2016,8,18,11,15,578.0,296.0,3.4,24.0,803.0,859.43,639.44
2016,8,18,11,30,448.0,367.0,3.5,24.0,767.0,812.92,604.51
2016,8,18,11,45,465.5,354.0,3.65,24.5,772.5,823.09,611.79
2016,8,18,12,0,483.0,341.0,3.8,25.0,778.0,830.89,617.08
2016,8,18,12,15,599.5,287.0,3.85,25.0,829.0,894.69,663.77
2016,8,18,12,30,716.0,233.0,3.9,25.0,880.0,954.43,706.43
2016,8,18,12,45,719.5,228.5,4.0,25.0,873.5,947.73,702.27
2016,8,18,13,0,723.0,224.0,4.1,25.0,867.0,937.63,696.39
2016,8,18,13,15,718.0,222.5,4.15,25.0,851.0,919.17,684.69
2016,8,18,13,30,713.0,221.0,4.2,25.0,835.0,897.67,670.98
2016,8,18,13,45,706.5,217.5,4.3,25.0,812.5,870.01,652.96
2016,8,18,14,0,700.0,214.0,4.4,25.0,790.0,839.69,632.93
2016,8,18,14,15,689.5,210.5,4.45,24.5,760.0,803.57,609.5
2016,8,18,14,30,679.0,207.0,4.5,24.0,730.0,765.42,584.42
2016,8,18,14,45,668.5,200.5,4.6,24.0,695.0,722.67,554.7
2016,8,18,15,0,658.0,194.0,4.7,24.0,660.0,678.38,523.24
2016,8,18,15,15,640.5,188.0,4.75,23.5,619.0,628.56,487.71
2016,8,18,15,30,623.0,182.0,4.8,23.0,578.0,578.33,450.93
2016,8,18,15,45,604.5,173.0,4.85,22.5,534.0,524.73,410.6
2016,8,18,16,0,586.0,164.0,4.9,22.0,490.0,466.82,365.82
2016,8,18,16,15,557.0,155.5,4.9,21.0,442.0,410.06,321.12
2016,8,18,16,30,528.0,147.0,4.9,20.0,394.0,355.39,276.7
2016,8,18,16,45,368.0,147.0,4.95,19.5,309.5,265.19,204.82
2016,8,18,17,0,208.0,147.0,5.0,19.0,225.0,189.39,145.52
2016,8,18,17,15,174.5,129.0,4.9,18.0,187.5,148.18,111.86
2016,8,18,17,30,141.0,111.0,4.8,17.0,150.0,114.41,84.68
2016,8,18,17,45,193.5,87.0,4.7,16.5,128.5,89.21,61.78
2016,8,18,18,0,246.0,63.0,4.6,16.0,107.0,56.06,36.89
2016,8,18,18,15,171.0,43.5,4.5,15.5,69.0,33.68,23.2
2016,8,18,18,30,96.0,24.0,4.4,15.0,31.0,18.97,7.21
2016,8,18,18,45,48.0,12.0,4.35,14.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,12.5,20.0,12.8,0.0
2016,8,19,6,0,116.0,30.0,3.3,13.0,40.0,23.56,13.44
2016,8,19,6,15,186.5,49.5,3.3,13.5,79.5,38.16,27.72
2016,8,19,6,30,257.0,69.0,3.3,14.0,119.0,69.7,45.6
2016,8,19,6,45,128.5,79.5,3.35,14.5,104.5,81.46,58.16
2016,8,19,7,0,0.0,90.0,3.4,15.0,90.0,73.92,57.47
2016,8,19,7,15,2.5,110.0,3.35,15.5,111.0,91.41,71.98
2016,8,19,7,30,5.0,130.0,3.3,16.0,132.0,109.4,86.66
2016,8,19,7,45,23.0,159.0,3.25,16.5,170.0,141.17,112.27
2016,8,19,8,0,41.0,188.0,3.2,17.0,208.0,179.74,143.24
2016,8,19,8,15,31.5,198.0,3.15,17.5,214.5,187.27,148.79
2016,8,19,8,30,22.0,208.0,3.1,18.0,221.0,187.76,148.49
2016,8,19,8,45,200.0,234.0,3.1,18.5,363.5,333.05,264.97
2016,8,19,9,0,378.0,260.0,3.1,19.0,506.0,492.49,388.1
2016,8,19,9,15,213.5,282.5,3.15,19.5,423.0,410.05,322.01
2016,8,19,9,30,49.0,305.0,3.2,20.0,340.0,310.33,241.66
2016,8,19,9,45,81.0,338.5,3.25,20.5,400.0,369.73,287.25
2016,8,19,10,0,113.0,372.0,3.3,21.0,460.0,431.79,333.54
2016,8,19,10,15,143.5,389.5,3.4,21.5,506.0,493.12,378.51
2016,8,19,10,30,174.0,407.0,3.5,22.0,552.0,542.77,414.34
2016,8,19,10,45,425.5,323.5,3.6,22.5,689.0,723.47,549.5
2016,8,19,11,0,677.0,240.0,3.7,23.0,826.0,890.99,669.55
2016,8,19,11,15,682.0,241.5,3.8,23.0,840.5,910.78,682.11
2016,8,19,11,30,687.0,243.0,3.9,23.0,855.0,927.61,693.76
2016,8,19,11,45,550.5,313.0,4.05,23.0,806.0,867.37,649.43
2016,8,19,12,0,414.0,383.0,4.2,23.0,757.0,805.37,603.53
2016,8,19,12,15,549.5,316.0,4.3,23.0,812.0,873.74,655.57
2016,8,19,12,30,685.0,249.0,4.4,23.0,867.0,941.83,705.91
2016,8,19,12,45,690.5,243.5,4.55,23.5,861.0,936.3,701.58
2016,8,19,13,0,696.0,238.0,4.7,24.0,855.0,927.42,695.69
2016,8,19,13,15,690.5,236.0,4.75,23.5,839.0,908.28,684.58
2016,8,19,13,30,685.0,234.0,4.8,23.0,823.0,886.22,671.39
2016,8,19,13,45,676.5,231.5,4.9,23.0,799.5,858.23,652.88
2016,8,19,14,0,668.0,229.0,5.0,23.0,776.0,827.76,632.43
2016,8,19,14,15,657.0,224.5,5.05,22.5,746.5,791.07,608.23
2016,8,19,14,30,646.0,220.0,5.1,22.0,717.0,752.5,582.24
2016,8,19,14,45,631.5,215.0,5.15,22.0,681.0,709.15,551.13
2016,8,19,15,0,617.0,210.0,5.2,22.0,645.0,664.67,518.64
2016,8,19,15,15,598.5,203.0,5.2,21.5,604.5,614.86,482.35
2016,8,19,15,30,580.0,196.0,5.2,21.0,564.0,560.39,441.77
2016,8,19,15,45,556.5,188.0,5.2,21.0,519.0,507.02,400.13
2016,8,19,16,0,533.0,180.0,5.2,21.0,474.0,454.61,358.34
2016,8,19,16,15,503.5,169.5,5.15,20.0,426.5,398.45,313.91
2016,8,19,16,30,474.0,159.0,5.1,19.0,379.0,344.57,270.07
2016,8,19,16,45,436.5,146.0,5.1,18.5,330.0,288.34,223.06
2016,8,19,17,0,399.0,133.0,5.1,18.0,281.0,236.0,178.64
2016,8,19,17,15,353.5,117.0,5.0,17.5,233.0,183.53,134.44
2016,8,19,17,30,308.0,101.0,4.9,17.0,185.0,134.62,94.17
2016,8,19,17,45,251.0,81.5,4.8,16.5,140.5,90.48,60.48
2016,8,19,18,0,194.0,62.0,4.7,16.0,96.0,53.89,36.0
2016,8,19,18,15,131.5,40.5,4.6,15.5,60.0,31.38,21.12
2016,8,19,18,30,69.0,19.0,4.5,15.0,24.0,15.19,3.72
2016,8,19,18,45,34.5,9.5,4.4,14.5,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,2.85,12.5,17.5,11.52,0.0
2016,8,20,6,0,92.0,27.0,3.1,13.0,35.0,21.3,11.39
2016,8,20,6,15,154.0,48.5,3.1,13.5,73.0,37.3,26.92
2016,8,20,6,30,216.0,70.0,3.1,14.0,111.0,68.45,45.63
2016,8,20,6,45,269.0,89.0,3.1,14.5,156.0,107.35,73.78
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,153.16,110.3
2016,8,20,7,15,245.0,132.0,3.1,15.5,211.0,177.4,135.16
2016,8,20,7,30,168.0,156.0,3.1,16.0,221.0,188.28,147.77
2016,8,20,7,45,202.0,177.0,3.1,16.5,266.0,231.44,183.23
2016,8,20,8,0,236.0,198.0,3.1,17.0,311.0,284.37,226.12
2016,8,20,8,15,384.5,191.0,3.1,17.5,398.5,374.1,297.23
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,472.97,374.57
2016,8,20,8,45,555.5,192.0,3.15,18.5,530.0,524.8,414.29
2016,8,20,9,0,578.0,200.0,3.2,19.0,574.0,577.39,453.77
2016,8,20,9,15,427.0,262.0,3.3,19.5,548.0,560.65,438.34
2016,8,20,9,30,276.0,324.0,3.4,20.0,522.0,518.88,403.75
2016,8,20,9,45,251.0,347.0,3.5,20.5,534.0,535.3,414.55
2016,8,20,10,0,226.0,370.0,3.6,21.0,546.0,535.76,413.26
2016,8,20,10,15,225.5,385.5,3.75,21.0,566.5,559.68,430.62
2016,8,20,10,30,225.0,401.0,3.9,21.0,587.0,582.73,447.14
2016,8,20,10,45,473.0,306.0,4.05,21.5,710.5,751.42,574.11
2016,8,20,11,0,721.0,211.0,4.2,22.0,834.0,905.7,685.51
2016,8,20,11,15,725.5,212.5,4.35,22.0,848.5,925.63,698.37
2016,8,20,11,30,730.0,214.0,4.5,22.0,863.0,942.44,710.27
2016,8,20,11,45,735.0,213.5,4.7,22.5,871.0,954.51,718.29
2016,8,20,12,0,740.0,213.0,4.9,23.0,879.0,963.25,724.11
2016,8,20,12,15,740.0,212.5,5.0,23.0,878.0,963.71,725.08
2016,8,20,12,30,740.0,212.0,5.1,23.0,877.0,960.73,723.85
2016,8,20,12,45,721.5,221.0,5.25,23.0,864.0,946.0,714.96
2016,8,20,13,0,703.0,230.0,5.4,23.0,851.0,928.09,703.92
2016,8,20,13,15,698.0,228.0,5.45,22.5,835.5,909.26,692.93
2016,8,20,13,30,693.0,226.0,5.5,22.0,820.0,887.47,679.62
2016,8,20,13,45,693.0,219.0,5.55,22.0,799.0,862.49,662.81
2016,8,20,14,0,693.0,212.0,5.6,22.0,778.0,834.6,643.78
2016,8,20,14,15,682.5,208.5,5.6,21.5,748.5,798.51,619.41
2016,8,20,14,30,672.0,205.0,5.6,21.0,719.0,760.42,593.2
2016,8,20,14,45,666.0,196.5,5.65,21.0,685.0,719.27,563.52
2016,8,20,15,0,660.0,188.0,5.7,21.0,651.0,676.27,531.92
2016,8,20,15,15,642.5,182.0,5.65,20.5,610.5,626.21,494.92
2016,8,20,15,30,625.0,176.0,5.6,20.0,570.0,575.74,456.78
2016,8,20,15,45,386.5,209.0,5.6,19.5,446.5,429.65,342.21
2016,8,20,16,0,148.0,242.0,5.6,19.0,323.0,296.37,236.03
2016,8,20,16,15,147.5,218.0,5.5,18.5,292.5,264.17,210.66
2016,8,20,16,30,147.0,194.0,5.4,18.0,262.0,232.0,184.58
2016,8,20,16,45,312.0,154.5,5.35,17.5,276.0,248.04,194.09
2016,8,20,17,0,477.0,115.0,5.3,17.0,290.0,243.02,182.99
2016,8,20,17,15,428.5,102.5,5.15,16.5,241.0,188.21,135.99
