Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,380.0,90.0,5.0,16.0,192.0,139.11,95.11
2016,8,20,17,45,321.0,74.0,4.9,15.5,147.0,92.12,59.23
2016,8,20,18,0,262.0,58.0,4.8,15.0,102.0,52.72,33.92
2016,8,20,18,15,181.0,39.5,4.65,14.5,64.5,30.22,20.09
2016,8,20,18,30,100.0,21.0,4.5,14.0,27.0,16.25,3.04
2016,8,20,18,45,50.0,10.5,4.35,14.0,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,66.0,14.5,3.7,12.5,20.5,12.38,0.0
2016,8,21,6,0,132.0,29.0,3.9,13.0,41.0,22.33,11.92
2016,8,21,6,15,211.5,47.0,4.0,13.0,80.5,35.76,25.58
2016,8,21,6,30,291.0,65.0,4.1,13.0,120.0,70.11,44.62
2016,8,21,6,45,154.5,84.0,4.2,13.5,114.0,89.86,64.32
2016,8,21,7,0,18.0,103.0,4.3,14.0,108.0,87.81,68.72
2016,8,21,7,15,26.5,124.0,4.2,14.5,133.5,110.86,87.88
2016,8,21,7,30,35.0,145.0,4.1,15.0,159.0,134.14,107.02
2016,8,21,7,45,76.0,174.0,4.1,15.5,209.0,177.77,142.31
2016,8,21,8,0,117.0,203.0,4.1,16.0,259.0,232.34,186.43
2016,8,21,8,15,124.5,226.5,4.05,16.5,292.0,265.81,213.13
2016,8,21,8,30,132.0,250.0,4.0,17.0,325.0,300.11,240.05
2016,8,21,8,45,412.0,201.0,3.95,17.5,461.0,449.25,359.32
2016,8,21,9,0,692.0,152.0,3.9,18.0,597.0,613.23,486.4
2016,8,21,9,15,708.5,156.0,3.9,18.5,637.5,663.46,522.79
2016,8,21,9,30,725.0,160.0,3.9,19.0,678.0,712.88,558.24
2016,8,21,9,45,711.0,177.5,3.95,19.5,706.5,750.82,584.11
2016,8,21,10,0,697.0,195.0,4.0,20.0,735.0,785.08,606.82
2016,8,21,10,15,707.5,198.0,4.1,20.0,764.0,822.43,633.41
2016,8,21,10,30,718.0,201.0,4.2,20.0,793.0,857.6,658.12
2016,8,21,10,45,728.0,201.5,4.3,20.5,815.5,887.46,677.24
2016,8,21,11,0,738.0,202.0,4.4,21.0,838.0,914.66,694.42
2016,8,21,11,15,743.0,203.5,4.55,21.0,853.0,935.3,709.13
2016,8,21,11,30,748.0,205.0,4.7,21.0,868.0,952.77,721.8
2016,8,21,11,45,752.5,204.5,4.85,21.5,875.5,964.44,729.15
2016,8,21,12,0,757.0,204.0,5.0,22.0,883.0,972.72,734.29
2016,8,21,12,15,757.0,204.0,5.1,22.0,882.5,973.64,735.58
2016,8,21,12,30,757.0,204.0,5.2,22.0,882.0,971.06,734.61
2016,8,21,12,45,767.5,195.5,5.35,22.0,877.5,957.18,726.28
2016,8,21,13,0,778.0,187.0,5.5,22.0,873.0,949.77,722.52
2016,8,21,13,15,773.5,185.5,5.6,21.5,856.5,931.19,712.06
2016,8,21,13,30,769.0,184.0,5.7,21.0,840.0,909.41,699.34
2016,8,21,13,45,763.5,180.5,5.85,21.0,817.0,888.7,686.24
2016,8,21,14,0,758.0,177.0,6.0,21.0,794.0,857.61,665.59
2016,8,21,14,15,748.0,174.0,6.0,20.5,764.0,820.56,641.08
2016,8,21,14,30,738.0,171.0,6.0,20.0,734.0,781.28,614.1
2016,8,21,14,45,726.5,166.5,6.05,20.0,698.0,737.37,581.98
2016,8,21,15,0,715.0,162.0,6.1,20.0,662.0,691.84,548.07
2016,8,21,15,15,697.5,157.5,6.05,19.5,620.5,640.89,510.08
2016,8,21,15,30,680.0,153.0,6.0,19.0,579.0,589.38,470.76
2016,8,21,15,45,495.0,187.0,5.95,19.0,484.5,472.26,377.54
2016,8,21,16,0,310.0,221.0,5.9,19.0,390.0,369.27,294.72
2016,8,21,16,15,242.5,206.0,5.75,18.5,330.5,304.31,242.73
2016,8,21,16,30,175.0,191.0,5.6,18.0,271.0,241.06,191.72
2016,8,21,16,45,158.5,168.0,5.5,17.5,234.0,202.62,160.07
2016,8,21,17,0,142.0,145.0,5.4,17.0,197.0,166.23,129.71
2016,8,21,17,15,272.5,115.0,5.25,16.5,194.5,161.29,119.75
2016,8,21,17,30,403.0,85.0,5.1,16.0,192.0,138.71,93.78
2016,8,21,17,45,335.5,70.5,4.95,15.5,146.0,90.72,57.43
2016,8,21,18,0,268.0,56.0,4.8,15.0,100.0,51.34,32.65
2016,8,21,18,15,183.0,38.0,4.7,14.5,63.0,29.13,19.01
2016,8,21,18,30,98.0,20.0,4.6,14.0,26.0,15.5,0.78
2016,8,21,18,45,49.0,10.0,4.5,13.5,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.0,3.7,11.5,19.5,11.95,0.0
2016,8,22,6,0,131.0,28.0,3.9,12.0,39.0,21.58,11.07
2016,8,22,6,15,211.5,46.0,3.95,12.5,78.5,35.04,24.96
2016,8,22,6,30,292.0,64.0,4.0,13.0,118.0,70.21,44.44
2016,8,22,6,45,352.5,78.5,4.1,13.5,164.5,112.5,74.66
2016,8,22,7,0,413.0,93.0,4.2,14.0,211.0,162.44,114.92
2016,8,22,7,15,206.5,105.5,4.1,14.5,164.5,146.68,111.73
2016,8,22,7,30,0.0,118.0,4.0,15.0,118.0,98.07,77.63
2016,8,22,7,45,10.0,145.0,3.9,15.5,150.0,124.92,99.54
2016,8,22,8,0,20.0,172.0,3.8,16.0,182.0,153.25,122.4
2016,8,22,8,15,22.5,190.5,3.75,16.5,203.0,171.9,137.1
2016,8,22,8,30,25.0,209.0,3.7,17.0,224.0,190.89,151.89
2016,8,22,8,45,141.5,246.5,3.7,17.5,337.0,312.2,249.44
2016,8,22,9,0,258.0,284.0,3.7,18.0,450.0,441.58,350.35
2016,8,22,9,15,253.5,305.5,3.75,18.5,477.5,473.59,373.29
2016,8,22,9,30,249.0,327.0,3.8,19.0,505.0,504.54,395.37
2016,8,22,9,45,310.5,329.5,3.9,19.5,562.0,567.62,442.65
2016,8,22,10,0,372.0,332.0,4.0,20.0,619.0,634.21,491.58
2016,8,22,10,15,556.5,258.0,4.1,20.0,706.5,748.64,578.53
2016,8,22,10,30,741.0,184.0,4.2,20.0,794.0,863.09,662.58
2016,8,22,10,45,748.0,186.0,4.35,20.5,815.5,892.19,680.82
2016,8,22,11,0,755.0,188.0,4.5,21.0,837.0,918.44,697.86
2016,8,22,11,15,759.5,189.0,4.65,21.0,851.5,929.9,706.23
2016,8,22,11,30,764.0,190.0,4.8,21.0,866.0,946.22,718.16
2016,8,22,11,45,767.0,190.0,4.95,21.5,873.0,956.85,724.81
2016,8,22,12,0,770.0,190.0,5.1,22.0,880.0,964.08,729.22
2016,8,22,12,15,770.0,190.0,5.25,22.0,879.0,964.93,730.79
2016,8,22,12,30,770.0,190.0,5.4,22.0,878.0,962.31,730.09
2016,8,22,12,45,735.5,208.5,5.55,22.0,860.5,950.65,723.18
2016,8,22,13,0,701.0,227.0,5.7,22.0,843.0,926.73,707.75
2016,8,22,13,15,696.5,225.0,5.75,21.5,827.5,908.24,696.97
2016,8,22,13,30,692.0,223.0,5.8,21.0,812.0,886.78,683.78
2016,8,22,13,45,691.5,216.0,5.9,21.0,790.5,861.21,666.6
2016,8,22,14,0,691.0,209.0,6.0,21.0,769.0,832.74,647.17
2016,8,22,14,15,680.5,205.5,6.0,20.5,739.5,796.54,622.45
2016,8,22,14,30,670.0,202.0,6.0,20.0,710.0,758.34,595.89
2016,8,22,14,45,662.5,194.0,6.05,20.0,676.0,716.41,565.29
2016,8,22,15,0,655.0,186.0,6.1,20.0,642.0,672.76,532.87
2016,8,22,15,15,637.0,180.5,6.05,19.5,601.0,622.86,495.64
2016,8,22,15,30,619.0,175.0,6.0,19.0,560.0,572.61,457.32
2016,8,22,15,45,602.5,165.5,6.0,19.0,516.5,519.55,415.23
2016,8,22,16,0,586.0,156.0,6.0,19.0,473.0,466.64,372.28
2016,8,22,16,15,556.5,147.5,5.9,18.5,425.5,404.53,321.63
2016,8,22,16,30,527.0,139.0,5.8,18.0,378.0,349.47,275.39
2016,8,22,16,45,495.0,127.0,5.7,17.5,329.5,292.91,227.05
2016,8,22,17,0,463.0,115.0,5.6,17.0,281.0,239.51,180.64
2016,8,22,17,15,413.0,102.0,5.35,16.5,232.5,184.68,133.72
2016,8,22,17,30,363.0,89.0,5.1,16.0,184.0,135.79,93.05
2016,8,22,17,45,302.0,72.5,4.9,15.5,139.0,89.21,57.49
2016,8,22,18,0,241.0,56.0,4.7,15.0,94.0,50.52,32.42
2016,8,22,18,15,160.0,37.0,4.5,14.5,58.0,28.34,18.15
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,13.94,0.0
2016,8,22,18,45,39.5,9.0,4.1,13.5,11.0,7.68,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,14.0,2.8,12.5,20.5,11.95,0.0
2016,8,23,6,0,168.0,28.0,3.1,13.0,41.0,21.68,10.71
2016,8,23,6,15,260.5,43.0,3.15,13.5,81.5,33.01,23.04
2016,8,23,6,30,353.0,58.0,3.2,14.0,122.0,70.21,42.0
2016,8,23,6,45,421.0,69.0,3.3,14.5,170.0,114.49,72.93
2016,8,23,7,0,489.0,80.0,3.4,15.0,218.0,170.17,117.72
2016,8,23,7,15,253.0,107.5,3.35,15.5,180.0,161.04,121.65
2016,8,23,7,30,17.0,135.0,3.3,16.0,142.0,117.8,93.36
2016,8,23,7,45,41.5,164.0,3.25,16.5,183.5,156.85,125.05
2016,8,23,8,0,66.0,193.0,3.2,17.0,225.0,196.63,156.99
2016,8,23,8,15,74.0,217.0,3.15,17.5,256.0,226.88,180.92
2016,8,23,8,30,82.0,241.0,3.1,18.0,287.0,258.14,205.3
2016,8,23,8,45,133.0,266.5,3.1,18.5,348.5,326.47,258.86
2016,8,23,9,0,184.0,292.0,3.1,19.0,410.0,392.06,309.28
2016,8,23,9,15,484.5,212.5,3.1,19.5,550.5,559.64,440.11
2016,8,23,9,30,785.0,133.0,3.1,20.0,691.0,732.06,569.22
2016,8,23,9,45,781.0,144.0,3.15,20.5,722.0,772.93,595.84
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,810.67,620.18
2016,8,23,10,15,786.0,157.5,3.25,21.0,782.0,848.09,645.3
2016,8,23,10,30,795.0,160.0,3.3,21.0,811.0,882.99,668.56
2016,8,23,10,45,802.5,161.0,3.35,21.5,833.5,912.34,686.62
2016,8,23,11,0,810.0,162.0,3.4,22.0,856.0,938.7,702.61
2016,8,23,11,15,814.5,163.0,3.5,22.0,870.5,959.05,716.26
2016,8,23,11,30,819.0,164.0,3.6,22.0,885.0,976.02,727.76
2016,8,23,11,45,822.0,164.0,3.7,22.5,892.5,987.04,733.98
2016,8,23,12,0,825.0,164.0,3.8,23.0,900.0,994.47,737.93
2016,8,23,12,15,824.5,164.0,3.9,23.0,899.0,994.82,738.72
2016,8,23,12,30,824.0,164.0,4.0,23.0,898.0,991.49,737.22
2016,8,23,12,45,820.5,164.0,4.15,23.5,888.5,981.61,730.31
2016,8,23,13,0,817.0,164.0,4.3,24.0,879.0,968.17,721.12
2016,8,23,13,15,812.5,162.5,4.4,23.5,862.5,948.84,710.52
2016,8,23,13,30,808.0,161.0,4.5,23.0,846.0,926.18,697.72
2016,8,23,13,45,801.5,158.5,4.65,23.0,822.0,897.55,679.96
2016,8,23,14,0,795.0,156.0,4.8,23.0,798.0,865.97,659.97
2016,8,23,14,15,785.5,153.5,4.9,22.5,767.5,829.11,636.98
2016,8,23,14,30,776.0,151.0,5.0,22.0,737.0,789.86,611.92
2016,8,23,14,45,626.5,198.5,5.1,22.0,656.5,694.3,540.83
2016,8,23,15,0,477.0,246.0,5.2,22.0,576.0,597.1,466.97
2016,8,23,15,15,413.0,249.0,5.25,21.5,522.0,531.62,418.11
2016,8,23,15,30,349.0,252.0,5.3,21.0,468.0,461.3,364.61
2016,8,23,15,45,333.0,233.5,5.35,21.0,426.5,414.4,328.19
2016,8,23,16,0,317.0,215.0,5.4,21.0,385.0,368.48,291.79
2016,8,23,16,15,242.5,201.0,5.35,20.0,324.0,300.72,238.44
2016,8,23,16,30,168.0,187.0,5.3,19.0,263.0,235.37,186.5
2016,8,23,16,45,154.5,166.0,5.3,18.5,229.0,200.06,157.49
2016,8,23,17,0,141.0,145.0,5.3,18.0,195.0,166.37,129.4
2016,8,23,17,15,294.0,110.5,5.15,17.0,192.5,162.58,119.76
2016,8,23,17,30,447.0,76.0,5.0,16.0,190.0,138.26,91.4
2016,8,23,17,45,376.5,63.0,4.9,15.5,144.0,88.52,53.86
2016,8,23,18,0,306.0,50.0,4.8,15.0,98.0,47.73,28.95
2016,8,23,18,15,207.5,34.0,4.65,14.5,60.5,26.24,16.18
2016,8,23,18,30,109.0,18.0,4.5,14.0,23.0,14.0,0.0
2016,8,23,18,45,54.5,9.0,4.4,14.0,11.5,7.68,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,11.1,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.44,10.13
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,31.36,21.65
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,73.05,41.4
2016,8,24,6,45,508.0,59.5,3.25,13.5,180.0,121.25,75.0
2016,8,24,7,0,578.0,68.0,3.3,14.0,230.0,178.18,121.23
2016,8,24,7,15,291.0,97.0,3.25,14.5,178.5,166.36,125.36
2016,8,24,7,30,4.0,126.0,3.2,15.0,127.0,106.21,84.33
2016,8,24,7,45,5.0,140.0,3.15,15.5,142.0,119.01,94.67
2016,8,24,8,0,6.0,154.0,3.1,16.0,157.0,131.95,104.88
2016,8,24,8,15,14.0,179.0,3.1,16.5,187.0,158.07,125.78
2016,8,24,8,30,22.0,204.0,3.1,17.0,217.0,185.29,147.3
2016,8,24,8,45,28.0,227.0,3.1,17.5,244.5,218.18,173.07
2016,8,24,9,0,34.0,250.0,3.1,18.0,272.0,245.51,194.05
2016,8,24,9,15,111.0,291.0,3.15,18.5,368.5,351.42,277.46
2016,8,24,9,30,188.0,332.0,3.2,19.0,465.0,454.53,356.27
2016,8,24,9,45,148.5,348.0,3.25,19.5,456.5,448.38,349.2
2016,8,24,10,0,109.0,364.0,3.3,20.0,448.0,424.91,329.58
2016,8,24,10,15,126.5,382.0,3.4,20.5,482.5,476.58,367.65
2016,8,24,10,30,144.0,400.0,3.5,21.0,517.0,515.13,395.33
2016,8,24,10,45,529.0,256.5,3.6,21.5,705.0,761.07,582.3
2016,8,24,11,0,914.0,113.0,3.7,22.0,893.0,977.06,731.77
2016,8,24,11,15,917.5,113.5,3.8,22.0,908.0,997.11,743.61
2016,8,24,11,30,921.0,114.0,3.9,22.0,923.0,1013.46,754.63
2016,8,24,11,45,920.0,115.5,4.0,22.0,929.0,1022.63,761.0
2016,8,24,12,0,919.0,117.0,4.1,22.0,935.0,1027.88,764.93
2016,8,24,12,15,919.0,117.0,4.15,22.0,934.0,1028.7,765.72
2016,8,24,12,30,919.0,117.0,4.2,22.0,933.0,1025.6,764.07
2016,8,24,12,45,899.5,126.5,4.3,22.5,918.5,1009.14,752.42
2016,8,24,13,0,880.0,136.0,4.4,23.0,904.0,989.07,738.53
2016,8,24,13,15,876.0,135.0,4.5,23.0,887.0,970.22,726.99
2016,8,24,13,30,872.0,134.0,4.6,23.0,870.0,947.87,713.34
2016,8,24,13,45,865.0,133.0,4.7,23.0,845.5,919.46,695.47
2016,8,24,14,0,858.0,132.0,4.8,23.0,821.0,897.91,682.28
2016,8,24,14,15,849.0,130.0,4.9,22.5,790.0,859.99,658.8
2016,8,24,14,30,840.0,128.0,5.0,22.0,759.0,819.46,633.15
2016,8,24,14,45,828.0,125.0,5.1,22.0,721.5,773.23,601.75
2016,8,24,15,0,816.0,122.0,5.2,22.0,684.0,725.1,567.47
2016,8,24,15,15,800.0,119.0,5.2,21.5,641.0,672.63,529.3
2016,8,24,15,30,784.0,116.0,5.2,21.0,598.0,619.17,489.32
2016,8,24,15,45,764.0,111.5,5.25,20.5,551.0,561.27,444.88
2016,8,24,16,0,744.0,107.0,5.3,20.0,504.0,503.6,399.17
2016,8,24,16,15,716.0,102.0,5.2,19.5,453.5,441.59,348.35
2016,8,24,16,30,688.0,97.0,5.1,19.0,403.0,381.21,297.38
2016,8,24,16,45,652.0,90.5,5.1,18.5,351.5,318.63,243.57
2016,8,24,17,0,616.0,84.0,5.1,18.0,300.0,259.36,191.53
2016,8,24,17,15,563.0,76.5,4.95,17.0,248.0,199.06,139.49
2016,8,24,17,30,510.0,69.0,4.8,16.0,196.0,144.87,94.08
2016,8,24,17,45,433.5,58.0,4.7,15.5,148.0,91.9,54.37
2016,8,24,18,0,357.0,47.0,4.6,15.0,100.0,48.76,28.94
2016,8,24,18,15,241.5,32.0,4.45,14.5,62.0,24.85,14.75
2016,8,24,18,30,126.0,17.0,4.3,14.0,24.0,13.27,0.0
2016,8,24,18,45,63.0,8.5,4.2,14.0,12.0,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,5,45,113.5,12.5,2.8,11.5,21.0,10.67,0.0
2016,8,25,6,0,227.0,25.0,3.1,12.0,42.0,20.61,8.98
2016,8,25,6,15,331.5,37.0,3.15,12.5,84.0,30.11,20.51
2016,8,25,6,30,436.0,49.0,3.2,13.0,126.0,72.33,40.55
2016,8,25,6,45,218.0,50.5,3.25,13.5,89.0,74.15,48.02
2016,8,25,7,0,0.0,52.0,3.3,14.0,52.0,43.03,31.34
2016,8,25,7,15,0.0,64.0,3.3,14.5,64.0,53.04,39.83
2016,8,25,7,30,0.0,76.0,3.3,15.0,76.0,63.05,48.16
2016,8,25,7,45,0.0,92.0,3.3,15.5,92.0,76.5,59.23
2016,8,25,8,0,0.0,108.0,3.3,16.0,108.0,90.06,70.23
2016,8,25,8,15,18.0,162.5,3.3,16.5,172.5,145.88,115.96
2016,8,25,8,30,36.0,217.0,3.3,17.0,237.0,211.68,168.85
2016,8,25,8,45,44.0,241.5,3.3,17.5,268.0,241.76,192.16
2016,8,25,9,0,52.0,266.0,3.3,18.0,299.0,272.82,216.01
2016,8,25,9,15,32.0,245.0,3.35,18.5,266.0,242.01,190.55
2016,8,25,9,30,12.0,224.0,3.4,19.0,233.0,200.37,156.56
2016,8,25,9,45,41.5,286.0,3.5,19.5,318.0,292.19,228.7
2016,8,25,10,0,71.0,348.0,3.6,20.0,403.0,378.72,294.67
2016,8,25,10,15,131.0,373.5,3.65,20.0,478.5,473.11,366.66
2016,8,25,10,30,191.0,399.0,3.7,20.0,554.0,556.93,429.45
2016,8,25,10,45,159.5,409.5,3.8,20.5,541.5,544.97,418.34
2016,8,25,11,0,128.0,420.0,3.9,21.0,529.0,530.78,406.04
2016,8,25,11,15,249.5,405.0,3.95,21.0,622.0,651.92,497.46
2016,8,25,11,30,371.0,390.0,4.0,21.0,715.0,758.76,576.04
2016,8,25,11,45,385.5,381.0,4.1,21.5,721.0,768.08,581.58
2016,8,25,12,0,400.0,372.0,4.2,22.0,727.0,791.07,597.0
2016,8,25,12,15,424.5,367.0,4.25,22.0,743.5,810.8,611.42
2016,8,25,12,30,449.0,362.0,4.3,22.0,760.0,828.11,624.21
2016,8,25,12,45,687.0,236.5,4.4,22.0,837.5,936.85,706.78
2016,8,25,13,0,925.0,111.0,4.5,22.0,915.0,1009.13,756.29
2016,8,25,13,15,921.0,110.0,4.55,22.0,898.0,989.44,743.38
2016,8,25,13,30,917.0,109.0,4.6,22.0,881.0,966.08,728.67
2016,8,25,13,45,911.0,108.0,4.7,22.0,856.0,937.39,710.66
2016,8,25,14,0,905.0,107.0,4.8,22.0,831.0,905.4,690.25
2016,8,25,14,15,897.0,105.5,4.9,21.5,800.0,868.1,667.24
2016,8,25,14,30,889.0,104.0,5.0,21.0,769.0,827.98,641.86
2016,8,25,14,45,877.5,102.0,5.1,21.0,731.0,782.1,610.67
2016,8,25,15,0,866.0,100.0,5.2,21.0,693.0,734.13,577.52
2016,8,25,15,15,852.0,97.5,5.25,20.5,650.0,686.66,543.0
2016,8,25,15,30,838.0,95.0,5.3,20.0,607.0,632.57,502.47
2016,8,25,15,45,587.5,151.5,5.35,19.5,496.5,499.89,398.51
2016,8,25,16,0,337.0,208.0,5.4,19.0,386.0,373.44,298.08
2016,8,25,16,15,205.5,194.0,5.4,18.5,299.0,271.42,216.66
2016,8,25,16,30,74.0,180.0,5.4,18.0,212.0,186.29,148.35
2016,8,25,16,45,68.0,158.0,5.4,17.5,185.0,159.34,126.41
2016,8,25,17,0,62.0,136.0,5.4,17.0,158.0,133.26,104.8
2016,8,25,17,15,54.5,114.0,5.25,16.0,130.5,107.79,83.66
2016,8,25,17,30,47.0,92.0,5.1,15.0,103.0,83.53,63.36
2016,8,25,17,45,231.5,66.5,4.95,14.5,102.5,76.94,50.16
2016,8,25,18,0,416.0,41.0,4.8,14.0,102.0,45.08,25.01
2016,8,25,18,15,289.5,28.5,4.6,13.5,62.5,23.43,13.33
2016,8,25,18,30,163.0,16.0,4.4,13.0,23.0,13.66,0.0
2016,8,25,18,45,81.5,8.0,4.25,13.0,11.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.2,12.5,20.5,10.67,0.0
2016,8,26,6,0,227.0,25.0,2.5,13.0,41.0,20.69,8.34
2016,8,26,6,15,336.0,37.0,2.6,13.5,84.0,30.84,20.99
2016,8,26,6,30,445.0,49.0,2.7,14.0,127.0,74.14,41.28
2016,8,26,6,45,222.5,62.0,2.85,14.5,101.0,85.32,57.03
2016,8,26,7,0,0.0,75.0,3.0,15.0,75.0,61.98,47.31
2016,8,26,7,15,0.0,92.5,2.95,15.0,92.5,76.72,59.84
2016,8,26,7,30,0.0,110.0,2.9,15.0,110.0,91.61,72.27
2016,8,26,7,45,1.0,128.0,2.9,15.5,128.5,107.44,85.11
2016,8,26,8,0,2.0,146.0,2.9,16.0,147.0,123.51,97.97
2016,8,26,8,15,5.0,163.0,2.9,16.5,166.0,139.95,110.95
2016,8,26,8,30,8.0,180.0,2.9,17.0,185.0,156.81,124.13
2016,8,26,8,45,8.0,187.0,2.9,17.5,192.0,163.44,128.87
2016,8,26,9,0,8.0,194.0,2.9,18.0,199.0,170.06,133.59
2016,8,26,9,15,17.0,230.5,2.95,18.5,242.5,209.27,164.43
2016,8,26,9,30,26.0,267.0,3.0,19.0,286.0,249.7,195.69
2016,8,26,9,45,100.0,317.5,3.05,19.5,393.5,369.28,289.09
2016,8,26,10,0,174.0,368.0,3.1,20.0,501.0,498.28,386.12
2016,8,26,10,15,517.5,251.0,3.2,20.0,667.0,715.97,552.75
2016,8,26,10,30,861.0,134.0,3.3,20.0,833.0,922.25,699.52
2016,8,26,10,45,585.0,266.0,3.4,20.5,746.5,829.16,629.28
2016,8,26,11,0,309.0,398.0,3.5,21.0,660.0,696.14,527.8
2016,8,26,11,15,271.0,414.5,3.6,21.0,647.5,683.36,518.42
2016,8,26,11,30,233.0,431.0,3.7,21.0,635.0,650.46,494.15
2016,8,26,11,45,349.5,395.0,3.85,21.5,703.0,748.61,566.63
2016,8,26,12,0,466.0,359.0,4.0,22.0,771.0,845.08,635.57
2016,8,26,12,15,348.0,398.0,4.15,22.0,705.5,752.68,568.12
2016,8,26,12,30,230.0,437.0,4.3,22.0,640.0,657.03,497.91
2016,8,26,12,45,330.5,397.0,4.45,22.0,685.0,729.73,553.88
2016,8,26,13,0,431.0,357.0,4.6,22.0,730.0,796.36,604.21
2016,8,26,13,15,459.5,340.0,4.7,22.0,731.0,798.26,606.89
2016,8,26,13,30,488.0,323.0,4.8,22.0,732.0,796.84,607.63
2016,8,26,13,45,673.0,226.5,4.95,22.0,773.5,860.35,658.83
2016,8,26,14,0,858.0,130.0,5.1,22.0,815.0,898.46,687.97
2016,8,26,14,15,573.5,234.5,5.15,21.5,685.0,738.95,572.82
2016,8,26,14,30,289.0,339.0,5.2,21.0,555.0,570.53,444.37
2016,8,26,14,45,312.0,315.0,5.3,21.0,537.0,550.91,431.62
2016,8,26,15,0,335.0,291.0,5.4,21.0,519.0,528.5,415.9
2016,8,26,15,15,219.0,281.0,5.4,20.5,426.5,412.0,326.0
2016,8,26,15,30,103.0,271.0,5.4,20.0,334.0,308.02,244.05
2016,8,26,15,45,65.0,234.5,5.4,20.0,273.0,245.94,194.91
2016,8,26,16,0,27.0,198.0,5.4,20.0,212.0,182.21,143.85
2016,8,26,16,15,24.0,179.0,5.3,19.5,190.5,162.47,128.45
2016,8,26,16,30,21.0,160.0,5.2,19.0,169.0,143.14,113.13
2016,8,26,16,45,16.5,140.0,5.15,18.5,147.0,122.85,96.84
2016,8,26,17,0,12.0,120.0,5.1,18.0,125.0,103.23,80.9
2016,8,26,17,15,259.5,92.5,4.85,17.0,156.5,139.94,102.3
2016,8,26,17,30,507.0,65.0,4.6,16.0,188.0,140.88,90.84
2016,8,26,17,45,427.0,54.5,4.45,15.5,140.5,88.2,51.46
2016,8,26,18,0,347.0,44.0,4.3,15.0,93.0,45.81,26.67
2016,8,26,18,15,228.5,29.0,4.1,14.5,55.5,22.57,12.13
2016,8,26,18,30,110.0,14.0,3.9,14.0,18.0,11.95,0.0
2016,8,26,18,45,55.0,7.0,3.75,14.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,84.0,12.0,2.3,12.5,18.0,10.24,0.0
2016,8,27,6,0,168.0,24.0,2.6,13.0,36.0,18.66,6.26
2016,8,27,6,15,268.0,39.5,2.75,13.0,77.0,31.74,21.74
2016,8,27,6,30,368.0,55.0,2.9,13.0,118.0,72.8,42.78
2016,8,27,6,45,184.0,59.5,3.1,13.5,91.0,77.04,51.94
2016,8,27,7,0,0.0,64.0,3.3,14.0,64.0,52.97,39.82
2016,8,27,7,15,0.0,79.0,3.25,14.5,79.0,65.52,50.46
2016,8,27,7,30,0.0,94.0,3.2,15.0,94.0,78.18,60.97
2016,8,27,7,45,0.0,117.0,3.2,15.5,117.0,97.74,77.07
2016,8,27,8,0,0.0,140.0,3.2,16.0,140.0,117.54,93.08
2016,8,27,8,15,13.0,173.5,3.2,16.5,181.0,153.27,121.97
2016,8,27,8,30,26.0,207.0,3.2,17.0,222.0,190.85,151.98
2016,8,27,8,45,21.0,213.5,3.25,17.5,226.0,195.0,154.54
2016,8,27,9,0,16.0,220.0,3.3,18.0,230.0,198.58,156.65
2016,8,27,9,15,23.5,247.5,3.35,18.0,263.5,229.37,180.93
2016,8,27,9,30,31.0,275.0,3.4,18.0,297.0,272.53,214.66
2016,8,27,9,45,61.0,315.0,3.45,18.5,361.0,336.71,264.38
2016,8,27,10,0,91.0,355.0,3.5,19.0,425.0,403.66,315.19
2016,8,27,10,15,308.5,324.5,3.55,19.5,572.5,594.62,462.34
2016,8,27,10,30,526.0,294.0,3.6,20.0,720.0,785.06,601.75
2016,8,27,10,45,327.5,355.5,3.7,20.5,623.5,663.69,508.21
2016,8,27,11,0,129.0,417.0,3.8,21.0,527.0,530.88,405.58
2016,8,27,11,15,128.5,424.5,3.9,21.0,535.0,541.28,413.67
2016,8,27,11,30,128.0,432.0,4.0,21.0,543.0,550.95,420.6
2016,8,27,11,45,214.5,426.0,4.1,21.0,614.5,631.29,481.69
2016,8,27,12,0,301.0,420.0,4.2,21.0,686.0,729.86,554.11
2016,8,27,12,15,246.5,430.0,4.3,21.0,647.5,686.58,521.45
2016,8,27,12,30,192.0,440.0,4.4,21.0,609.0,624.0,475.66
2016,8,27,12,45,195.0,432.0,4.55,21.5,602.0,616.77,470.64
2016,8,27,13,0,198.0,424.0,4.7,22.0,595.0,608.43,464.57
2016,8,27,13,15,197.0,415.5,4.75,21.5,583.5,594.7,455.97
2016,8,27,13,30,196.0,407.0,4.8,21.0,572.0,580.05,446.66
2016,8,27,13,45,214.0,393.0,4.9,21.0,567.5,576.11,445.09
2016,8,27,14,0,232.0,379.0,5.0,21.0,563.0,570.34,442.09
2016,8,27,14,15,230.5,364.0,5.05,20.5,541.0,545.25,424.91
2016,8,27,14,30,229.0,349.0,5.1,20.0,519.0,519.44,407.03
2016,8,27,14,45,517.0,236.0,5.15,20.0,593.5,645.0,508.37
2016,8,27,15,0,805.0,123.0,5.2,20.0,668.0,720.7,569.71
2016,8,27,15,15,597.5,178.5,5.2,19.5,569.0,598.24,475.06
2016,8,27,15,30,390.0,234.0,5.2,19.0,470.0,472.5,376.87
2016,8,27,15,45,565.0,169.0,5.2,19.0,480.0,499.12,398.91
2016,8,27,16,0,740.0,104.0,5.2,19.0,490.0,499.95,398.4
2016,8,27,16,15,712.0,99.0,5.15,18.5,439.5,437.92,347.2
2016,8,27,16,30,684.0,94.0,5.1,18.0,389.0,377.56,296.01
2016,8,27,16,45,652.5,86.0,5.05,17.5,338.0,315.15,241.89
2016,8,27,17,0,621.0,78.0,5.0,17.0,287.0,255.59,189.09
2016,8,27,17,15,567.0,70.5,4.85,16.5,236.0,194.67,135.92
2016,8,27,17,30,513.0,63.0,4.7,16.0,185.0,140.02,89.77
2016,8,27,17,45,439.0,52.0,4.6,15.5,137.5,87.06,50.0
2016,8,27,18,0,365.0,41.0,4.5,15.0,90.0,43.6,24.54
2016,8,27,18,15,241.5,27.0,4.35,14.5,53.5,22.24,11.3
2016,8,27,18,30,118.0,13.0,4.2,14.0,17.0,11.1,0.0
2016,8,27,18,45,59.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,11.5,1.65,11.5,19.0,9.82,0.0
2016,8,28,6,0,228.0,23.0,1.8,12.0,38.0,19.03,5.66
2016,8,28,6,15,339.0,35.0,1.9,12.5,80.5,31.02,21.11
2016,8,28,6,30,450.0,47.0,2.0,13.0,123.0,75.19,41.55
2016,8,28,6,45,229.0,70.0,2.1,13.5,109.0,92.71,63.13
2016,8,28,7,0,8.0,93.0,2.2,14.0,95.0,78.44,61.14
2016,8,28,7,15,14.0,112.5,2.1,14.5,117.5,97.29,76.87
2016,8,28,7,30,20.0,132.0,2.0,15.0,140.0,117.02,93.08
2016,8,28,7,45,90.0,163.5,1.95,15.5,204.0,177.14,141.59
2016,8,28,8,0,160.0,195.0,1.9,16.0,268.0,249.39,199.58
2016,8,28,8,15,484.0,144.0,1.9,16.5,402.0,392.57,313.0
2016,8,28,8,30,808.0,93.0,1.9,17.0,536.0,558.68,441.14
2016,8,28,8,45,828.5,95.0,1.9,17.5,583.0,617.15,484.42
2016,8,28,9,0,849.0,97.0,1.9,18.0,630.0,675.35,526.77
2016,8,28,9,15,862.5,99.5,1.95,18.5,671.5,723.26,560.87
2016,8,28,9,30,876.0,102.0,2.0,19.0,713.0,774.04,594.59
2016,8,28,9,45,887.5,103.5,2.1,19.5,749.5,820.38,624.75
2016,8,28,10,0,899.0,105.0,2.2,20.0,786.0,864.45,653.02
2016,8,28,10,15,906.5,106.0,2.35,20.5,815.5,902.03,677.09
2016,8,28,10,30,914.0,107.0,2.5,21.0,845.0,936.61,699.05
2016,8,28,10,45,918.5,108.5,2.65,21.5,867.0,965.75,717.31
2016,8,28,11,0,923.0,110.0,2.8,22.0,889.0,991.39,733.25
2016,8,28,11,15,926.0,111.0,2.9,22.0,903.5,1011.45,746.56
2016,8,28,11,30,929.0,112.0,3.0,22.0,918.0,1027.72,757.52
2016,8,28,11,45,930.5,112.0,3.2,22.5,924.5,1037.65,763.85
2016,8,28,12,0,932.0,112.0,3.4,23.0,931.0,1043.62,767.68
2016,8,28,12,15,931.5,112.0,3.55,23.0,929.5,1043.65,768.81
2016,8,28,12,30,931.0,112.0,3.7,23.0,928.0,1039.69,767.44
2016,8,28,12,45,942.0,104.0,3.85,23.0,922.0,1034.75,765.54
2016,8,28,13,0,953.0,96.0,4.0,23.0,916.0,1025.5,760.84
2016,8,28,13,15,949.5,95.0,4.1,23.0,898.5,1005.49,748.72
2016,8,28,13,30,946.0,94.0,4.2,23.0,881.0,981.7,734.12
2016,8,28,13,45,940.0,93.5,4.3,23.0,856.0,952.49,715.82
2016,8,28,14,0,934.0,93.0,4.4,23.0,831.0,919.88,695.1
2016,8,28,14,15,926.5,91.5,4.45,22.5,799.0,881.74,671.49
2016,8,28,14,30,919.0,90.0,4.5,22.0,767.0,840.66,645.7
2016,8,28,14,45,908.5,88.0,4.55,22.0,729.0,794.04,614.34
2016,8,28,15,0,898.0,86.0,4.6,22.0,691.0,745.19,580.96
2016,8,28,15,15,884.0,84.0,4.6,21.5,647.5,691.99,543.38
2016,8,28,15,30,870.0,82.0,4.6,21.0,604.0,637.4,502.83
2016,8,28,15,45,851.5,79.5,4.6,20.5,555.5,578.63,457.76
2016,8,28,16,0,833.0,77.0,4.6,20.0,507.0,521.52,412.36
2016,8,28,16,15,808.0,73.5,4.55,19.5,456.0,457.74,360.11
2016,8,28,16,30,783.0,70.0,4.5,19.0,405.0,395.07,307.0
2016,8,28,16,45,747.5,66.0,4.5,18.5,351.5,329.74,250.39
2016,8,28,17,0,712.0,62.0,4.5,18.0,298.0,267.49,195.12
2016,8,28,17,15,660.0,56.5,4.35,17.0,245.0,203.6,139.27
2016,8,28,17,30,608.0,51.0,4.2,16.0,192.0,143.93,88.74
2016,8,28,17,45,524.5,43.0,4.1,15.5,142.5,86.79,46.32
2016,8,28,18,0,441.0,35.0,4.0,15.0,93.0,40.21,20.55
2016,8,28,18,15,299.5,23.5,3.9,14.5,55.0,19.37,8.42
2016,8,28,18,30,158.0,12.0,3.8,14.0,17.0,10.24,0.0
2016,8,28,18,45,79.0,6.0,3.75,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,32.5,11.0,2.8,11.5,13.0,9.39,0.0
2016,8,29,6,0,65.0,22.0,3.1,12.0,26.0,17.36,3.66
2016,8,29,6,15,116.0,40.5,3.2,12.5,56.5,32.69,22.43
2016,8,29,6,30,167.0,59.0,3.3,13.0,87.0,61.95,40.59
2016,8,29,6,45,193.5,79.5,3.45,13.5,122.5,96.35,67.81
2016,8,29,7,0,220.0,100.0,3.6,14.0,158.0,134.44,99.83
2016,8,29,7,15,241.5,118.5,3.6,14.0,195.5,172.92,133.31
2016,8,29,7,30,263.0,137.0,3.6,14.0,233.0,214.02,169.07
2016,8,29,7,45,137.0,147.5,3.6,14.5,198.0,187.02,150.04
2016,8,29,8,0,11.0,158.0,3.6,15.0,163.0,138.33,110.64
2016,8,29,8,15,225.0,175.0,3.6,15.5,297.5,282.83,228.97
2016,8,29,8,30,439.0,192.0,3.6,16.0,432.0,443.45,356.98
2016,8,29,8,45,646.5,140.5,3.6,16.5,527.0,554.03,444.01
2016,8,29,9,0,854.0,89.0,3.6,17.0,622.0,668.43,532.46
2016,8,29,9,15,867.0,91.0,3.6,17.5,663.5,720.12,569.79
2016,8,29,9,30,880.0,93.0,3.6,18.0,705.0,770.2,603.55
2016,8,29,9,45,899.0,90.0,3.65,18.5,743.0,817.96,635.33
2016,8,29,10,0,918.0,87.0,3.7,19.0,781.0,863.93,665.42
2016,8,29,10,15,925.0,88.5,3.7,19.5,810.0,902.18,689.47
2016,8,29,10,30,932.0,90.0,3.7,20.0,839.0,937.33,711.19
2016,8,29,10,45,938.0,90.5,3.75,20.5,861.5,967.23,729.46
2016,8,29,11,0,944.0,91.0,3.8,21.0,884.0,993.62,745.32
2016,8,29,11,15,947.0,91.5,3.85,21.0,898.5,1013.48,758.24
2016,8,29,11,30,950.0,92.0,3.9,21.0,913.0,1029.47,768.71
2016,8,29,11,45,952.0,91.5,4.0,21.5,920.0,1039.46,774.17
2016,8,29,12,0,954.0,91.0,4.1,22.0,927.0,1045.43,777.08
2016,8,29,12,15,954.0,91.0,4.2,22.0,925.5,1045.87,777.98
2016,8,29,12,30,954.0,91.0,4.3,22.0,924.0,1042.23,776.31
2016,8,29,12,45,938.5,99.0,4.4,22.0,911.0,1027.82,767.55
2016,8,29,13,0,923.0,107.0,4.5,22.0,898.0,1009.62,756.47
2016,8,29,13,15,919.5,106.0,4.6,22.0,881.0,990.02,744.74
2016,8,29,13,30,916.0,105.0,4.7,22.0,864.0,966.73,730.47
2016,8,29,13,45,913.0,102.5,4.8,22.0,840.0,938.79,712.93
2016,8,29,14,0,910.0,100.0,4.9,22.0,816.0,907.37,692.88
2016,8,29,14,15,902.0,98.5,4.95,21.5,784.5,869.47,669.09
2016,8,29,14,30,894.0,97.0,5.0,21.0,753.0,828.74,643.0
2016,8,29,14,45,887.0,93.5,5.1,21.0,716.0,784.12,612.74
2016,8,29,15,0,880.0,90.0,5.2,21.0,679.0,737.03,580.26
2016,8,29,15,15,866.0,87.5,5.2,20.5,635.5,684.02,542.04
2016,8,29,15,30,852.0,85.0,5.2,20.0,592.0,629.68,501.1
2016,8,29,15,45,836.5,81.5,5.2,20.0,545.0,575.2,457.81
2016,8,29,16,0,821.0,78.0,5.2,20.0,498.0,516.63,410.13
2016,8,29,16,15,795.5,74.5,5.1,19.5,447.0,453.19,357.74
2016,8,29,16,30,770.0,71.0,5.0,19.0,396.0,390.94,304.65
2016,8,29,16,45,736.0,66.5,4.95,18.5,343.5,326.32,248.34
2016,8,29,17,0,702.0,62.0,4.9,18.0,291.0,264.64,193.33
2016,8,29,17,15,648.5,56.5,4.7,17.5,238.5,200.99,137.37
2016,8,29,17,30,595.0,51.0,4.5,17.0,186.0,141.83,87.2
2016,8,29,17,45,509.0,43.0,4.35,16.5,137.5,85.27,45.46
2016,8,29,18,0,423.0,35.0,4.2,16.0,89.0,39.64,20.28
2016,8,29,18,15,211.5,25.0,4.1,15.5,52.0,20.64,8.26
2016,8,29,18,30,0.0,15.0,4.0,15.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.9,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.5,13.5,6.0,5.12,0.0
2016,8,30,6,0,0.0,12.0,3.6,14.0,12.0,9.88,0.0
2016,8,30,6,15,0.0,26.5,3.55,14.0,26.5,21.89,12.22
2016,8,30,6,30,0.0,41.0,3.5,14.0,41.0,33.8,22.9
2016,8,30,6,45,0.0,58.0,3.5,14.5,58.0,47.84,35.16
2016,8,30,7,0,0.0,75.0,3.5,15.0,75.0,62.1,47.42
2016,8,30,7,15,0.0,92.5,3.45,15.5,92.5,76.92,59.91
2016,8,30,7,30,0.0,110.0,3.4,16.0,110.0,91.88,72.26
2016,8,30,7,45,303.0,109.5,3.35,16.5,247.5,230.25,182.7
2016,8,30,8,0,606.0,109.0,3.3,17.0,385.0,392.71,312.22
2016,8,30,8,15,731.0,90.0,3.3,17.5,460.5,474.81,378.17
2016,8,30,8,30,856.0,71.0,3.3,18.0,536.0,565.01,449.37
2016,8,30,8,45,874.0,72.5,3.3,19.0,583.0,623.04,492.98
2016,8,30,9,0,892.0,74.0,3.3,20.0,630.0,680.44,534.63
2016,8,30,9,15,904.0,76.0,3.35,20.5,671.5,733.14,571.8
2016,8,30,9,30,916.0,78.0,3.4,21.0,713.0,784.03,605.68
2016,8,30,9,45,925.0,79.5,3.45,21.5,748.5,829.91,635.52
2016,8,30,10,0,934.0,81.0,3.5,22.0,784.0,873.21,663.2
2016,8,30,10,15,940.5,82.0,3.55,22.0,813.0,911.0,688.12
2016,8,30,10,30,947.0,83.0,3.6,22.0,842.0,945.59,710.79
2016,8,30,10,45,952.5,83.0,3.7,22.5,864.0,974.83,728.71
2016,8,30,11,0,958.0,83.0,3.8,23.0,886.0,1000.47,744.21
2016,8,30,11,15,961.0,83.5,3.85,23.0,900.0,1020.52,757.15
2016,8,30,11,30,964.0,84.0,3.9,23.0,914.0,1036.63,767.61
2016,8,30,11,45,966.0,83.5,3.95,23.5,920.5,1046.67,772.68
2016,8,30,12,0,968.0,83.0,4.0,24.0,927.0,1052.61,775.2
2016,8,30,12,15,967.5,82.5,4.1,24.0,925.5,1051.94,775.38
2016,8,30,12,30,967.0,82.0,4.2,24.0,924.0,1047.13,772.99
2016,8,30,12,45,962.5,83.5,4.3,24.0,913.5,1036.44,766.83
2016,8,30,13,0,958.0,85.0,4.4,24.0,903.0,1021.76,758.14
2016,8,30,13,15,954.0,84.5,4.5,24.0,885.5,1001.51,745.72
2016,8,30,13,30,950.0,84.0,4.6,24.0,868.0,977.47,731.2
2016,8,30,13,45,946.0,82.5,4.7,24.0,843.5,948.68,713.38
2016,8,30,14,0,942.0,81.0,4.8,24.0,819.0,916.37,693.02
2016,8,30,14,15,934.5,80.0,4.85,23.5,787.0,878.28,669.47
2016,8,30,14,30,927.0,79.0,4.9,23.0,755.0,837.24,643.53
2016,8,30,14,45,917.5,77.0,4.95,23.0,717.0,790.85,612.15
2016,8,30,15,0,908.0,75.0,5.0,23.0,679.0,742.14,578.7
2016,8,30,15,15,894.5,73.0,5.05,22.5,635.5,688.64,541.4
2016,8,30,15,30,881.0,71.0,5.1,22.0,592.0,633.71,500.55
2016,8,30,15,45,864.0,68.5,5.15,21.5,544.5,575.1,455.49
