Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,847.0,66.0,5.2,21.0,497.0,516.02,408.44
2016,8,30,16,15,822.5,63.5,5.15,20.5,446.0,453.31,356.67
2016,8,30,16,30,798.0,61.0,5.1,20.0,395.0,392.21,304.45
2016,8,30,16,45,764.5,57.0,5.1,19.5,342.0,326.67,247.31
2016,8,30,17,0,731.0,53.0,5.1,19.0,289.0,263.98,191.33
2016,8,30,17,15,679.5,48.5,5.0,18.5,236.5,200.02,134.9
2016,8,30,17,30,628.0,44.0,4.9,18.0,184.0,141.84,85.42
2016,8,30,17,45,542.0,37.5,4.8,17.5,135.0,84.81,43.58
2016,8,30,18,0,456.0,31.0,4.7,17.0,86.0,38.77,19.0
2016,8,30,18,15,228.0,22.0,4.6,16.5,49.5,18.1,5.21
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.45,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,148.5,9.5,3.7,12.5,18.0,8.11,0.0
2016,8,31,6,0,297.0,19.0,3.9,13.0,36.0,15.75,0.29
2016,8,31,6,15,418.5,27.5,3.95,13.5,80.0,30.47,15.37
2016,8,31,6,30,540.0,36.0,4.0,14.0,124.0,78.06,39.52
2016,8,31,6,45,608.0,42.5,4.05,14.5,175.0,131.65,78.75
2016,8,31,7,0,676.0,49.0,4.1,15.0,226.0,193.6,130.73
2016,8,31,7,15,719.5,53.0,4.1,15.5,279.0,254.41,185.23
2016,8,31,7,30,763.0,57.0,4.1,16.0,332.0,319.7,243.63
2016,8,31,7,45,793.0,60.5,4.1,16.5,384.5,383.23,299.85
2016,8,31,8,0,823.0,64.0,4.1,17.0,437.0,447.72,355.16
2016,8,31,8,15,844.5,66.5,4.1,17.0,487.0,509.09,407.0
2016,8,31,8,30,866.0,69.0,4.1,17.0,537.0,570.84,457.51
2016,8,31,8,45,881.5,71.5,4.15,17.5,583.5,628.92,502.86
2016,8,31,9,0,897.0,74.0,4.2,18.0,630.0,686.11,546.1
2016,8,31,9,15,909.0,76.0,4.25,18.5,671.5,739.05,583.96
2016,8,31,9,30,921.0,78.0,4.3,19.0,713.0,790.17,618.62
2016,8,31,9,45,925.5,81.5,4.35,19.5,748.0,834.78,648.09
2016,8,31,10,0,930.0,85.0,4.4,20.0,783.0,876.45,675.22
2016,8,31,10,15,936.5,86.0,4.45,20.0,812.0,914.08,700.65
2016,8,31,10,30,943.0,87.0,4.5,20.0,841.0,948.53,723.79
2016,8,31,10,45,947.5,88.0,4.6,20.5,863.0,977.77,742.27
2016,8,31,11,0,952.0,89.0,4.7,21.0,885.0,1003.38,758.28
2016,8,31,11,15,955.0,89.5,4.8,21.0,899.0,1023.27,771.95
2016,8,31,11,30,958.0,90.0,4.9,21.0,913.0,1039.23,783.11
2016,8,31,11,45,959.0,90.5,5.0,21.5,919.5,1049.23,788.8
2016,8,31,12,0,960.0,91.0,5.1,22.0,926.0,1055.15,791.88
2016,8,31,12,15,959.5,91.0,5.15,22.0,924.0,1054.93,792.11
2016,8,31,12,30,959.0,91.0,5.2,22.0,922.0,1050.59,789.72
2016,8,31,12,45,951.5,94.0,5.3,22.0,911.0,1038.5,782.61
2016,8,31,13,0,944.0,97.0,5.4,22.0,900.0,1022.51,772.93
2016,8,31,13,15,940.0,96.0,5.45,21.5,882.0,1001.86,761.24
2016,8,31,13,30,936.0,95.0,5.5,21.0,864.0,977.47,746.95
2016,8,31,13,45,931.5,93.5,5.55,21.0,839.0,948.48,727.92
2016,8,31,14,0,927.0,92.0,5.6,21.0,814.0,916.04,706.41
2016,8,31,14,15,918.5,90.5,5.6,21.0,781.5,876.94,679.77
2016,8,31,14,30,910.0,89.0,5.6,21.0,749.0,835.0,650.94
2016,8,31,14,45,901.0,86.5,5.6,21.0,711.0,789.03,618.94
2016,8,31,15,0,892.0,84.0,5.6,21.0,673.0,740.73,584.91
2016,8,31,15,15,877.0,81.5,5.55,20.5,629.5,686.29,545.56
2016,8,31,15,30,862.0,79.0,5.5,20.0,586.0,630.61,503.25
2016,8,31,15,45,845.5,75.5,5.5,20.0,538.0,572.08,456.71
2016,8,31,16,0,829.0,72.0,5.5,20.0,490.0,513.08,408.42
2016,8,31,16,15,803.0,69.0,5.4,19.5,439.0,451.37,357.08
2016,8,31,16,30,777.0,66.0,5.3,19.0,388.0,388.93,303.54
2016,8,31,16,45,742.5,61.5,5.25,19.0,335.5,323.64,245.94
2016,8,31,17,0,708.0,57.0,5.2,19.0,283.0,261.37,189.92
2016,8,31,17,15,654.0,52.0,5.0,18.0,230.5,197.69,134.18
2016,8,31,17,30,600.0,47.0,4.8,17.0,178.0,140.17,85.52
2016,8,31,17,45,511.5,39.0,4.65,16.5,129.5,81.66,42.31
2016,8,31,18,0,423.0,31.0,4.5,16.0,81.0,35.87,17.22
2016,8,31,18,15,211.5,15.5,4.4,15.5,40.5,12.48,0.59
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,3.25,12.5,17.0,8.11,0.0
2016,9,1,6,0,284.0,19.0,3.5,13.0,34.0,15.78,0.0
2016,9,1,6,15,408.5,28.0,3.45,13.0,78.0,30.06,14.41
2016,9,1,6,30,533.0,37.0,3.4,13.0,122.0,79.84,41.12
2016,9,1,6,45,266.5,41.5,3.4,13.5,84.0,78.44,49.34
2016,9,1,7,0,0.0,46.0,3.4,14.0,46.0,38.04,27.03
2016,9,1,7,15,0.0,57.5,3.35,14.5,57.5,47.61,35.22
2016,9,1,7,30,0.0,69.0,3.3,15.0,69.0,57.21,43.25
2016,9,1,7,45,0.0,84.5,3.25,15.5,84.5,70.26,54.06
2016,9,1,8,0,0.0,100.0,3.2,16.0,100.0,83.43,64.78
2016,9,1,8,15,0.0,110.5,3.15,16.5,110.5,92.4,71.87
2016,9,1,8,30,0.0,121.0,3.1,17.0,121.0,101.42,78.91
2016,9,1,8,45,0.0,136.5,3.1,17.5,136.5,114.84,89.48
2016,9,1,9,0,0.0,152.0,3.1,18.0,152.0,128.36,100.01
2016,9,1,9,15,1.5,163.0,3.15,18.5,164.0,139.09,108.23
2016,9,1,9,30,3.0,174.0,3.2,19.0,176.0,150.01,116.56
2016,9,1,9,45,7.0,201.0,3.25,19.5,206.5,177.35,137.96
2016,9,1,10,0,11.0,228.0,3.3,20.0,237.0,205.25,159.51
2016,9,1,10,15,14.5,253.0,3.4,20.0,265.0,231.39,179.8
2016,9,1,10,30,18.0,278.0,3.5,20.0,293.0,257.92,200.26
2016,9,1,10,45,18.0,282.5,3.65,20.5,297.5,262.57,203.25
2016,9,1,11,0,18.0,287.0,3.8,21.0,302.0,267.16,206.26
2016,9,1,11,15,259.0,310.0,3.95,21.0,531.5,573.73,444.53
2016,9,1,11,30,500.0,333.0,4.1,21.0,761.0,855.16,648.82
2016,9,1,11,45,511.0,326.0,4.25,21.0,766.0,864.5,654.29
2016,9,1,12,0,522.0,319.0,4.4,21.0,771.0,871.27,659.88
2016,9,1,12,15,522.0,318.0,4.55,21.0,769.0,870.41,660.3
2016,9,1,12,30,522.0,317.0,4.7,21.0,767.0,866.85,658.92
2016,9,1,12,45,736.5,207.5,4.85,21.0,835.5,967.76,734.92
2016,9,1,13,0,951.0,98.0,5.0,21.0,904.0,1031.81,779.82
2016,9,1,13,15,947.0,97.5,5.0,20.5,886.0,1011.46,767.54
2016,9,1,13,30,943.0,97.0,5.0,20.0,868.0,987.34,753.23
2016,9,1,13,45,938.5,95.5,5.0,20.0,843.0,958.06,733.86
2016,9,1,14,0,934.0,94.0,5.0,20.0,818.0,925.31,712.05
2016,9,1,14,15,925.5,92.5,4.95,20.0,785.5,885.86,685.1
2016,9,1,14,30,917.0,91.0,4.9,20.0,753.0,843.56,656.0
2016,9,1,14,45,906.5,88.5,4.9,20.0,714.5,796.04,623.22
2016,9,1,15,0,896.0,86.0,4.9,20.0,676.0,746.3,588.46
2016,9,1,15,15,881.5,84.0,4.9,19.5,631.5,692.42,549.97
2016,9,1,15,30,867.0,82.0,4.9,19.0,587.0,637.23,508.42
2016,9,1,15,45,845.5,79.5,4.9,19.0,538.0,579.35,462.48
2016,9,1,16,0,824.0,77.0,4.9,19.0,489.0,517.95,412.54
2016,9,1,16,15,796.5,74.0,4.8,18.5,437.5,453.66,359.35
2016,9,1,16,30,769.0,71.0,4.7,18.0,386.0,390.8,305.61
2016,9,1,16,45,726.5,67.0,4.65,17.5,332.0,323.58,247.15
2016,9,1,17,0,684.0,63.0,4.6,17.0,278.0,260.34,190.93
2016,9,1,17,15,626.0,57.0,4.45,16.0,225.0,194.95,133.83
2016,9,1,17,30,568.0,51.0,4.3,15.0,172.0,137.35,85.12
2016,9,1,17,45,465.5,42.5,4.2,14.5,123.5,80.59,43.54
2016,9,1,18,0,363.0,34.0,4.1,14.0,75.0,37.01,19.13
2016,9,1,18,15,181.5,17.0,4.0,13.5,37.5,13.79,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,86.5,9.5,2.2,11.5,14.0,8.11,0.0
2016,9,2,6,0,173.0,19.0,2.4,12.0,28.0,15.66,0.0
2016,9,2,6,15,295.5,31.0,2.4,12.5,68.0,31.64,16.35
2016,9,2,6,30,418.0,43.0,2.4,13.0,108.0,75.32,41.5
2016,9,2,6,45,491.5,51.5,2.4,13.5,157.0,124.36,77.98
2016,9,2,7,0,565.0,60.0,2.4,14.0,206.0,182.61,126.48
2016,9,2,7,15,614.5,66.5,2.25,14.5,257.0,241.16,178.04
2016,9,2,7,30,664.0,73.0,2.1,15.0,308.0,305.15,233.98
2016,9,2,7,45,698.0,77.5,2.0,16.0,359.5,365.98,286.03
2016,9,2,8,0,732.0,82.0,1.9,17.0,411.0,429.91,338.54
2016,9,2,8,15,757.5,86.0,1.85,17.5,460.0,490.76,387.42
2016,9,2,8,30,783.0,90.0,1.8,18.0,509.0,552.63,435.18
2016,9,2,8,45,801.0,93.0,1.8,18.5,554.5,609.47,477.68
2016,9,2,9,0,819.0,96.0,1.8,19.0,600.0,665.85,518.39
2016,9,2,9,15,833.5,98.5,1.85,19.5,640.5,718.41,555.44
2016,9,2,9,30,848.0,101.0,1.9,20.0,681.0,763.17,584.51
2016,9,2,9,45,690.5,178.5,2.0,20.5,666.5,761.75,580.54
2016,9,2,10,0,533.0,256.0,2.1,21.0,652.0,727.12,552.04
2016,9,2,10,15,724.0,173.5,2.2,21.5,734.5,838.25,631.88
2016,9,2,10,30,915.0,91.0,2.3,22.0,817.0,931.97,692.63
2016,9,2,10,45,715.0,201.5,2.4,22.5,778.5,901.42,670.16
2016,9,2,11,0,515.0,312.0,2.5,23.0,740.0,832.39,618.35
2016,9,2,11,15,722.0,204.0,2.6,23.0,814.0,940.85,696.61
2016,9,2,11,30,929.0,96.0,2.7,23.0,888.0,1021.2,748.87
2016,9,2,11,45,929.5,96.5,2.85,23.5,894.0,1030.3,753.68
2016,9,2,12,0,930.0,97.0,3.0,24.0,900.0,1035.42,756.68
2016,9,2,12,15,930.0,97.0,3.1,24.0,898.5,1035.51,757.57
2016,9,2,12,30,930.0,97.0,3.2,24.0,897.0,1031.61,756.01
2016,9,2,12,45,913.0,105.5,3.35,24.0,883.0,1015.99,747.3
2016,9,2,13,0,896.0,114.0,3.5,24.0,869.0,996.7,736.23
2016,9,2,13,15,892.0,113.0,3.6,24.0,852.0,976.66,724.29
2016,9,2,13,30,888.0,112.0,3.7,24.0,835.0,953.06,709.95
2016,9,2,13,45,884.5,109.5,3.85,24.0,810.5,924.93,692.8
2016,9,2,14,0,881.0,107.0,4.0,24.0,786.0,893.47,673.23
2016,9,2,14,15,872.0,105.0,4.15,23.5,754.5,854.69,649.66
2016,9,2,14,30,863.0,103.0,4.3,23.0,723.0,813.28,623.84
2016,9,2,14,45,853.5,100.0,4.45,23.0,685.5,768.05,593.71
2016,9,2,15,0,844.0,97.0,4.6,23.0,648.0,726.22,565.86
2016,9,2,15,15,828.5,94.5,4.7,22.5,605.0,672.61,527.76
2016,9,2,15,30,813.0,92.0,4.8,22.0,562.0,617.93,487.5
2016,9,2,15,45,794.5,88.0,4.95,21.5,515.0,559.22,442.88
2016,9,2,16,0,776.0,84.0,5.1,21.0,468.0,500.41,396.47
2016,9,2,16,15,747.5,80.0,5.1,20.5,417.5,437.16,344.63
2016,9,2,16,30,719.0,76.0,5.1,20.0,367.0,375.6,292.45
2016,9,2,16,45,680.0,70.5,5.2,19.5,315.5,310.2,235.98
2016,9,2,17,0,641.0,65.0,5.3,19.0,264.0,249.09,181.95
2016,9,2,17,15,580.0,58.5,5.2,18.0,212.5,186.28,127.57
2016,9,2,17,30,519.0,52.0,5.1,17.0,161.0,130.65,81.04
2016,9,2,17,45,420.5,43.0,5.1,16.5,114.5,76.96,41.9
2016,9,2,18,0,322.0,34.0,5.1,16.0,68.0,36.0,18.6
2016,9,2,18,15,161.0,17.0,5.0,15.5,34.0,13.85,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,11.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,3.6,12.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,21.5,3.6,12.0,21.5,17.74,8.64
2016,9,3,6,30,0.0,35.0,3.6,12.0,35.0,28.94,18.88
2016,9,3,6,45,0.0,51.0,3.6,12.5,51.0,42.17,30.54
2016,9,3,7,0,0.0,67.0,3.6,13.0,67.0,55.57,42.19
2016,9,3,7,15,0.0,84.5,3.5,13.5,84.5,70.38,54.82
2016,9,3,7,30,0.0,102.0,3.4,14.0,102.0,85.32,67.32
2016,9,3,7,45,40.5,143.0,3.35,14.5,161.5,141.55,113.79
2016,9,3,8,0,81.0,184.0,3.3,15.0,221.0,200.86,162.32
2016,9,3,8,15,75.0,204.5,3.3,15.5,241.0,221.95,179.05
2016,9,3,8,30,69.0,225.0,3.3,16.0,261.0,242.39,194.91
2016,9,3,8,45,181.5,243.5,3.3,16.5,352.0,344.65,277.18
2016,9,3,9,0,294.0,262.0,3.3,17.0,443.0,460.47,367.66
2016,9,3,9,15,257.0,289.0,3.35,17.5,454.5,476.24,377.51
2016,9,3,9,30,220.0,316.0,3.4,18.0,466.0,474.7,374.46
2016,9,3,9,45,254.0,328.0,3.45,18.5,510.0,538.62,421.97
2016,9,3,10,0,288.0,340.0,3.5,19.0,554.0,590.85,459.85
2016,9,3,10,15,368.0,325.0,3.65,19.0,609.5,657.37,510.34
2016,9,3,10,30,448.0,310.0,3.8,19.0,665.0,743.07,573.59
2016,9,3,10,45,444.0,321.5,4.0,19.0,681.0,764.27,588.26
2016,9,3,11,0,440.0,333.0,4.2,19.0,697.0,783.2,601.7
2016,9,3,11,15,452.0,328.5,4.4,19.0,708.0,799.79,614.35
2016,9,3,11,30,464.0,324.0,4.6,19.0,719.0,814.34,625.9
2016,9,3,11,45,416.0,350.0,4.8,19.5,706.0,797.14,611.75
2016,9,3,12,0,368.0,376.0,5.0,20.0,693.0,761.23,584.61
2016,9,3,12,15,357.0,385.0,5.15,19.5,691.5,759.58,584.97
2016,9,3,12,30,346.0,394.0,5.3,19.0,690.0,756.09,583.85
2016,9,3,12,45,430.5,357.0,5.45,19.0,721.5,813.58,628.58
2016,9,3,13,0,515.0,320.0,5.6,19.0,753.0,852.59,659.84
2016,9,3,13,15,528.0,306.0,5.65,19.0,742.0,840.71,652.24
2016,9,3,13,30,541.0,292.0,5.7,19.0,731.0,825.83,642.72
2016,9,3,13,45,556.0,271.5,5.8,19.0,710.0,803.28,628.01
2016,9,3,14,0,571.0,251.0,5.9,19.0,689.0,777.5,610.81
2016,9,3,14,15,439.0,285.0,5.85,18.5,613.5,677.97,535.39
2016,9,3,14,30,307.0,319.0,5.8,18.0,538.0,572.56,454.39
2016,9,3,14,45,326.5,295.5,5.75,18.0,517.0,549.57,438.15
2016,9,3,15,0,346.0,272.0,5.7,18.0,496.0,524.01,419.38
2016,9,3,15,15,325.0,255.5,5.6,17.5,455.0,475.25,382.17
2016,9,3,15,30,304.0,239.0,5.5,17.0,414.0,427.64,345.29
2016,9,3,15,45,250.5,224.0,5.45,17.0,360.0,364.22,294.35
2016,9,3,16,0,197.0,209.0,5.4,17.0,306.0,297.7,240.47
2016,9,3,16,15,245.5,180.0,5.35,16.5,287.5,287.42,232.03
2016,9,3,16,30,294.0,151.0,5.3,16.0,269.0,263.1,210.82
2016,9,3,16,45,269.0,133.5,5.25,15.5,230.0,218.28,172.54
2016,9,3,17,0,244.0,116.0,5.2,15.0,191.0,176.31,136.23
2016,9,3,17,15,374.5,85.5,5.05,14.5,174.5,163.09,117.91
2016,9,3,17,30,505.0,55.0,4.9,14.0,158.0,131.13,82.93
2016,9,3,17,45,390.0,45.5,4.8,13.5,111.0,76.43,43.11
2016,9,3,18,0,275.0,36.0,4.7,13.0,64.0,34.87,18.4
2016,9,3,18,15,137.5,18.0,4.6,12.5,32.0,14.05,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.0,2.15,10.5,11.0,7.68,0.0
2016,9,4,6,0,80.0,18.0,2.3,11.0,22.0,13.97,0.0
2016,9,4,6,15,188.0,35.5,2.35,11.5,60.0,33.2,18.13
2016,9,4,6,30,296.0,53.0,2.4,12.0,98.0,73.53,44.54
2016,9,4,6,45,377.5,66.0,2.45,12.5,146.0,120.08,79.71
2016,9,4,7,0,459.0,79.0,2.5,13.0,194.0,176.99,126.7
2016,9,4,7,15,400.5,99.5,2.35,13.5,217.0,211.21,160.88
2016,9,4,7,30,342.0,120.0,2.2,14.0,240.0,237.85,187.25
2016,9,4,7,45,505.0,114.0,2.05,14.5,321.5,322.28,255.89
2016,9,4,8,0,668.0,108.0,1.9,15.0,403.0,430.01,342.04
2016,9,4,8,15,697.0,113.0,1.8,15.0,453.0,490.93,391.16
2016,9,4,8,30,726.0,118.0,1.7,15.0,503.0,553.4,439.97
2016,9,4,8,45,756.0,119.0,1.65,15.5,551.0,613.6,484.84
2016,9,4,9,0,786.0,120.0,1.6,16.0,599.0,672.53,527.25
2016,9,4,9,15,802.0,123.0,1.65,16.5,640.5,725.49,564.62
2016,9,4,9,30,818.0,126.0,1.7,17.0,682.0,777.22,599.48
2016,9,4,9,45,859.5,113.5,1.75,17.5,724.5,831.91,634.99
2016,9,4,10,0,901.0,101.0,1.8,18.0,767.0,878.03,664.01
2016,9,4,10,15,908.5,102.5,1.95,18.5,796.0,916.0,688.41
2016,9,4,10,30,916.0,104.0,2.1,19.0,825.0,950.93,710.7
2016,9,4,10,45,920.5,105.5,2.25,19.5,847.0,979.82,728.92
2016,9,4,11,0,925.0,107.0,2.4,20.0,869.0,1005.17,744.83
2016,9,4,11,15,928.0,107.5,2.6,20.0,883.0,1024.34,758.68
2016,9,4,11,30,931.0,108.0,2.8,20.0,897.0,1039.68,770.14
2016,9,4,11,45,932.0,108.5,3.0,20.5,902.5,1049.13,776.33
2016,9,4,12,0,933.0,109.0,3.2,21.0,908.0,1054.58,780.0
2016,9,4,12,15,932.5,109.0,3.3,21.0,906.0,1054.0,780.44
2016,9,4,12,30,932.0,109.0,3.4,21.0,904.0,1049.4,778.39
2016,9,4,12,45,934.5,105.5,3.5,21.0,895.0,1040.08,773.36
2016,9,4,13,0,937.0,102.0,3.6,21.0,886.0,1026.71,765.74
2016,9,4,13,15,933.0,101.5,3.65,21.0,868.0,1006.27,753.11
2016,9,4,13,30,929.0,101.0,3.7,21.0,850.0,982.12,738.05
2016,9,4,13,45,922.0,100.5,3.8,21.0,824.5,951.65,719.01
2016,9,4,14,0,915.0,100.0,3.9,21.0,799.0,917.89,697.62
2016,9,4,14,15,906.0,98.5,3.95,21.0,766.5,878.3,671.72
2016,9,4,14,30,897.0,97.0,4.0,21.0,734.0,835.96,643.68
2016,9,4,14,45,884.5,95.0,4.05,21.0,695.0,787.89,611.24
2016,9,4,15,0,872.0,93.0,4.1,21.0,656.0,737.84,576.95
2016,9,4,15,15,856.5,90.5,4.1,20.5,611.5,683.53,538.4
2016,9,4,15,30,841.0,88.0,4.1,20.0,567.0,632.01,500.05
2016,9,4,15,45,819.0,85.0,4.15,20.0,518.5,570.72,452.35
2016,9,4,16,0,797.0,82.0,4.2,20.0,470.0,509.63,403.34
2016,9,4,16,15,767.5,78.0,4.3,19.5,418.0,444.59,350.5
2016,9,4,16,30,738.0,74.0,4.4,19.0,366.0,381.32,297.17
2016,9,4,16,45,693.5,69.5,4.5,18.5,312.5,313.86,239.06
2016,9,4,17,0,649.0,65.0,4.6,18.0,259.0,251.25,183.79
2016,9,4,17,15,585.0,58.0,4.7,17.0,207.0,186.73,127.99
2016,9,4,17,30,521.0,51.0,4.8,16.0,155.0,129.81,80.37
2016,9,4,17,45,411.5,41.5,4.9,15.0,108.0,74.63,40.45
2016,9,4,18,0,302.0,32.0,5.0,14.0,61.0,33.66,16.72
2016,9,4,18,15,151.0,16.0,5.0,13.5,30.5,13.16,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,79.0,8.5,1.6,10.5,12.0,7.26,0.0
2016,9,5,6,0,158.0,17.0,1.8,11.0,24.0,14.03,0.0
2016,9,5,6,15,287.0,29.5,1.85,11.5,63.5,32.94,15.88
2016,9,5,6,30,416.0,42.0,1.9,12.0,103.0,78.01,43.28
2016,9,5,6,45,497.0,50.5,2.0,12.5,153.0,128.68,81.6
2016,9,5,7,0,578.0,59.0,2.1,13.0,203.0,189.54,132.59
2016,9,5,7,15,629.0,65.0,2.0,13.5,255.0,249.28,185.49
2016,9,5,7,30,680.0,71.0,1.9,14.0,307.0,314.59,242.75
2016,9,5,7,45,717.5,75.5,1.85,15.0,359.5,378.49,297.33
2016,9,5,8,0,755.0,80.0,1.8,16.0,412.0,444.9,351.83
2016,9,5,8,15,780.5,83.5,1.8,16.5,462.0,506.71,401.56
2016,9,5,8,30,806.0,87.0,1.8,17.0,512.0,569.48,450.14
2016,9,5,8,45,826.0,89.5,1.85,18.0,558.5,628.32,493.42
2016,9,5,9,0,846.0,92.0,1.9,19.0,605.0,686.81,534.85
2016,9,5,9,15,860.0,94.0,1.95,19.5,646.5,734.1,567.49
2016,9,5,9,30,874.0,96.0,2.0,20.0,688.0,784.69,600.51
2016,9,5,9,45,891.5,94.5,2.1,20.5,725.0,832.59,631.54
2016,9,5,10,0,909.0,93.0,2.2,21.0,762.0,878.6,660.91
2016,9,5,10,15,916.5,94.0,2.3,21.5,791.0,916.26,684.37
2016,9,5,10,30,924.0,95.0,2.4,22.0,820.0,950.84,705.7
2016,9,5,10,45,928.5,96.5,2.5,22.5,841.5,979.88,723.28
2016,9,5,11,0,933.0,98.0,2.6,23.0,863.0,1005.35,738.54
2016,9,5,11,15,936.5,98.5,2.7,23.0,877.0,1025.07,751.56
2016,9,5,11,30,940.0,99.0,2.8,23.0,891.0,1040.94,762.23
2016,9,5,11,45,939.5,100.0,2.9,23.5,897.0,1049.43,766.77
2016,9,5,12,0,939.0,101.0,3.0,24.0,903.0,1053.87,768.87
2016,9,5,12,15,939.0,101.0,3.1,24.0,901.0,1053.69,769.63
2016,9,5,12,30,939.0,101.0,3.2,24.0,899.0,1049.46,767.91
2016,9,5,12,45,923.0,108.5,3.35,24.5,885.0,1033.36,757.5
2016,9,5,13,0,907.0,116.0,3.5,25.0,871.0,1013.55,744.76
2016,9,5,13,15,902.5,115.0,3.65,24.5,853.0,992.52,734.1
2016,9,5,13,30,898.0,114.0,3.8,24.0,835.0,967.91,720.92
2016,9,5,13,45,890.5,113.0,3.95,24.0,809.0,937.12,702.03
2016,9,5,14,0,883.0,112.0,4.1,24.0,783.0,903.19,680.83
2016,9,5,14,15,873.5,110.0,4.2,24.0,750.5,863.59,655.25
2016,9,5,14,30,864.0,108.0,4.3,24.0,718.0,821.38,627.59
2016,9,5,14,45,851.0,106.0,4.45,24.0,679.0,780.9,601.0
2016,9,5,15,0,838.0,104.0,4.6,24.0,640.0,730.97,567.41
2016,9,5,15,15,821.0,101.0,4.6,23.5,596.0,675.7,527.84
2016,9,5,15,30,804.0,98.0,4.6,23.0,552.0,619.56,486.43
2016,9,5,15,45,783.5,93.5,4.7,22.5,504.0,559.3,440.87
2016,9,5,16,0,763.0,89.0,4.8,22.0,456.0,499.2,393.73
2016,9,5,16,15,732.5,84.5,4.75,21.5,405.0,434.91,341.36
2016,9,5,16,30,702.0,80.0,4.7,21.0,354.0,372.4,288.75
2016,9,5,16,45,661.5,73.5,4.7,20.5,302.0,306.85,232.46
2016,9,5,17,0,621.0,67.0,4.7,20.0,250.0,245.27,178.4
2016,9,5,17,15,556.5,59.5,4.55,19.0,199.0,181.87,124.01
2016,9,5,17,30,492.0,52.0,4.4,18.0,148.0,126.2,77.9
2016,9,5,17,45,389.5,41.0,4.3,17.0,102.0,72.18,38.86
2016,9,5,18,0,287.0,30.0,4.2,16.0,56.0,31.48,14.7
2016,9,5,18,15,143.5,15.0,4.1,15.5,28.0,12.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.0,1.3,11.5,11.5,6.83,0.0
2016,9,6,6,0,170.0,16.0,1.4,12.0,23.0,13.2,0.0
2016,9,6,6,15,301.5,27.5,1.45,12.5,62.5,32.51,14.65
2016,9,6,6,30,433.0,39.0,1.5,13.0,102.0,78.17,42.32
2016,9,6,6,45,512.5,47.0,1.6,14.0,151.5,129.4,81.0
2016,9,6,7,0,592.0,55.0,1.7,15.0,201.0,190.58,131.93
2016,9,6,7,15,643.0,61.0,1.6,15.5,253.5,251.25,185.24
2016,9,6,7,30,694.0,67.0,1.5,16.0,306.0,318.11,243.19
2016,9,6,7,45,729.5,71.0,1.4,17.0,358.0,380.97,296.2
2016,9,6,8,0,765.0,75.0,1.3,18.0,410.0,446.66,349.14
2016,9,6,8,15,790.0,78.5,1.3,18.5,460.0,508.75,398.21
2016,9,6,8,30,815.0,82.0,1.3,19.0,510.0,571.72,446.01
2016,9,6,8,45,833.0,85.0,1.35,20.0,556.0,630.25,488.21
2016,9,6,9,0,851.0,88.0,1.4,21.0,602.0,683.46,525.21
2016,9,6,9,15,865.0,90.5,1.55,22.0,643.5,736.33,560.6
2016,9,6,9,30,879.0,93.0,1.7,23.0,685.0,787.64,593.2
2016,9,6,9,45,886.0,96.0,1.9,24.0,719.5,831.93,620.96
2016,9,6,10,0,893.0,99.0,2.1,25.0,754.0,873.56,646.63
2016,9,6,10,15,901.0,100.5,2.15,25.5,783.0,911.64,669.55
2016,9,6,10,30,909.0,102.0,2.2,26.0,812.0,946.73,690.34
2016,9,6,10,45,914.5,103.0,2.25,26.5,833.5,975.75,707.09
2016,9,6,11,0,920.0,104.0,2.3,27.0,855.0,1001.28,721.6
2016,9,6,11,15,923.5,104.5,2.3,27.0,869.0,1020.72,733.16
2016,9,6,11,30,927.0,105.0,2.3,27.0,883.0,1036.35,742.45
2016,9,6,11,45,928.0,105.5,2.35,27.5,889.0,1045.6,746.94
2016,9,6,12,0,929.0,106.0,2.4,28.0,895.0,1050.87,749.1
2016,9,6,12,15,928.5,105.5,2.55,28.0,893.0,1049.58,749.87
2016,9,6,12,30,928.0,105.0,2.7,28.0,891.0,1044.27,748.21
2016,9,6,12,45,921.5,107.5,2.85,28.0,879.5,1032.24,742.33
2016,9,6,13,0,915.0,110.0,3.0,28.0,868.0,1016.39,734.05
2016,9,6,13,15,910.5,109.0,3.15,27.5,850.0,995.12,723.67
2016,9,6,13,30,906.0,108.0,3.3,27.0,832.0,970.23,710.82
2016,9,6,13,45,900.5,106.0,3.45,27.0,807.0,939.9,692.8
2016,9,6,14,0,895.0,104.0,3.6,27.0,782.0,906.3,672.42
2016,9,6,14,15,886.0,102.5,3.65,27.0,749.0,867.14,647.49
2016,9,6,14,30,877.0,101.0,3.7,27.0,716.0,825.31,620.51
2016,9,6,14,45,866.0,98.5,3.8,27.0,677.5,778.45,589.94
2016,9,6,15,0,855.0,96.0,3.9,27.0,639.0,735.24,561.51
2016,9,6,15,15,838.5,93.0,3.85,26.5,595.0,679.5,522.47
2016,9,6,15,30,822.0,90.0,3.8,26.0,551.0,622.81,481.35
2016,9,6,15,45,801.5,86.0,3.75,25.5,503.0,562.13,435.95
2016,9,6,16,0,781.0,82.0,3.7,25.0,455.0,501.56,389.06
2016,9,6,16,15,751.0,78.0,3.6,24.5,403.5,437.05,337.45
2016,9,6,16,30,721.0,74.0,3.5,24.0,352.0,374.4,285.58
2016,9,6,16,45,680.0,68.0,3.4,23.5,299.5,307.69,229.21
2016,9,6,17,0,639.0,62.0,3.3,23.0,247.0,245.38,175.28
2016,9,6,17,15,574.0,55.0,3.1,22.0,195.5,181.29,121.05
2016,9,6,17,30,509.0,48.0,2.9,21.0,144.0,124.97,75.03
2016,9,6,17,45,405.0,37.5,2.7,20.0,98.5,70.24,36.12
2016,9,6,18,0,301.0,27.0,2.5,19.0,53.0,28.95,11.94
2016,9,6,18,15,150.5,13.5,2.65,18.5,26.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,7.0,1.2,14.5,10.5,0.0,0.0
2016,9,7,6,0,159.0,14.0,1.2,15.0,21.0,11.95,0.0
2016,9,7,6,15,289.0,27.0,1.5,15.5,60.0,32.66,14.15
2016,9,7,6,30,419.0,40.0,1.8,16.0,99.0,79.04,42.85
2016,9,7,6,45,498.0,48.5,2.1,17.0,148.5,129.98,81.21
2016,9,7,7,0,577.0,57.0,2.4,18.0,198.0,190.84,131.57
2016,9,7,7,15,628.5,63.5,2.45,18.5,250.0,251.39,184.49
2016,9,7,7,30,680.0,70.0,2.5,19.0,302.0,317.59,241.83
2016,9,7,7,45,715.5,75.0,2.65,20.0,354.5,381.23,295.84
2016,9,7,8,0,751.0,80.0,2.8,21.0,407.0,447.27,349.94
2016,9,7,8,15,776.5,83.5,2.75,21.5,456.5,508.98,399.18
2016,9,7,8,30,802.0,87.0,2.7,22.0,506.0,571.64,447.29
2016,9,7,8,45,820.5,90.5,2.65,23.0,552.0,630.43,489.82
2016,9,7,9,0,839.0,94.0,2.6,24.0,598.0,688.75,530.31
2016,9,7,9,15,853.0,96.0,2.5,24.5,639.0,741.36,565.49
2016,9,7,9,30,867.0,98.0,2.4,25.0,680.0,785.8,592.87
2016,9,7,9,45,878.5,99.5,2.35,26.0,715.5,831.69,619.83
2016,9,7,10,0,890.0,101.0,2.3,27.0,751.0,875.28,644.57
2016,9,7,10,15,897.5,102.5,2.2,27.5,780.0,912.79,665.62
2016,9,7,10,30,905.0,104.0,2.1,28.0,809.0,947.27,684.35
2016,9,7,10,45,910.5,105.0,2.05,28.5,830.5,976.14,699.73
2016,9,7,11,0,916.0,106.0,2.0,29.0,852.0,1001.53,712.82
2016,9,7,11,15,919.0,106.5,1.9,29.5,865.5,1020.34,721.09
2016,9,7,11,30,922.0,107.0,1.8,30.0,879.0,1035.35,726.98
2016,9,7,11,45,923.5,107.5,1.75,30.5,885.0,1044.98,730.29
2016,9,7,12,0,925.0,108.0,1.7,31.0,891.0,1050.64,731.32
2016,9,7,12,15,924.5,108.0,1.7,31.0,888.5,1049.78,730.75
2016,9,7,12,30,924.0,108.0,1.7,31.0,886.0,1044.93,727.96
2016,9,7,12,45,901.5,118.5,1.7,31.0,870.0,1025.37,716.37
2016,9,7,13,0,879.0,129.0,1.7,31.0,854.0,1002.22,702.8
2016,9,7,13,15,874.0,128.0,1.75,31.0,836.0,980.99,691.12
2016,9,7,13,30,869.0,127.0,1.8,31.0,818.0,956.29,677.23
2016,9,7,13,45,860.5,126.0,1.9,31.0,792.0,935.81,666.53
2016,9,7,14,0,852.0,125.0,2.0,31.0,766.0,900.91,646.45
2016,9,7,14,15,841.5,123.0,2.15,30.5,733.0,860.42,624.25
2016,9,7,14,30,831.0,121.0,2.3,30.0,700.0,817.46,599.83
2016,9,7,14,45,816.0,118.5,2.45,30.0,661.0,768.31,569.39
2016,9,7,15,0,801.0,116.0,2.6,30.0,622.0,717.58,536.56
2016,9,7,15,15,782.0,112.5,2.75,29.5,578.0,661.85,499.27
2016,9,7,15,30,763.0,109.0,2.9,29.0,534.0,607.02,461.16
2016,9,7,15,45,736.5,105.0,3.05,28.5,485.5,545.34,416.58
2016,9,7,16,0,710.0,101.0,3.2,28.0,437.0,484.58,370.94
2016,9,7,16,15,675.5,95.5,3.25,27.5,386.0,419.89,320.47
2016,9,7,16,30,641.0,90.0,3.3,27.0,335.0,357.79,270.28
2016,9,7,16,45,591.5,83.0,3.35,26.5,283.0,292.08,216.11
2016,9,7,17,0,542.0,76.0,3.4,26.0,231.0,231.56,165.14
2016,9,7,17,15,471.5,66.5,3.4,24.5,181.0,169.82,114.53
2016,9,7,17,30,401.0,57.0,3.4,23.0,131.0,116.74,72.32
2016,9,7,17,45,294.0,43.0,3.45,22.0,87.5,63.83,34.71
2016,9,7,18,0,187.0,29.0,3.5,21.0,44.0,26.96,10.91
2016,9,7,18,15,93.5,14.5,3.5,20.5,22.0,12.38,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,6.5,2.75,12.5,8.0,0.0,0.0
2016,9,8,6,0,81.0,13.0,2.9,13.0,16.0,11.1,0.0
2016,9,8,6,15,194.5,29.5,3.05,13.5,52.5,31.39,14.47
2016,9,8,6,30,308.0,46.0,3.2,14.0,89.0,72.82,42.37
2016,9,8,6,45,392.0,57.5,3.35,14.5,136.5,122.29,80.32
2016,9,8,7,0,476.0,69.0,3.5,15.0,184.0,180.62,128.8
2016,9,8,7,15,239.0,91.0,3.5,15.5,149.0,156.55,119.95
2016,9,8,7,30,2.0,113.0,3.5,16.0,114.0,96.08,75.75
2016,9,8,7,45,3.5,128.5,3.5,16.5,130.0,110.3,87.38
2016,9,8,8,0,5.0,144.0,3.5,17.0,146.0,124.77,98.94
2016,9,8,8,15,13.0,167.0,3.5,17.5,173.5,149.71,118.97
2016,9,8,8,30,21.0,190.0,3.5,18.0,201.0,175.7,139.62
2016,9,8,8,45,38.0,220.5,3.5,18.5,242.5,224.91,178.78
2016,9,8,9,0,55.0,251.0,3.5,19.0,284.0,268.47,212.79
2016,9,8,9,15,60.0,272.0,3.55,19.5,310.0,295.63,233.23
2016,9,8,9,30,65.0,293.0,3.6,20.0,336.0,323.26,253.84
2016,9,8,9,45,116.5,320.5,3.65,20.5,403.0,410.71,321.08
2016,9,8,10,0,168.0,348.0,3.7,21.0,470.0,488.15,379.16
2016,9,8,10,15,177.5,362.5,3.8,21.0,496.0,518.11,400.96
2016,9,8,10,30,187.0,377.0,3.9,21.0,522.0,547.99,422.8
2016,9,8,10,45,320.0,348.5,4.0,21.5,604.5,667.28,512.24
2016,9,8,11,0,453.0,320.0,4.1,22.0,687.0,791.07,601.75
2016,9,8,11,15,282.0,363.5,4.15,22.0,593.5,660.23,503.54
2016,9,8,11,30,111.0,407.0,4.2,22.0,500.0,501.63,383.51
2016,9,8,11,45,113.5,408.0,4.3,22.5,503.5,526.11,401.34
2016,9,8,12,0,116.0,409.0,4.4,23.0,507.0,530.3,403.76
2016,9,8,12,15,492.5,272.0,4.5,23.0,685.5,804.33,612.45
2016,9,8,12,30,869.0,135.0,4.6,23.0,864.0,1019.43,763.38
2016,9,8,12,45,865.0,135.0,4.7,23.0,853.0,1007.52,754.95
2016,9,8,13,0,861.0,135.0,4.8,23.0,842.0,1004.94,754.59
2016,9,8,13,15,513.5,261.0,4.85,23.0,680.5,787.33,601.05
2016,9,8,13,30,166.0,387.0,4.9,23.0,519.0,543.28,416.32
2016,9,8,13,45,165.5,373.5,5.0,23.0,501.5,523.52,403.36
2016,9,8,14,0,165.0,360.0,5.1,23.0,484.0,503.14,389.0
2016,9,8,14,15,191.0,341.5,5.1,22.5,479.0,499.48,388.41
2016,9,8,14,30,217.0,323.0,5.1,22.0,474.0,493.38,385.85
2016,9,8,14,45,301.5,286.5,5.1,22.0,483.0,525.2,412.33
2016,9,8,15,0,386.0,250.0,5.1,22.0,492.0,534.42,421.4
2016,9,8,15,15,573.0,178.5,5.1,21.5,509.5,582.71,461.94
2016,9,8,15,30,760.0,107.0,5.1,21.0,527.0,601.9,479.06
2016,9,8,15,45,738.5,101.5,5.1,21.0,479.5,543.08,432.38
2016,9,8,16,0,717.0,96.0,5.1,21.0,432.0,483.26,383.95
2016,9,8,16,15,683.5,91.0,5.0,20.5,381.0,419.16,331.3
2016,9,8,16,30,650.0,86.0,4.9,20.0,330.0,357.52,279.09
2016,9,8,16,45,606.5,78.0,4.85,19.5,279.0,292.38,223.0
2016,9,8,17,0,563.0,70.0,4.8,19.0,228.0,231.73,169.72
2016,9,8,17,15,493.5,61.0,4.6,18.0,178.0,169.42,116.44
2016,9,8,17,30,424.0,52.0,4.4,17.0,128.0,115.62,72.11
2016,9,8,17,45,319.5,39.0,4.25,16.5,85.5,64.19,34.75
2016,9,8,18,0,215.0,26.0,4.1,16.0,43.0,26.18,9.33
2016,9,8,18,15,107.5,13.0,4.0,15.5,21.5,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,109.0,13.0,2.3,12.0,17.0,11.1,0.0
2016,9,9,6,15,240.5,27.0,2.35,12.5,54.5,32.82,14.12
2016,9,9,6,30,372.0,41.0,2.4,13.0,92.0,77.78,43.85
2016,9,9,6,45,457.0,50.0,2.45,13.5,140.0,127.57,82.16
2016,9,9,7,0,542.0,59.0,2.5,14.0,188.0,188.12,132.99
2016,9,9,7,15,404.5,91.5,2.45,14.5,201.0,211.98,161.63
2016,9,9,7,30,267.0,124.0,2.4,15.0,214.0,215.1,170.17
2016,9,9,7,45,498.5,103.0,2.35,15.5,304.5,317.21,252.62
2016,9,9,8,0,730.0,82.0,2.3,16.0,395.0,443.51,353.7
2016,9,9,8,15,377.5,137.5,2.25,16.5,300.5,349.15,280.83
2016,9,9,8,30,25.0,193.0,2.2,17.0,206.0,181.06,143.81
2016,9,9,8,45,425.5,144.0,2.2,18.0,396.5,431.36,346.66
2016,9,9,9,0,826.0,95.0,2.2,19.0,587.0,685.39,538.03
2016,9,9,9,15,841.0,97.5,2.2,19.5,628.0,738.68,572.95
2016,9,9,9,30,856.0,100.0,2.2,20.0,669.0,783.69,601.78
2016,9,9,9,45,696.5,172.0,2.2,20.5,651.5,774.72,592.27
2016,9,9,10,0,537.0,244.0,2.2,21.0,634.0,731.41,556.9
2016,9,9,10,15,715.5,175.0,2.2,21.5,715.5,846.77,638.47
2016,9,9,10,30,894.0,106.0,2.2,22.0,797.0,943.38,700.03
2016,9,9,10,45,901.5,106.5,2.25,23.0,819.0,973.22,715.61
2016,9,9,11,0,909.0,107.0,2.3,24.0,841.0,999.7,729.56
2016,9,9,11,15,912.5,107.5,2.35,24.0,855.0,1018.74,741.56
2016,9,9,11,30,916.0,108.0,2.4,24.0,869.0,1034.01,751.32
2016,9,9,11,45,919.0,107.5,2.45,24.5,875.0,1043.86,756.28
2016,9,9,12,0,922.0,107.0,2.5,25.0,881.0,1049.77,758.9
2016,9,9,12,15,921.5,107.0,2.6,25.0,878.5,1048.73,759.26
2016,9,9,12,30,921.0,107.0,2.7,25.0,876.0,1043.69,757.23
2016,9,9,12,45,904.5,114.0,2.8,25.5,862.0,1026.27,745.87
2016,9,9,13,0,888.0,121.0,2.9,26.0,848.0,1005.24,732.32
2016,9,9,13,15,883.5,120.0,3.05,26.0,829.5,984.11,720.57
2016,9,9,13,30,879.0,119.0,3.2,26.0,811.0,959.48,706.4
2016,9,9,13,45,873.5,116.5,3.4,26.0,785.5,929.01,688.53
2016,9,9,14,0,868.0,114.0,3.6,26.0,760.0,895.36,668.27
2016,9,9,14,15,858.0,112.0,3.75,25.5,727.0,864.05,650.34
2016,9,9,14,30,848.0,110.0,3.9,25.0,694.0,820.78,623.74
2016,9,9,14,45,836.0,107.0,4.05,24.5,655.5,772.62,593.19
2016,9,9,15,0,824.0,104.0,4.2,24.0,617.0,722.6,560.52
2016,9,9,15,15,805.5,101.0,4.3,23.5,572.5,666.59,520.74
2016,9,9,15,30,787.0,98.0,4.4,23.0,528.0,609.9,479.22
2016,9,9,15,45,763.5,94.0,4.55,22.5,480.0,548.97,433.27
2016,9,9,16,0,740.0,90.0,4.7,22.0,432.0,489.09,386.34
2016,9,9,16,15,706.5,85.0,4.8,21.0,380.5,423.73,333.95
2016,9,9,16,30,673.0,80.0,4.9,20.0,329.0,360.8,281.49
2016,9,9,16,45,625.0,73.5,5.05,19.5,277.0,294.25,224.25
2016,9,9,17,0,577.0,67.0,5.2,19.0,225.0,232.68,170.15
2016,9,9,17,15,504.5,58.5,5.15,18.0,175.0,169.35,115.93
2016,9,9,17,30,432.0,50.0,5.1,17.0,125.0,114.89,71.08
2016,9,9,17,45,316.5,37.5,5.05,16.5,82.0,62.52,33.35
2016,9,9,18,0,201.0,25.0,5.0,16.0,39.0,23.72,6.45
2016,9,9,18,15,100.5,12.5,4.85,15.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
