Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,3.1,11.0,14.0,10.24,0.0
2016,9,10,6,15,178.5,28.0,3.2,11.5,49.0,30.86,13.32
2016,9,10,6,30,297.0,44.0,3.3,12.0,84.0,72.06,42.19
2016,9,10,6,45,380.5,56.0,3.45,12.5,130.5,119.16,78.81
2016,9,10,7,0,464.0,68.0,3.6,13.0,177.0,179.89,129.88
2016,9,10,7,15,232.0,83.0,3.55,13.5,137.5,148.75,114.73
2016,9,10,7,30,0.0,98.0,3.5,14.0,98.0,82.4,64.82
2016,9,10,7,45,24.5,133.5,3.45,15.0,144.0,128.56,103.1
2016,9,10,8,0,49.0,169.0,3.4,16.0,190.0,175.32,141.2
2016,9,10,8,15,62.0,193.0,3.4,16.5,223.0,208.11,167.57
2016,9,10,8,30,75.0,217.0,3.4,17.0,256.0,242.5,194.88
2016,9,10,8,45,417.5,166.5,3.4,17.5,411.0,450.41,363.43
2016,9,10,9,0,760.0,116.0,3.4,18.0,566.0,663.71,528.23
2016,9,10,9,15,776.5,119.0,3.45,18.5,606.5,715.85,564.94
2016,9,10,9,30,793.0,122.0,3.5,19.0,647.0,766.86,599.81
2016,9,10,9,45,805.0,125.0,3.55,19.5,682.0,812.74,630.15
2016,9,10,10,0,817.0,128.0,3.6,20.0,717.0,856.55,658.65
2016,9,10,10,15,826.0,130.0,3.7,20.5,745.5,894.32,682.91
2016,9,10,10,30,835.0,132.0,3.8,21.0,774.0,929.33,705.12
2016,9,10,10,45,841.0,133.0,3.9,21.5,795.0,957.49,722.54
2016,9,10,11,0,847.0,134.0,4.0,22.0,816.0,982.37,737.75
2016,9,10,11,15,850.5,135.0,4.1,22.0,829.5,1001.35,750.46
2016,9,10,11,30,854.0,136.0,4.2,22.0,843.0,1016.71,760.87
2016,9,10,11,45,855.5,136.5,4.35,22.5,848.5,1025.8,766.03
2016,9,10,12,0,857.0,137.0,4.5,23.0,854.0,1031.08,768.78
2016,9,10,12,15,856.5,137.0,4.6,23.0,851.0,1029.97,768.95
2016,9,10,12,30,856.0,137.0,4.7,23.0,848.0,1025.0,766.7
2016,9,10,12,45,849.0,138.5,4.8,23.0,836.5,1011.4,758.73
2016,9,10,13,0,842.0,140.0,4.9,23.0,825.0,994.18,748.39
2016,9,10,13,15,836.5,138.5,4.95,23.0,806.5,971.71,734.12
2016,9,10,13,30,831.0,137.0,5.0,23.0,788.0,945.87,717.54
2016,9,10,13,45,824.0,135.0,5.1,23.0,762.5,914.91,697.72
2016,9,10,14,0,817.0,133.0,5.2,23.0,737.0,880.96,675.66
2016,9,10,14,15,806.0,130.5,5.2,22.5,704.5,840.32,649.39
2016,9,10,14,30,795.0,128.0,5.2,22.0,672.0,797.39,621.17
2016,9,10,14,45,781.0,124.5,5.25,22.0,633.5,749.07,587.69
2016,9,10,15,0,767.0,121.0,5.3,22.0,595.0,699.22,551.69
2016,9,10,15,15,747.0,117.0,5.3,21.5,551.5,645.87,512.48
2016,9,10,15,30,727.0,113.0,5.3,21.0,508.0,589.52,469.96
2016,9,10,15,45,702.0,108.0,5.3,20.5,460.5,529.27,423.16
2016,9,10,16,0,677.0,103.0,5.3,20.0,413.0,469.9,375.58
2016,9,10,16,15,641.0,97.0,5.2,19.5,362.5,405.68,322.59
2016,9,10,16,30,605.0,91.0,5.1,19.0,312.0,344.33,270.46
2016,9,10,16,45,555.5,83.0,5.05,18.5,261.5,279.72,214.76
2016,9,10,17,0,506.0,75.0,5.0,18.0,211.0,220.4,162.76
2016,9,10,17,15,433.0,64.0,4.85,17.0,162.5,159.04,110.49
2016,9,10,17,30,360.0,53.0,4.7,16.0,114.0,104.65,65.87
2016,9,10,17,45,253.5,38.0,4.55,15.5,73.5,56.06,30.42
2016,9,10,18,0,147.0,23.0,4.4,15.0,33.0,21.06,3.45
2016,9,10,18,15,73.5,11.5,4.3,14.5,16.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,3.8,12.0,11.0,8.54,0.0
2016,9,11,6,15,133.0,28.5,3.95,12.0,44.0,30.04,12.96
2016,9,11,6,30,229.0,47.0,4.1,12.0,77.0,68.54,41.94
2016,9,11,6,45,307.0,62.0,4.25,12.5,122.0,113.29,77.1
2016,9,11,7,0,385.0,77.0,4.4,13.0,167.0,168.12,123.17
2016,9,11,7,15,194.5,94.5,4.3,13.5,140.5,149.32,116.4
2016,9,11,7,30,4.0,112.0,4.2,14.0,114.0,96.34,76.6
2016,9,11,7,45,2.0,113.5,4.15,14.5,114.5,96.74,76.72
2016,9,11,8,0,0.0,115.0,4.1,15.0,115.0,96.94,76.53
2016,9,11,8,15,6.0,146.0,4.05,15.5,149.0,127.54,101.66
2016,9,11,8,30,12.0,177.0,4.0,16.0,183.0,159.21,127.28
2016,9,11,8,45,20.5,202.0,3.95,16.5,213.5,187.92,150.19
2016,9,11,9,0,29.0,227.0,3.9,17.0,244.0,228.4,182.25
2016,9,11,9,15,89.5,267.0,3.9,17.5,325.5,314.44,251.16
2016,9,11,9,30,150.0,307.0,3.9,18.0,407.0,420.45,333.61
2016,9,11,9,45,146.5,324.5,3.9,18.5,426.0,442.51,348.79
2016,9,11,10,0,143.0,342.0,3.9,19.0,445.0,463.9,363.58
2016,9,11,10,15,352.0,301.0,3.95,19.0,567.0,630.58,493.37
2016,9,11,10,30,561.0,260.0,4.0,19.0,689.0,810.56,627.03
2016,9,11,10,45,315.0,314.5,4.1,19.5,556.5,631.28,489.71
2016,9,11,11,0,69.0,369.0,4.2,20.0,424.0,420.26,325.18
2016,9,11,11,15,64.5,371.5,4.3,20.0,424.5,419.74,325.28
2016,9,11,11,30,60.0,374.0,4.4,20.0,425.0,418.8,324.39
2016,9,11,11,45,53.5,369.0,4.5,20.5,414.0,407.6,315.16
2016,9,11,12,0,47.0,364.0,4.6,21.0,403.0,396.06,305.75
2016,9,11,12,15,48.5,361.5,4.75,21.0,401.5,394.92,305.2
2016,9,11,12,30,50.0,359.0,4.9,21.0,400.0,393.5,304.45
2016,9,11,12,45,50.5,355.0,5.05,21.0,396.5,389.26,301.56
2016,9,11,13,0,51.0,351.0,5.2,21.0,393.0,384.75,298.51
2016,9,11,13,15,43.0,333.0,5.35,20.5,368.0,357.35,278.26
2016,9,11,13,30,35.0,315.0,5.5,20.0,343.0,330.23,258.05
2016,9,11,13,45,34.0,305.5,5.65,20.0,331.5,318.53,249.4
2016,9,11,14,0,33.0,296.0,5.8,20.0,320.0,306.8,240.69
2016,9,11,14,15,35.5,286.5,5.85,19.5,311.0,298.05,234.82
2016,9,11,14,30,38.0,277.0,5.9,19.0,302.0,289.07,228.73
2016,9,11,14,45,34.0,257.5,6.0,18.5,279.5,264.79,210.3
2016,9,11,15,0,30.0,238.0,6.1,18.0,257.0,240.95,192.04
2016,9,11,15,15,28.0,220.5,6.05,17.5,237.0,220.92,176.66
2016,9,11,15,30,26.0,203.0,6.0,17.0,217.0,192.14,153.96
2016,9,11,15,45,13.0,167.5,6.0,17.0,174.5,151.07,120.47
2016,9,11,16,0,0.0,132.0,6.0,17.0,132.0,111.91,88.27
2016,9,11,16,15,34.5,137.5,5.9,16.5,150.0,138.18,110.66
2016,9,11,16,30,69.0,143.0,5.8,16.0,168.0,155.37,124.83
2016,9,11,16,45,60.0,121.5,5.7,15.5,141.0,127.95,101.73
2016,9,11,17,0,51.0,100.0,5.6,15.0,114.0,101.8,79.45
2016,9,11,17,15,224.5,74.5,5.45,14.5,114.0,117.99,85.46
2016,9,11,17,30,398.0,49.0,5.3,14.0,114.0,108.71,68.02
2016,9,11,17,45,283.5,35.5,5.15,13.5,73.0,57.88,30.8
2016,9,11,18,0,169.0,22.0,5.0,13.0,32.0,20.5,0.33
2016,9,11,18,15,84.5,11.0,4.85,12.5,16.0,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,6.5,4.3,10.5,7.0,0.0,0.0
2016,9,12,6,0,52.0,13.0,4.5,11.0,14.0,11.1,0.0
2016,9,12,6,15,192.5,28.0,4.65,11.5,49.5,32.64,12.76
2016,9,12,6,30,333.0,43.0,4.8,12.0,85.0,78.89,45.98
2016,9,12,6,45,427.0,53.0,4.95,12.5,133.5,129.36,85.43
2016,9,12,7,0,521.0,63.0,5.1,13.0,182.0,191.8,138.28
2016,9,12,7,15,260.5,54.0,5.05,13.0,113.5,136.3,104.09
2016,9,12,7,30,0.0,45.0,5.0,13.0,45.0,37.19,26.43
2016,9,12,7,45,0.5,90.5,4.95,13.5,91.0,75.94,59.44
2016,9,12,8,0,1.0,136.0,4.9,14.0,137.0,116.27,93.17
2016,9,12,8,15,9.0,159.0,4.85,14.5,164.0,141.1,113.45
2016,9,12,8,30,17.0,182.0,4.8,15.0,191.0,167.0,134.42
2016,9,12,8,45,13.0,187.0,4.75,15.5,194.5,169.49,135.74
2016,9,12,9,0,9.0,192.0,4.7,16.0,198.0,171.61,136.74
2016,9,12,9,15,40.0,241.0,4.7,16.0,267.5,252.25,202.42
2016,9,12,9,30,71.0,290.0,4.7,16.0,337.0,327.8,262.75
2016,9,12,9,45,118.5,316.0,4.7,16.5,398.5,411.7,328.5
2016,9,12,10,0,166.0,342.0,4.7,17.0,460.0,484.81,384.62
2016,9,12,10,15,195.0,354.0,4.7,17.0,498.5,529.59,418.73
2016,9,12,10,30,224.0,366.0,4.7,17.0,537.0,575.4,453.39
2016,9,12,10,45,167.0,376.0,4.75,17.5,505.5,538.3,422.44
2016,9,12,11,0,110.0,386.0,4.8,18.0,474.0,478.72,374.85
2016,9,12,11,15,68.5,353.5,4.85,18.0,409.0,405.56,317.97
2016,9,12,11,30,27.0,321.0,4.9,18.0,344.0,331.49,259.51
2016,9,12,11,45,23.0,307.0,5.0,18.0,326.5,294.44,230.78
2016,9,12,12,0,19.0,293.0,5.1,18.0,309.0,277.2,217.28
2016,9,12,12,15,25.0,311.5,5.15,18.0,332.5,320.14,251.04
2016,9,12,12,30,31.0,330.0,5.2,18.0,356.0,344.98,270.5
2016,9,12,12,45,57.0,355.5,5.3,18.0,402.5,396.87,311.65
2016,9,12,13,0,83.0,381.0,5.4,18.0,449.0,448.24,352.02
2016,9,12,13,15,56.0,343.5,5.45,17.5,389.0,381.33,300.54
2016,9,12,13,30,29.0,306.0,5.5,17.0,329.0,315.91,249.62
2016,9,12,13,45,19.0,259.0,5.6,17.0,274.0,243.66,192.71
2016,9,12,14,0,9.0,212.0,5.7,17.0,219.0,190.86,150.52
2016,9,12,14,15,6.5,197.0,5.7,16.5,202.0,174.82,138.08
2016,9,12,14,30,4.0,182.0,5.7,16.0,185.0,159.04,125.71
2016,9,12,14,45,20.5,213.0,5.7,16.0,225.5,200.04,159.88
2016,9,12,15,0,37.0,244.0,5.7,16.0,266.0,252.47,203.02
2016,9,12,15,15,19.5,202.5,5.65,15.5,214.0,188.4,151.24
2016,9,12,15,30,2.0,161.0,5.6,15.0,162.0,138.79,110.7
2016,9,12,15,45,1.0,135.0,5.6,15.0,135.5,115.0,91.27
2016,9,12,16,0,0.0,109.0,5.6,15.0,109.0,91.61,71.96
2016,9,12,16,15,0.0,96.0,5.5,14.5,96.0,80.42,62.89
2016,9,12,16,30,0.0,83.0,5.4,14.0,83.0,69.3,53.72
2016,9,12,16,45,0.0,69.5,5.3,13.5,69.5,57.82,44.09
2016,9,12,17,0,0.0,56.0,5.2,13.0,56.0,46.42,34.34
2016,9,12,17,15,235.5,50.5,4.95,12.5,88.0,101.78,71.91
2016,9,12,17,30,471.0,45.0,4.7,12.0,120.0,115.65,70.97
2016,9,12,17,45,323.5,33.5,4.5,11.5,76.0,59.27,30.37
2016,9,12,18,0,176.0,22.0,4.3,11.0,32.0,20.48,0.0
2016,9,12,18,15,88.0,11.0,4.25,11.0,16.0,9.39,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,44.0,10.0,1.7,12.0,11.0,8.54,0.0
2016,9,13,6,15,163.5,27.0,1.9,12.0,45.0,31.13,11.41
2016,9,13,6,30,283.0,44.0,2.1,12.0,79.0,73.67,43.57
2016,9,13,6,45,366.5,57.0,2.3,12.5,125.5,121.43,81.24
2016,9,13,7,0,450.0,70.0,2.5,13.0,172.0,182.65,132.83
2016,9,13,7,15,509.0,79.5,2.5,13.5,222.5,241.49,184.5
2016,9,13,7,30,568.0,89.0,2.5,14.0,273.0,307.09,241.53
2016,9,13,7,45,610.0,96.0,2.55,14.5,324.5,369.43,295.14
2016,9,13,8,0,652.0,103.0,2.6,15.0,376.0,435.6,350.29
2016,9,13,8,15,682.0,108.5,2.6,15.0,424.5,497.19,400.82
2016,9,13,8,30,712.0,114.0,2.6,15.0,473.0,560.43,451.12
2016,9,13,8,45,736.0,117.5,2.6,15.5,519.0,618.97,495.52
2016,9,13,9,0,760.0,121.0,2.6,16.0,565.0,677.74,538.71
2016,9,13,9,15,465.0,212.5,2.65,16.5,490.0,581.45,461.2
2016,9,13,9,30,170.0,304.0,2.7,17.0,415.0,435.25,343.97
2016,9,13,9,45,319.0,284.5,2.75,17.5,506.5,561.63,442.45
2016,9,13,10,0,468.0,265.0,2.8,18.0,598.0,699.8,544.65
2016,9,13,10,15,469.0,277.0,2.8,18.0,621.5,730.4,564.89
2016,9,13,10,30,470.0,289.0,2.8,18.0,645.0,759.08,584.35
2016,9,13,10,45,667.5,210.0,2.8,18.5,731.5,886.3,676.35
2016,9,13,11,0,865.0,131.0,2.8,19.0,818.0,1002.0,751.73
2016,9,13,11,15,868.5,132.0,2.7,19.0,831.5,1021.05,761.76
2016,9,13,11,30,872.0,133.0,2.6,19.0,845.0,1022.96,761.41
2016,9,13,11,45,881.5,128.5,2.55,19.5,852.0,1034.59,766.81
2016,9,13,12,0,891.0,124.0,2.5,20.0,859.0,1042.44,769.7
2016,9,13,12,15,890.0,124.0,2.4,20.0,856.0,1040.54,767.3
2016,9,13,12,30,889.0,124.0,2.3,20.0,853.0,1034.77,762.6
2016,9,13,12,45,637.5,236.0,2.2,20.5,755.5,915.03,681.1
2016,9,13,13,0,386.0,348.0,2.1,21.0,658.0,749.76,561.8
2016,9,13,13,15,631.0,233.5,2.0,21.0,726.0,883.07,660.04
2016,9,13,13,30,876.0,119.0,1.9,21.0,794.0,960.23,710.31
2016,9,13,13,45,872.0,115.5,1.85,21.0,768.0,929.73,689.66
2016,9,13,14,0,868.0,112.0,1.8,21.0,742.0,895.98,668.04
2016,9,13,14,15,857.0,110.0,1.75,21.0,709.0,863.45,647.19
2016,9,13,14,30,846.0,108.0,1.7,21.0,676.0,819.03,618.17
2016,9,13,14,45,834.5,104.5,1.7,21.0,637.0,770.42,586.57
2016,9,13,15,0,823.0,101.0,1.7,21.0,598.0,719.94,553.2
2016,9,13,15,15,803.5,98.0,1.7,20.5,553.5,662.99,513.68
2016,9,13,15,30,784.0,95.0,1.7,20.0,509.0,605.48,472.45
2016,9,13,15,45,759.5,90.5,1.75,20.0,460.0,543.36,425.71
2016,9,13,16,0,735.0,86.0,1.8,20.0,411.0,482.56,378.27
2016,9,13,16,15,699.5,81.0,1.8,19.5,360.0,416.4,325.51
2016,9,13,16,30,664.0,76.0,1.8,19.0,309.0,352.98,272.96
2016,9,13,16,45,611.5,69.5,1.85,19.0,257.0,285.39,215.4
2016,9,13,17,0,559.0,63.0,1.9,19.0,205.0,223.4,161.47
2016,9,13,17,15,481.5,54.0,1.8,18.0,156.0,159.76,107.81
2016,9,13,17,30,404.0,45.0,1.7,17.0,107.0,105.72,63.96
2016,9,13,17,45,279.0,32.0,1.6,16.5,66.5,54.26,26.97
2016,9,13,18,0,154.0,19.0,1.5,16.0,26.0,17.62,0.0
2016,9,13,18,15,77.0,9.5,1.75,15.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.9,12.0,9.0,6.83,0.0
2016,9,14,6,15,145.5,25.5,1.1,12.5,42.0,29.55,9.72
2016,9,14,6,30,255.0,43.0,1.3,13.0,75.0,70.66,41.93
2016,9,14,6,45,340.0,57.0,1.55,13.5,120.5,117.97,79.11
2016,9,14,7,0,425.0,71.0,1.8,14.0,166.0,176.23,127.83
2016,9,14,7,15,483.5,81.0,1.75,14.5,216.0,236.61,180.23
2016,9,14,7,30,542.0,91.0,1.7,15.0,266.0,301.1,235.6
2016,9,14,7,45,585.5,98.5,1.7,15.5,316.5,363.15,288.13
2016,9,14,8,0,629.0,106.0,1.7,16.0,367.0,429.25,342.23
2016,9,14,8,15,659.5,112.0,1.6,16.5,416.0,490.44,390.4
2016,9,14,8,30,690.0,118.0,1.5,17.0,465.0,553.38,437.96
2016,9,14,8,45,715.0,122.0,1.45,17.5,510.5,612.06,480.81
2016,9,14,9,0,740.0,126.0,1.4,18.0,556.0,671.14,522.39
2016,9,14,9,15,757.5,129.5,1.4,18.5,596.5,724.11,558.64
2016,9,14,9,30,775.0,133.0,1.4,19.0,637.0,776.08,592.48
2016,9,14,9,45,831.5,115.0,1.4,19.5,682.0,832.25,627.89
2016,9,14,10,0,888.0,97.0,1.4,20.0,727.0,883.72,659.36
2016,9,14,10,15,896.0,98.5,1.4,20.0,755.5,921.27,682.45
2016,9,14,10,30,904.0,100.0,1.4,20.0,784.0,955.8,703.57
2016,9,14,10,45,911.0,100.5,1.45,20.5,805.0,985.08,720.62
2016,9,14,11,0,918.0,101.0,1.5,21.0,826.0,1010.93,735.49
2016,9,14,11,15,921.5,101.5,1.6,21.5,839.5,1029.73,746.7
2016,9,14,11,30,925.0,102.0,1.7,22.0,853.0,1044.7,755.62
2016,9,14,11,45,927.5,101.5,1.85,22.5,859.0,1053.66,761.58
2016,9,14,12,0,930.0,101.0,2.0,23.0,865.0,1058.64,765.12
2016,9,14,12,15,929.5,101.0,2.15,23.0,862.0,1057.1,766.09
2016,9,14,12,30,929.0,101.0,2.3,23.0,859.0,1051.54,764.59
2016,9,14,12,45,920.0,104.0,2.45,23.0,846.5,1036.79,757.22
2016,9,14,13,0,911.0,107.0,2.6,23.0,834.0,1018.29,747.44
2016,9,14,13,15,906.5,106.0,2.75,23.0,815.0,996.23,735.26
2016,9,14,13,30,902.0,105.0,2.9,23.0,796.0,970.58,720.59
2016,9,14,13,45,897.0,103.0,3.05,23.0,770.5,939.95,702.43
2016,9,14,14,0,892.0,101.0,3.2,23.0,745.0,906.04,681.83
2016,9,14,14,15,882.0,99.0,3.3,23.0,711.5,864.79,655.6
2016,9,14,14,30,872.0,97.0,3.4,23.0,678.0,820.98,627.28
2016,9,14,14,45,860.5,94.5,3.5,23.0,639.0,773.17,595.7
2016,9,14,15,0,849.0,92.0,3.6,23.0,600.0,729.25,566.43
2016,9,14,15,15,831.0,89.0,3.65,22.5,555.5,672.1,526.22
2016,9,14,15,30,813.0,86.0,3.7,22.0,511.0,614.21,483.74
2016,9,14,15,45,790.0,82.0,3.8,21.5,462.5,551.97,436.56
2016,9,14,16,0,767.0,78.0,3.9,21.0,414.0,490.21,387.93
2016,9,14,16,15,732.5,73.5,3.85,20.5,362.0,423.46,333.4
2016,9,14,16,30,698.0,69.0,3.8,20.0,310.0,359.26,279.06
2016,9,14,16,45,650.0,63.0,3.8,20.0,258.0,291.74,220.36
2016,9,14,17,0,602.0,57.0,3.8,20.0,206.0,229.21,164.96
2016,9,14,17,15,523.5,49.0,3.7,19.0,156.0,163.7,109.21
2016,9,14,17,30,445.0,41.0,3.6,18.0,106.0,107.87,63.65
2016,9,14,17,45,313.5,29.0,3.55,17.0,65.5,54.24,25.16
2016,9,14,18,0,182.0,17.0,3.5,16.0,25.0,17.1,0.0
2016,9,14,18,15,91.0,8.5,3.55,15.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,205.0,16.5,2.05,11.5,41.0,26.0,5.32
2016,9,15,6,30,410.0,33.0,2.2,12.0,82.0,82.08,44.73
2016,9,15,6,45,497.5,41.5,2.35,13.0,130.5,135.44,87.18
2016,9,15,7,0,585.0,50.0,2.5,14.0,179.0,199.84,142.03
2016,9,15,7,15,640.0,55.5,2.45,14.5,231.0,262.12,197.72
2016,9,15,7,30,695.0,61.0,2.4,15.0,283.0,330.08,257.52
2016,9,15,7,45,732.0,65.5,2.35,15.5,335.0,394.81,313.5
2016,9,15,8,0,769.0,70.0,2.3,16.0,387.0,462.52,369.81
2016,9,15,8,15,795.0,73.5,2.25,16.5,436.5,525.71,420.54
2016,9,15,8,30,821.0,77.0,2.2,17.0,486.0,589.83,469.96
2016,9,15,8,45,840.0,79.5,2.15,17.5,532.0,648.83,513.7
2016,9,15,9,0,859.0,82.0,2.1,18.0,578.0,702.1,551.73
2016,9,15,9,15,873.0,84.0,2.05,18.5,619.0,754.68,586.09
2016,9,15,9,30,887.0,86.0,2.0,19.0,660.0,805.62,618.48
2016,9,15,9,45,900.0,86.5,2.0,20.0,695.5,852.15,646.37
2016,9,15,10,0,913.0,87.0,2.0,21.0,731.0,896.39,672.14
2016,9,15,10,15,920.5,88.0,1.95,21.5,759.5,933.67,693.58
2016,9,15,10,30,928.0,89.0,1.9,22.0,788.0,967.81,712.7
2016,9,15,10,45,933.0,90.0,1.9,22.5,809.0,996.24,728.53
2016,9,15,11,0,938.0,91.0,1.9,23.0,830.0,1021.06,742.03
2016,9,15,11,15,941.0,91.5,2.05,23.0,843.0,1039.59,754.98
2016,9,15,11,30,944.0,92.0,2.2,23.0,856.0,1054.21,765.57
2016,9,15,11,45,945.0,92.5,2.35,23.5,861.0,1062.81,770.96
2016,9,15,12,0,946.0,93.0,2.5,24.0,866.0,1067.33,773.87
2016,9,15,12,15,945.5,93.0,2.65,24.0,863.0,1065.67,774.45
2016,9,15,12,30,945.0,93.0,2.8,24.0,860.0,1059.92,772.52
2016,9,15,12,45,930.0,99.5,2.95,24.0,846.0,1042.85,763.32
2016,9,15,13,0,915.0,106.0,3.1,24.0,832.0,1022.06,751.74
2016,9,15,13,15,910.5,105.0,3.2,24.0,813.0,999.83,738.76
2016,9,15,13,30,906.0,104.0,3.3,24.0,794.0,973.99,723.34
2016,9,15,13,45,898.5,103.0,3.45,24.0,767.5,941.95,704.02
2016,9,15,14,0,891.0,102.0,3.6,24.0,741.0,906.77,682.37
2016,9,15,14,15,881.0,100.0,3.65,23.5,707.5,865.45,656.96
2016,9,15,14,30,871.0,98.0,3.7,23.0,674.0,821.58,629.41
2016,9,15,14,45,857.0,95.5,3.8,23.0,634.5,778.49,601.0
2016,9,15,15,0,843.0,93.0,3.9,23.0,595.0,726.2,565.53
2016,9,15,15,15,824.5,90.5,3.95,22.5,550.0,669.45,525.37
2016,9,15,15,30,806.0,88.0,4.0,22.0,505.0,612.01,483.0
2016,9,15,15,45,780.5,84.0,4.05,21.5,456.0,548.62,434.64
2016,9,15,16,0,755.0,80.0,4.1,21.0,407.0,485.99,385.12
2016,9,15,16,15,719.0,75.5,4.1,20.5,355.5,419.15,330.47
2016,9,15,16,30,683.0,71.0,4.1,20.0,304.0,355.25,276.34
2016,9,15,16,45,630.5,64.5,4.2,19.5,251.5,286.56,217.2
2016,9,15,17,0,578.0,58.0,4.3,19.0,199.0,223.47,161.72
2016,9,15,17,15,495.0,49.5,4.25,18.0,149.5,158.06,106.05
2016,9,15,17,30,412.0,41.0,4.2,17.0,100.0,102.96,61.15
2016,9,15,17,45,273.5,28.5,4.2,16.5,60.5,50.58,23.09
2016,9,15,18,0,135.0,16.0,4.2,16.0,21.0,15.34,0.0
2016,9,15,18,15,67.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,16.5,1.5,11.5,39.0,25.96,4.37
2016,9,16,6,30,384.0,33.0,1.6,12.0,78.0,80.32,44.16
2016,9,16,6,45,475.5,42.0,1.75,12.5,126.0,133.42,86.55
2016,9,16,7,0,567.0,51.0,1.9,13.0,174.0,198.12,141.72
2016,9,16,7,15,623.5,57.0,1.7,13.5,226.0,260.13,196.91
2016,9,16,7,30,680.0,63.0,1.5,14.0,278.0,328.41,256.38
2016,9,16,7,45,717.5,67.5,1.35,15.0,329.5,392.59,310.47
2016,9,16,8,0,755.0,72.0,1.2,16.0,381.0,459.8,364.34
2016,9,16,8,15,782.0,75.5,1.1,16.5,430.5,522.82,413.36
2016,9,16,8,30,809.0,79.0,1.0,17.0,480.0,586.9,460.85
2016,9,16,8,45,828.5,82.0,0.9,18.0,526.0,646.19,501.7
2016,9,16,9,0,848.0,85.0,0.8,19.0,572.0,705.03,540.14
2016,9,16,9,15,862.5,87.0,0.7,19.5,613.0,752.1,568.01
2016,9,16,9,30,877.0,89.0,0.6,20.0,654.0,802.97,597.51
2016,9,16,9,45,890.5,89.5,0.55,20.5,689.5,849.5,624.03
2016,9,16,10,0,904.0,90.0,0.5,21.0,725.0,893.8,648.51
2016,9,16,10,15,912.0,91.0,0.5,22.0,753.5,931.19,667.88
2016,9,16,10,30,920.0,92.0,0.5,23.0,782.0,965.49,685.09
2016,9,16,10,45,925.5,93.0,0.5,24.0,803.0,994.13,698.61
2016,9,16,11,0,931.0,94.0,0.5,25.0,824.0,1019.21,709.9
2016,9,16,11,15,934.5,94.5,0.7,25.0,837.0,1038.04,724.96
2016,9,16,11,30,938.0,95.0,0.9,25.0,850.0,1053.0,737.77
2016,9,16,11,45,939.5,95.5,1.15,25.5,855.5,1061.96,746.44
2016,9,16,12,0,941.0,96.0,1.4,26.0,861.0,1066.87,752.38
2016,9,16,12,15,940.5,95.5,1.55,26.0,858.0,1064.58,753.49
2016,9,16,12,30,940.0,95.0,1.7,26.0,855.0,1058.2,752.13
2016,9,16,12,45,930.5,98.5,1.9,26.5,842.0,1043.24,744.63
2016,9,16,13,0,921.0,102.0,2.1,27.0,829.0,1024.49,734.6
2016,9,16,13,15,916.5,101.0,2.2,27.0,810.0,1002.05,722.35
2016,9,16,13,30,912.0,100.0,2.3,27.0,791.0,975.98,707.71
2016,9,16,13,45,905.0,99.0,2.4,27.0,764.0,944.14,689.21
2016,9,16,14,0,898.0,98.0,2.5,27.0,737.0,909.11,668.44
2016,9,16,14,15,888.0,96.0,2.55,26.5,704.0,867.46,643.86
2016,9,16,14,30,878.0,94.0,2.6,26.0,671.0,823.25,617.16
2016,9,16,14,45,864.5,92.0,2.7,26.0,631.0,774.02,585.63
2016,9,16,15,0,851.0,90.0,2.8,26.0,591.0,728.86,556.39
2016,9,16,15,15,833.0,87.0,2.85,25.5,546.5,671.48,517.1
2016,9,16,15,30,815.0,84.0,2.9,25.0,502.0,613.36,475.43
2016,9,16,15,45,790.0,80.5,3.0,25.0,453.0,550.3,427.82
2016,9,16,16,0,765.0,77.0,3.1,25.0,404.0,487.92,379.03
2016,9,16,16,15,729.5,72.5,3.15,24.0,352.0,420.75,326.06
2016,9,16,16,30,694.0,68.0,3.2,23.0,300.0,356.39,273.12
2016,9,16,16,45,641.5,62.0,3.3,22.5,248.0,287.58,214.72
2016,9,16,17,0,589.0,56.0,3.4,22.0,196.0,224.34,159.8
2016,9,16,17,15,505.5,47.5,3.5,21.0,146.5,158.19,104.22
2016,9,16,17,30,422.0,39.0,3.6,20.0,97.0,102.42,59.32
2016,9,16,17,45,280.0,26.5,3.7,19.0,57.5,48.94,20.44
2016,9,16,18,0,138.0,14.0,3.8,18.0,18.0,13.61,0.0
2016,9,16,18,15,69.0,7.0,3.85,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,16.5,1.65,11.5,38.0,26.44,3.21
2016,9,17,6,30,380.0,33.0,1.7,12.0,76.0,81.08,44.7
2016,9,17,6,45,475.0,41.0,1.8,13.0,124.0,133.83,86.76
2016,9,17,7,0,570.0,49.0,1.9,14.0,172.0,198.58,141.6
2016,9,17,7,15,626.5,55.0,1.75,14.5,223.5,260.84,196.96
2016,9,17,7,30,683.0,61.0,1.6,15.0,275.0,329.4,256.62
2016,9,17,7,45,722.0,65.0,1.5,15.5,327.0,393.92,311.62
2016,9,17,8,0,761.0,69.0,1.4,16.0,379.0,461.62,366.89
2016,9,17,8,15,787.5,72.5,1.25,17.0,428.0,524.68,415.19
2016,9,17,8,30,814.0,76.0,1.1,18.0,477.0,588.74,461.59
2016,9,17,8,45,834.0,78.5,1.0,19.0,523.0,648.02,502.46
2016,9,17,9,0,854.0,81.0,0.9,20.0,569.0,701.56,537.1
2016,9,17,9,15,868.5,83.0,0.8,20.5,609.5,754.23,568.92
2016,9,17,9,30,883.0,85.0,0.7,21.0,650.0,805.31,598.55
2016,9,17,9,45,895.5,85.5,0.65,22.0,685.0,851.18,623.48
2016,9,17,10,0,908.0,86.0,0.6,23.0,720.0,894.72,646.23
2016,9,17,10,15,915.5,87.0,0.6,23.5,748.0,931.71,666.57
2016,9,17,10,30,923.0,88.0,0.6,24.0,776.0,965.58,684.82
2016,9,17,10,45,928.0,89.0,0.6,25.0,797.0,993.74,698.07
2016,9,17,11,0,933.0,90.0,0.6,26.0,818.0,1018.3,709.07
2016,9,17,11,15,936.0,90.5,0.7,26.0,830.5,1036.59,721.43
2016,9,17,11,30,939.0,91.0,0.8,26.0,843.0,1050.97,731.66
2016,9,17,11,45,940.0,91.0,0.95,26.5,848.0,1058.79,737.73
2016,9,17,12,0,941.0,91.0,1.1,27.0,853.0,1062.54,741.42
2016,9,17,12,15,940.5,91.0,1.25,27.0,849.5,1060.7,743.19
2016,9,17,12,30,940.0,91.0,1.4,27.0,846.0,1054.78,742.48
2016,9,17,12,45,927.0,95.5,1.55,27.5,832.0,1037.38,733.21
2016,9,17,13,0,914.0,100.0,1.7,28.0,818.0,1016.29,721.61
2016,9,17,13,15,909.0,99.5,1.85,28.0,798.5,993.93,710.48
2016,9,17,13,30,904.0,99.0,2.0,28.0,779.0,968.01,696.85
2016,9,17,13,45,897.0,97.5,2.15,28.0,752.5,935.74,678.89
2016,9,17,14,0,890.0,96.0,2.3,28.0,726.0,900.33,658.56
2016,9,17,14,15,879.5,94.0,2.4,27.5,692.5,858.44,634.4
2016,9,17,14,30,869.0,92.0,2.5,27.0,659.0,814.06,608.07
2016,9,17,14,45,854.5,90.0,2.7,27.0,619.0,764.37,576.91
2016,9,17,15,0,840.0,88.0,2.9,27.0,579.0,718.82,547.9
2016,9,17,15,15,821.0,85.5,3.0,26.5,534.5,661.79,509.01
2016,9,17,15,30,802.0,83.0,3.1,26.0,490.0,604.16,467.77
2016,9,17,15,45,775.0,79.5,3.25,26.0,441.0,540.61,419.83
2016,9,17,16,0,748.0,76.0,3.4,26.0,392.0,478.0,370.89
2016,9,17,16,15,711.5,71.5,3.45,25.0,341.0,411.33,318.24
2016,9,17,16,30,675.0,67.0,3.5,24.0,290.0,347.67,265.86
2016,9,17,16,45,621.0,61.0,3.55,23.5,238.5,279.54,208.08
2016,9,17,17,0,567.0,55.0,3.6,23.0,187.0,217.21,154.09
2016,9,17,17,15,482.5,46.5,3.6,22.0,138.5,152.31,99.81
2016,9,17,17,30,398.0,38.0,3.6,21.0,90.0,97.94,56.27
2016,9,17,17,45,255.5,25.0,3.65,20.0,52.5,45.28,17.25
2016,9,17,18,0,113.0,12.0,3.7,19.0,15.0,11.56,0.0
2016,9,17,18,15,56.5,6.0,3.65,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,15.5,0.65,14.5,37.0,26.22,1.27
2016,9,18,6,30,385.0,31.0,0.6,15.0,74.0,81.05,43.67
2016,9,18,6,45,477.5,39.5,0.6,15.5,121.5,134.3,85.95
2016,9,18,7,0,570.0,48.0,0.6,16.0,169.0,199.26,140.36
2016,9,18,7,15,626.5,53.5,0.55,16.5,220.0,261.22,194.26
2016,9,18,7,30,683.0,59.0,0.5,17.0,271.0,329.23,251.97
2016,9,18,7,45,721.0,63.0,0.45,18.0,322.5,393.33,304.37
2016,9,18,8,0,759.0,67.0,0.4,19.0,374.0,460.5,356.57
2016,9,18,8,15,785.5,70.5,0.6,20.0,423.0,523.44,405.37
2016,9,18,8,30,812.0,74.0,0.8,21.0,472.0,587.38,453.19
2016,9,18,8,45,831.5,76.5,1.0,22.5,517.5,641.6,491.7
2016,9,18,9,0,851.0,79.0,1.2,24.0,563.0,699.23,530.69
2016,9,18,9,15,865.0,81.0,1.3,25.0,603.5,751.34,563.32
2016,9,18,9,30,879.0,83.0,1.4,26.0,644.0,801.83,594.24
2016,9,18,9,45,897.5,81.5,1.5,27.0,680.5,850.27,623.21
2016,9,18,10,0,916.0,80.0,1.6,28.0,717.0,896.78,650.45
2016,9,18,10,15,923.0,81.0,1.6,28.5,744.5,933.51,671.12
2016,9,18,10,30,930.0,82.0,1.6,29.0,772.0,967.04,689.63
2016,9,18,10,45,935.0,82.5,1.65,29.5,792.5,994.73,705.05
2016,9,18,11,0,940.0,83.0,1.7,30.0,813.0,1018.78,718.25
2016,9,18,11,15,943.0,83.5,1.7,30.5,826.0,1037.09,727.26
2016,9,18,11,30,946.0,84.0,1.7,31.0,839.0,1051.46,733.97
2016,9,18,11,45,947.0,84.5,1.75,31.5,844.0,1059.8,737.87
2016,9,18,12,0,948.0,85.0,1.8,32.0,849.0,1064.05,739.48
2016,9,18,12,15,947.5,84.5,1.75,32.0,845.5,1061.53,737.24
2016,9,18,12,30,947.0,84.0,1.7,32.0,842.0,1054.9,732.73
2016,9,18,12,45,940.5,86.0,1.7,32.5,829.5,1041.06,723.28
2016,9,18,13,0,934.0,88.0,1.7,33.0,817.0,1023.35,711.7
2016,9,18,13,15,929.5,87.0,1.7,33.0,798.0,1000.45,698.53
2016,9,18,13,30,925.0,86.0,1.7,33.0,779.0,973.9,683.18
2016,9,18,13,45,918.5,85.0,1.7,33.0,752.5,941.99,664.51
2016,9,18,14,0,912.0,84.0,1.7,33.0,726.0,906.83,643.76
2016,9,18,14,15,902.5,82.5,1.75,32.5,692.5,865.51,620.73
2016,9,18,14,30,893.0,81.0,1.8,32.0,659.0,821.56,595.58
2016,9,18,14,45,880.0,79.0,1.9,32.0,619.5,771.97,565.41
2016,9,18,15,0,867.0,77.0,2.0,32.0,580.0,720.56,533.34
2016,9,18,15,15,849.5,74.5,2.05,31.5,535.0,664.01,496.8
2016,9,18,15,30,832.0,72.0,2.1,31.0,490.0,606.66,457.13
2016,9,18,15,45,807.0,69.0,2.2,30.5,441.5,547.35,414.53
2016,9,18,16,0,782.0,66.0,2.3,30.0,393.0,484.68,367.69
2016,9,18,16,15,747.5,62.0,2.1,29.0,341.5,417.63,315.57
2016,9,18,16,30,713.0,58.0,1.9,28.0,290.0,353.11,263.4
2016,9,18,16,45,661.0,53.0,1.75,27.5,238.5,284.6,206.38
2016,9,18,17,0,609.0,48.0,1.6,27.0,187.0,221.53,152.7
2016,9,18,17,15,524.5,40.5,1.65,25.5,138.0,154.99,98.37
2016,9,18,17,30,440.0,33.0,1.7,24.0,89.0,99.11,54.37
2016,9,18,17,45,288.0,22.0,1.8,23.0,51.5,44.64,13.88
2016,9,18,18,0,136.0,11.0,1.9,22.0,14.0,10.91,0.0
2016,9,18,18,15,68.0,5.5,2.1,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,162.5,16.5,2.05,16.5,34.0,25.95,0.0
2016,9,19,6,30,325.0,33.0,2.3,17.0,68.0,76.65,42.02
2016,9,19,6,45,418.0,43.0,2.55,17.5,114.0,127.83,82.77
2016,9,19,7,0,511.0,53.0,2.8,18.0,160.0,190.88,135.7
2016,9,19,7,15,570.5,60.0,2.6,18.5,210.0,251.78,189.06
2016,9,19,7,30,630.0,67.0,2.4,19.0,260.0,319.37,247.21
2016,9,19,7,45,671.5,72.0,2.25,20.0,311.0,383.2,300.58
2016,9,19,8,0,713.0,77.0,2.1,21.0,362.0,450.02,354.06
2016,9,19,8,15,741.5,81.0,2.05,21.5,411.0,512.25,402.83
2016,9,19,8,30,770.0,85.0,2.0,22.0,460.0,575.76,450.65
2016,9,19,8,45,793.0,87.0,1.95,23.0,505.0,634.38,492.18
2016,9,19,9,0,816.0,89.0,1.9,24.0,550.0,692.92,531.96
2016,9,19,9,15,831.0,91.5,1.9,25.0,590.5,745.54,564.82
2016,9,19,9,30,846.0,94.0,1.9,26.0,631.0,789.45,590.84
2016,9,19,9,45,856.0,96.5,1.9,27.0,665.0,833.92,616.72
2016,9,19,10,0,866.0,99.0,1.9,28.0,699.0,876.0,640.47
2016,9,19,10,15,874.5,100.5,1.95,28.5,726.5,913.02,662.33
2016,9,19,10,30,883.0,102.0,2.0,29.0,754.0,947.11,682.16
2016,9,19,10,45,890.0,102.5,2.05,29.5,775.0,975.54,698.3
2016,9,19,11,0,897.0,103.0,2.1,30.0,796.0,1000.6,712.31
2016,9,19,11,15,901.0,103.5,2.2,30.0,809.0,1019.15,724.31
2016,9,19,11,30,905.0,104.0,2.3,30.0,822.0,1033.96,734.13
2016,9,19,11,45,908.5,103.0,2.45,30.5,827.5,1042.79,739.42
2016,9,19,12,0,912.0,102.0,2.6,31.0,833.0,1047.71,742.38
2016,9,19,12,15,911.5,102.0,2.7,31.0,829.5,1045.71,742.14
2016,9,19,12,30,911.0,102.0,2.8,31.0,826.0,1039.76,739.58
2016,9,19,12,45,903.5,104.0,2.95,31.0,813.5,1025.11,732.08
2016,9,19,13,0,896.0,106.0,3.1,31.0,801.0,1006.76,722.27
2016,9,19,13,15,891.0,105.0,3.25,31.0,782.0,984.0,709.58
2016,9,19,13,30,886.0,104.0,3.4,31.0,763.0,957.74,694.55
2016,9,19,13,45,881.5,101.0,3.55,31.0,737.0,926.41,676.06
2016,9,19,14,0,877.0,98.0,3.7,31.0,711.0,891.84,655.23
2016,9,19,14,15,866.5,96.5,3.8,30.5,678.0,850.77,630.77
2016,9,19,14,30,856.0,95.0,3.9,30.0,645.0,807.25,604.25
2016,9,19,14,45,845.5,91.0,4.05,29.5,606.0,765.47,578.64
2016,9,19,15,0,835.0,87.0,4.2,29.0,567.0,714.3,545.78
2016,9,19,15,15,816.0,84.5,4.25,28.5,522.5,657.38,506.27
2016,9,19,15,30,797.0,82.0,4.3,28.0,478.0,599.89,464.51
2016,9,19,15,45,774.5,77.5,4.35,28.0,430.5,538.0,417.2
2016,9,19,16,0,752.0,73.0,4.4,28.0,383.0,476.62,368.74
2016,9,19,16,15,715.0,68.5,4.35,27.0,332.0,409.46,315.47
2016,9,19,16,30,678.0,64.0,4.3,26.0,281.0,345.43,262.65
2016,9,19,16,45,627.5,57.5,4.25,25.5,230.0,277.82,205.15
2016,9,19,17,0,577.0,51.0,4.2,25.0,179.0,215.62,151.17
2016,9,19,17,15,488.5,42.5,4.05,24.0,130.5,149.4,96.13
2016,9,19,17,30,400.0,34.0,3.9,23.0,82.0,94.28,52.27
2016,9,19,17,45,248.5,21.5,3.8,22.0,46.5,40.83,10.33
2016,9,19,18,0,97.0,9.0,3.7,21.0,11.0,8.74,0.0
2016,9,19,18,15,48.5,4.5,3.7,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
