Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,12.5,34.0,26.79,0.0
2016,9,20,6,30,336.0,33.0,3.9,13.0,68.0,79.13,43.94
2016,9,20,6,45,442.0,42.0,4.1,13.5,116.0,132.81,87.29
2016,9,20,7,0,548.0,51.0,4.3,14.0,164.0,199.96,144.49
2016,9,20,7,15,608.0,57.0,4.25,14.5,215.0,262.42,200.7
2016,9,20,7,30,668.0,63.0,4.2,15.0,266.0,331.53,261.95
2016,9,20,7,45,711.0,67.0,4.2,15.5,318.0,396.9,319.1
2016,9,20,8,0,754.0,71.0,4.2,16.0,370.0,466.22,377.6
2016,9,20,8,15,780.5,74.5,4.15,16.5,419.0,529.02,428.96
2016,9,20,8,30,807.0,78.0,4.1,17.0,468.0,592.79,479.28
2016,9,20,8,45,829.0,79.5,4.1,18.0,513.5,651.94,523.57
2016,9,20,9,0,851.0,81.0,4.1,19.0,559.0,705.31,561.54
2016,9,20,9,15,865.0,83.5,4.1,19.5,599.5,757.93,597.42
2016,9,20,9,30,879.0,86.0,4.1,20.0,640.0,808.91,631.46
2016,9,20,9,45,889.0,87.5,4.15,20.5,674.0,853.49,660.62
2016,9,20,10,0,899.0,89.0,4.2,21.0,708.0,895.57,687.69
2016,9,20,10,15,906.0,90.5,4.2,21.0,735.5,932.2,711.8
2016,9,20,10,30,913.0,92.0,4.2,21.0,763.0,965.69,733.67
2016,9,20,10,45,919.0,92.0,4.25,21.5,783.5,993.22,750.27
2016,9,20,11,0,925.0,92.0,4.3,22.0,804.0,1017.22,764.49
2016,9,20,11,15,927.5,92.5,4.35,22.0,816.0,1034.63,775.8
2016,9,20,11,30,930.0,93.0,4.4,22.0,828.0,1048.14,784.66
2016,9,20,11,45,930.5,93.5,4.5,22.5,832.5,1055.67,788.47
2016,9,20,12,0,931.0,94.0,4.6,23.0,837.0,1059.17,790.06
2016,9,20,12,15,930.0,94.0,4.65,23.0,833.0,1056.55,788.83
2016,9,20,12,30,929.0,94.0,4.7,23.0,829.0,1049.89,785.08
2016,9,20,12,45,923.5,95.0,4.8,23.0,816.5,1035.88,776.97
2016,9,20,13,0,918.0,96.0,4.9,23.0,804.0,1018.04,766.38
2016,9,20,13,15,738.0,172.5,4.95,23.0,733.0,929.26,706.5
2016,9,20,13,30,558.0,249.0,5.0,23.0,662.0,814.11,624.64
2016,9,20,13,45,723.5,171.0,5.1,23.0,686.0,874.59,672.06
2016,9,20,14,0,889.0,93.0,5.2,23.0,710.0,897.27,689.43
2016,9,20,14,15,761.5,133.0,5.25,22.5,643.5,809.91,629.68
2016,9,20,14,30,634.0,173.0,5.3,22.0,577.0,722.49,567.58
2016,9,20,14,45,735.0,130.0,5.35,22.0,570.0,726.48,573.65
2016,9,20,15,0,836.0,87.0,5.4,22.0,563.0,715.09,566.93
2016,9,20,15,15,816.5,84.0,5.35,21.5,518.0,657.17,524.35
2016,9,20,15,30,797.0,81.0,5.3,21.0,473.0,598.74,479.8
2016,9,20,15,45,768.5,77.5,5.3,20.5,424.5,534.47,429.4
2016,9,20,16,0,740.0,74.0,5.3,20.0,376.0,471.35,378.22
2016,9,20,16,15,702.0,69.5,5.2,19.5,325.0,404.38,322.16
2016,9,20,16,30,664.0,65.0,5.1,19.0,274.0,340.83,267.17
2016,9,20,16,45,606.0,59.0,5.05,18.5,223.0,272.06,207.0
2016,9,20,17,0,548.0,53.0,5.0,18.0,172.0,209.63,151.47
2016,9,20,17,15,456.0,44.0,4.9,17.5,124.5,144.04,95.42
2016,9,20,17,30,364.0,35.0,4.8,17.0,77.0,90.04,51.33
2016,9,20,17,45,182.0,17.5,4.75,16.5,38.5,31.83,4.53
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,16.5,4.7,12.0,33.0,26.64,0.0
2016,9,21,6,30,316.0,33.0,4.9,12.0,66.0,77.63,43.4
2016,9,21,6,45,424.0,42.5,5.1,12.5,113.0,131.14,87.04
2016,9,21,7,0,532.0,52.0,5.3,13.0,160.0,198.4,144.61
2016,9,21,7,15,593.0,58.5,5.35,13.5,211.0,260.86,201.22
2016,9,21,7,30,654.0,65.0,5.4,14.0,262.0,330.12,263.2
2016,9,21,7,45,515.5,101.0,5.5,14.5,274.0,341.94,278.41
2016,9,21,8,0,377.0,137.0,5.6,15.0,286.0,340.76,279.77
2016,9,21,8,15,589.0,108.0,5.6,15.0,375.0,460.17,379.29
2016,9,21,8,30,801.0,79.0,5.6,15.0,464.0,592.17,487.25
2016,9,21,8,45,525.5,161.0,5.7,15.5,423.5,532.75,436.76
2016,9,21,9,0,250.0,243.0,5.8,16.0,383.0,434.36,353.55
2016,9,21,9,15,563.0,165.5,5.85,16.0,510.0,627.18,511.14
2016,9,21,9,30,876.0,88.0,5.9,16.0,637.0,810.54,652.4
2016,9,21,9,45,889.0,89.0,6.0,16.5,672.5,856.93,683.93
2016,9,21,10,0,902.0,90.0,6.1,17.0,708.0,901.03,714.09
2016,9,21,10,15,910.5,91.0,6.1,17.0,736.5,938.49,740.06
2016,9,21,10,30,919.0,92.0,6.1,17.0,765.0,972.88,763.74
2016,9,21,10,45,926.0,92.5,6.15,17.5,786.0,1001.99,782.38
2016,9,21,11,0,933.0,93.0,6.2,18.0,807.0,1027.59,798.51
2016,9,21,11,15,937.5,93.5,6.15,18.0,821.0,1047.02,811.23
2016,9,21,11,30,942.0,94.0,6.1,18.0,835.0,1062.57,821.32
2016,9,21,11,45,944.0,94.5,6.05,18.0,840.5,1071.61,826.97
2016,9,21,12,0,946.0,95.0,6.0,18.0,846.0,1076.58,829.94
2016,9,21,12,15,947.0,95.0,6.05,18.0,843.5,1075.85,829.84
2016,9,21,12,30,948.0,95.0,6.1,18.0,841.0,1071.01,827.04
2016,9,21,12,45,944.0,96.0,6.15,18.0,830.0,1058.19,818.81
2016,9,21,13,0,940.0,97.0,6.2,18.0,819.0,1041.44,807.94
2016,9,21,13,15,937.0,96.0,6.25,18.0,800.5,1019.58,793.56
2016,9,21,13,30,934.0,95.0,6.3,18.0,782.0,993.96,776.55
2016,9,21,13,45,930.5,93.0,6.4,18.0,756.0,963.15,756.09
2016,9,21,14,0,927.0,91.0,6.5,18.0,730.0,928.86,733.01
2016,9,21,14,15,917.5,89.5,6.5,18.0,696.0,886.75,703.57
2016,9,21,14,30,908.0,88.0,6.5,18.0,662.0,841.96,671.98
2016,9,21,14,45,897.5,85.0,6.55,18.0,622.5,792.31,636.64
2016,9,21,15,0,887.0,82.0,6.6,18.0,583.0,740.57,599.3
2016,9,21,15,15,868.0,79.5,6.55,17.5,537.0,686.81,559.42
2016,9,21,15,30,849.0,77.0,6.5,17.0,491.0,626.64,512.34
2016,9,21,15,45,826.5,72.5,6.45,17.0,441.0,561.91,459.36
2016,9,21,16,0,804.0,68.0,6.4,17.0,391.0,497.59,405.17
2016,9,21,16,15,767.0,64.0,6.25,16.5,338.5,427.97,345.65
2016,9,21,16,30,730.0,60.0,6.1,16.0,286.0,361.13,286.6
2016,9,21,16,45,674.0,54.0,6.0,15.5,232.5,289.11,222.22
2016,9,21,17,0,618.0,48.0,5.9,15.0,179.0,223.06,162.14
2016,9,21,17,15,521.0,40.0,5.7,14.5,129.0,153.34,101.47
2016,9,21,17,30,424.0,32.0,5.5,14.0,79.0,95.56,53.38
2016,9,21,17,45,212.0,16.0,5.35,13.5,39.5,32.4,0.17
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,10.5,32.0,26.71,0.0
2016,9,22,6,30,318.0,32.0,3.3,11.0,64.0,78.04,43.41
2016,9,22,6,45,422.5,41.5,3.6,11.5,110.5,131.2,87.37
2016,9,22,7,0,527.0,51.0,3.9,12.0,157.0,197.68,144.51
2016,9,22,7,15,590.0,58.0,3.85,12.5,208.5,261.08,201.71
2016,9,22,7,30,653.0,65.0,3.8,13.0,260.0,331.56,264.31
2016,9,22,7,45,701.0,68.5,3.8,13.5,312.5,397.67,322.23
2016,9,22,8,0,749.0,72.0,3.8,14.0,365.0,468.59,382.22
2016,9,22,8,15,777.5,76.0,3.7,14.5,414.5,532.84,434.78
2016,9,22,8,30,806.0,80.0,3.6,15.0,464.0,598.28,486.31
2016,9,22,8,45,831.0,81.0,3.5,15.5,511.0,658.87,532.34
2016,9,22,9,0,856.0,82.0,3.4,16.0,558.0,713.76,571.95
2016,9,22,9,15,871.0,84.5,3.4,16.5,598.5,767.29,608.47
2016,9,22,9,30,886.0,87.0,3.4,17.0,639.0,819.25,643.14
2016,9,22,9,45,903.0,85.5,3.4,17.5,675.0,866.54,673.89
2016,9,22,10,0,920.0,84.0,3.4,18.0,711.0,911.75,702.74
2016,9,22,10,15,927.5,85.5,3.4,18.0,739.0,949.35,727.32
2016,9,22,10,30,935.0,87.0,3.4,18.0,767.0,983.76,749.64
2016,9,22,10,45,940.5,87.5,3.45,18.5,787.5,1011.73,766.45
2016,9,22,11,0,946.0,88.0,3.5,19.0,808.0,1036.06,780.82
2016,9,22,11,15,948.5,88.5,3.5,19.0,820.5,1053.61,791.81
2016,9,22,11,30,951.0,89.0,3.5,19.0,833.0,1067.17,800.31
2016,9,22,11,45,952.0,89.0,3.55,19.5,837.0,1074.6,803.77
2016,9,22,12,0,953.0,89.0,3.6,20.0,841.0,1077.91,804.68
2016,9,22,12,15,952.0,89.0,3.55,20.0,837.5,1075.05,802.41
2016,9,22,12,30,951.0,89.0,3.5,20.0,834.0,1068.07,797.63
2016,9,22,12,45,946.0,90.0,3.45,20.5,821.0,1054.15,786.91
2016,9,22,13,0,941.0,91.0,3.4,21.0,808.0,1036.31,773.81
2016,9,22,13,15,936.0,90.0,3.35,21.0,788.5,1012.41,758.31
2016,9,22,13,30,931.0,89.0,3.3,21.0,769.0,984.85,740.47
2016,9,22,13,45,922.0,88.5,3.25,21.0,741.0,950.68,718.2
2016,9,22,14,0,913.0,88.0,3.2,21.0,713.0,913.42,693.79
2016,9,22,14,15,903.0,86.5,3.2,20.5,679.0,871.29,667.51
2016,9,22,14,30,893.0,85.0,3.2,20.0,645.0,826.59,639.08
2016,9,22,14,45,876.5,83.5,3.2,20.0,604.0,774.57,603.8
2016,9,22,15,0,860.0,82.0,3.2,20.0,563.0,721.05,566.96
2016,9,22,15,15,840.5,79.0,3.3,19.5,517.5,667.67,529.71
2016,9,22,15,30,821.0,76.0,3.4,19.0,472.0,607.99,485.45
2016,9,22,15,45,789.0,74.0,3.55,19.0,422.0,542.07,433.96
2016,9,22,16,0,757.0,72.0,3.7,19.0,372.0,477.58,381.76
2016,9,22,16,15,717.0,67.5,3.75,18.5,320.5,408.69,324.81
2016,9,22,16,30,677.0,63.0,3.8,18.0,269.0,343.53,268.88
2016,9,22,16,45,611.5,57.5,3.9,17.5,216.5,272.04,206.75
2016,9,22,17,0,546.0,52.0,4.0,17.0,164.0,207.79,149.89
2016,9,22,17,15,446.0,42.5,4.1,16.0,116.5,140.31,92.74
2016,9,22,17,30,346.0,33.0,4.2,15.0,69.0,85.51,47.79
2016,9,22,17,45,173.0,16.5,4.3,14.5,34.5,29.74,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,13.5,1.45,10.5,31.5,26.86,0.0
2016,9,23,6,30,377.0,27.0,1.7,11.0,63.0,82.39,43.92
2016,9,23,6,45,475.0,35.5,2.0,12.0,110.0,137.1,89.81
2016,9,23,7,0,573.0,44.0,2.3,13.0,157.0,204.07,147.48
2016,9,23,7,15,631.0,49.5,2.4,13.5,207.5,267.14,204.47
2016,9,23,7,30,689.0,55.0,2.5,14.0,258.0,336.51,265.98
2016,9,23,7,45,726.5,59.0,2.6,15.0,309.0,400.96,321.68
2016,9,23,8,0,764.0,63.0,2.7,16.0,360.0,468.39,377.63
2016,9,23,8,15,790.5,66.0,2.8,16.5,408.5,531.08,428.59
2016,9,23,8,30,817.0,69.0,2.9,17.0,457.0,594.71,478.5
2016,9,23,8,45,836.0,71.5,3.05,18.0,501.5,648.53,518.78
2016,9,23,9,0,855.0,74.0,3.2,19.0,546.0,705.9,559.13
2016,9,23,9,15,868.5,76.0,3.2,19.5,585.5,757.62,593.87
2016,9,23,9,30,882.0,78.0,3.2,20.0,625.0,807.63,626.77
2016,9,23,9,45,893.0,79.0,3.25,20.5,659.0,852.41,655.72
2016,9,23,10,0,904.0,80.0,3.3,21.0,693.0,894.75,682.64
2016,9,23,10,15,911.0,81.0,3.3,21.0,720.0,930.74,705.95
2016,9,23,10,30,918.0,82.0,3.3,21.0,747.0,963.58,727.04
2016,9,23,10,45,922.5,83.0,3.35,21.5,766.5,990.67,743.16
2016,9,23,11,0,927.0,84.0,3.4,22.0,786.0,1014.15,756.88
2016,9,23,11,15,929.5,84.5,3.45,22.0,798.0,1031.32,767.95
2016,9,23,11,30,932.0,85.0,3.5,22.0,810.0,1044.59,776.6
2016,9,23,11,45,931.5,85.5,3.55,22.5,813.5,1050.85,779.27
2016,9,23,12,0,931.0,86.0,3.6,23.0,817.0,1053.06,779.48
2016,9,23,12,15,929.5,86.0,3.65,23.0,812.5,1049.64,777.66
2016,9,23,12,30,928.0,86.0,3.7,23.0,808.0,1042.2,773.37
2016,9,23,12,45,922.0,87.0,3.75,23.0,795.5,1027.45,764.38
2016,9,23,13,0,916.0,88.0,3.8,23.0,783.0,1008.9,753.0
2016,9,23,13,15,911.0,87.0,3.8,22.5,763.0,985.39,739.47
2016,9,23,13,30,906.0,86.0,3.8,22.0,743.0,958.32,723.54
2016,9,23,13,45,897.0,85.5,3.8,22.0,716.0,924.76,701.73
2016,9,23,14,0,888.0,85.0,3.8,22.0,689.0,888.2,677.8
2016,9,23,14,15,878.0,83.5,3.85,22.0,655.5,846.88,650.64
2016,9,23,14,30,868.0,82.0,3.9,22.0,622.0,803.08,621.46
2016,9,23,14,45,534.5,164.0,3.95,22.0,490.0,601.24,473.18
2016,9,23,15,0,201.0,246.0,4.0,22.0,358.0,392.08,309.63
2016,9,23,15,15,503.0,158.5,4.05,21.5,407.0,520.01,414.58
2016,9,23,15,30,805.0,71.0,4.1,21.0,456.0,592.3,472.84
2016,9,23,15,45,777.0,68.5,4.15,21.0,407.5,529.04,422.28
2016,9,23,16,0,749.0,66.0,4.2,21.0,359.0,466.86,371.61
2016,9,23,16,15,710.5,61.5,4.25,20.0,308.5,399.23,316.28
2016,9,23,16,30,672.0,57.0,4.3,19.0,258.0,334.71,261.34
2016,9,23,16,45,613.5,51.5,4.35,18.5,207.5,266.29,201.44
2016,9,23,17,0,555.0,46.0,4.4,18.0,157.0,204.05,145.94
2016,9,23,17,15,457.0,37.5,4.5,17.0,110.5,137.6,89.54
2016,9,23,17,30,359.0,29.0,4.6,16.0,64.0,83.6,44.8
2016,9,23,17,45,179.5,14.5,4.75,15.5,32.0,28.11,0.0
2016,9,23,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.5,1.95,12.5,31.0,24.7,0.0
2016,9,24,6,30,401.0,25.0,2.3,13.0,62.0,84.64,43.76
2016,9,24,6,45,499.5,32.5,2.65,14.0,109.0,140.26,90.78
2016,9,24,7,0,598.0,40.0,3.0,15.0,156.0,208.28,149.34
2016,9,24,7,15,656.0,45.0,3.05,15.5,207.5,272.36,207.21
2016,9,24,7,30,714.0,50.0,3.1,16.0,259.0,342.71,269.5
2016,9,24,7,45,752.0,54.0,3.2,17.0,310.5,408.81,326.47
2016,9,24,8,0,790.0,58.0,3.3,18.0,362.0,477.92,383.65
2016,9,24,8,15,816.5,60.5,3.35,18.5,411.0,538.01,432.49
2016,9,24,8,30,843.0,63.0,3.4,19.0,460.0,601.74,482.3
2016,9,24,8,45,862.5,65.0,3.45,20.0,505.5,660.7,525.83
2016,9,24,9,0,882.0,67.0,3.5,21.0,551.0,719.08,565.79
2016,9,24,9,15,896.0,69.0,3.55,21.5,591.5,772.34,601.59
2016,9,24,9,30,910.0,71.0,3.6,22.0,632.0,823.86,635.55
2016,9,24,9,45,923.5,70.5,3.65,22.5,667.0,870.0,665.23
2016,9,24,10,0,937.0,70.0,3.7,23.0,702.0,913.77,692.9
2016,9,24,10,15,944.0,71.0,3.7,23.5,729.5,950.72,715.32
2016,9,24,10,30,951.0,72.0,3.7,24.0,757.0,984.38,735.36
2016,9,24,10,45,956.5,72.5,3.7,25.0,777.5,1012.54,750.13
2016,9,24,11,0,962.0,73.0,3.7,26.0,798.0,1036.99,762.37
2016,9,24,11,15,965.0,73.5,3.65,26.0,810.5,1055.1,773.1
2016,9,24,11,30,968.0,74.0,3.6,26.0,823.0,1069.17,781.33
2016,9,24,11,45,969.0,74.0,3.6,26.5,827.5,1076.51,784.18
2016,9,24,12,0,970.0,74.0,3.6,27.0,832.0,1079.66,784.52
2016,9,24,12,15,969.5,74.0,3.55,27.0,828.0,1077.08,782.51
2016,9,24,12,30,969.0,74.0,3.5,27.0,824.0,1070.31,778.0
2016,9,24,12,45,957.5,79.0,3.5,27.5,810.5,1054.24,766.54
2016,9,24,13,0,946.0,84.0,3.5,28.0,797.0,1034.32,752.8
2016,9,24,13,15,941.0,83.0,3.45,28.0,777.0,1010.14,737.55
2016,9,24,13,30,936.0,82.0,3.4,28.0,757.0,982.28,719.98
2016,9,24,13,45,928.5,81.0,3.4,28.0,729.5,948.63,698.95
2016,9,24,14,0,921.0,80.0,3.4,28.0,702.0,911.77,675.73
2016,9,24,14,15,910.5,78.5,3.35,28.0,667.5,868.8,647.94
2016,9,24,14,30,900.0,77.0,3.3,28.0,633.0,823.28,618.23
2016,9,24,14,45,886.0,75.5,3.25,28.0,593.0,772.79,584.78
2016,9,24,15,0,872.0,74.0,3.2,28.0,553.0,720.57,549.71
2016,9,24,15,15,852.5,71.5,3.15,27.5,507.5,662.11,509.79
2016,9,24,15,30,833.0,69.0,3.1,27.0,462.0,607.27,469.81
2016,9,24,15,45,806.0,65.5,3.05,26.5,412.5,541.94,420.74
2016,9,24,16,0,779.0,62.0,3.0,26.0,363.0,477.58,370.59
2016,9,24,16,15,740.0,58.0,2.6,25.0,311.5,408.57,315.05
2016,9,24,16,30,701.0,54.0,2.2,24.0,260.0,342.68,260.02
2016,9,24,16,45,640.0,49.0,1.85,23.5,208.5,271.97,199.71
2016,9,24,17,0,579.0,44.0,1.5,23.0,157.0,207.86,144.08
2016,9,24,17,15,477.0,35.5,1.55,21.5,109.5,139.56,88.05
2016,9,24,17,30,375.0,27.0,1.6,20.0,62.0,83.86,42.52
2016,9,24,17,45,187.5,13.5,1.65,19.0,31.0,24.85,0.0
2016,9,24,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,12.5,2.3,13.5,30.5,25.26,0.0
2016,9,25,6,30,403.0,25.0,2.6,14.0,61.0,86.02,43.85
2016,9,25,6,45,506.5,33.0,2.95,15.0,109.0,143.51,92.79
2016,9,25,7,0,610.0,41.0,3.3,16.0,157.0,214.06,153.27
2016,9,25,7,15,669.0,46.0,3.15,16.5,209.0,279.4,212.04
2016,9,25,7,30,728.0,51.0,3.0,17.0,261.0,351.08,275.08
2016,9,25,7,45,766.0,54.5,2.85,18.0,313.0,417.55,331.71
2016,9,25,8,0,804.0,58.0,2.7,19.0,365.0,486.97,388.13
2016,9,25,8,15,830.0,61.0,2.6,20.0,414.5,548.07,435.86
2016,9,25,8,30,856.0,64.0,2.5,21.0,464.0,612.79,484.01
2016,9,25,8,45,874.0,66.5,2.4,22.0,509.5,671.96,525.9
2016,9,25,9,0,892.0,69.0,2.3,23.0,555.0,730.37,563.78
2016,9,25,9,15,905.0,70.5,2.3,24.0,595.5,782.69,596.29
2016,9,25,9,30,918.0,72.0,2.3,25.0,636.0,833.15,626.75
2016,9,25,9,45,931.0,72.0,2.35,26.0,670.5,879.71,654.3
2016,9,25,10,0,944.0,72.0,2.4,27.0,705.0,923.82,679.74
2016,9,25,10,15,950.5,73.0,2.4,27.5,732.5,960.46,700.81
2016,9,25,10,30,957.0,74.0,2.4,28.0,760.0,993.75,719.57
2016,9,25,10,45,960.0,75.5,2.45,28.5,779.5,1020.72,734.72
2016,9,25,11,0,963.0,77.0,2.5,29.0,799.0,1043.87,747.47
2016,9,25,11,15,965.5,77.5,2.45,29.5,811.0,1061.4,755.68
2016,9,25,11,30,968.0,78.0,2.4,30.0,823.0,1074.88,761.43
2016,9,25,11,45,967.0,78.5,2.35,30.5,826.5,1080.68,762.54
2016,9,25,12,0,966.0,79.0,2.3,31.0,830.0,1082.29,761.26
2016,9,25,12,15,965.0,79.0,2.15,31.5,825.5,1079.11,755.99
2016,9,25,12,30,964.0,79.0,2.0,32.0,821.0,1071.76,748.3
2016,9,25,12,45,956.5,81.0,1.95,32.5,807.5,1056.12,737.06
2016,9,25,13,0,949.0,83.0,1.9,33.0,794.0,1036.59,723.69
2016,9,25,13,15,944.0,82.5,1.8,33.0,774.0,1012.84,708.71
2016,9,25,13,30,939.0,82.0,1.7,33.0,754.0,985.4,691.58
2016,9,25,13,45,928.5,82.0,1.6,33.0,725.5,950.0,669.57
2016,9,25,14,0,918.0,82.0,1.5,33.0,697.0,911.56,645.71
2016,9,25,14,15,907.0,80.5,1.45,33.0,662.5,868.2,619.26
2016,9,25,14,30,896.0,79.0,1.4,33.0,628.0,822.34,591.02
2016,9,25,14,45,878.0,78.0,1.4,33.0,587.0,769.46,558.4
2016,9,25,15,0,860.0,77.0,1.4,33.0,546.0,715.22,524.35
2016,9,25,15,15,840.0,74.5,1.4,32.5,500.5,661.93,490.15
2016,9,25,15,30,820.0,72.0,1.4,32.0,455.0,602.45,449.4
2016,9,25,15,45,788.5,69.0,1.45,31.5,405.0,535.74,402.18
2016,9,25,16,0,757.0,66.0,1.5,31.0,355.0,470.51,353.95
2016,9,25,16,15,716.5,61.5,1.35,30.0,303.5,401.45,300.78
2016,9,25,16,30,676.0,57.0,1.2,29.0,252.0,335.73,248.06
2016,9,25,16,45,610.5,51.0,1.05,28.0,200.5,264.46,189.83
2016,9,25,17,0,545.0,45.0,0.9,27.0,149.0,200.07,136.07
2016,9,25,17,15,440.0,36.0,0.95,26.0,102.5,132.49,81.88
2016,9,25,17,30,335.0,27.0,1.0,25.0,56.0,78.2,37.66
2016,9,25,17,45,167.5,13.5,1.1,24.0,28.0,23.35,0.0
2016,9,25,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,16.5,25.5,22.14,0.0
2016,9,26,6,30,261.0,29.0,1.4,17.0,51.0,71.39,37.19
2016,9,26,6,45,365.0,41.0,1.5,18.0,96.0,123.97,81.26
2016,9,26,7,0,469.0,53.0,1.6,19.0,141.0,189.95,135.97
2016,9,26,7,15,535.5,61.0,1.5,19.5,191.5,252.5,190.0
2016,9,26,7,30,602.0,69.0,1.4,20.0,242.0,322.61,249.24
2016,9,26,7,45,646.5,75.5,1.3,21.0,293.0,388.28,302.92
2016,9,26,8,0,691.0,82.0,1.2,22.0,344.0,457.95,357.22
2016,9,26,8,15,722.5,87.0,1.05,23.0,393.0,522.17,404.57
2016,9,26,8,30,754.0,92.0,0.9,24.0,442.0,588.05,450.49
2016,9,26,8,45,777.0,95.5,0.75,25.0,487.0,645.64,488.05
2016,9,26,9,0,800.0,99.0,0.6,26.0,532.0,705.14,524.69
2016,9,26,9,15,817.0,102.0,0.65,26.5,573.0,759.06,558.16
2016,9,26,9,30,834.0,105.0,0.7,27.0,614.0,811.68,590.18
2016,9,26,9,45,846.0,107.5,0.8,28.0,648.0,857.9,617.17
2016,9,26,10,0,858.0,110.0,0.9,29.0,682.0,901.83,642.35
2016,9,26,10,15,867.5,111.5,0.95,29.5,710.0,939.8,663.96
2016,9,26,10,30,877.0,113.0,1.0,30.0,738.0,974.84,683.64
2016,9,26,10,45,883.5,114.0,1.05,30.5,758.5,991.7,692.18
2016,9,26,11,0,890.0,115.0,1.1,31.0,779.0,1016.16,705.63
2016,9,26,11,15,893.5,116.0,1.25,31.5,791.5,1034.09,716.85
2016,9,26,11,30,897.0,117.0,1.4,32.0,804.0,1048.27,725.88
2016,9,26,11,45,899.5,116.5,1.55,32.5,808.5,1055.98,731.06
2016,9,26,12,0,902.0,116.0,1.7,33.0,813.0,1059.8,733.98
2016,9,26,12,15,901.0,116.0,1.9,33.0,808.5,1056.67,734.94
2016,9,26,12,30,900.0,116.0,2.1,33.0,804.0,1049.63,733.48
2016,9,26,12,45,921.0,103.5,2.3,33.0,798.5,1046.88,734.6
2016,9,26,13,0,942.0,91.0,2.5,33.0,793.0,1039.35,732.67
2016,9,26,13,15,936.5,90.5,2.7,33.0,772.5,1015.16,720.26
2016,9,26,13,30,931.0,90.0,2.9,33.0,752.0,987.34,705.45
2016,9,26,13,45,924.5,88.0,3.1,33.0,724.5,953.42,686.45
2016,9,26,14,0,918.0,86.0,3.3,33.0,697.0,916.26,665.0
2016,9,26,14,15,907.0,84.5,3.4,32.5,662.5,872.82,639.71
2016,9,26,14,30,896.0,83.0,3.5,32.0,628.0,826.89,612.28
2016,9,26,14,45,883.0,80.0,3.6,32.0,587.5,775.48,579.33
2016,9,26,15,0,870.0,77.0,3.7,32.0,547.0,722.3,544.56
2016,9,26,15,15,850.0,74.5,3.7,31.5,501.0,668.51,508.25
2016,9,26,15,30,830.0,72.0,3.7,31.0,455.0,608.47,465.18
2016,9,26,15,45,801.5,68.5,3.7,30.5,405.5,542.34,416.08
2016,9,26,16,0,773.0,65.0,3.7,30.0,356.0,477.34,365.95
2016,9,26,16,15,732.0,60.5,3.3,29.0,304.0,407.13,310.12
2016,9,26,16,30,691.0,56.0,2.9,28.0,252.0,340.29,254.95
2016,9,26,16,45,628.0,50.0,2.55,27.0,200.0,268.46,194.79
2016,9,26,17,0,565.0,44.0,2.2,26.0,148.0,204.21,139.87
2016,9,26,17,15,459.0,34.5,2.15,24.5,101.5,134.75,83.39
2016,9,26,17,30,353.0,25.0,2.1,23.0,55.0,78.12,35.51
2016,9,26,17,45,176.5,12.5,2.05,22.0,27.5,23.08,0.0
2016,9,26,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,13.5,1.4,15.5,25.0,22.06,0.0
2016,9,27,6,30,273.0,27.0,1.5,16.0,50.0,71.82,36.29
2016,9,27,6,45,367.5,39.5,1.65,17.0,94.0,124.21,81.62
2016,9,27,7,0,462.0,52.0,1.8,18.0,138.0,188.43,135.62
2016,9,27,7,15,528.5,60.5,1.8,18.5,188.0,251.14,190.18
2016,9,27,7,30,595.0,69.0,1.8,19.0,238.0,321.44,250.2
2016,9,27,7,45,634.0,76.5,1.8,20.0,287.5,385.29,303.31
2016,9,27,8,0,673.0,84.0,1.8,21.0,337.0,452.55,356.92
2016,9,27,8,15,705.0,89.0,1.7,21.5,385.5,516.11,405.94
2016,9,27,8,30,737.0,94.0,1.6,22.0,434.0,581.41,454.17
2016,9,27,8,45,758.5,98.5,1.5,23.0,478.5,640.4,494.82
2016,9,27,9,0,780.0,103.0,1.4,24.0,523.0,696.57,531.72
2016,9,27,9,15,797.0,106.5,1.4,24.5,563.0,750.16,565.92
2016,9,27,9,30,814.0,110.0,1.4,25.0,603.0,802.51,598.37
2016,9,27,9,45,859.0,99.0,1.4,26.0,645.0,860.9,632.87
2016,9,27,10,0,904.0,88.0,1.4,27.0,687.0,909.9,660.3
2016,9,27,10,15,912.0,89.0,1.4,27.5,714.5,946.53,680.71
2016,9,27,10,30,920.0,90.0,1.4,28.0,742.0,980.04,699.06
2016,9,27,10,45,918.5,94.0,1.45,28.5,760.0,1004.48,712.43
2016,9,27,11,0,917.0,98.0,1.5,29.0,778.0,1025.04,723.51
2016,9,27,11,15,920.0,98.5,1.6,29.0,790.0,1042.21,734.85
2016,9,27,11,30,923.0,99.0,1.7,29.0,802.0,1055.54,743.96
2016,9,27,11,45,919.0,102.0,1.8,29.5,804.5,1060.63,746.68
2016,9,27,12,0,915.0,105.0,1.9,30.0,807.0,1061.68,747.1
2016,9,27,12,15,914.0,104.5,1.95,30.0,802.5,1057.87,745.52
2016,9,27,12,30,913.0,104.0,2.0,30.0,798.0,1050.11,741.67
2016,9,27,12,45,920.0,98.5,2.15,30.5,788.5,1040.79,736.75
2016,9,27,13,0,927.0,93.0,2.3,31.0,779.0,1027.31,729.23
2016,9,27,13,15,921.5,92.0,2.4,30.5,758.5,1002.75,717.11
2016,9,27,13,30,916.0,91.0,2.5,30.0,738.0,974.63,702.67
2016,9,27,13,45,902.5,91.5,2.6,30.0,709.0,937.5,680.82
2016,9,27,14,0,889.0,92.0,2.7,30.0,680.0,897.62,656.93
2016,9,27,14,15,877.5,90.5,2.75,30.0,645.5,854.7,630.33
2016,9,27,14,30,866.0,89.0,2.8,30.0,611.0,809.42,601.81
2016,9,27,14,45,850.5,86.0,2.9,30.0,570.5,764.01,573.05
2016,9,27,15,0,835.0,83.0,3.0,30.0,530.0,709.67,537.49
2016,9,27,15,15,813.5,80.0,3.1,29.5,484.5,650.13,497.06
2016,9,27,15,30,792.0,77.0,3.2,29.0,439.0,590.34,454.32
2016,9,27,15,45,767.0,72.0,3.3,28.5,390.5,526.48,406.88
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,463.48,358.13
2016,9,27,16,15,699.0,62.0,3.4,27.0,291.0,393.59,302.65
2016,9,27,16,30,656.0,57.0,3.4,26.0,240.0,327.39,247.89
2016,9,27,16,45,596.0,50.0,3.4,25.0,189.5,258.36,189.49
2016,9,27,17,0,536.0,43.0,3.4,24.0,139.0,195.39,135.1
2016,9,27,17,15,427.5,33.5,3.55,23.0,94.0,127.39,79.12
2016,9,27,17,30,319.0,24.0,3.7,22.0,49.0,71.94,30.27
2016,9,27,17,45,159.5,12.0,3.9,21.0,24.5,21.41,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,127.5,13.5,2.8,12.5,23.5,21.68,0.0
2016,9,28,6,30,255.0,27.0,2.9,13.0,47.0,69.72,34.81
2016,9,28,6,45,363.5,38.0,3.05,13.5,91.0,123.08,82.01
2016,9,28,7,0,472.0,49.0,3.2,14.0,135.0,189.6,138.8
2016,9,28,7,15,539.5,57.0,3.2,14.5,184.5,252.79,195.17
2016,9,28,7,30,607.0,65.0,3.2,15.0,234.0,323.68,257.36
2016,9,28,7,45,655.5,69.5,3.25,15.5,285.0,389.36,314.25
2016,9,28,8,0,704.0,74.0,3.3,16.0,336.0,459.4,372.86
2016,9,28,8,15,735.0,78.5,3.25,16.5,384.5,522.03,423.56
2016,9,28,8,30,766.0,83.0,3.2,17.0,433.0,587.41,474.52
2016,9,28,8,45,789.0,86.0,3.2,18.0,478.0,646.85,518.4
2016,9,28,9,0,812.0,89.0,3.2,19.0,523.0,706.18,560.08
2016,9,28,9,15,828.5,91.5,3.2,19.5,563.0,759.49,596.0
2016,9,28,9,30,845.0,94.0,3.2,20.0,603.0,811.41,630.26
2016,9,28,9,45,856.5,96.0,3.2,20.5,636.5,856.83,659.34
2016,9,28,10,0,868.0,98.0,3.2,21.0,670.0,890.68,680.02
2016,9,28,10,15,877.0,99.5,3.25,21.5,697.5,927.63,703.05
2016,9,28,10,30,886.0,101.0,3.3,22.0,725.0,961.64,723.87
2016,9,28,10,45,887.0,104.5,3.4,22.5,743.5,987.01,739.15
2016,9,28,11,0,888.0,108.0,3.5,23.0,762.0,1008.74,752.08
2016,9,28,11,15,891.5,108.5,3.6,23.0,774.0,1025.92,763.54
2016,9,28,11,30,895.0,109.0,3.7,23.0,786.0,1039.36,772.68
2016,9,28,11,45,893.0,110.5,3.85,23.5,789.5,1044.52,775.34
2016,9,28,12,0,891.0,112.0,4.0,24.0,793.0,1045.77,775.59
2016,9,28,12,15,890.0,112.0,4.1,24.0,788.5,1042.49,774.18
2016,9,28,12,30,889.0,112.0,4.2,24.0,784.0,1035.36,770.35
2016,9,28,12,45,887.0,110.5,4.35,24.0,772.0,1021.75,762.64
2016,9,28,13,0,885.0,109.0,4.5,24.0,760.0,1004.4,752.42
2016,9,28,13,15,878.5,108.0,4.6,23.5,739.5,979.61,738.82
2016,9,28,13,30,872.0,107.0,4.7,23.0,719.0,951.47,722.82
2016,9,28,13,45,863.0,105.5,4.8,23.0,691.5,927.36,708.07
2016,9,28,14,0,854.0,104.0,4.9,23.0,664.0,889.65,683.65
2016,9,28,14,15,841.5,101.5,4.95,22.5,629.5,845.15,655.19
2016,9,28,14,30,829.0,99.0,5.0,22.0,595.0,798.45,624.7
2016,9,28,14,45,815.0,95.5,5.1,22.0,555.5,747.58,589.66
2016,9,28,15,0,801.0,92.0,5.2,22.0,516.0,695.2,552.92
2016,9,28,15,15,778.0,88.5,5.2,21.5,470.5,635.58,508.75
2016,9,28,15,30,755.0,85.0,5.2,21.0,425.0,575.94,463.13
2016,9,28,15,45,729.0,79.0,5.2,20.5,377.5,512.3,412.92
2016,9,28,16,0,703.0,73.0,5.2,20.0,330.0,450.99,362.76
2016,9,28,16,15,657.0,67.5,5.1,19.0,279.5,381.29,304.69
2016,9,28,16,30,611.0,62.0,5.0,18.0,229.0,315.78,248.13
2016,9,28,16,45,545.5,54.5,4.95,17.5,179.5,246.4,187.03
2016,9,28,17,0,480.0,47.0,4.9,17.0,130.0,184.48,131.81
2016,9,28,17,15,364.0,36.0,4.85,16.0,86.5,117.08,75.2
2016,9,28,17,30,248.0,25.0,4.8,15.0,43.0,62.65,24.39
2016,9,28,17,45,124.0,12.5,4.8,14.5,21.5,19.33,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,3.45,10.5,23.5,22.24,0.0
2016,9,29,6,30,261.0,27.0,3.6,11.0,47.0,71.02,34.44
2016,9,29,6,45,375.0,37.5,3.75,11.5,91.5,126.13,84.63
2016,9,29,7,0,489.0,48.0,3.9,12.0,136.0,194.62,143.66
2016,9,29,7,15,557.0,55.5,3.85,12.5,186.0,258.64,201.46
2016,9,29,7,30,625.0,63.0,3.8,13.0,236.0,330.36,265.12
2016,9,29,7,45,670.5,68.0,3.8,13.5,286.5,396.28,322.9
2016,9,29,8,0,716.0,73.0,3.8,14.0,337.0,464.94,381.05
2016,9,29,8,15,746.5,77.0,3.8,14.5,385.5,528.66,433.34
2016,9,29,8,30,777.0,81.0,3.8,15.0,434.0,593.78,484.9
2016,9,29,8,45,801.0,83.5,3.8,15.5,479.0,653.85,530.9
2016,9,29,9,0,825.0,86.0,3.8,16.0,524.0,713.86,574.63
2016,9,29,9,15,601.0,163.5,3.85,16.5,495.5,665.78,533.67
2016,9,29,9,30,377.0,241.0,3.9,17.0,467.0,569.22,455.21
2016,9,29,9,45,633.5,165.0,3.95,17.5,570.0,748.51,593.84
2016,9,29,10,0,890.0,89.0,4.0,18.0,673.0,901.37,701.05
2016,9,29,10,15,898.0,90.5,4.05,18.5,699.5,937.99,723.45
2016,9,29,10,30,906.0,92.0,4.1,19.0,726.0,971.55,744.4
2016,9,29,10,45,912.0,92.0,4.15,19.5,745.5,998.18,760.51
2016,9,29,11,0,918.0,92.0,4.2,20.0,765.0,1021.29,774.24
2016,9,29,11,15,921.0,92.5,4.25,20.0,776.5,1038.31,785.39
2016,9,29,11,30,924.0,93.0,4.3,20.0,788.0,1051.47,794.11
2016,9,29,11,45,925.0,92.5,4.4,20.5,791.5,1057.51,796.98
2016,9,29,12,0,926.0,92.0,4.5,21.0,795.0,1059.54,797.49
2016,9,29,12,15,925.0,92.0,4.55,21.0,790.5,1056.1,795.75
2016,9,29,12,30,924.0,92.0,4.6,21.0,786.0,1048.66,791.5
2016,9,29,12,45,921.0,91.0,4.7,21.0,773.5,1034.11,783.05
2016,9,29,13,0,918.0,90.0,4.8,21.0,761.0,1015.73,772.06
2016,9,29,13,15,912.0,89.0,4.85,20.5,740.5,990.7,757.61
2016,9,29,13,30,906.0,88.0,4.9,20.0,720.0,962.19,740.69
2016,9,29,13,45,898.0,87.0,4.95,20.0,692.5,928.51,718.59
2016,9,29,14,0,890.0,86.0,5.0,20.0,665.0,891.81,694.22
2016,9,29,14,15,878.5,84.0,5.05,19.5,630.5,848.17,665.97
2016,9,29,14,30,867.0,82.0,5.1,19.0,596.0,802.2,635.58
2016,9,29,14,45,851.0,80.0,5.15,19.0,556.0,750.72,599.39
2016,9,29,15,0,835.0,78.0,5.2,19.0,516.0,703.69,566.04
2016,9,29,15,15,813.5,75.0,5.2,18.5,470.5,644.15,522.04
2016,9,29,15,30,792.0,72.0,5.2,18.0,425.0,584.39,475.71
2016,9,29,15,45,761.5,68.5,5.2,18.0,376.5,519.1,422.63
2016,9,29,16,0,731.0,65.0,5.2,18.0,328.0,455.27,369.09
2016,9,29,16,15,687.0,60.0,5.15,17.0,277.5,385.61,310.42
2016,9,29,16,30,643.0,55.0,5.1,16.0,227.0,319.78,252.86
2016,9,29,16,45,573.0,48.5,5.05,15.5,177.0,249.03,189.86
2016,9,29,17,0,503.0,42.0,5.0,15.0,127.0,185.49,132.66
2016,9,29,17,15,385.0,32.0,4.9,14.5,83.5,117.4,74.6
2016,9,29,17,30,267.0,22.0,4.8,14.0,40.0,61.94,19.01
2016,9,29,17,45,133.5,11.0,4.7,13.5,20.0,18.7,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
