Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,136.0,12.5,3.8,10.0,22.5,22.16,0.0
2016,9,30,6,30,272.0,25.0,4.0,10.0,45.0,71.34,32.7
2016,9,30,6,45,386.0,35.5,4.2,10.5,89.0,127.68,85.71
2016,9,30,7,0,500.0,46.0,4.4,11.0,133.0,197.04,146.03
2016,9,30,7,15,568.0,52.5,4.45,11.5,183.0,260.75,204.16
2016,9,30,7,30,636.0,59.0,4.5,12.0,233.0,332.1,268.21
2016,9,30,7,45,681.5,64.0,4.55,12.5,283.5,397.57,326.34
2016,9,30,8,0,727.0,69.0,4.6,13.0,334.0,468.05,386.71
2016,9,30,8,15,757.0,72.5,4.6,13.5,382.5,531.45,439.42
2016,9,30,8,30,787.0,76.0,4.6,14.0,431.0,596.18,491.36
2016,9,30,8,45,810.0,78.5,4.7,14.5,476.0,655.94,538.16
2016,9,30,9,0,833.0,81.0,4.8,15.0,521.0,715.55,582.45
2016,9,30,9,15,848.5,83.0,4.85,15.5,560.5,768.24,619.55
2016,9,30,9,30,864.0,85.0,4.9,16.0,600.0,811.86,649.36
2016,9,30,9,45,877.5,86.0,4.95,16.5,634.0,857.68,680.45
2016,9,30,10,0,891.0,87.0,5.0,17.0,668.0,901.25,709.53
2016,9,30,10,15,899.0,88.5,5.05,17.0,695.0,937.83,734.75
2016,9,30,10,30,907.0,90.0,5.1,17.0,722.0,971.33,757.75
2016,9,30,10,45,911.5,91.5,5.2,17.5,741.5,998.18,774.93
2016,9,30,11,0,916.0,93.0,5.3,18.0,761.0,1021.44,789.65
2016,9,30,11,15,919.5,93.5,5.35,18.0,772.5,1038.85,801.52
2016,9,30,11,30,923.0,94.0,5.4,18.0,784.0,1052.41,810.88
2016,9,30,11,45,924.0,94.0,5.5,18.0,788.0,1058.93,815.91
2016,9,30,12,0,925.0,94.0,5.6,18.0,792.0,1061.46,818.36
2016,9,30,12,15,924.0,94.0,5.65,18.0,787.5,1057.93,816.37
2016,9,30,12,30,923.0,94.0,5.7,18.0,783.0,1050.42,811.79
2016,9,30,12,45,917.5,94.5,5.8,18.0,770.0,1035.03,802.18
2016,9,30,13,0,912.0,95.0,5.9,18.0,757.0,1015.87,790.02
2016,9,30,13,15,906.0,94.0,5.9,17.5,736.5,990.89,774.62
2016,9,30,13,30,900.0,93.0,5.9,17.0,716.0,962.44,756.73
2016,9,30,13,45,892.5,91.0,5.95,17.0,688.0,928.17,733.4
2016,9,30,14,0,885.0,89.0,6.0,17.0,660.0,890.87,707.75
2016,9,30,14,15,873.0,87.0,5.95,17.0,625.5,846.93,676.53
2016,9,30,14,30,861.0,85.0,5.9,17.0,591.0,800.71,643.43
2016,9,30,14,45,846.5,82.5,5.85,17.0,551.0,756.67,611.71
2016,9,30,15,0,832.0,80.0,5.8,17.0,511.0,703.71,572.83
2016,9,30,15,15,810.0,77.0,5.7,16.5,466.0,643.92,527.53
2016,9,30,15,30,788.0,74.0,5.6,16.0,421.0,583.96,480.13
2016,9,30,15,45,758.5,69.5,5.5,16.0,372.5,518.29,425.9
2016,9,30,16,0,729.0,65.0,5.4,16.0,324.0,454.01,371.26
2016,9,30,16,15,684.0,60.5,5.2,15.5,273.5,384.53,311.36
2016,9,30,16,30,639.0,56.0,5.0,15.0,223.0,319.97,253.81
2016,9,30,16,45,569.0,49.0,4.85,14.5,173.0,248.14,189.62
2016,9,30,17,0,499.0,42.0,4.7,14.0,123.0,184.34,131.98
2016,9,30,17,15,378.0,31.5,4.45,13.5,80.0,115.51,73.01
2016,9,30,17,30,257.0,21.0,4.2,13.0,37.0,59.14,11.69
2016,9,30,17,45,128.5,10.5,3.95,12.5,18.5,17.91,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,12.0,2.05,9.5,22.5,22.97,0.0
2016,10,1,6,30,293.0,24.0,2.4,10.0,45.0,74.06,31.59
2016,10,1,6,45,412.0,33.5,2.75,11.0,90.0,132.47,88.23
2016,10,1,7,0,531.0,43.0,3.1,12.0,135.0,204.03,150.07
2016,10,1,7,15,599.5,49.5,3.2,12.5,185.5,269.83,209.74
2016,10,1,7,30,668.0,56.0,3.3,13.0,236.0,342.39,274.38
2016,10,1,7,45,714.5,60.0,3.45,13.5,288.0,410.22,333.95
2016,10,1,8,0,761.0,64.0,3.6,14.0,340.0,481.98,394.76
2016,10,1,8,15,790.5,67.5,3.55,14.5,389.0,546.86,447.75
2016,10,1,8,30,820.0,71.0,3.5,15.0,438.0,612.96,499.68
2016,10,1,8,45,843.0,73.5,3.5,15.5,483.5,674.27,546.3
2016,10,1,9,0,866.0,76.0,3.5,16.0,529.0,729.31,585.21
2016,10,1,9,15,881.5,78.0,3.45,16.5,569.5,782.67,621.3
2016,10,1,9,30,897.0,80.0,3.4,17.0,610.0,834.44,655.48
2016,10,1,9,45,912.5,79.5,3.35,17.5,645.0,881.38,685.57
2016,10,1,10,0,928.0,79.0,3.3,18.0,680.0,926.09,713.6
2016,10,1,10,15,935.5,80.0,3.25,18.5,707.5,962.68,735.61
2016,10,1,10,30,943.0,81.0,3.2,19.0,735.0,996.02,755.21
2016,10,1,10,45,948.5,82.0,3.15,19.5,755.0,1024.0,771.02
2016,10,1,11,0,954.0,83.0,3.1,20.0,775.0,1048.28,784.32
2016,10,1,11,15,957.0,83.5,3.1,20.0,786.5,1065.64,795.03
2016,10,1,11,30,960.0,84.0,3.1,20.0,798.0,1079.0,803.27
2016,10,1,11,45,960.5,84.5,3.1,20.0,802.0,1085.72,807.34
2016,10,1,12,0,961.0,85.0,3.1,20.0,806.0,1088.29,808.9
2016,10,1,12,15,960.0,85.0,3.15,20.0,801.5,1084.59,807.03
2016,10,1,12,30,959.0,85.0,3.2,20.0,797.0,1076.74,802.65
2016,10,1,12,45,954.5,85.0,3.3,20.5,783.5,1061.29,792.32
2016,10,1,13,0,950.0,85.0,3.4,21.0,770.0,1041.92,779.53
2016,10,1,13,15,945.0,84.0,3.5,21.0,749.5,1017.07,764.63
2016,10,1,13,30,940.0,83.0,3.6,21.0,729.0,988.57,747.24
2016,10,1,13,45,930.5,82.5,3.7,21.0,700.5,953.04,724.95
2016,10,1,14,0,921.0,82.0,3.8,21.0,672.0,914.45,700.38
2016,10,1,14,15,910.0,80.5,3.85,20.5,637.0,870.61,672.87
2016,10,1,14,30,899.0,79.0,3.9,20.0,602.0,824.3,643.17
2016,10,1,14,45,882.0,77.0,4.0,20.0,561.0,770.63,606.63
2016,10,1,15,0,865.0,75.0,4.1,20.0,520.0,715.56,568.41
2016,10,1,15,15,843.0,72.5,4.2,19.5,473.5,660.61,529.3
2016,10,1,15,30,821.0,70.0,4.3,19.0,427.0,599.58,483.1
2016,10,1,15,45,788.5,66.5,4.4,19.0,377.0,531.6,429.01
2016,10,1,16,0,756.0,63.0,4.5,19.0,327.0,465.25,374.29
2016,10,1,16,15,710.0,58.5,4.45,18.0,275.5,393.8,314.62
2016,10,1,16,30,664.0,54.0,4.4,17.0,224.0,326.33,256.02
2016,10,1,16,45,589.5,47.5,4.4,16.5,173.0,253.1,191.29
2016,10,1,17,0,515.0,41.0,4.4,16.0,122.0,187.41,132.56
2016,10,1,17,15,383.5,30.5,4.4,15.5,78.5,115.61,71.54
2016,10,1,17,30,252.0,20.0,4.4,15.0,35.0,57.01,2.02
2016,10,1,17,45,126.0,10.0,4.4,14.5,17.5,17.3,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,136.0,11.5,2.45,9.5,21.0,21.95,0.0
2016,10,2,6,30,272.0,23.0,2.8,10.0,42.0,70.41,27.35
2016,10,2,6,45,386.0,33.5,3.15,11.0,85.0,127.97,85.37
2016,10,2,7,0,500.0,44.0,3.5,12.0,128.0,197.69,145.86
2016,10,2,7,15,569.0,50.5,3.65,12.5,177.5,261.89,204.13
2016,10,2,7,30,638.0,57.0,3.8,13.0,227.0,333.84,268.32
2016,10,2,7,45,395.5,101.5,4.0,13.5,214.0,302.85,248.36
2016,10,2,8,0,153.0,146.0,4.2,14.0,201.0,227.51,187.23
2016,10,2,8,15,121.0,166.5,4.3,14.0,213.5,238.82,196.79
2016,10,2,8,30,89.0,187.0,4.4,14.0,226.0,235.26,193.32
2016,10,2,8,45,186.5,202.5,4.5,14.5,296.0,334.14,275.25
2016,10,2,9,0,284.0,218.0,4.6,15.0,366.0,445.13,364.68
2016,10,2,9,15,567.5,152.5,4.65,15.0,476.5,632.59,516.09
2016,10,2,9,30,851.0,87.0,4.7,15.0,587.0,813.93,653.43
2016,10,2,9,45,516.5,194.0,4.8,15.5,503.0,674.96,543.73
2016,10,2,10,0,182.0,301.0,4.9,16.0,419.0,476.42,382.15
2016,10,2,10,15,182.5,314.5,4.95,16.0,437.0,497.64,398.75
2016,10,2,10,30,183.0,328.0,5.0,16.0,455.0,518.27,414.09
2016,10,2,10,45,113.0,316.5,5.05,16.5,396.0,441.87,351.98
2016,10,2,11,0,43.0,305.0,5.1,17.0,337.0,341.5,270.79
2016,10,2,11,15,79.5,330.5,5.15,17.0,390.0,406.79,323.12
2016,10,2,11,30,116.0,356.0,5.2,17.0,443.0,473.11,375.19
2016,10,2,11,45,89.5,346.5,5.3,17.0,414.0,435.93,345.53
2016,10,2,12,0,63.0,337.0,5.4,17.0,385.0,398.34,315.64
2016,10,2,12,15,203.5,333.0,5.45,17.0,484.0,558.42,444.0
2016,10,2,12,30,344.0,329.0,5.5,17.0,583.0,716.0,565.98
2016,10,2,12,45,626.0,213.5,5.6,17.0,665.5,895.49,706.17
2016,10,2,13,0,908.0,98.0,5.7,17.0,748.0,1015.89,793.05
2016,10,2,13,15,653.0,190.0,5.75,17.0,651.0,872.25,689.69
2016,10,2,13,30,398.0,282.0,5.8,17.0,554.0,687.09,547.78
2016,10,2,13,45,642.5,186.0,5.85,17.0,604.0,820.76,655.59
2016,10,2,14,0,887.0,90.0,5.9,17.0,654.0,893.75,710.39
2016,10,2,14,15,875.0,88.0,5.95,17.0,619.5,849.63,679.02
2016,10,2,14,30,863.0,86.0,6.0,17.0,585.0,803.25,646.23
2016,10,2,14,45,845.0,84.0,6.05,17.0,544.0,757.02,613.19
2016,10,2,15,0,827.0,82.0,6.1,17.0,503.0,702.1,573.01
2016,10,2,15,15,803.5,79.0,6.05,16.5,457.5,641.46,526.85
2016,10,2,15,30,780.0,76.0,6.0,16.0,412.0,580.81,478.78
2016,10,2,15,45,744.5,72.5,6.0,15.5,362.5,513.21,423.67
2016,10,2,16,0,709.0,69.0,6.0,15.0,313.0,447.61,368.38
2016,10,2,16,15,659.5,63.5,5.8,14.5,262.0,377.51,307.46
2016,10,2,16,30,610.0,58.0,5.6,14.0,211.0,310.63,247.63
2016,10,2,16,45,532.0,50.5,5.45,14.0,161.5,237.46,181.79
2016,10,2,17,0,454.0,43.0,5.3,14.0,112.0,173.34,123.85
2016,10,2,17,15,320.0,31.5,4.95,13.5,70.5,104.03,64.51
2016,10,2,17,30,186.0,20.0,4.6,13.0,29.0,47.74,0.0
2016,10,2,17,45,93.0,10.0,4.25,12.5,14.5,15.01,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,25.5,11.5,1.35,9.5,13.0,12.15,0.0
2016,10,3,6,30,51.0,23.0,1.6,10.0,26.0,30.41,9.04
2016,10,3,6,45,93.5,41.5,1.9,11.0,54.5,66.53,45.84
2016,10,3,7,0,136.0,60.0,2.2,12.0,83.0,103.82,78.28
2016,10,3,7,15,157.0,80.5,2.15,12.0,115.5,141.29,111.83
2016,10,3,7,30,178.0,101.0,2.1,12.0,148.0,181.35,147.29
2016,10,3,7,45,190.5,121.0,2.05,12.5,181.0,219.38,180.12
2016,10,3,8,0,203.0,141.0,2.0,13.0,214.0,258.75,213.13
2016,10,3,8,15,120.5,156.5,2.0,13.0,201.5,228.48,187.93
2016,10,3,8,30,38.0,172.0,2.0,13.0,189.0,187.35,152.73
2016,10,3,8,45,19.0,134.0,2.05,13.5,142.5,128.22,103.06
2016,10,3,9,0,0.0,96.0,2.1,14.0,96.0,80.24,62.2
2016,10,3,9,15,4.5,144.0,2.1,14.0,147.0,127.06,101.15
2016,10,3,9,30,9.0,192.0,2.1,14.0,198.0,175.88,140.95
2016,10,3,9,45,4.5,163.0,2.1,14.5,166.0,144.42,114.52
2016,10,3,10,0,0.0,134.0,2.1,15.0,134.0,113.77,88.92
2016,10,3,10,15,2.0,160.0,2.1,15.0,162.0,139.22,109.68
2016,10,3,10,30,4.0,186.0,2.1,15.0,190.0,165.18,130.58
2016,10,3,10,45,4.0,181.5,2.15,15.5,185.0,160.93,126.71
2016,10,3,11,0,4.0,177.0,2.2,16.0,180.0,156.74,123.0
2016,10,3,11,15,56.5,264.5,2.25,16.0,306.5,312.15,248.04
2016,10,3,11,30,109.0,352.0,2.3,16.0,433.0,462.38,363.59
2016,10,3,11,45,62.5,304.5,2.35,16.0,351.0,362.41,285.5
2016,10,3,12,0,16.0,257.0,2.4,16.0,269.0,245.1,193.05
2016,10,3,12,15,17.0,258.5,2.4,16.0,271.0,247.58,195.43
2016,10,3,12,30,18.0,260.0,2.4,16.0,273.0,250.04,197.47
2016,10,3,12,45,9.0,206.5,2.4,16.0,213.0,189.36,149.15
2016,10,3,13,0,0.0,153.0,2.4,16.0,153.0,130.77,101.88
2016,10,3,13,15,0.0,133.0,2.4,16.0,133.0,112.73,87.43
2016,10,3,13,30,0.0,113.0,2.4,16.0,113.0,94.94,73.03
2016,10,3,13,45,0.0,121.5,2.4,16.0,121.5,102.51,79.37
2016,10,3,14,0,0.0,130.0,2.4,16.0,130.0,110.2,85.82
2016,10,3,14,15,0.5,148.5,2.35,16.0,149.0,127.66,100.31
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,145.67,115.24
2016,10,3,14,45,0.5,145.5,2.3,16.0,146.0,125.52,98.98
2016,10,3,15,0,0.0,124.0,2.3,16.0,124.0,105.64,82.87
2016,10,3,15,15,0.0,116.5,2.2,15.5,116.5,99.17,77.93
2016,10,3,15,30,0.0,109.0,2.1,15.0,109.0,92.78,72.97
2016,10,3,15,45,0.0,95.5,2.05,15.0,95.5,80.92,63.2
2016,10,3,16,0,0.0,82.0,2.0,15.0,82.0,69.14,53.38
2016,10,3,16,15,289.5,70.0,1.75,15.0,141.0,213.87,173.41
2016,10,3,16,30,579.0,58.0,1.5,15.0,200.0,298.56,234.29
2016,10,3,16,45,499.5,50.0,1.25,15.0,152.0,226.34,170.36
2016,10,3,17,0,420.0,42.0,1.0,15.0,104.0,163.43,114.97
2016,10,3,17,15,288.0,30.0,0.9,14.5,65.0,96.37,58.15
2016,10,3,17,30,156.0,18.0,0.8,14.0,26.0,41.56,0.0
2016,10,3,17,45,78.0,9.0,0.7,14.0,13.0,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.5,12.0,1.4,11.0,17.0,17.8,0.0
2016,10,4,6,30,161.0,24.0,1.6,11.0,34.0,53.81,14.88
2016,10,4,6,45,274.0,38.0,1.8,11.5,74.5,108.09,72.66
2016,10,4,7,0,387.0,52.0,2.0,12.0,115.0,175.41,130.38
2016,10,4,7,15,463.0,61.5,2.05,12.0,163.0,238.74,186.83
2016,10,4,7,30,539.0,71.0,2.1,12.0,211.0,310.79,250.27
2016,10,4,7,45,296.0,104.5,2.2,12.5,184.0,251.89,206.66
2016,10,4,8,0,53.0,138.0,2.3,13.0,157.0,158.68,129.51
2016,10,4,8,15,386.0,115.5,2.25,13.5,282.0,363.0,300.51
2016,10,4,8,30,719.0,93.0,2.2,14.0,407.0,580.02,472.54
2016,10,4,8,45,755.5,93.5,2.15,14.5,453.5,640.98,517.13
2016,10,4,9,0,792.0,94.0,2.1,15.0,500.0,705.91,563.55
2016,10,4,9,15,415.5,164.5,2.05,15.5,379.0,521.88,419.05
2016,10,4,9,30,39.0,235.0,2.0,16.0,258.0,258.88,205.94
2016,10,4,9,45,36.5,245.5,1.95,16.5,268.0,268.78,213.78
2016,10,4,10,0,34.0,256.0,1.9,17.0,278.0,278.54,220.44
2016,10,4,10,15,215.5,269.0,1.9,17.0,415.0,479.31,379.85
2016,10,4,10,30,397.0,282.0,1.9,17.0,552.0,691.8,537.59
2016,10,4,10,45,269.5,312.5,1.95,17.5,498.5,611.73,473.47
2016,10,4,11,0,142.0,343.0,2.0,18.0,445.0,504.46,390.89
2016,10,4,11,15,143.0,348.0,2.05,18.0,452.0,513.29,398.02
2016,10,4,11,30,144.0,353.0,2.1,18.0,459.0,521.51,404.0
2016,10,4,11,45,539.0,223.0,2.2,18.5,620.0,824.53,631.95
2016,10,4,12,0,934.0,93.0,2.3,19.0,781.0,1071.56,795.88
2016,10,4,12,15,932.5,93.0,2.4,19.0,776.0,1067.17,791.55
2016,10,4,12,30,931.0,93.0,2.5,19.0,771.0,1058.78,787.57
2016,10,4,12,45,928.5,92.0,2.6,19.0,758.0,1044.25,779.67
2016,10,4,13,0,926.0,91.0,2.7,19.0,745.0,1025.86,769.3
2016,10,4,13,15,920.0,90.0,2.85,19.0,724.0,1000.32,754.63
2016,10,4,13,30,914.0,89.0,3.0,19.0,703.0,971.27,737.47
2016,10,4,13,45,905.5,87.5,3.15,19.5,675.0,936.04,714.5
2016,10,4,14,0,897.0,86.0,3.3,20.0,647.0,897.79,689.25
2016,10,4,14,15,885.0,84.0,3.35,19.5,612.0,853.23,661.23
2016,10,4,14,30,873.0,82.0,3.4,19.0,577.0,806.38,631.11
2016,10,4,14,45,856.5,79.5,3.5,19.0,536.5,760.18,599.99
2016,10,4,15,0,840.0,77.0,3.6,19.0,496.0,705.24,561.82
2016,10,4,15,15,816.5,74.0,3.65,18.5,450.0,644.0,517.54
2016,10,4,15,30,793.0,71.0,3.7,18.0,404.0,582.75,470.92
2016,10,4,15,45,758.0,67.5,3.75,18.0,354.5,514.83,416.52
2016,10,4,16,0,723.0,64.0,3.8,18.0,305.0,448.87,361.83
2016,10,4,16,15,673.0,59.0,3.7,17.5,254.5,377.0,301.07
2016,10,4,16,30,623.0,54.0,3.6,17.0,204.0,311.1,243.26
2016,10,4,16,45,536.5,47.0,3.5,16.5,154.0,235.12,176.78
2016,10,4,17,0,450.0,40.0,3.4,16.0,104.0,169.22,118.62
2016,10,4,17,15,305.5,28.5,3.45,15.5,63.5,98.44,57.58
2016,10,4,17,30,161.0,17.0,3.5,15.0,23.0,35.44,0.0
2016,10,4,17,45,80.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,10.5,1.85,8.5,18.0,20.61,0.0
2016,10,5,6,30,242.0,21.0,2.1,9.0,36.0,64.99,13.24
2016,10,5,6,45,379.5,31.0,2.4,10.0,80.0,127.32,84.5
2016,10,5,7,0,517.0,41.0,2.7,11.0,124.0,203.36,150.35
2016,10,5,7,15,590.5,47.5,2.9,11.5,174.5,270.37,211.29
2016,10,5,7,30,664.0,54.0,3.1,12.0,225.0,344.45,277.5
2016,10,5,7,45,715.5,58.0,3.35,13.0,277.0,414.53,338.63
2016,10,5,8,0,767.0,62.0,3.6,14.0,329.0,489.07,401.21
2016,10,5,8,15,798.0,65.5,3.75,14.5,378.5,555.1,455.52
2016,10,5,8,30,829.0,69.0,3.9,15.0,428.0,622.45,509.04
2016,10,5,8,45,854.0,70.5,4.05,16.0,474.0,678.78,551.61
2016,10,5,9,0,879.0,72.0,4.2,17.0,520.0,739.77,594.06
2016,10,5,9,15,894.5,74.0,4.1,17.0,560.0,793.46,631.52
2016,10,5,9,30,910.0,76.0,4.0,17.0,600.0,845.5,667.16
2016,10,5,9,45,922.5,77.0,3.95,17.5,634.5,891.81,697.07
2016,10,5,10,0,935.0,78.0,3.9,18.0,669.0,935.65,724.78
2016,10,5,10,15,942.5,79.0,3.85,18.5,696.0,972.12,746.98
2016,10,5,10,30,950.0,80.0,3.8,19.0,723.0,1005.32,766.74
2016,10,5,10,45,956.5,80.0,3.8,19.5,742.5,1032.9,782.88
2016,10,5,11,0,963.0,80.0,3.8,20.0,762.0,1056.79,796.54
2016,10,5,11,15,966.0,80.5,3.75,20.0,773.5,1073.93,806.89
2016,10,5,11,30,969.0,81.0,3.7,20.0,785.0,1087.03,814.69
2016,10,5,11,45,970.0,81.0,3.7,20.0,788.0,1093.38,818.57
2016,10,5,12,0,971.0,81.0,3.7,20.0,791.0,1095.55,819.91
2016,10,5,12,15,969.5,80.5,3.7,20.0,786.0,1090.38,816.58
2016,10,5,12,30,968.0,80.0,3.7,20.0,781.0,1081.04,810.72
2016,10,5,12,45,956.5,83.5,3.7,20.5,766.0,1062.38,797.27
2016,10,5,13,0,945.0,87.0,3.7,21.0,751.0,1039.95,781.52
2016,10,5,13,15,938.5,86.0,3.65,21.0,729.5,1013.48,764.32
2016,10,5,13,30,932.0,85.0,3.6,21.0,708.0,983.47,744.79
2016,10,5,13,45,922.0,84.0,3.6,21.0,679.0,946.89,721.11
2016,10,5,14,0,912.0,83.0,3.6,21.0,650.0,907.35,695.29
2016,10,5,14,15,899.5,81.5,3.55,20.5,614.0,862.38,666.47
2016,10,5,14,30,887.0,80.0,3.5,20.0,578.0,815.11,635.65
2016,10,5,14,45,867.5,78.0,3.5,20.0,536.5,759.92,597.69
2016,10,5,15,0,848.0,76.0,3.5,20.0,495.0,709.57,562.72
2016,10,5,15,15,823.5,73.0,3.45,19.5,448.5,647.27,517.59
2016,10,5,15,30,799.0,70.0,3.4,19.0,402.0,585.05,470.25
2016,10,5,15,45,762.5,66.5,3.35,19.0,352.0,515.99,415.09
2016,10,5,16,0,726.0,63.0,3.3,19.0,302.0,449.05,359.82
2016,10,5,16,15,674.0,58.0,2.95,18.5,250.5,376.14,298.29
2016,10,5,16,30,622.0,53.0,2.6,18.0,199.0,309.52,240.08
2016,10,5,16,45,537.0,45.5,2.3,17.5,149.5,233.63,174.05
2016,10,5,17,0,452.0,38.0,2.0,17.0,100.0,167.72,116.16
2016,10,5,17,15,303.0,26.5,2.0,16.0,60.5,95.68,53.5
2016,10,5,17,30,154.0,15.0,2.0,15.0,21.0,32.79,0.0
2016,10,5,17,45,77.0,7.5,2.05,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.0,10.0,2.1,9.5,16.5,20.36,0.0
2016,10,6,6,30,240.0,20.0,2.4,10.0,33.0,64.06,6.6
2016,10,6,6,45,375.0,30.0,2.75,11.0,76.5,126.37,83.17
2016,10,6,7,0,510.0,40.0,3.1,12.0,120.0,201.57,148.59
2016,10,6,7,15,583.0,46.5,3.2,12.5,169.5,268.02,208.94
2016,10,6,7,30,656.0,53.0,3.3,13.0,219.0,341.46,274.45
2016,10,6,7,45,704.5,57.0,3.45,13.5,270.0,409.66,334.46
2016,10,6,8,0,753.0,61.0,3.6,14.0,321.0,481.98,395.83
2016,10,6,8,15,783.5,64.5,3.55,14.5,369.0,546.9,448.89
2016,10,6,8,30,814.0,68.0,3.5,15.0,417.0,613.13,500.97
2016,10,6,8,45,837.5,70.0,3.45,16.0,462.0,673.66,545.84
2016,10,6,9,0,861.0,72.0,3.4,17.0,507.0,727.78,582.29
2016,10,6,9,15,876.0,74.0,3.35,17.5,546.5,780.22,617.59
2016,10,6,9,30,891.0,76.0,3.3,18.0,586.0,831.02,650.96
2016,10,6,9,45,907.5,75.5,3.3,18.5,620.5,878.2,681.42
2016,10,6,10,0,924.0,75.0,3.3,19.0,655.0,923.23,709.93
2016,10,6,10,15,931.5,76.0,3.25,19.5,681.5,959.28,731.53
2016,10,6,10,30,939.0,77.0,3.2,20.0,708.0,992.11,750.76
2016,10,6,10,45,944.5,77.5,3.15,20.5,727.5,1018.98,765.81
2016,10,6,11,0,950.0,78.0,3.1,21.0,747.0,1042.17,778.4
2016,10,6,11,15,953.0,78.5,3.0,21.5,758.0,1059.04,786.34
2016,10,6,11,30,956.0,79.0,2.9,22.0,769.0,1071.94,791.74
2016,10,6,11,45,957.5,79.0,2.85,22.5,772.5,1078.64,793.73
2016,10,6,12,0,959.0,79.0,2.8,23.0,776.0,1081.23,793.23
2016,10,6,12,15,957.5,78.5,2.8,23.0,771.0,1076.01,789.96
2016,10,6,12,30,956.0,78.0,2.8,23.0,766.0,1066.69,784.27
2016,10,6,12,45,951.5,78.5,2.8,23.0,752.5,1051.52,774.96
2016,10,6,13,0,947.0,79.0,2.8,23.0,739.0,1032.45,763.28
2016,10,6,13,15,941.5,78.0,2.75,23.0,718.0,1006.85,746.94
2016,10,6,13,30,936.0,77.0,2.7,23.0,697.0,977.65,728.33
2016,10,6,13,45,927.0,76.0,2.7,23.0,668.5,941.83,705.75
2016,10,6,14,0,918.0,75.0,2.7,23.0,640.0,902.98,681.05
2016,10,6,14,15,906.0,73.5,2.65,23.0,605.0,858.19,651.71
2016,10,6,14,30,894.0,72.0,2.6,23.0,570.0,811.07,620.51
2016,10,6,14,45,877.0,70.0,2.6,23.0,529.0,757.48,584.7
2016,10,6,15,0,860.0,68.0,2.6,23.0,488.0,702.56,547.34
2016,10,6,15,15,837.0,65.5,2.5,22.5,442.5,642.06,504.76
2016,10,6,15,30,814.0,63.0,2.4,22.0,397.0,585.92,462.59
2016,10,6,15,45,780.0,60.0,2.35,22.0,347.5,518.18,409.58
2016,10,6,16,0,746.0,57.0,2.3,22.0,298.0,452.27,356.18
2016,10,6,16,15,697.0,52.0,2.0,21.0,247.0,379.74,296.49
2016,10,6,16,30,648.0,47.0,1.7,20.0,196.0,311.66,238.28
2016,10,6,16,45,564.5,40.5,1.4,19.0,147.0,235.81,173.16
2016,10,6,17,0,481.0,34.0,1.1,18.0,98.0,171.18,116.66
2016,10,6,17,15,331.5,23.5,1.15,17.0,58.5,97.54,50.87
2016,10,6,17,30,182.0,13.0,1.2,16.0,19.0,34.68,0.0
2016,10,6,17,45,91.0,6.5,1.25,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.0,0.85,12.0,15.5,19.98,0.0
2016,10,7,6,30,244.0,18.0,0.9,12.0,31.0,63.16,0.0
2016,10,7,6,45,373.0,28.0,1.0,12.5,73.0,124.93,80.95
2016,10,7,7,0,502.0,38.0,1.1,13.0,115.0,198.39,144.83
2016,10,7,7,15,574.5,44.5,1.25,13.5,164.0,262.87,202.65
2016,10,7,7,30,647.0,51.0,1.4,14.0,213.0,336.96,267.54
2016,10,7,7,45,472.0,88.0,1.55,14.5,220.0,330.39,267.5
2016,10,7,8,0,297.0,125.0,1.7,15.0,227.0,294.83,240.85
2016,10,7,8,15,450.0,115.0,1.85,16.0,294.5,403.11,328.81
2016,10,7,8,30,603.0,105.0,2.0,17.0,362.0,522.92,422.37
2016,10,7,8,45,726.0,88.0,2.2,18.0,429.5,618.47,494.97
2016,10,7,9,0,849.0,71.0,2.4,19.0,497.0,718.96,567.13
2016,10,7,9,15,626.5,145.0,2.5,19.5,473.0,676.42,532.32
2016,10,7,9,30,404.0,219.0,2.6,20.0,449.0,576.04,453.49
2016,10,7,9,45,638.0,155.5,2.75,21.0,542.5,751.36,584.3
2016,10,7,10,0,872.0,92.0,2.9,22.0,636.0,897.69,682.8
2016,10,7,10,15,880.5,93.5,2.85,22.5,662.5,933.64,703.18
2016,10,7,10,30,889.0,95.0,2.8,23.0,689.0,966.6,722.24
2016,10,7,10,45,895.5,95.5,2.8,23.5,708.0,993.28,737.41
2016,10,7,11,0,902.0,96.0,2.8,24.0,727.0,1016.51,750.32
2016,10,7,11,15,905.5,96.5,2.7,24.5,738.0,1033.15,757.99
2016,10,7,11,30,909.0,97.0,2.6,25.0,749.0,1046.02,763.28
2016,10,7,11,45,910.0,97.0,2.55,25.5,752.0,1051.89,764.69
2016,10,7,12,0,911.0,97.0,2.5,26.0,755.0,1053.84,763.8
2016,10,7,12,15,732.0,169.0,2.4,26.0,695.5,971.32,709.67
2016,10,7,12,30,553.0,241.0,2.3,26.0,636.0,854.52,631.11
2016,10,7,12,45,540.0,240.5,2.25,26.5,620.5,833.61,616.64
2016,10,7,13,0,527.0,240.0,2.2,27.0,605.0,810.5,599.9
2016,10,7,13,15,541.5,226.0,2.15,27.0,591.5,797.21,591.85
2016,10,7,13,30,556.0,212.0,2.1,27.0,578.0,780.86,581.65
2016,10,7,13,45,691.0,160.0,2.05,27.0,595.0,838.34,622.4
2016,10,7,14,0,826.0,108.0,2.0,27.0,612.0,869.65,643.44
2016,10,7,14,15,652.0,150.5,1.9,26.5,534.5,744.36,559.91
2016,10,7,14,30,478.0,193.0,1.8,26.0,457.0,614.79,468.37
2016,10,7,14,45,452.0,182.5,1.75,26.0,417.0,561.21,430.99
2016,10,7,15,0,426.0,172.0,1.7,26.0,377.0,508.47,392.87
2016,10,7,15,15,529.0,131.5,1.5,25.5,362.0,510.79,396.5
2016,10,7,15,30,632.0,91.0,1.3,25.0,347.0,507.83,394.55
2016,10,7,15,45,574.0,92.0,1.1,25.0,302.0,439.9,341.34
2016,10,7,16,0,516.0,93.0,0.9,25.0,257.0,376.15,290.61
2016,10,7,16,15,467.5,82.0,0.9,24.0,211.0,306.63,236.06
2016,10,7,16,30,419.0,71.0,0.9,23.0,165.0,246.71,186.94
2016,10,7,16,45,346.0,57.5,0.9,22.0,122.0,181.8,133.07
2016,10,7,17,0,273.0,44.0,0.9,21.0,79.0,125.96,86.01
2016,10,7,17,15,136.5,28.0,0.95,20.5,45.5,62.38,30.18
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,71.0,9.5,0.3,13.5,13.0,15.42,0.0
2016,10,8,6,30,142.0,19.0,0.3,14.0,26.0,46.57,0.0
2016,10,8,6,45,274.0,32.0,0.3,14.5,66.0,107.06,69.17
2016,10,8,7,0,406.0,45.0,0.3,15.0,106.0,178.39,129.56
2016,10,8,7,15,487.0,53.5,0.45,15.5,154.0,243.86,186.25
2016,10,8,7,30,568.0,62.0,0.6,16.0,202.0,318.62,249.86
2016,10,8,7,45,620.0,68.0,0.8,16.5,251.5,385.74,306.55
2016,10,8,8,0,672.0,74.0,1.0,17.0,301.0,457.65,365.27
2016,10,8,8,15,707.5,78.5,1.1,18.0,349.0,522.5,415.43
2016,10,8,8,30,743.0,83.0,1.2,19.0,397.0,586.99,463.47
2016,10,8,8,45,767.5,87.0,1.35,20.0,441.0,647.21,506.96
2016,10,8,9,0,792.0,91.0,1.5,21.0,485.0,707.47,548.22
2016,10,8,9,15,810.5,93.5,1.55,22.0,524.5,761.04,582.07
2016,10,8,9,30,829.0,96.0,1.6,23.0,564.0,813.4,614.32
2016,10,8,9,45,874.0,86.0,1.7,24.0,604.5,863.73,645.03
2016,10,8,10,0,919.0,76.0,1.8,25.0,645.0,921.76,680.25
2016,10,8,10,15,927.0,77.0,1.75,25.5,672.0,957.96,700.12
2016,10,8,10,30,935.0,78.0,1.7,26.0,699.0,990.99,717.87
2016,10,8,10,45,939.5,79.0,1.7,26.5,717.5,1017.23,731.85
2016,10,8,11,0,944.0,80.0,1.7,27.0,736.0,1039.78,743.56
2016,10,8,11,15,947.0,80.5,1.6,27.0,747.5,1056.41,751.58
2016,10,8,11,30,950.0,81.0,1.5,27.0,759.0,1069.08,757.2
2016,10,8,11,45,950.0,81.5,1.4,27.5,762.0,1074.67,757.04
2016,10,8,12,0,950.0,82.0,1.3,28.0,765.0,1076.17,754.54
2016,10,8,12,15,949.0,82.0,1.2,28.0,759.5,1071.94,750.2
2016,10,8,12,30,948.0,82.0,1.1,28.0,754.0,1063.65,743.58
2016,10,8,12,45,944.0,81.5,1.05,28.5,741.0,1047.74,732.08
2016,10,8,13,0,940.0,81.0,1.0,29.0,728.0,1027.96,718.51
2016,10,8,13,15,934.5,80.5,0.95,29.0,707.0,1002.98,703.38
2016,10,8,13,30,929.0,80.0,0.9,29.0,686.0,974.45,686.21
2016,10,8,13,45,920.0,78.5,0.85,29.0,657.5,938.14,664.28
2016,10,8,14,0,911.0,77.0,0.8,29.0,629.0,898.83,640.49
2016,10,8,14,15,898.5,75.5,0.8,29.0,594.0,853.81,613.8
2016,10,8,14,30,886.0,74.0,0.8,29.0,559.0,806.53,585.32
2016,10,8,14,45,868.5,72.0,0.85,29.0,518.0,752.87,552.85
2016,10,8,15,0,851.0,70.0,0.9,29.0,477.0,697.96,518.75
2016,10,8,15,15,827.0,67.0,0.85,28.5,431.0,641.81,481.62
2016,10,8,15,30,803.0,64.0,0.8,28.0,385.0,579.82,438.05
2016,10,8,15,45,768.5,60.5,0.8,27.5,336.0,511.81,388.83
2016,10,8,16,0,734.0,57.0,0.8,27.0,287.0,445.74,338.79
2016,10,8,16,15,682.5,52.0,0.85,25.5,236.5,372.83,282.75
2016,10,8,16,30,631.0,47.0,0.9,24.0,186.0,304.66,227.45
2016,10,8,16,45,545.0,40.0,0.95,23.0,137.5,228.6,164.18
2016,10,8,17,0,459.0,33.0,1.0,22.0,89.0,164.48,109.17
2016,10,8,17,15,303.0,21.5,1.05,21.0,51.0,88.57,36.86
2016,10,8,17,30,147.0,10.0,1.1,20.0,13.0,27.54,0.0
2016,10,8,17,45,73.5,5.0,1.15,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,110.5,8.5,1.2,12.5,13.5,18.89,0.0
2016,10,9,6,30,221.0,17.0,1.2,13.0,27.0,58.94,0.0
2016,10,9,6,45,353.0,27.5,1.2,14.0,68.0,121.83,77.42
2016,10,9,7,0,485.0,38.0,1.2,15.0,109.0,195.75,141.96
2016,10,9,7,15,561.0,45.0,1.2,15.5,158.0,262.45,200.99
2016,10,9,7,30,637.0,52.0,1.2,16.0,207.0,336.27,264.8
2016,10,9,7,45,684.5,57.5,1.2,16.5,257.0,404.56,322.59
2016,10,9,8,0,732.0,63.0,1.2,17.0,307.0,476.95,381.23
2016,10,9,8,15,764.5,66.5,1.0,18.0,355.0,541.93,429.73
2016,10,9,8,30,797.0,70.0,0.8,19.0,403.0,608.41,476.25
2016,10,9,8,45,819.0,73.0,0.65,20.0,447.5,668.16,515.51
2016,10,9,9,0,841.0,76.0,0.5,21.0,492.0,727.6,550.49
2016,10,9,9,15,857.5,78.5,0.4,21.5,531.5,774.33,577.04
2016,10,9,9,30,874.0,81.0,0.3,22.0,571.0,826.01,606.1
2016,10,9,9,45,888.5,81.5,0.25,23.0,605.0,871.84,630.15
2016,10,9,10,0,903.0,82.0,0.2,24.0,639.0,915.43,652.22
2016,10,9,10,15,911.5,83.5,0.3,24.5,665.0,952.14,673.81
2016,10,9,10,30,920.0,85.0,0.4,25.0,691.0,985.76,693.68
2016,10,9,10,45,924.0,86.5,0.5,26.0,710.0,1011.7,707.61
2016,10,9,11,0,928.0,88.0,0.6,27.0,729.0,1033.99,719.48
2016,10,9,11,15,931.0,88.5,0.7,27.0,739.5,1050.33,730.74
2016,10,9,11,30,934.0,89.0,0.8,27.0,750.0,1062.77,739.89
2016,10,9,11,45,933.0,90.0,0.95,27.5,752.5,1067.77,744.37
2016,10,9,12,0,932.0,91.0,1.1,28.0,755.0,1068.74,746.51
2016,10,9,12,15,930.0,90.5,1.25,28.0,749.5,1062.9,746.0
2016,10,9,12,30,928.0,90.0,1.4,28.0,744.0,1053.09,743.07
2016,10,9,12,45,920.0,91.5,1.55,28.0,729.5,1035.73,735.41
2016,10,9,13,0,912.0,93.0,1.7,28.0,715.0,1014.7,725.36
2016,10,9,13,15,905.0,92.0,1.85,27.5,694.0,988.19,713.06
2016,10,9,13,30,898.0,91.0,2.0,27.0,673.0,958.32,698.3
2016,10,9,13,45,885.5,90.5,2.2,27.0,643.5,920.83,677.33
2016,10,9,14,0,873.0,90.0,2.4,27.0,614.0,880.68,654.04
2016,10,9,14,15,859.5,88.0,2.5,26.5,579.0,843.84,632.91
2016,10,9,14,30,846.0,86.0,2.6,26.0,544.0,795.92,603.64
2016,10,9,14,45,825.0,83.5,2.75,26.0,502.5,739.9,567.16
2016,10,9,15,0,804.0,81.0,2.9,26.0,461.0,683.02,529.15
2016,10,9,15,15,777.5,77.5,2.95,25.5,415.5,620.85,485.1
2016,10,9,15,30,751.0,74.0,3.0,25.0,370.0,559.08,439.41
2016,10,9,15,45,713.0,69.5,3.15,24.5,321.5,490.58,387.0
2016,10,9,16,0,675.0,65.0,3.3,24.0,273.0,426.46,335.75
2016,10,9,16,15,619.0,59.0,3.25,23.0,223.5,353.77,276.16
2016,10,9,16,30,563.0,53.0,3.2,22.0,174.0,286.56,218.93
2016,10,9,16,45,472.5,44.0,3.15,21.5,127.0,211.18,154.32
2016,10,9,17,0,382.0,35.0,3.1,21.0,80.0,146.63,98.12
2016,10,9,17,15,191.0,17.5,3.25,20.0,40.0,62.28,20.32
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
