Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,11.0,8.5,7.26,0.0
2016,10,10,6,30,0.0,17.0,1.8,11.0,17.0,14.45,0.0
2016,10,10,6,45,80.5,34.5,2.05,11.5,46.0,60.33,38.9
2016,10,10,7,0,161.0,52.0,2.3,12.0,75.0,107.48,80.13
2016,10,10,7,15,194.0,71.5,2.35,12.0,110.5,150.12,118.44
2016,10,10,7,30,227.0,91.0,2.4,12.0,146.0,196.74,159.94
2016,10,10,7,45,260.0,106.0,2.5,12.5,182.0,242.11,199.53
2016,10,10,8,0,293.0,121.0,2.6,13.0,218.0,291.09,241.23
2016,10,10,8,15,324.0,136.5,2.6,13.5,259.0,342.74,283.96
2016,10,10,8,30,355.0,152.0,2.6,14.0,300.0,397.14,327.76
2016,10,10,8,45,572.0,121.5,2.65,14.5,388.5,554.7,453.65
2016,10,10,9,0,789.0,91.0,2.7,15.0,477.0,707.39,569.76
2016,10,10,9,15,807.0,93.5,2.65,15.5,516.0,760.35,604.75
2016,10,10,9,30,825.0,96.0,2.6,16.0,555.0,812.04,638.79
2016,10,10,9,45,848.5,94.0,2.6,16.5,590.5,861.67,671.02
2016,10,10,10,0,872.0,92.0,2.6,17.0,626.0,900.2,694.97
2016,10,10,10,15,881.0,93.5,2.6,17.5,652.0,936.39,717.13
2016,10,10,10,30,890.0,95.0,2.6,18.0,678.0,969.62,737.07
2016,10,10,10,45,897.0,95.5,2.6,18.5,697.0,996.58,752.66
2016,10,10,11,0,904.0,96.0,2.6,19.0,716.0,1020.11,765.98
2016,10,10,11,15,907.5,96.5,2.6,19.5,727.5,1036.55,774.63
2016,10,10,11,30,911.0,97.0,2.6,20.0,739.0,1049.21,780.95
2016,10,10,11,45,912.0,97.5,2.65,20.5,742.0,1055.46,783.76
2016,10,10,12,0,913.0,98.0,2.7,21.0,745.0,1057.79,784.22
2016,10,10,12,15,911.5,97.5,2.75,21.0,739.5,1052.46,781.36
2016,10,10,12,30,910.0,97.0,2.8,21.0,734.0,1043.23,776.16
2016,10,10,12,45,899.5,99.5,2.9,21.0,719.5,1024.67,765.42
2016,10,10,13,0,889.0,102.0,3.0,21.0,705.0,1002.58,752.41
2016,10,10,13,15,882.5,101.0,3.05,21.0,684.0,976.97,736.62
2016,10,10,13,30,876.0,100.0,3.1,21.0,663.0,958.54,725.73
2016,10,10,13,45,861.0,100.0,3.2,21.0,633.5,919.35,700.91
2016,10,10,14,0,846.0,100.0,3.3,21.0,604.0,877.64,674.19
2016,10,10,14,15,831.5,97.5,3.4,20.5,569.0,831.23,645.03
2016,10,10,14,30,817.0,95.0,3.5,20.0,534.0,782.87,613.86
2016,10,10,14,45,790.5,94.0,3.6,20.0,492.5,725.42,574.21
2016,10,10,15,0,764.0,93.0,3.7,20.0,451.0,667.58,533.14
2016,10,10,15,15,735.5,89.0,3.85,19.5,405.5,608.36,489.43
2016,10,10,15,30,707.0,85.0,4.0,19.0,360.0,546.67,442.25
2016,10,10,15,45,659.5,81.0,4.15,18.5,311.0,475.51,385.76
2016,10,10,16,0,612.0,77.0,4.3,18.0,262.0,407.88,330.12
2016,10,10,16,15,551.0,69.0,4.35,17.0,213.0,334.17,268.16
2016,10,10,16,30,490.0,61.0,4.4,16.0,164.0,266.62,209.35
2016,10,10,16,45,391.0,50.0,4.45,15.5,118.0,190.78,143.28
2016,10,10,17,0,292.0,39.0,4.5,15.0,72.0,126.44,86.64
2016,10,10,17,15,146.0,19.5,4.45,14.5,36.0,53.64,11.59
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,8.0,1.35,10.5,10.5,6.83,0.0
2016,10,11,6,30,124.0,16.0,1.5,11.0,21.0,34.66,0.0
2016,10,11,6,45,253.5,30.0,1.65,11.5,59.5,102.65,64.87
2016,10,11,7,0,383.0,44.0,1.8,12.0,98.0,173.29,128.08
2016,10,11,7,15,465.0,53.5,1.95,12.0,145.0,239.06,187.01
2016,10,11,7,30,547.0,63.0,2.1,12.0,192.0,314.25,253.5
2016,10,11,7,45,323.5,99.0,2.25,12.5,180.0,275.38,226.32
2016,10,11,8,0,100.0,135.0,2.4,13.0,168.0,194.32,159.8
2016,10,11,8,15,109.0,154.0,2.4,13.5,195.0,225.02,185.49
2016,10,11,8,30,118.0,173.0,2.4,14.0,222.0,256.67,211.1
2016,10,11,8,45,220.0,183.5,2.45,14.5,286.5,344.11,283.05
2016,10,11,9,0,322.0,194.0,2.5,15.0,351.0,455.73,371.7
2016,10,11,9,15,575.0,144.0,2.55,15.0,451.0,638.7,515.64
2016,10,11,9,30,828.0,94.0,2.6,15.0,551.0,813.11,643.24
2016,10,11,9,45,600.0,171.5,2.7,15.5,513.0,738.35,584.98
2016,10,11,10,0,372.0,249.0,2.8,16.0,475.0,615.03,488.23
2016,10,11,10,15,638.5,168.5,2.8,16.5,576.0,813.49,637.76
2016,10,11,10,30,905.0,88.0,2.8,17.0,677.0,976.25,747.65
2016,10,11,10,45,911.0,88.5,2.85,17.5,695.5,1002.47,762.04
2016,10,11,11,0,917.0,89.0,2.9,18.0,714.0,1025.17,775.4
2016,10,11,11,15,920.5,89.5,2.9,18.0,725.0,1041.71,785.72
2016,10,11,11,30,924.0,90.0,2.9,18.0,736.0,1054.42,793.67
2016,10,11,11,45,924.5,90.5,2.9,18.0,739.0,1060.16,797.17
2016,10,11,12,0,925.0,91.0,2.9,18.0,742.0,1061.93,798.26
2016,10,11,12,15,923.5,91.0,2.85,18.0,737.0,1057.09,794.66
2016,10,11,12,30,922.0,91.0,2.8,18.0,732.0,1048.3,788.68
2016,10,11,12,45,901.5,98.0,2.8,18.5,714.5,1024.91,772.17
2016,10,11,13,0,881.0,105.0,2.8,19.0,697.0,1009.77,761.46
2016,10,11,13,15,874.0,103.5,2.85,19.0,676.0,982.74,744.66
2016,10,11,13,30,867.0,102.0,2.9,19.0,655.0,952.38,725.67
2016,10,11,13,45,855.5,100.5,2.95,19.0,626.5,914.8,701.6
2016,10,11,14,0,844.0,99.0,3.0,19.0,598.0,874.55,675.51
2016,10,11,14,15,626.5,149.5,3.1,18.5,508.0,721.77,569.42
2016,10,11,14,30,409.0,200.0,3.2,18.0,418.0,567.72,453.45
2016,10,11,14,45,534.5,151.5,3.35,18.0,413.0,590.93,475.65
2016,10,11,15,0,660.0,103.0,3.5,18.0,408.0,608.25,491.49
2016,10,11,15,15,685.5,92.5,3.65,17.5,381.5,579.14,470.27
2016,10,11,15,30,711.0,82.0,3.8,17.0,355.0,545.59,444.67
2016,10,11,15,45,669.0,76.5,3.95,16.5,306.5,475.72,388.69
2016,10,11,16,0,627.0,71.0,4.1,16.0,258.0,408.9,333.17
2016,10,11,16,15,565.5,64.0,4.1,15.5,209.0,335.35,270.18
2016,10,11,16,30,504.0,57.0,4.1,15.0,160.0,267.98,210.64
2016,10,11,16,45,406.0,46.5,4.2,14.5,114.5,192.28,144.3
2016,10,11,17,0,308.0,36.0,4.3,14.0,69.0,128.39,87.14
2016,10,11,17,15,154.0,18.0,4.25,13.5,34.5,54.64,2.96
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,56.5,7.5,1.3,9.5,10.0,0.0,0.0
2016,10,12,6,30,113.0,15.0,1.4,10.0,20.0,32.16,0.0
2016,10,12,6,45,250.5,29.0,1.55,10.5,58.0,101.59,63.16
2016,10,12,7,0,388.0,43.0,1.7,11.0,96.0,174.68,129.36
2016,10,12,7,15,471.5,52.0,1.7,11.5,143.5,240.88,188.49
2016,10,12,7,30,555.0,61.0,1.7,12.0,191.0,316.62,254.83
2016,10,12,7,45,285.0,89.5,1.7,12.5,157.0,247.63,203.17
2016,10,12,8,0,15.0,118.0,1.7,13.0,123.0,113.27,91.12
2016,10,12,8,15,20.0,135.5,1.65,13.5,143.0,132.88,107.66
2016,10,12,8,30,25.0,153.0,1.6,14.0,163.0,153.11,124.15
2016,10,12,8,45,129.0,179.5,1.6,14.5,240.5,277.17,227.07
2016,10,12,9,0,233.0,206.0,1.6,15.0,318.0,389.51,316.73
2016,10,12,9,15,308.5,210.0,1.65,15.0,371.5,478.66,386.01
2016,10,12,9,30,384.0,214.0,1.7,15.0,425.0,558.63,447.07
2016,10,12,9,45,378.5,232.5,1.8,15.5,450.5,589.67,468.23
2016,10,12,10,0,373.0,251.0,1.9,16.0,476.0,619.06,488.25
2016,10,12,10,15,478.5,224.5,2.1,16.0,526.0,718.71,563.44
2016,10,12,10,30,584.0,198.0,2.3,16.0,576.0,803.81,626.73
2016,10,12,10,45,736.0,151.0,2.5,16.0,640.5,922.97,710.57
2016,10,12,11,0,888.0,104.0,2.7,16.0,705.0,1014.4,773.09
2016,10,12,11,15,891.0,104.5,2.9,16.0,715.5,1029.98,784.1
2016,10,12,11,30,894.0,105.0,3.1,16.0,726.0,1041.84,793.47
2016,10,12,11,45,670.0,190.0,3.3,16.5,656.5,934.95,720.0
2016,10,12,12,0,446.0,275.0,3.5,17.0,587.0,791.33,614.71
2016,10,12,12,15,428.0,281.0,3.5,17.0,578.5,777.44,605.33
2016,10,12,12,30,410.0,287.0,3.5,17.0,570.0,742.11,580.03
2016,10,12,12,45,524.5,238.0,3.55,17.5,593.0,817.2,636.82
2016,10,12,13,0,639.0,189.0,3.6,18.0,616.0,874.01,678.47
2016,10,12,13,15,528.5,220.0,3.6,18.0,566.0,779.55,609.39
2016,10,12,13,30,418.0,251.0,3.6,18.0,516.0,694.87,546.1
2016,10,12,13,45,215.5,227.0,3.65,18.0,363.0,452.84,361.67
2016,10,12,14,0,13.0,203.0,3.7,18.0,210.0,192.08,151.81
2016,10,12,14,15,267.0,185.5,3.85,17.5,326.0,433.06,352.17
2016,10,12,14,30,521.0,168.0,4.0,17.0,442.0,623.07,503.69
2016,10,12,14,45,303.0,181.0,4.15,17.0,337.5,432.25,352.16
2016,10,12,15,0,85.0,194.0,4.3,17.0,233.0,250.86,203.65
2016,10,12,15,15,229.5,163.5,4.25,16.5,253.5,334.69,275.37
2016,10,12,15,30,374.0,133.0,4.2,16.0,274.0,389.13,320.97
2016,10,12,15,45,516.0,97.5,4.2,16.0,264.0,407.51,335.38
2016,10,12,16,0,658.0,62.0,4.2,16.0,254.0,414.27,337.92
2016,10,12,16,15,598.5,55.5,3.85,15.5,205.5,340.66,273.97
2016,10,12,16,30,539.0,49.0,3.5,15.0,157.0,273.05,213.74
2016,10,12,16,45,443.0,40.0,3.2,14.5,111.5,197.7,147.25
2016,10,12,17,0,347.0,31.0,2.9,14.0,66.0,133.99,89.06
2016,10,12,17,15,173.5,15.5,2.9,13.5,33.0,55.36,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,16.22,0.0
2016,10,13,6,45,224.5,27.0,2.15,10.5,57.0,93.6,56.58
2016,10,13,7,0,449.0,35.0,2.3,11.0,95.0,186.13,137.12
2016,10,13,7,15,529.0,42.5,2.55,11.5,142.0,252.76,197.75
2016,10,13,7,30,609.0,50.0,2.8,12.0,189.0,328.61,265.45
2016,10,13,7,45,664.5,53.5,3.05,12.5,238.0,395.15,324.49
2016,10,13,8,0,720.0,57.0,3.3,13.0,287.0,468.4,387.13
2016,10,13,8,15,752.5,60.5,3.3,13.5,334.0,532.46,439.94
2016,10,13,8,30,785.0,64.0,3.3,14.0,381.0,598.06,492.01
2016,10,13,8,45,627.5,112.0,3.35,14.5,383.5,586.04,479.94
2016,10,13,9,0,470.0,160.0,3.4,15.0,386.0,545.39,445.19
2016,10,13,9,15,468.0,176.5,3.35,15.5,416.0,584.24,473.7
2016,10,13,9,30,466.0,193.0,3.3,16.0,446.0,621.37,499.79
2016,10,13,9,45,432.0,215.5,3.25,16.5,461.5,635.42,507.35
2016,10,13,10,0,398.0,238.0,3.2,17.0,477.0,627.54,498.93
2016,10,13,10,15,316.5,267.5,3.2,17.0,462.5,598.07,474.04
2016,10,13,10,30,235.0,297.0,3.2,17.0,448.0,542.81,430.0
2016,10,13,10,45,323.5,286.0,3.2,17.5,500.0,642.31,505.36
2016,10,13,11,0,412.0,275.0,3.2,18.0,552.0,723.66,565.05
2016,10,13,11,15,412.0,280.5,3.25,18.0,561.5,735.9,573.11
2016,10,13,11,30,412.0,286.0,3.3,18.0,571.0,746.28,580.38
2016,10,13,11,45,419.5,282.0,3.35,18.5,573.0,771.83,597.43
2016,10,13,12,0,427.0,278.0,3.4,19.0,575.0,775.55,599.25
2016,10,13,12,15,395.0,287.0,3.5,19.0,560.0,730.96,567.34
2016,10,13,12,30,363.0,296.0,3.6,19.0,545.0,705.63,548.93
2016,10,13,12,45,403.0,278.0,3.75,19.5,549.0,719.96,560.59
2016,10,13,13,0,443.0,260.0,3.9,20.0,553.0,751.54,583.98
2016,10,13,13,15,430.5,254.5,3.95,20.0,532.5,723.0,563.67
2016,10,13,13,30,418.0,249.0,4.0,20.0,512.0,693.03,542.57
2016,10,13,13,45,444.0,229.5,4.05,20.0,497.5,682.0,536.34
2016,10,13,14,0,470.0,210.0,4.1,20.0,483.0,667.46,527.35
2016,10,13,14,15,468.5,196.0,4.1,19.5,454.0,632.17,502.99
2016,10,13,14,30,467.0,182.0,4.1,19.0,425.0,595.3,477.09
2016,10,13,14,45,409.0,177.0,4.15,18.5,378.0,523.93,423.17
2016,10,13,15,0,351.0,172.0,4.2,18.0,331.0,442.26,360.25
2016,10,13,15,15,374.0,149.5,4.2,17.5,303.0,428.28,350.44
2016,10,13,15,30,397.0,127.0,4.2,17.0,275.0,396.93,326.05
2016,10,13,15,45,375.0,112.0,4.2,17.0,237.0,345.28,283.27
2016,10,13,16,0,353.0,97.0,4.2,17.0,199.0,295.37,240.84
2016,10,13,16,15,321.0,81.0,4.0,16.5,160.0,242.0,194.78
2016,10,13,16,30,289.0,65.0,3.8,16.0,121.0,192.08,150.58
2016,10,13,16,45,233.0,49.0,3.6,16.0,85.5,138.31,102.97
2016,10,13,17,0,177.0,33.0,3.4,16.0,50.0,91.69,59.84
2016,10,13,17,15,88.5,16.5,3.05,15.5,25.0,38.39,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.15,14.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,4.2,14.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,4.5,4.3,14.0,4.5,3.69,0.0
2016,10,14,7,0,0.0,8.0,4.4,14.0,8.0,6.56,0.0
2016,10,14,7,15,0.0,12.5,4.5,14.0,12.5,10.27,3.07
2016,10,14,7,30,0.0,17.0,4.6,14.0,17.0,13.98,6.35
2016,10,14,7,45,0.0,21.5,4.7,14.5,21.5,17.7,9.57
2016,10,14,8,0,0.0,26.0,4.8,15.0,26.0,21.43,12.74
2016,10,14,8,15,0.0,30.5,4.9,15.0,30.5,25.16,15.92
2016,10,14,8,30,0.0,35.0,5.0,15.0,35.0,28.91,19.06
2016,10,14,8,45,0.0,53.5,5.1,15.5,53.5,44.29,32.0
2016,10,14,9,0,0.0,72.0,5.2,16.0,72.0,59.73,44.83
2016,10,14,9,15,0.0,58.0,5.2,16.0,58.0,48.07,34.91
2016,10,14,9,30,0.0,44.0,5.2,16.0,44.0,36.44,25.05
2016,10,14,9,45,0.0,44.0,5.25,16.5,44.0,36.45,24.95
2016,10,14,10,0,0.0,44.0,5.3,17.0,44.0,36.47,24.85
2016,10,14,10,15,0.0,58.0,5.2,17.0,58.0,48.14,34.51
2016,10,14,10,30,0.0,72.0,5.1,17.0,72.0,59.84,44.14
2016,10,14,10,45,0.0,70.0,5.1,17.0,70.0,58.19,42.71
2016,10,14,11,0,0.0,68.0,5.1,17.0,68.0,56.53,41.3
2016,10,14,11,15,0.0,69.5,5.0,17.0,69.5,57.8,42.31
2016,10,14,11,30,0.0,71.0,4.9,17.0,71.0,59.06,43.33
2016,10,14,11,45,0.0,76.5,4.8,17.5,76.5,63.66,47.01
2016,10,14,12,0,0.0,82.0,4.7,18.0,82.0,68.26,50.68
2016,10,14,12,15,0.0,96.5,4.6,18.0,96.5,80.49,60.71
2016,10,14,12,30,0.0,111.0,4.5,18.0,111.0,93.29,71.19
2016,10,14,12,45,2.5,151.0,4.4,18.0,153.0,132.11,102.93
2016,10,14,13,0,5.0,191.0,4.3,18.0,195.0,172.49,135.67
2016,10,14,13,15,2.5,143.5,4.2,17.5,145.5,125.27,97.67
2016,10,14,13,30,0.0,96.0,4.1,17.0,96.0,80.04,60.83
2016,10,14,13,45,0.0,100.5,4.05,17.0,100.5,84.05,64.28
2016,10,14,14,0,0.0,105.0,4.0,17.0,105.0,88.15,67.79
2016,10,14,14,15,1.5,134.0,3.85,17.0,135.0,116.2,91.14
2016,10,14,14,30,3.0,163.0,3.7,17.0,165.0,145.76,115.65
2016,10,14,14,45,1.5,103.5,3.55,17.0,104.5,88.52,68.6
2016,10,14,15,0,0.0,44.0,3.4,17.0,44.0,36.39,25.12
2016,10,14,15,15,0.0,39.5,3.25,16.5,39.5,32.64,22.1
2016,10,14,15,30,0.0,35.0,3.1,16.0,35.0,28.9,19.02
2016,10,14,15,45,0.0,30.0,3.0,16.0,30.0,24.74,15.52
2016,10,14,16,0,0.0,25.0,2.9,16.0,25.0,20.6,11.98
2016,10,14,16,15,0.0,20.0,2.6,15.5,20.0,16.46,8.43
2016,10,14,16,30,0.0,15.0,2.3,15.0,15.0,12.33,4.83
2016,10,14,16,45,0.0,10.5,2.0,15.0,10.5,8.62,1.54
2016,10,14,17,0,0.0,6.0,1.7,15.0,6.0,4.92,0.0
2016,10,14,17,15,0.0,3.0,1.55,14.5,3.0,2.56,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,12.0,1.3,12.0,15.0,27.54,0.0
2016,10,15,6,45,244.5,24.5,1.5,12.5,50.5,95.88,52.94
2016,10,15,7,0,391.0,37.0,1.7,13.0,86.0,172.39,125.79
2016,10,15,7,15,476.0,45.0,2.0,13.5,132.0,238.15,184.83
2016,10,15,7,30,561.0,53.0,2.3,14.0,178.0,313.7,251.37
2016,10,15,7,45,280.5,71.5,2.6,14.5,134.0,227.69,186.27
2016,10,15,8,0,0.0,90.0,2.9,15.0,90.0,77.78,60.61
2016,10,15,8,15,0.0,105.0,3.35,15.5,105.0,91.17,71.84
2016,10,15,8,30,0.0,120.0,3.8,16.0,120.0,104.65,82.83
2016,10,15,8,45,393.0,99.5,4.25,16.5,284.5,401.64,333.74
2016,10,15,9,0,786.0,79.0,4.7,17.0,449.0,695.96,566.48
2016,10,15,9,15,804.0,81.5,4.95,17.0,487.0,748.3,604.27
2016,10,15,9,30,822.0,84.0,5.2,17.0,525.0,799.41,642.12
2016,10,15,9,45,569.0,169.0,5.5,17.5,482.5,704.4,568.38
2016,10,15,10,0,316.0,254.0,5.8,18.0,440.0,573.84,461.74
2016,10,15,10,15,244.5,276.0,5.95,18.0,424.0,523.16,420.94
2016,10,15,10,30,173.0,298.0,6.1,18.0,408.0,486.66,390.13
2016,10,15,10,45,221.0,302.0,6.3,18.5,446.5,541.61,433.34
2016,10,15,11,0,269.0,306.0,6.5,19.0,485.0,619.02,492.58
2016,10,15,11,15,143.0,275.0,6.65,19.0,371.0,438.62,350.45
2016,10,15,11,30,17.0,244.0,6.8,19.0,257.0,236.78,186.99
2016,10,15,11,45,53.0,281.5,6.95,19.0,319.0,334.58,266.22
2016,10,15,12,0,89.0,319.0,7.1,19.0,381.0,414.65,330.15
2016,10,15,12,15,44.5,200.5,7.2,19.0,231.5,236.94,188.67
2016,10,15,12,30,0.0,82.0,7.3,19.0,82.0,68.24,50.47
2016,10,15,12,45,13.5,168.0,7.4,19.0,177.0,159.05,125.13
2016,10,15,13,0,27.0,254.0,7.5,19.0,272.0,257.07,204.46
2016,10,15,13,15,75.5,271.0,7.55,18.5,318.5,342.75,275.19
2016,10,15,13,30,124.0,288.0,7.6,18.0,365.0,426.18,343.53
2016,10,15,13,45,69.5,245.5,7.7,18.0,288.5,306.01,246.75
2016,10,15,14,0,15.0,203.0,7.8,18.0,212.0,194.79,155.44
2016,10,15,14,15,7.5,171.5,7.75,17.5,176.0,157.42,125.27
2016,10,15,14,30,0.0,140.0,7.7,17.0,140.0,121.25,95.66
2016,10,15,14,45,0.0,130.0,7.7,17.0,130.0,112.33,88.52
2016,10,15,15,0,0.0,120.0,7.7,17.0,120.0,103.5,81.4
2016,10,15,15,15,0.0,105.0,7.45,16.5,105.0,89.97,70.43
2016,10,15,15,30,0.0,90.0,7.2,16.0,90.0,76.54,59.4
2016,10,15,15,45,0.0,76.5,6.95,16.0,76.5,64.62,49.39
2016,10,15,16,0,0.0,63.0,6.7,16.0,63.0,52.77,39.33
2016,10,15,16,15,0.0,50.0,6.5,16.0,50.0,41.44,29.58
2016,10,15,16,30,0.0,37.0,6.3,16.0,37.0,30.58,20.13
2016,10,15,16,45,0.0,25.5,6.1,16.0,25.5,21.04,11.74
2016,10,15,17,0,0.0,14.0,5.9,16.0,14.0,11.52,2.86
2016,10,15,17,15,0.0,7.0,5.8,15.5,7.0,5.97,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,13.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,13.0,7.0,5.97,0.0
2016,10,16,6,45,6.0,24.0,2.6,13.5,25.0,22.27,8.65
2016,10,16,7,0,12.0,41.0,2.9,14.0,43.0,43.1,29.6
2016,10,16,7,15,25.5,61.0,2.95,14.0,66.0,68.49,51.82
2016,10,16,7,30,39.0,81.0,3.0,14.0,89.0,95.37,75.33
2016,10,16,7,45,46.5,101.0,3.05,14.5,113.5,120.94,97.42
2016,10,16,8,0,54.0,121.0,3.1,15.0,138.0,147.43,119.89
2016,10,16,8,15,59.0,140.0,3.2,15.0,161.5,172.19,140.72
2016,10,16,8,30,64.0,159.0,3.3,15.0,185.0,197.56,161.75
2016,10,16,8,45,32.0,92.0,3.45,15.5,105.0,105.43,84.29
2016,10,16,9,0,0.0,25.0,3.6,16.0,25.0,20.64,11.86
2016,10,16,9,15,0.0,23.5,3.75,16.0,23.5,19.41,10.79
2016,10,16,9,30,0.0,22.0,3.9,16.0,22.0,18.18,9.71
2016,10,16,9,45,0.0,39.5,4.1,16.5,39.5,32.71,21.85
2016,10,16,10,0,0.0,57.0,4.3,17.0,57.0,47.28,33.89
2016,10,16,10,15,0.0,35.0,4.45,17.0,35.0,29.0,18.59
2016,10,16,10,30,0.0,13.0,4.6,17.0,13.0,10.76,3.34
2016,10,16,10,45,0.0,66.0,4.85,17.0,66.0,54.84,39.99
2016,10,16,11,0,0.0,119.0,5.1,17.0,119.0,100.5,77.53
2016,10,16,11,15,0.0,67.0,5.25,17.0,67.0,55.7,40.59
2016,10,16,11,30,0.0,15.0,5.4,17.0,15.0,12.43,4.69
2016,10,16,11,45,0.0,34.5,5.6,17.5,34.5,28.62,18.12
2016,10,16,12,0,0.0,54.0,5.8,18.0,54.0,44.86,31.48
2016,10,16,12,15,0.0,47.5,5.9,18.0,47.5,39.44,27.01
2016,10,16,12,30,0.0,41.0,6.0,18.0,41.0,34.03,22.55
2016,10,16,12,45,2.0,111.5,6.1,18.0,113.0,95.76,73.48
2016,10,16,13,0,4.0,182.0,6.2,18.0,185.0,163.18,128.52
2016,10,16,13,15,2.0,108.5,6.35,18.0,110.0,93.05,71.35
2016,10,16,13,30,0.0,35.0,6.5,18.0,35.0,29.0,18.48
2016,10,16,13,45,0.0,32.0,6.7,18.0,32.0,26.5,16.44
2016,10,16,14,0,0.0,29.0,6.9,18.0,29.0,24.0,14.4
2016,10,16,14,15,0.0,42.0,7.0,17.5,42.0,34.77,23.5
2016,10,16,14,30,0.0,55.0,7.1,17.0,55.0,45.57,32.67
2016,10,16,14,45,0.0,75.5,7.25,17.0,75.5,62.65,47.1
2016,10,16,15,0,0.0,96.0,7.4,17.0,96.0,81.03,62.65
2016,10,16,15,15,143.0,116.0,7.2,16.5,167.5,213.41,176.9
2016,10,16,15,30,286.0,136.0,7.0,16.0,239.0,327.85,273.15
2016,10,16,15,45,266.5,119.0,6.8,16.0,204.5,282.62,234.34
2016,10,16,16,0,247.0,102.0,6.6,16.0,170.0,239.18,196.53
2016,10,16,16,15,220.5,83.5,6.25,15.5,135.0,192.9,155.94
2016,10,16,16,30,194.0,65.0,5.9,15.0,100.0,149.58,117.21
2016,10,16,16,45,145.5,47.0,5.55,15.0,68.5,103.06,75.86
2016,10,16,17,0,97.0,29.0,5.2,15.0,37.0,61.34,35.33
2016,10,16,17,15,48.5,14.5,5.1,14.5,18.5,21.58,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,5.5,1.55,11.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,11.0,1.7,11.0,12.0,15.5,0.0
2016,10,17,6,45,172.5,26.5,1.85,11.5,45.5,79.42,38.26
2016,10,17,7,0,311.0,42.0,2.0,12.0,79.0,153.33,112.29
2016,10,17,7,15,405.0,51.5,2.1,12.5,124.0,220.08,171.78
2016,10,17,7,30,499.0,61.0,2.2,13.0,169.0,297.29,239.34
2016,10,17,7,45,565.0,67.0,2.3,13.5,217.0,367.59,300.39
2016,10,17,8,0,631.0,73.0,2.4,14.0,265.0,444.17,364.7
2016,10,17,8,15,361.5,117.0,2.4,14.0,231.0,361.84,298.91
2016,10,17,8,30,92.0,161.0,2.4,14.0,197.0,218.74,179.61
2016,10,17,8,45,137.0,180.5,2.4,14.5,241.0,287.68,236.57
2016,10,17,9,0,182.0,200.0,2.4,15.0,285.0,348.89,285.55
2016,10,17,9,15,498.5,145.5,2.35,15.0,403.0,576.94,469.03
2016,10,17,9,30,815.0,91.0,2.3,15.0,521.0,803.08,635.66
2016,10,17,9,45,831.0,92.0,2.25,15.5,553.5,848.86,663.15
2016,10,17,10,0,847.0,93.0,2.2,16.0,586.0,892.62,690.35
2016,10,17,10,15,591.5,180.5,2.2,16.0,532.5,777.69,607.86
2016,10,17,10,30,336.0,268.0,2.2,16.0,479.0,628.98,494.23
2016,10,17,10,45,609.5,181.5,2.2,16.5,576.5,835.23,648.37
2016,10,17,11,0,883.0,95.0,2.2,17.0,674.0,1000.2,757.5
2016,10,17,11,15,886.5,95.5,2.25,17.0,684.0,1015.89,766.17
2016,10,17,11,30,890.0,96.0,2.3,17.0,694.0,1027.91,774.23
2016,10,17,11,45,891.5,95.5,2.35,17.5,696.5,1032.96,776.39
2016,10,17,12,0,893.0,95.0,2.4,18.0,699.0,1034.19,776.25
2016,10,17,12,15,891.0,94.5,2.5,18.0,693.0,1028.05,773.44
2016,10,17,12,30,889.0,94.0,2.6,18.0,687.0,1018.13,768.28
2016,10,17,12,45,887.5,92.0,2.75,18.0,674.0,1003.2,760.35
2016,10,17,13,0,886.0,90.0,2.9,18.0,661.0,984.59,749.94
2016,10,17,13,15,879.0,89.0,2.95,18.0,639.5,958.35,733.44
2016,10,17,13,30,872.0,88.0,3.0,18.0,618.0,928.88,714.74
2016,10,17,13,45,863.0,86.0,3.15,18.0,590.5,893.36,692.43
2016,10,17,14,0,854.0,84.0,3.3,18.0,563.0,863.98,674.2
2016,10,17,14,15,839.0,82.0,3.35,17.5,528.0,817.55,644.06
2016,10,17,14,30,824.0,80.0,3.4,17.0,493.0,769.25,612.11
2016,10,17,14,45,804.0,77.0,3.45,17.0,453.0,714.42,573.52
2016,10,17,15,0,784.0,74.0,3.5,17.0,413.0,658.77,533.57
2016,10,17,15,15,755.5,70.5,3.45,16.5,368.5,596.45,486.45
2016,10,17,15,30,727.0,67.0,3.4,16.0,324.0,534.84,437.95
2016,10,17,15,45,684.5,62.5,3.4,16.0,277.0,465.45,380.86
2016,10,17,16,0,642.0,58.0,3.4,16.0,230.0,401.45,326.15
2016,10,17,16,15,576.0,51.5,3.05,15.5,182.5,326.25,260.99
2016,10,17,16,30,510.0,45.0,2.7,15.0,135.0,257.84,199.99
2016,10,17,16,45,399.5,35.5,2.4,14.5,92.0,179.62,131.21
2016,10,17,17,0,289.0,26.0,2.1,14.0,49.0,112.49,62.34
2016,10,17,17,15,144.5,13.0,2.1,13.5,24.5,38.52,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,17.5,1.5,10.5,40.5,77.28,32.56
2016,10,18,7,0,397.0,35.0,1.6,11.0,81.0,174.51,127.15
2016,10,18,7,15,488.0,42.5,1.85,11.5,127.0,242.46,189.03
2016,10,18,7,30,579.0,50.0,2.1,12.0,173.0,320.82,258.48
2016,10,18,7,45,640.0,54.5,2.35,12.5,221.5,391.02,320.32
2016,10,18,8,0,701.0,59.0,2.6,13.0,270.0,464.91,383.35
2016,10,18,8,15,737.0,63.0,2.75,13.5,317.0,530.57,437.57
2016,10,18,8,30,773.0,67.0,2.9,14.0,364.0,598.12,491.41
2016,10,18,8,45,801.0,69.0,3.1,14.5,407.5,659.21,538.52
2016,10,18,9,0,829.0,71.0,3.3,15.0,451.0,720.52,582.9
2016,10,18,9,15,847.0,73.0,3.3,15.5,489.5,773.79,619.52
2016,10,18,9,30,865.0,75.0,3.3,16.0,528.0,817.76,648.67
2016,10,18,9,45,880.0,75.5,3.35,16.5,561.0,862.97,678.6
2016,10,18,10,0,895.0,76.0,3.4,17.0,594.0,906.02,706.58
2016,10,18,10,15,903.5,77.5,3.35,17.0,619.5,941.84,729.89
2016,10,18,10,30,912.0,79.0,3.3,17.0,645.0,974.59,750.96
2016,10,18,10,45,918.5,79.5,3.3,17.5,663.5,1000.93,766.48
2016,10,18,11,0,925.0,80.0,3.3,18.0,682.0,1023.76,779.64
2016,10,18,11,15,928.0,80.5,3.3,18.0,692.0,1039.42,789.51
2016,10,18,11,30,931.0,81.0,3.3,18.0,702.0,1051.25,796.98
2016,10,18,11,45,934.5,80.0,3.3,18.5,705.0,1057.82,799.58
2016,10,18,12,0,938.0,79.0,3.3,19.0,708.0,1060.41,799.73
2016,10,18,12,15,936.5,78.5,3.3,19.0,702.0,1054.54,795.94
2016,10,18,12,30,935.0,78.0,3.3,19.0,696.0,1044.71,789.74
2016,10,18,12,45,930.0,78.0,3.3,19.0,682.5,1028.11,779.16
2016,10,18,13,0,925.0,78.0,3.3,19.0,669.0,1007.79,766.23
2016,10,18,13,15,918.0,77.0,3.3,19.0,647.5,980.72,748.8
2016,10,18,13,30,911.0,76.0,3.3,19.0,626.0,950.29,729.12
2016,10,18,13,45,900.5,74.5,3.3,19.0,597.0,912.9,704.56
2016,10,18,14,0,890.0,73.0,3.3,19.0,568.0,872.74,677.93
2016,10,18,14,15,875.5,71.5,3.3,19.0,533.0,826.73,646.89
2016,10,18,14,30,861.0,70.0,3.3,19.0,498.0,778.75,614.08
2016,10,18,14,45,837.5,68.5,3.35,19.0,457.0,729.03,579.72
2016,10,18,15,0,814.0,67.0,3.4,19.0,416.0,671.36,538.75
2016,10,18,15,15,786.0,64.0,3.2,18.5,371.0,608.67,491.73
2016,10,18,15,30,758.0,61.0,3.0,18.0,326.0,546.57,442.95
2016,10,18,15,45,712.5,57.5,2.8,18.0,277.5,475.19,384.46
2016,10,18,16,0,667.0,54.0,2.6,18.0,229.0,407.03,326.75
2016,10,18,16,15,601.5,48.0,2.3,17.0,181.0,333.42,263.97
2016,10,18,16,30,536.0,42.0,2.0,16.0,133.0,264.46,203.24
2016,10,18,16,45,422.5,33.0,1.7,15.5,89.5,184.42,133.08
2016,10,18,17,0,309.0,24.0,1.4,15.0,46.0,114.86,57.77
2016,10,18,17,15,154.5,12.0,1.45,14.5,23.0,39.59,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,228.0,15.0,2.55,9.5,40.5,81.47,29.02
2016,10,19,7,0,456.0,30.0,2.8,10.0,81.0,185.52,134.79
2016,10,19,7,15,541.5,36.5,2.85,10.5,127.0,254.22,198.93
2016,10,19,7,30,627.0,43.0,2.9,11.0,173.0,332.35,269.24
2016,10,19,7,45,679.0,47.5,2.95,12.0,221.5,400.94,329.83
2016,10,19,8,0,731.0,52.0,3.0,13.0,270.0,474.05,391.67
2016,10,19,8,15,765.0,55.5,3.15,13.5,316.5,539.28,445.84
2016,10,19,8,30,799.0,59.0,3.3,14.0,363.0,606.17,499.42
2016,10,19,8,45,823.0,61.0,3.45,14.5,405.5,659.55,540.16
2016,10,19,9,0,847.0,63.0,3.6,15.0,448.0,718.04,582.43
2016,10,19,9,15,863.5,65.0,3.65,15.5,486.0,770.12,618.64
2016,10,19,9,30,880.0,67.0,3.7,16.0,524.0,820.73,653.14
2016,10,19,9,45,891.5,68.5,3.8,16.5,556.0,864.6,682.47
2016,10,19,10,0,903.0,70.0,3.9,17.0,588.0,906.04,709.78
2016,10,19,10,15,911.0,71.0,3.9,17.5,613.0,940.93,731.64
2016,10,19,10,30,919.0,72.0,3.9,18.0,638.0,972.72,751.19
2016,10,19,10,45,922.0,74.0,3.9,18.5,655.5,997.59,765.87
2016,10,19,11,0,925.0,76.0,3.9,19.0,673.0,1018.82,778.09
2016,10,19,11,15,927.5,76.5,3.85,19.5,683.0,1033.92,785.84
2016,10,19,11,30,930.0,77.0,3.8,20.0,693.0,1045.18,791.11
2016,10,19,11,45,928.5,78.0,3.8,20.5,695.0,1049.09,791.95
2016,10,19,12,0,927.0,79.0,3.8,21.0,697.0,1049.03,790.35
2016,10,19,12,15,925.0,79.0,3.75,21.0,691.0,1043.28,786.28
2016,10,19,12,30,923.0,79.0,3.7,21.0,685.0,1033.62,779.8
2016,10,19,12,45,917.5,79.0,3.7,21.0,671.0,1016.65,768.93
2016,10,19,13,0,912.0,79.0,3.7,21.0,657.0,996.03,755.74
2016,10,19,13,15,905.5,78.0,3.7,21.0,636.0,969.68,738.75
2016,10,19,13,30,899.0,77.0,3.7,21.0,615.0,940.02,719.51
2016,10,19,13,45,891.0,75.0,3.7,21.0,587.0,904.6,696.25
2016,10,19,14,0,883.0,73.0,3.7,21.0,559.0,866.32,670.86
2016,10,19,14,15,869.0,71.0,3.65,21.0,524.5,820.36,639.56
2016,10,19,14,30,855.0,69.0,3.6,21.0,490.0,772.44,606.54
2016,10,19,14,45,835.5,67.0,3.6,21.0,450.0,718.71,569.02
2016,10,19,15,0,816.0,65.0,3.6,21.0,410.0,670.08,534.66
2016,10,19,15,15,788.0,62.0,3.2,20.5,365.0,607.36,487.22
2016,10,19,15,30,760.0,59.0,2.8,20.0,320.0,545.24,438.13
2016,10,19,15,45,718.5,54.5,2.4,19.5,272.5,474.92,381.12
2016,10,19,16,0,677.0,50.0,2.0,19.0,225.0,407.48,324.53
2016,10,19,16,15,612.0,44.5,1.85,18.0,177.5,331.98,260.9
2016,10,19,16,30,547.0,39.0,1.7,17.0,130.0,262.88,200.44
2016,10,19,16,45,435.5,30.5,1.55,16.0,87.0,186.01,132.98
2016,10,19,17,0,324.0,22.0,1.4,15.0,44.0,115.98,50.91
2016,10,19,17,15,162.0,11.0,1.45,14.5,22.0,40.19,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
