Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,15.0,1.85,10.5,39.5,80.15,21.58
2016,10,20,7,0,445.0,30.0,2.0,11.0,79.0,185.77,133.85
2016,10,20,7,15,535.0,37.5,2.1,11.5,125.5,253.45,197.01
2016,10,20,7,30,625.0,45.0,2.2,12.0,172.0,334.3,268.94
2016,10,20,7,45,680.5,49.5,2.3,12.5,221.0,404.66,331.04
2016,10,20,8,0,736.0,54.0,2.4,13.0,270.0,479.83,394.82
2016,10,20,8,15,771.0,57.5,2.4,13.5,317.5,545.97,448.85
2016,10,20,8,30,806.0,61.0,2.4,14.0,365.0,613.82,502.06
2016,10,20,8,45,831.5,63.5,2.4,15.0,408.5,675.12,546.55
2016,10,20,9,0,857.0,66.0,2.4,16.0,452.0,729.74,583.18
2016,10,20,9,15,874.0,68.0,2.4,16.5,490.5,782.58,618.67
2016,10,20,9,30,891.0,70.0,2.4,17.0,529.0,833.96,652.33
2016,10,20,9,45,905.5,70.5,2.45,18.0,562.0,879.51,680.4
2016,10,20,10,0,920.0,71.0,2.5,19.0,595.0,922.78,706.43
2016,10,20,10,15,928.0,72.0,2.5,19.5,620.5,958.09,727.55
2016,10,20,10,30,936.0,73.0,2.5,20.0,646.0,990.24,746.43
2016,10,20,10,45,941.0,74.0,2.55,20.5,663.5,1016.11,761.54
2016,10,20,11,0,946.0,75.0,2.6,21.0,681.0,1038.33,774.32
2016,10,20,11,15,948.5,75.5,2.65,21.5,691.5,1053.65,782.66
2016,10,20,11,30,951.0,76.0,2.7,22.0,702.0,1065.04,788.61
2016,10,20,11,45,951.0,76.0,2.75,22.5,703.5,1069.28,790.06
2016,10,20,12,0,951.0,76.0,2.8,23.0,705.0,1069.46,789.12
2016,10,20,12,15,949.5,76.0,2.85,23.0,699.5,1064.08,786.3
2016,10,20,12,30,948.0,76.0,2.9,23.0,694.0,1054.7,781.06
2016,10,20,12,45,941.5,76.0,2.95,23.5,679.5,1036.41,768.63
2016,10,20,13,0,935.0,76.0,3.0,24.0,665.0,1014.39,753.94
2016,10,20,13,15,928.5,75.0,2.95,24.0,643.5,987.56,736.75
2016,10,20,13,30,922.0,74.0,2.9,24.0,622.0,957.32,717.35
2016,10,20,13,45,912.5,72.5,2.9,24.0,593.5,920.51,693.91
2016,10,20,14,0,903.0,71.0,2.9,24.0,565.0,880.85,668.41
2016,10,20,14,15,889.0,69.5,2.8,24.0,529.5,834.82,637.6
2016,10,20,14,30,875.0,68.0,2.7,24.0,494.0,786.75,605.11
2016,10,20,14,45,855.5,65.5,2.6,24.0,453.5,731.57,567.16
2016,10,20,15,0,836.0,63.0,2.5,24.0,413.0,681.45,532.31
2016,10,20,15,15,807.5,60.0,2.1,23.5,367.5,617.5,484.84
2016,10,20,15,30,779.0,57.0,1.7,23.0,322.0,554.16,435.56
2016,10,20,15,45,737.0,53.0,1.35,22.5,274.0,483.21,379.19
2016,10,20,16,0,695.0,49.0,1.0,22.0,226.0,415.13,323.11
2016,10,20,16,15,629.0,43.5,0.95,21.0,177.5,338.22,260.21
2016,10,20,16,30,563.0,38.0,0.9,20.0,129.0,267.81,200.12
2016,10,20,16,45,445.5,29.5,0.9,19.0,85.5,185.39,129.41
2016,10,20,17,0,328.0,21.0,0.9,18.0,42.0,115.25,40.05
2016,10,20,17,15,164.0,10.5,0.95,17.5,21.0,40.18,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,14.5,0.9,12.5,37.0,76.81,11.83
2016,10,21,7,0,423.0,29.0,0.9,13.0,74.0,178.67,126.58
2016,10,21,7,15,513.0,36.5,0.9,13.5,119.5,244.94,187.71
2016,10,21,7,30,603.0,44.0,0.9,14.0,165.0,324.47,256.84
2016,10,21,7,45,657.5,48.5,0.95,14.5,212.5,393.0,315.83
2016,10,21,8,0,712.0,53.0,1.0,15.0,260.0,466.29,376.27
2016,10,21,8,15,747.0,57.0,0.9,15.5,306.0,531.64,427.17
2016,10,21,8,30,782.0,61.0,0.8,16.0,352.0,598.81,476.81
2016,10,21,8,45,807.0,63.5,0.7,17.0,394.5,658.52,516.98
2016,10,21,9,0,832.0,66.0,0.6,18.0,437.0,718.2,553.79
2016,10,21,9,15,849.0,68.0,0.65,18.5,475.0,763.25,582.43
2016,10,21,9,30,866.0,70.0,0.7,19.0,513.0,813.56,614.31
2016,10,21,9,45,877.0,72.0,0.75,20.0,544.5,856.97,639.75
2016,10,21,10,0,888.0,74.0,0.8,21.0,576.0,897.97,663.24
2016,10,21,10,15,896.5,75.5,0.85,21.0,601.0,933.38,685.39
2016,10,21,10,30,905.0,77.0,0.9,21.0,626.0,965.77,705.63
2016,10,21,10,45,909.5,78.0,1.0,21.5,643.5,990.43,720.61
2016,10,21,11,0,914.0,79.0,1.1,22.0,661.0,1011.56,733.47
2016,10,21,11,15,917.0,79.5,1.15,22.0,671.0,1026.92,743.29
2016,10,21,11,30,920.0,80.0,1.2,22.0,681.0,1038.5,750.94
2016,10,21,11,45,919.5,80.5,1.3,22.5,683.0,1042.66,753.63
2016,10,21,12,0,919.0,81.0,1.4,23.0,685.0,1042.91,754.05
2016,10,21,12,15,917.0,81.0,1.45,23.0,679.5,1037.13,751.42
2016,10,21,12,30,915.0,81.0,1.5,23.0,674.0,1027.48,746.55
2016,10,21,12,45,908.0,81.5,1.6,23.0,659.5,1009.7,737.4
2016,10,21,13,0,901.0,82.0,1.7,23.0,645.0,988.35,726.0
2016,10,21,13,15,894.0,81.0,1.75,23.0,623.5,961.74,710.45
2016,10,21,13,30,887.0,80.0,1.8,23.0,602.0,931.88,692.73
2016,10,21,13,45,875.5,78.5,1.9,23.0,573.5,894.28,670.28
2016,10,21,14,0,864.0,77.0,2.0,23.0,545.0,854.09,645.74
2016,10,21,14,15,809.0,82.0,2.05,22.5,497.5,791.47,605.94
2016,10,21,14,30,754.0,87.0,2.1,22.0,450.0,720.93,559.59
2016,10,21,14,45,772.0,78.0,2.2,22.0,422.5,690.59,540.35
2016,10,21,15,0,790.0,69.0,2.3,22.0,395.0,656.15,517.35
2016,10,21,15,15,760.0,65.5,2.05,21.5,351.0,592.78,469.95
2016,10,21,15,30,730.0,62.0,1.8,21.0,307.0,530.26,421.47
2016,10,21,15,45,685.5,57.5,1.6,20.5,260.0,459.88,365.52
2016,10,21,16,0,641.0,53.0,1.4,20.0,213.0,392.7,310.1
2016,10,21,16,15,571.0,46.5,1.4,19.0,166.0,318.61,248.46
2016,10,21,16,30,501.0,40.0,1.4,18.0,119.0,249.41,188.7
2016,10,21,16,45,379.5,30.5,1.4,17.5,77.5,168.8,118.31
2016,10,21,17,0,258.0,21.0,1.4,17.0,36.0,96.82,22.19
2016,10,21,17,15,129.0,10.5,1.55,16.5,18.0,33.56,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.0,16.5,1.5,10.5,32.5,65.0,0.08
2016,10,22,7,0,310.0,33.0,1.6,11.0,65.0,148.11,105.54
2016,10,22,7,15,385.5,45.0,1.7,11.0,106.5,209.66,163.45
2016,10,22,7,30,461.0,57.0,1.8,11.0,148.0,280.22,226.66
2016,10,22,7,45,517.5,64.5,1.95,11.5,192.0,345.26,284.08
2016,10,22,8,0,574.0,72.0,2.1,12.0,236.0,415.62,344.16
2016,10,22,8,15,621.0,73.5,2.0,12.5,278.5,478.43,395.72
2016,10,22,8,30,668.0,75.0,1.9,13.0,321.0,544.27,447.63
2016,10,22,8,45,636.0,94.0,1.85,13.5,351.0,578.29,472.34
2016,10,22,9,0,604.0,113.0,1.8,14.0,381.0,606.84,491.99
2016,10,22,9,15,736.0,94.5,1.8,14.5,448.5,717.31,572.76
2016,10,22,9,30,868.0,76.0,1.8,15.0,516.0,822.91,645.18
2016,10,22,9,45,869.0,82.0,1.85,15.5,546.0,871.37,675.95
2016,10,22,10,0,870.0,88.0,1.9,16.0,576.0,908.62,699.16
2016,10,22,10,15,880.0,89.5,1.9,16.0,601.5,945.42,722.71
2016,10,22,10,30,890.0,91.0,1.9,16.0,627.0,968.66,736.98
2016,10,22,10,45,736.5,143.0,1.95,16.5,595.0,917.41,700.37
2016,10,22,11,0,583.0,195.0,2.0,17.0,563.0,828.18,638.01
2016,10,22,11,15,589.5,196.5,2.0,17.0,574.0,844.52,649.85
2016,10,22,11,30,596.0,198.0,2.0,17.0,585.0,858.33,658.95
2016,10,22,11,45,571.5,207.0,2.05,17.5,579.0,846.67,649.55
2016,10,22,12,0,547.0,216.0,2.1,18.0,573.0,832.15,638.16
2016,10,22,12,15,574.0,205.0,2.15,18.0,576.5,844.39,648.14
2016,10,22,12,30,601.0,194.0,2.2,18.0,580.0,861.4,660.75
2016,10,22,12,45,644.5,174.0,2.3,18.0,580.0,875.05,671.38
2016,10,22,13,0,688.0,154.0,2.4,18.0,580.0,883.59,678.66
2016,10,22,13,15,786.5,121.5,2.45,18.0,593.5,917.53,703.25
2016,10,22,13,30,885.0,89.0,2.5,18.0,607.0,940.66,720.27
2016,10,22,13,45,704.0,131.5,2.55,18.0,531.0,817.47,635.69
2016,10,22,14,0,523.0,174.0,2.6,18.0,455.0,675.16,533.93
2016,10,22,14,15,410.5,185.0,2.65,17.5,396.5,573.3,458.72
2016,10,22,14,30,298.0,196.0,2.7,17.0,338.0,462.95,374.34
2016,10,22,14,45,305.5,177.0,2.75,17.0,312.0,433.66,352.96
2016,10,22,15,0,313.0,158.0,2.8,17.0,286.0,402.92,329.5
2016,10,22,15,15,296.0,143.5,2.7,16.5,253.5,360.01,295.63
2016,10,22,15,30,279.0,129.0,2.6,16.0,221.0,318.24,261.86
2016,10,22,15,45,264.0,110.5,2.55,15.5,186.5,274.17,225.39
2016,10,22,16,0,249.0,92.0,2.5,15.0,152.0,231.38,188.83
2016,10,22,16,15,218.0,73.5,2.4,14.5,118.0,183.06,146.67
2016,10,22,16,30,187.0,55.0,2.3,14.0,84.0,138.19,106.69
2016,10,22,16,45,129.0,37.5,2.2,13.5,54.0,89.77,63.1
2016,10,22,17,0,71.0,20.0,2.1,13.0,24.0,42.84,0.39
2016,10,22,17,15,35.5,10.0,2.15,12.5,12.0,15.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.0,1.25,9.5,34.0,72.66,0.0
2016,10,23,7,0,386.0,30.0,1.3,10.0,68.0,169.52,119.75
2016,10,23,7,15,483.0,38.0,1.5,10.5,113.0,239.42,186.01
2016,10,23,7,30,580.0,46.0,1.7,11.0,158.0,320.63,258.16
2016,10,23,7,45,637.5,51.5,1.9,12.0,206.0,387.61,317.2
2016,10,23,8,0,695.0,57.0,2.1,13.0,254.0,462.66,380.52
2016,10,23,8,15,733.0,61.0,2.1,13.5,300.0,529.01,434.71
2016,10,23,8,30,771.0,65.0,2.1,14.0,346.0,597.42,488.34
2016,10,23,8,45,795.5,68.5,2.1,14.5,389.0,657.45,533.15
2016,10,23,9,0,820.0,72.0,2.1,15.0,432.0,717.43,574.99
2016,10,23,9,15,838.5,74.5,2.1,15.0,470.0,771.04,612.23
2016,10,23,9,30,857.0,77.0,2.1,15.0,508.0,823.36,647.9
2016,10,23,9,45,874.0,77.0,2.15,15.5,540.5,860.94,671.83
2016,10,23,10,0,891.0,77.0,2.2,16.0,573.0,904.62,699.88
2016,10,23,10,15,900.0,78.5,2.3,16.5,598.5,940.44,722.65
2016,10,23,10,30,909.0,80.0,2.4,17.0,624.0,973.27,743.32
2016,10,23,10,45,916.0,80.5,2.5,17.5,642.0,999.72,759.63
2016,10,23,11,0,923.0,81.0,2.6,18.0,660.0,1022.71,773.69
2016,10,23,11,15,926.0,81.5,2.7,18.0,670.0,1038.08,784.25
2016,10,23,11,30,929.0,82.0,2.8,18.0,680.0,1049.64,792.48
2016,10,23,11,45,929.5,82.0,2.9,18.5,682.0,1054.16,794.7
2016,10,23,12,0,930.0,82.0,3.0,19.0,684.0,1054.74,794.5
2016,10,23,12,15,927.5,81.5,3.05,19.0,678.0,1047.73,790.46
2016,10,23,12,30,925.0,81.0,3.1,19.0,672.0,1036.83,784.03
2016,10,23,12,45,914.5,83.0,3.2,19.0,656.5,1017.29,772.36
2016,10,23,13,0,904.0,85.0,3.3,19.0,641.0,994.26,758.39
2016,10,23,13,15,896.0,83.5,3.35,19.0,619.0,966.02,740.46
2016,10,23,13,30,888.0,82.0,3.4,19.0,597.0,934.57,720.3
2016,10,23,13,45,877.5,80.0,3.45,19.0,568.5,897.25,695.91
2016,10,23,14,0,867.0,78.0,3.5,19.0,540.0,857.27,669.45
2016,10,23,14,15,850.5,76.0,3.6,19.0,504.5,818.02,643.49
2016,10,23,14,30,834.0,74.0,3.7,19.0,469.0,768.26,609.43
2016,10,23,14,45,810.5,71.5,3.85,19.0,428.0,711.2,569.51
2016,10,23,15,0,787.0,69.0,4.0,19.0,387.0,653.63,528.26
2016,10,23,15,15,755.0,65.5,4.1,18.5,342.5,589.16,479.69
2016,10,23,15,30,723.0,62.0,4.2,18.0,298.0,525.75,429.65
2016,10,23,15,45,672.0,58.0,4.3,17.5,250.5,452.78,370.1
2016,10,23,16,0,621.0,54.0,4.4,17.0,203.0,386.59,313.66
2016,10,23,16,15,546.5,47.0,4.3,16.0,156.5,308.75,246.3
2016,10,23,16,30,472.0,40.0,4.2,15.0,110.0,238.79,183.79
2016,10,23,16,45,236.0,35.0,4.15,14.5,70.0,127.76,89.29
2016,10,23,17,0,0.0,30.0,4.1,14.0,30.0,30.95,0.0
2016,10,23,17,15,0.0,15.0,4.0,13.5,15.0,12.8,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,9.06,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,18.16,8.67
2016,10,24,7,15,0.0,37.5,2.2,12.5,37.5,31.83,21.16
2016,10,24,7,30,0.0,53.0,2.6,13.0,53.0,45.79,33.44
2016,10,24,7,45,0.0,70.0,3.0,13.5,70.0,61.25,46.87
2016,10,24,8,0,0.0,87.0,3.4,14.0,87.0,76.74,60.1
2016,10,24,8,15,0.0,103.5,3.7,14.0,103.5,91.77,72.87
2016,10,24,8,30,0.0,120.0,4.0,14.0,120.0,106.9,85.54
2016,10,24,8,45,0.0,112.0,4.35,14.0,112.0,97.33,77.29
2016,10,24,9,0,0.0,104.0,4.7,14.0,104.0,88.75,69.89
2016,10,24,9,15,59.5,162.5,4.7,14.0,192.5,205.04,168.82
2016,10,24,9,30,119.0,221.0,4.7,14.0,281.0,339.48,279.62
2016,10,24,9,45,131.5,236.5,4.7,14.5,306.5,372.01,304.72
2016,10,24,10,0,144.0,252.0,4.7,15.0,332.0,405.15,330.23
2016,10,24,10,15,85.5,241.5,4.65,15.0,289.5,322.7,262.33
2016,10,24,10,30,27.0,231.0,4.6,15.0,247.0,236.93,190.97
2016,10,24,10,45,72.5,261.0,4.6,15.5,306.0,334.91,270.74
2016,10,24,11,0,118.0,291.0,4.6,16.0,365.0,416.2,335.22
2016,10,24,11,15,168.0,295.5,4.6,16.0,402.5,494.04,396.73
2016,10,24,11,30,218.0,300.0,4.6,16.0,440.0,551.23,441.75
2016,10,24,11,45,219.0,301.0,4.6,16.5,442.0,554.32,442.96
2016,10,24,12,0,220.0,302.0,4.6,17.0,444.0,556.56,443.82
2016,10,24,12,15,232.0,297.5,4.6,17.0,446.0,562.41,448.79
2016,10,24,12,30,244.0,293.0,4.6,17.0,448.0,567.21,453.02
2016,10,24,12,45,159.5,283.5,4.7,17.0,384.0,469.41,375.99
2016,10,24,13,0,75.0,274.0,4.8,17.0,320.0,352.9,282.98
2016,10,24,13,15,47.0,243.0,4.9,17.0,271.5,288.96,232.01
2016,10,24,13,30,19.0,212.0,5.0,17.0,223.0,209.92,167.92
2016,10,24,13,45,28.0,212.0,5.1,17.0,227.5,235.6,189.46
2016,10,24,14,0,37.0,212.0,5.2,17.0,232.0,243.88,196.82
2016,10,24,14,15,18.5,110.5,5.15,17.0,120.5,117.04,92.84
2016,10,24,14,30,0.0,9.0,5.1,17.0,9.0,7.42,0.61
2016,10,24,14,45,0.0,7.5,5.05,17.0,7.5,6.18,0.0
2016,10,24,15,0,0.0,6.0,5.0,17.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,4.75,16.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,4.5,16.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,4.25,15.5,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,3.75,14.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,3.5,14.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,3.25,14.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.9,13.0,8.0,6.58,0.0
2016,10,25,7,0,0.0,16.0,2.0,13.0,16.0,13.18,4.55
2016,10,25,7,15,0.0,28.0,2.25,13.0,28.0,23.12,13.76
2016,10,25,7,30,0.0,40.0,2.5,13.0,40.0,33.08,22.6
2016,10,25,7,45,0.0,53.0,2.75,13.5,53.0,44.32,32.41
2016,10,25,8,0,0.0,66.0,3.0,14.0,66.0,55.8,42.27
2016,10,25,8,15,0.0,78.5,3.15,14.5,78.5,66.85,51.6
2016,10,25,8,30,0.0,91.0,3.3,15.0,91.0,77.96,60.84
2016,10,25,8,45,0.0,85.0,3.5,15.5,85.0,71.52,55.14
2016,10,25,9,0,0.0,79.0,3.7,16.0,79.0,65.62,49.94
2016,10,25,9,15,0.0,62.5,3.75,16.0,62.5,51.8,38.19
2016,10,25,9,30,0.0,46.0,3.8,16.0,46.0,38.07,26.55
2016,10,25,9,45,0.0,82.5,3.9,16.5,82.5,68.53,51.92
2016,10,25,10,0,0.0,119.0,4.0,17.0,119.0,101.33,78.84
2016,10,25,10,15,18.5,179.5,4.0,17.0,190.5,176.55,140.99
2016,10,25,10,30,37.0,240.0,4.0,17.0,262.0,276.5,221.58
2016,10,25,10,45,18.5,156.5,4.05,17.5,167.5,154.04,121.95
2016,10,25,11,0,0.0,73.0,4.1,18.0,73.0,60.66,44.65
2016,10,25,11,15,0.0,96.5,4.05,18.0,96.5,80.5,60.98
2016,10,25,11,30,0.0,120.0,4.0,18.0,120.0,101.64,78.24
2016,10,25,11,45,0.0,141.0,4.0,18.0,141.0,121.01,93.99
2016,10,25,12,0,0.0,162.0,4.0,18.0,162.0,140.88,110.09
2016,10,25,12,15,0.0,135.0,3.95,18.0,135.0,115.45,89.44
2016,10,25,12,30,0.0,108.0,3.9,18.0,108.0,90.78,69.37
2016,10,25,12,45,0.0,109.5,3.85,18.0,109.5,92.16,70.57
2016,10,25,13,0,0.0,111.0,3.8,18.0,111.0,93.57,71.79
2016,10,25,13,15,199.5,168.0,3.7,18.0,282.0,386.43,314.07
2016,10,25,13,30,399.0,225.0,3.6,18.0,453.0,633.18,505.75
2016,10,25,13,45,354.0,221.5,3.55,18.5,416.5,577.02,460.69
2016,10,25,14,0,309.0,218.0,3.5,19.0,380.0,522.35,418.13
2016,10,25,14,15,342.5,196.5,3.4,18.5,364.5,513.53,413.83
2016,10,25,14,30,376.0,175.0,3.3,18.0,349.0,501.13,406.34
2016,10,25,14,45,334.0,164.5,3.2,18.0,309.0,441.53,359.5
2016,10,25,15,0,292.0,154.0,3.1,18.0,269.0,384.81,314.36
2016,10,25,15,15,282.5,136.5,2.75,18.0,237.5,344.3,281.69
2016,10,25,15,30,273.0,119.0,2.4,18.0,206.0,304.19,248.6
2016,10,25,15,45,256.5,101.0,2.1,18.0,172.5,260.17,211.59
2016,10,25,16,0,240.0,83.0,1.8,18.0,139.0,217.58,174.9
2016,10,25,16,15,209.5,65.5,1.65,17.0,106.0,171.13,134.93
2016,10,25,16,30,179.0,48.0,1.5,16.0,73.0,128.05,96.9
2016,10,25,16,45,89.5,33.0,1.35,15.5,45.5,73.55,48.26
2016,10,25,17,0,0.0,18.0,1.2,15.0,18.0,15.36,0.0
2016,10,25,17,15,0.0,9.0,1.2,14.5,9.0,7.68,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,189.0,13.0,0.95,11.5,29.5,58.51,0.0
2016,10,26,7,0,378.0,26.0,0.9,12.0,59.0,164.78,110.02
2016,10,26,7,15,478.0,33.5,0.95,12.5,103.0,234.37,179.16
2016,10,26,7,30,578.0,41.0,1.0,13.0,147.0,313.13,248.53
2016,10,26,7,45,637.5,46.0,1.1,13.5,193.5,383.09,309.57
2016,10,26,8,0,697.0,51.0,1.2,14.0,240.0,458.38,372.67
2016,10,26,8,15,734.5,55.0,1.3,14.5,285.5,524.18,426.08
2016,10,26,8,30,772.0,59.0,1.4,15.0,331.0,592.05,479.07
2016,10,26,8,45,798.5,61.5,1.55,15.5,373.0,652.0,523.95
2016,10,26,9,0,825.0,64.0,1.7,16.0,415.0,712.06,566.52
2016,10,26,9,15,842.5,66.0,1.85,16.5,452.5,756.77,597.13
2016,10,26,9,30,860.0,68.0,2.0,17.0,490.0,806.89,631.27
2016,10,26,9,45,875.5,68.5,2.2,18.0,521.5,851.74,660.38
2016,10,26,10,0,891.0,69.0,2.4,19.0,553.0,894.51,687.65
2016,10,26,10,15,899.5,70.0,2.45,19.0,578.0,929.06,710.32
2016,10,26,10,30,908.0,71.0,2.5,19.0,603.0,960.6,730.95
2016,10,26,10,45,912.0,73.0,2.65,19.5,620.0,985.85,746.89
2016,10,26,11,0,916.0,75.0,2.8,20.0,637.0,1007.56,760.54
2016,10,26,11,15,919.5,75.5,2.85,20.0,647.5,1023.22,770.76
2016,10,26,11,30,923.0,76.0,2.9,20.0,658.0,1035.12,778.68
2016,10,26,11,45,922.0,77.0,3.0,20.5,660.0,1039.26,780.59
2016,10,26,12,0,921.0,78.0,3.1,21.0,662.0,1039.51,780.13
2016,10,26,12,15,920.5,77.5,3.15,21.0,657.0,1034.49,777.4
2016,10,26,12,30,920.0,77.0,3.2,21.0,652.0,1025.6,772.29
2016,10,26,12,45,913.0,78.0,3.3,21.0,638.0,1008.37,762.13
2016,10,26,13,0,906.0,79.0,3.4,21.0,624.0,987.59,749.67
2016,10,26,13,15,899.5,78.0,3.45,21.0,603.0,961.36,733.14
2016,10,26,13,30,893.0,77.0,3.5,21.0,582.0,931.87,714.38
2016,10,26,13,45,881.5,76.0,3.6,21.0,554.0,894.81,690.55
2016,10,26,14,0,870.0,75.0,3.7,21.0,526.0,855.16,664.66
2016,10,26,14,15,854.5,73.0,3.75,20.5,491.5,816.7,640.27
2016,10,26,14,30,839.0,71.0,3.8,20.0,457.0,767.71,607.75
2016,10,26,14,45,817.0,68.5,3.9,20.0,416.5,711.73,568.45
2016,10,26,15,0,795.0,66.0,4.0,20.0,376.0,655.09,527.78
2016,10,26,15,15,762.5,62.5,3.95,19.5,331.5,590.1,478.59
2016,10,26,15,30,730.0,59.0,3.9,19.0,287.0,526.21,427.97
2016,10,26,15,45,682.5,54.5,3.9,18.5,240.5,454.46,369.26
2016,10,26,16,0,635.0,50.0,3.9,18.0,194.0,386.19,311.09
2016,10,26,16,15,556.5,43.0,3.75,17.0,147.5,308.99,244.28
2016,10,26,16,30,478.0,36.0,3.6,16.0,101.0,237.31,180.22
2016,10,26,16,45,239.0,29.5,3.5,15.5,62.0,124.15,81.01
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.2,12.5,1.0,0.85,0.0
2016,10,27,7,0,0.0,2.0,1.2,13.0,2.0,1.64,0.0
2016,10,27,7,15,0.0,4.0,1.45,13.0,4.0,3.28,0.0
2016,10,27,7,30,0.0,6.0,1.7,13.0,6.0,4.92,0.0
2016,10,27,7,45,0.0,8.0,2.0,13.5,8.0,6.57,0.0
2016,10,27,8,0,0.0,10.0,2.3,14.0,10.0,8.22,1.44
2016,10,27,8,15,0.0,12.0,2.35,14.5,12.0,9.87,2.85
2016,10,27,8,30,0.0,14.0,2.4,15.0,14.0,11.53,4.25
2016,10,27,8,45,0.0,22.5,2.5,15.5,22.5,18.55,10.23
2016,10,27,9,0,0.0,31.0,2.6,16.0,31.0,25.6,16.15
2016,10,27,9,15,0.0,84.0,2.6,16.0,84.0,69.96,53.52
2016,10,27,9,30,0.0,137.0,2.6,16.0,137.0,119.72,94.74
2016,10,27,9,45,0.0,119.5,2.65,16.5,119.5,102.27,79.88
2016,10,27,10,0,0.0,102.0,2.7,17.0,102.0,85.76,65.96
2016,10,27,10,15,0.0,109.5,2.55,17.0,109.5,92.47,71.39
2016,10,27,10,30,0.0,117.0,2.4,17.0,117.0,99.23,76.83
2016,10,27,10,45,0.0,95.5,2.3,17.0,95.5,79.66,60.62
2016,10,27,11,0,0.0,74.0,2.2,17.0,74.0,61.49,45.58
2016,10,27,11,15,0.0,84.0,2.4,17.0,84.0,69.86,52.48
2016,10,27,11,30,0.0,94.0,2.6,17.0,94.0,78.29,59.39
2016,10,27,11,45,0.0,94.0,2.8,17.0,94.0,78.28,59.37
2016,10,27,12,0,0.0,94.0,3.0,17.0,94.0,78.28,59.37
2016,10,27,12,15,2.0,138.5,3.15,16.5,140.0,120.87,94.59
2016,10,27,12,30,4.0,183.0,3.3,16.0,186.0,165.82,131.52
2016,10,27,12,45,2.0,155.0,3.5,16.0,156.5,136.68,107.74
2016,10,27,13,0,0.0,127.0,3.7,16.0,127.0,108.38,84.58
2016,10,27,13,15,0.0,132.5,3.45,16.0,132.5,113.69,89.08
2016,10,27,13,30,0.0,138.0,3.2,16.0,138.0,119.16,93.71
2016,10,27,13,45,21.0,173.5,2.95,16.0,184.5,173.45,139.23
2016,10,27,14,0,42.0,209.0,2.7,16.0,231.0,246.57,199.21
2016,10,27,14,15,28.5,187.0,2.55,16.0,201.5,209.8,169.15
2016,10,27,14,30,15.0,165.0,2.4,16.0,172.0,161.36,129.55
2016,10,27,14,45,7.5,137.0,2.3,16.0,140.5,127.57,101.8
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,94.97,74.67
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,82.76,64.6
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,70.64,54.46
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,58.09,43.83
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,45.6,33.1
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,33.62,22.74
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,22.29,12.83
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,13.18,3.9
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,13.0,13.5,11.52,0.0
2016,10,28,7,0,0.0,27.0,0.7,13.0,27.0,24.37,11.89
2016,10,28,7,15,22.5,45.5,0.65,13.0,49.5,54.75,39.62
2016,10,28,7,30,45.0,64.0,0.6,13.0,72.0,84.29,65.55
2016,10,28,7,45,57.0,83.5,0.6,13.5,96.5,112.39,90.04
2016,10,28,8,0,69.0,103.0,0.6,14.0,121.0,141.79,115.17
2016,10,28,8,15,77.0,122.0,0.7,14.0,145.5,169.46,138.62
2016,10,28,8,30,85.0,141.0,0.8,14.0,170.0,197.99,162.37
2016,10,28,8,45,42.5,139.0,0.9,14.5,154.0,166.75,135.46
2016,10,28,9,0,0.0,137.0,1.0,15.0,138.0,122.18,97.18
2016,10,28,9,15,0.0,125.0,1.2,15.0,125.5,108.89,86.11
2016,10,28,9,30,0.0,113.0,1.4,15.0,113.0,96.63,75.78
2016,10,28,9,45,65.0,178.0,1.6,15.5,212.5,230.84,187.62
2016,10,28,10,0,130.0,243.0,1.8,16.0,312.0,384.72,309.57
2016,10,28,10,15,65.0,203.0,1.9,16.0,238.0,261.17,209.99
2016,10,28,10,30,0.0,163.0,2.0,16.0,164.0,143.16,112.78
2016,10,28,10,45,4.0,179.0,2.15,16.5,182.0,162.49,128.56
2016,10,28,11,0,8.0,195.0,2.3,17.0,200.0,182.2,144.23
2016,10,28,11,15,203.5,224.5,2.4,17.0,351.0,469.04,375.8
2016,10,28,11,30,399.0,254.0,2.5,17.0,502.0,702.95,552.53
2016,10,28,11,45,199.5,162.5,2.6,17.0,286.5,393.88,316.77
2016,10,28,12,0,0.0,71.0,2.7,17.0,71.0,59.0,43.24
2016,10,28,12,15,0.0,64.0,2.75,17.0,64.0,53.15,38.66
2016,10,28,12,30,0.0,57.0,2.8,17.0,57.0,47.31,33.83
2016,10,28,12,45,0.0,80.5,2.85,17.5,80.5,66.92,50.02
2016,10,28,13,0,0.0,104.0,2.9,18.0,104.0,87.31,66.74
2016,10,28,13,15,0.0,63.5,2.95,18.0,63.5,52.7,38.25
2016,10,28,13,30,0.0,23.0,3.0,18.0,23.0,19.02,10.27
2016,10,28,13,45,0.0,66.5,3.1,18.0,66.5,55.17,40.48
2016,10,28,14,0,0.0,110.0,3.2,18.0,110.0,93.44,72.26
2016,10,28,14,15,7.5,137.0,3.25,17.5,140.5,126.15,99.84
2016,10,28,14,30,15.0,164.0,3.3,17.0,171.0,160.68,128.88
2016,10,28,14,45,13.0,150.5,3.4,17.0,156.5,146.13,117.06
2016,10,28,15,0,11.0,137.0,3.5,17.0,142.0,131.89,105.47
2016,10,28,15,15,347.0,99.5,3.4,16.5,206.0,358.41,297.78
2016,10,28,15,30,683.0,62.0,3.3,16.0,270.0,501.2,412.85
2016,10,28,15,45,636.0,56.5,3.25,16.0,225.0,434.2,355.41
2016,10,28,16,0,589.0,51.0,3.2,16.0,180.0,367.98,297.85
2016,10,28,16,15,507.5,43.5,2.9,15.0,135.0,288.74,229.04
2016,10,28,16,30,426.0,36.0,2.6,14.0,90.0,218.27,165.69
2016,10,28,16,45,290.5,24.5,2.35,13.5,54.0,134.03,81.32
2016,10,28,17,0,155.0,13.0,2.1,13.0,18.0,50.13,0.0
2016,10,28,17,15,77.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,121.5,13.5,1.2,12.5,23.0,42.3,0.0
2016,10,29,7,0,243.0,27.0,1.3,13.0,46.0,121.45,72.75
2016,10,29,7,15,351.5,37.5,1.6,13.0,86.5,192.52,146.69
2016,10,29,7,30,460.0,48.0,1.9,13.0,127.0,273.7,218.66
2016,10,29,7,45,534.0,54.0,2.2,13.5,172.5,345.22,281.77
2016,10,29,8,0,608.0,60.0,2.5,14.0,218.0,423.9,349.16
2016,10,29,8,15,304.0,65.5,2.7,14.5,144.5,273.64,228.08
2016,10,29,8,30,0.0,71.0,2.9,15.0,71.0,59.27,44.87
2016,10,29,8,45,0.0,65.5,3.1,15.5,65.5,54.28,40.62
2016,10,29,9,0,0.0,60.0,3.3,16.0,60.0,49.69,36.57
2016,10,29,9,15,0.0,39.5,3.45,16.0,39.5,32.65,22.08
2016,10,29,9,30,0.0,19.0,3.6,16.0,19.0,15.68,7.66
2016,10,29,9,45,24.5,120.0,3.8,16.5,133.5,133.0,106.58
2016,10,29,10,0,49.0,221.0,4.0,17.0,248.0,267.93,216.28
2016,10,29,10,15,183.0,233.0,4.1,17.0,337.5,425.04,344.52
2016,10,29,10,30,317.0,245.0,4.2,17.0,427.0,590.9,474.66
2016,10,29,10,45,158.5,202.5,4.3,17.5,293.5,372.64,301.22
2016,10,29,11,0,0.0,160.0,4.4,18.0,160.0,139.79,109.27
2016,10,29,11,15,0.0,162.5,4.4,18.0,163.0,142.05,111.29
2016,10,29,11,30,0.0,165.0,4.4,18.0,166.0,144.36,113.11
2016,10,29,11,45,0.5,166.0,4.4,18.0,166.5,145.79,114.25
2016,10,29,12,0,1.0,167.0,4.4,18.0,167.0,147.27,115.48
2016,10,29,12,15,0.5,165.5,4.35,18.0,165.5,145.36,113.93
2016,10,29,12,30,0.0,164.0,4.3,18.0,164.0,143.52,112.46
2016,10,29,12,45,0.0,160.5,4.25,18.5,160.5,140.3,109.71
2016,10,29,13,0,0.0,157.0,4.2,19.0,157.0,137.14,107.05
2016,10,29,13,15,443.5,115.5,4.1,19.0,360.5,590.12,477.07
2016,10,29,13,30,887.0,74.0,4.0,19.0,564.0,921.37,719.06
2016,10,29,13,45,877.5,72.5,3.9,19.0,536.0,885.74,691.87
2016,10,29,14,0,868.0,71.0,3.8,19.0,508.0,847.43,665.45
2016,10,29,14,15,851.5,69.0,3.7,18.5,473.5,800.26,633.63
2016,10,29,14,30,835.0,67.0,3.6,18.0,439.0,758.82,605.63
2016,10,29,14,45,811.5,64.5,3.5,18.0,399.0,702.1,564.59
2016,10,29,15,0,788.0,62.0,3.4,18.0,359.0,644.89,522.53
2016,10,29,15,15,754.5,58.5,3.1,17.5,315.5,579.83,472.27
2016,10,29,15,30,721.0,55.0,2.8,17.0,272.0,516.02,420.8
2016,10,29,15,45,669.0,51.0,2.5,17.0,225.5,443.14,359.69
2016,10,29,16,0,617.0,47.0,2.2,17.0,179.0,374.21,299.98
2016,10,29,16,15,535.0,40.0,2.0,16.0,134.0,296.86,233.25
2016,10,29,16,30,453.0,33.0,1.8,15.0,89.0,225.47,169.25
2016,10,29,16,45,302.5,22.5,1.6,14.5,52.5,135.03,76.72
2016,10,29,17,0,152.0,12.0,1.4,14.0,16.0,48.58,0.0
2016,10,29,17,15,76.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
