Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.75,11.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,3.3,12.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,3.6,12.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,10.0,3.95,12.5,10.0,8.21,1.42
2016,10,30,8,0,0.0,13.0,4.3,13.0,13.0,10.69,3.58
2016,10,30,8,15,0.0,16.0,4.45,13.5,16.0,13.17,5.72
2016,10,30,8,30,0.0,19.0,4.6,14.0,19.0,15.65,7.83
2016,10,30,8,45,1.0,78.5,4.85,14.5,79.0,66.49,51.23
2016,10,30,9,0,2.0,138.0,5.1,15.0,139.0,125.32,100.56
2016,10,30,9,15,1.0,72.5,5.3,15.0,73.0,60.92,46.14
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,17.0,5.75,15.0,17.0,14.04,6.27
2016,10,30,10,0,0.0,27.0,6.0,15.0,27.0,22.32,13.26
2016,10,30,10,15,0.0,55.0,6.1,15.0,55.0,45.59,32.86
2016,10,30,10,30,0.0,83.0,6.2,15.0,83.0,68.98,52.41
2016,10,30,10,45,0.0,122.5,6.3,15.5,122.5,104.37,81.68
2016,10,30,11,0,0.0,162.0,6.4,16.0,162.0,141.89,112.36
2016,10,30,11,15,17.0,205.0,6.45,16.0,215.5,201.67,161.96
2016,10,30,11,30,34.0,248.0,6.5,16.0,269.0,285.66,230.49
2016,10,30,11,45,17.0,138.0,6.6,16.5,148.5,146.67,116.68
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,23.19,13.71
2016,10,30,12,15,0.0,67.5,6.7,17.0,67.5,56.06,41.1
2016,10,30,12,30,0.0,107.0,6.7,17.0,107.0,89.99,69.22
2016,10,30,12,45,87.0,189.0,6.7,17.0,239.5,289.39,235.73
2016,10,30,13,0,174.0,271.0,6.7,17.0,372.0,470.18,381.95
2016,10,30,13,15,87.0,163.0,6.6,17.0,213.5,256.5,209.13
2016,10,30,13,30,0.0,55.0,6.5,17.0,55.0,45.59,32.52
2016,10,30,13,45,0.0,63.0,6.4,17.0,63.0,52.24,38.2
2016,10,30,14,0,0.0,71.0,6.3,17.0,71.0,58.9,43.86
2016,10,30,14,15,0.0,66.5,6.1,16.5,66.5,55.14,40.88
2016,10,30,14,30,0.0,62.0,5.9,16.0,62.0,51.37,37.89
2016,10,30,14,45,146.0,103.0,5.75,16.0,157.5,230.04,191.85
2016,10,30,15,0,292.0,144.0,5.6,16.0,253.0,375.15,312.97
2016,10,30,15,15,269.0,130.0,5.25,15.5,221.0,330.14,275.37
2016,10,30,15,30,246.0,116.0,4.9,15.0,189.0,286.98,239.02
2016,10,30,15,45,226.0,98.0,4.55,15.0,156.0,242.59,200.55
2016,10,30,16,0,206.0,80.0,4.2,15.0,123.0,200.1,162.94
2016,10,30,16,15,270.0,60.0,3.8,14.5,101.5,202.23,161.09
2016,10,30,16,30,334.0,40.0,3.4,14.0,80.0,187.63,141.82
2016,10,30,16,45,193.5,26.5,3.05,13.5,47.0,103.44,54.21
2016,10,30,17,0,53.0,13.0,2.7,13.0,14.0,24.49,0.0
2016,10,30,17,15,26.5,6.5,2.65,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,116.5,13.0,1.05,9.5,21.5,40.78,0.0
2016,10,31,7,0,233.0,26.0,1.0,10.0,43.0,115.85,60.81
2016,10,31,7,15,350.5,36.5,1.25,10.5,83.5,191.68,146.14
2016,10,31,7,30,468.0,47.0,1.5,11.0,124.0,276.66,221.65
2016,10,31,7,45,546.0,53.0,1.75,11.5,170.0,350.59,287.07
2016,10,31,8,0,624.0,59.0,2.0,12.0,216.0,432.04,356.96
2016,10,31,8,15,668.0,63.5,2.05,12.5,260.5,498.34,412.12
2016,10,31,8,30,712.0,68.0,2.1,13.0,305.0,564.14,464.96
2016,10,31,8,45,612.0,95.0,2.2,13.5,317.5,564.96,464.3
2016,10,31,9,0,512.0,122.0,2.3,14.0,330.0,543.29,445.92
2016,10,31,9,15,379.5,160.5,2.3,14.0,322.5,505.89,414.09
2016,10,31,9,30,247.0,199.0,2.3,14.0,315.0,440.49,359.85
2016,10,31,9,45,134.0,198.0,2.35,14.0,261.5,332.4,271.86
2016,10,31,10,0,21.0,197.0,2.4,14.0,208.0,199.09,160.73
2016,10,31,10,15,79.0,228.0,2.4,14.0,272.0,305.13,248.48
2016,10,31,10,30,137.0,259.0,2.4,14.0,336.0,418.18,338.39
2016,10,31,10,45,273.0,247.0,2.4,14.5,407.0,558.34,448.31
2016,10,31,11,0,409.0,235.0,2.4,15.0,478.0,682.34,542.04
2016,10,31,11,15,323.0,257.5,2.45,15.0,451.0,629.01,499.12
2016,10,31,11,30,237.0,280.0,2.5,15.0,424.0,550.61,438.58
2016,10,31,11,45,238.0,280.5,2.6,15.5,426.0,553.11,440.43
2016,10,31,12,0,239.0,281.0,2.7,16.0,428.0,554.72,441.15
2016,10,31,12,15,311.0,264.0,2.8,16.0,453.0,627.53,497.91
2016,10,31,12,30,383.0,247.0,2.9,16.0,478.0,676.01,536.04
2016,10,31,12,45,628.0,166.5,3.0,16.0,534.5,848.8,666.81
2016,10,31,13,0,873.0,86.0,3.1,16.0,591.0,962.28,746.8
2016,10,31,13,15,637.5,148.5,3.2,16.0,510.5,812.22,640.76
2016,10,31,13,30,402.0,211.0,3.3,16.0,430.0,621.11,498.34
2016,10,31,13,45,394.5,200.5,3.4,16.0,406.0,590.3,477.08
2016,10,31,14,0,387.0,190.0,3.5,16.0,382.0,558.58,453.82
2016,10,31,14,15,193.5,166.5,3.5,16.0,262.5,340.04,279.32
2016,10,31,14,30,0.0,143.0,3.5,16.0,143.0,127.86,101.56
2016,10,31,14,45,0.0,123.0,3.55,16.0,123.0,108.69,86.11
2016,10,31,15,0,0.0,103.0,3.6,16.0,103.0,89.75,70.44
2016,10,31,15,15,0.0,90.0,3.45,15.5,90.0,78.0,60.79
2016,10,31,15,30,0.0,77.0,3.3,15.0,77.0,66.34,51.05
2016,10,31,15,45,0.0,63.5,3.15,14.5,63.5,54.24,40.77
2016,10,31,16,0,0.0,50.0,3.0,14.0,50.0,42.18,30.36
2016,10,31,16,15,0.0,36.5,2.75,13.5,36.5,30.18,19.87
2016,10,31,16,30,0.0,23.0,2.5,13.0,23.0,18.98,9.93
2016,10,31,16,45,0.0,13.0,2.25,13.0,13.0,10.7,0.3
2016,10,31,17,0,0.0,3.0,2.0,13.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,2.05,12.5,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,20.0,40.94,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,40.0,115.5,53.93
2016,11,1,7,15,357.5,35.0,1.6,10.5,80.5,193.12,146.69
2016,11,1,7,30,478.0,45.0,1.8,11.0,121.0,279.2,223.67
2016,11,1,7,45,552.0,51.0,2.05,11.5,166.5,351.54,288.16
2016,11,1,8,0,626.0,57.0,2.3,12.0,212.0,431.0,356.78
2016,11,1,8,15,671.5,61.5,2.25,12.0,257.0,498.18,413.45
2016,11,1,8,30,717.0,66.0,2.2,12.0,302.0,565.16,468.02
2016,11,1,8,45,750.0,69.0,2.15,12.5,344.5,627.57,515.9
2016,11,1,9,0,783.0,72.0,2.1,13.0,387.0,690.75,560.97
2016,11,1,9,15,804.5,74.5,2.05,13.5,424.5,744.66,597.79
2016,11,1,9,30,826.0,77.0,2.0,14.0,462.0,797.61,632.98
2016,11,1,9,45,843.5,78.5,2.0,14.5,493.5,844.58,663.51
2016,11,1,10,0,861.0,80.0,2.0,15.0,525.0,889.65,692.21
2016,11,1,10,15,871.0,81.0,1.95,15.0,550.0,915.07,707.67
2016,11,1,10,30,881.0,82.0,1.9,15.0,575.0,947.06,727.75
2016,11,1,10,45,888.5,83.0,1.85,15.0,592.5,973.63,743.93
2016,11,1,11,0,896.0,84.0,1.8,15.0,610.0,996.91,757.9
2016,11,1,11,15,899.5,84.5,1.75,15.0,620.0,1012.14,766.53
2016,11,1,11,30,903.0,85.0,1.7,15.0,630.0,1023.73,772.93
2016,11,1,11,45,902.5,85.5,1.7,15.5,631.5,1027.57,773.7
2016,11,1,12,0,902.0,86.0,1.7,16.0,633.0,1027.63,772.25
2016,11,1,12,15,900.0,85.5,1.7,16.0,627.0,1021.16,768.17
2016,11,1,12,30,898.0,85.0,1.7,16.0,621.0,1010.97,761.88
2016,11,1,12,45,893.0,84.5,1.75,16.0,607.0,994.16,752.11
2016,11,1,13,0,888.0,84.0,1.8,16.0,593.0,973.85,740.13
2016,11,1,13,15,879.5,82.5,1.75,16.0,572.0,945.61,721.53
2016,11,1,13,30,871.0,81.0,1.7,16.0,551.0,914.32,700.95
2016,11,1,13,45,857.5,80.0,1.65,16.0,522.0,885.66,682.19
2016,11,1,14,0,844.0,79.0,1.6,16.0,493.0,844.69,654.79
2016,11,1,14,15,826.0,76.5,1.55,16.0,458.5,795.97,621.8
2016,11,1,14,30,808.0,74.0,1.5,16.0,424.0,745.72,587.33
2016,11,1,14,45,780.0,71.5,1.5,16.0,384.0,686.8,546.38
2016,11,1,15,0,752.0,69.0,1.5,16.0,344.0,627.82,504.43
2016,11,1,15,15,715.0,65.0,1.4,15.5,300.0,561.59,454.11
2016,11,1,15,30,678.0,61.0,1.3,15.0,256.0,500.39,405.64
2016,11,1,15,45,621.5,56.0,1.2,15.0,210.5,426.33,344.63
2016,11,1,16,0,565.0,51.0,1.1,15.0,165.0,356.96,285.39
2016,11,1,16,15,473.5,42.5,1.1,14.0,121.0,273.8,214.82
2016,11,1,16,30,382.0,34.0,1.1,13.0,77.0,200.67,149.27
2016,11,1,16,45,191.0,17.0,1.15,12.5,38.5,92.16,35.86
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,11.0,0.65,7.5,19.5,42.67,0.0
2016,11,2,7,0,260.0,22.0,0.7,8.0,39.0,119.61,47.35
2016,11,2,7,15,379.5,32.0,0.85,8.5,80.0,198.72,150.64
2016,11,2,7,30,499.0,42.0,1.0,9.0,121.0,285.4,228.7
2016,11,2,7,45,567.5,49.0,1.2,9.5,166.5,357.1,292.69
2016,11,2,8,0,636.0,56.0,1.4,10.0,212.0,435.45,360.24
2016,11,2,8,15,681.0,60.5,1.55,10.5,257.0,499.34,414.09
2016,11,2,8,30,726.0,65.0,1.7,11.0,302.0,569.84,471.11
2016,11,2,8,45,757.5,68.5,1.9,12.0,344.0,632.13,519.01
2016,11,2,9,0,789.0,72.0,2.1,13.0,386.0,695.05,564.3
2016,11,2,9,15,810.0,74.5,2.15,13.5,423.0,748.78,601.68
2016,11,2,9,30,831.0,77.0,2.2,14.0,460.0,801.48,637.58
2016,11,2,9,45,856.5,75.5,2.3,14.5,493.5,851.69,671.45
2016,11,2,10,0,882.0,74.0,2.4,15.0,527.0,891.11,697.23
2016,11,2,10,15,891.5,75.0,2.35,15.5,551.5,925.97,718.29
2016,11,2,10,30,901.0,76.0,2.3,16.0,576.0,957.94,737.1
2016,11,2,10,45,907.5,77.0,2.25,16.5,593.5,983.92,751.66
2016,11,2,11,0,914.0,78.0,2.2,17.0,611.0,1006.51,763.9
2016,11,2,11,15,917.5,78.0,2.0,17.0,620.5,1021.31,770.48
2016,11,2,11,30,921.0,78.0,1.8,17.0,630.0,1032.4,774.48
2016,11,2,11,45,921.5,78.5,1.65,17.5,632.0,1037.32,773.66
2016,11,2,12,0,922.0,79.0,1.5,18.0,634.0,1038.4,770.4
2016,11,2,12,15,920.0,78.5,1.35,18.0,628.0,1031.85,763.73
2016,11,2,12,30,918.0,78.0,1.2,18.0,622.0,1021.49,754.75
2016,11,2,12,45,914.0,77.0,1.05,18.5,608.0,1004.8,740.4
2016,11,2,13,0,910.0,76.0,0.9,19.0,594.0,984.51,723.93
2016,11,2,13,15,902.0,75.0,0.75,19.0,573.0,956.95,704.28
2016,11,2,13,30,894.0,74.0,0.6,19.0,552.0,926.24,682.73
2016,11,2,13,45,882.0,72.5,0.45,19.0,523.5,888.34,656.61
2016,11,2,14,0,870.0,71.0,0.3,19.0,495.0,847.93,629.02
2016,11,2,14,15,853.5,69.0,0.35,18.5,460.5,800.9,601.8
2016,11,2,14,30,837.0,67.0,0.4,18.0,426.0,759.62,577.83
2016,11,2,14,45,811.5,64.5,0.5,18.0,386.0,701.54,541.08
2016,11,2,15,0,786.0,62.0,0.6,18.0,346.0,643.15,502.88
2016,11,2,15,15,751.0,58.5,0.65,17.5,302.0,577.43,456.46
2016,11,2,15,30,716.0,55.0,0.7,17.0,258.0,513.07,408.24
2016,11,2,15,45,661.0,50.0,0.75,17.0,212.0,437.86,348.54
2016,11,2,16,0,606.0,45.0,0.8,17.0,166.0,366.97,289.6
2016,11,2,16,15,518.5,37.5,0.9,16.0,121.5,287.97,223.16
2016,11,2,16,30,431.0,30.0,1.0,15.0,77.0,215.27,157.59
2016,11,2,16,45,215.5,15.0,1.1,14.0,38.5,96.88,28.88
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,10.5,1.45,7.5,18.5,43.99,0.0
2016,11,3,7,0,273.0,21.0,1.5,8.0,37.0,122.1,36.61
2016,11,3,7,15,394.0,30.5,1.75,8.5,78.0,202.87,153.28
2016,11,3,7,30,515.0,40.0,2.0,9.0,119.0,290.38,233.62
2016,11,3,7,45,585.5,46.5,2.3,10.0,164.5,363.21,299.07
2016,11,3,8,0,656.0,53.0,2.6,11.0,210.0,439.43,365.36
2016,11,3,8,15,700.0,57.0,2.55,11.5,255.5,506.84,422.14
2016,11,3,8,30,744.0,61.0,2.5,12.0,301.0,576.88,478.63
2016,11,3,8,45,775.0,64.5,2.5,12.5,343.0,639.49,526.88
2016,11,3,9,0,806.0,68.0,2.5,13.0,385.0,702.69,572.5
2016,11,3,9,15,826.5,70.0,2.5,13.5,422.5,755.97,609.46
2016,11,3,9,30,847.0,72.0,2.5,14.0,460.0,808.14,644.81
2016,11,3,9,45,865.5,72.5,2.55,15.0,492.0,846.55,668.69
2016,11,3,10,0,884.0,73.0,2.6,16.0,524.0,891.21,696.68
2016,11,3,10,15,893.5,74.5,2.5,16.5,548.5,926.73,717.76
2016,11,3,10,30,903.0,76.0,2.4,17.0,573.0,959.35,736.55
2016,11,3,10,45,909.5,77.0,2.3,17.5,590.5,985.34,750.57
2016,11,3,11,0,916.0,78.0,2.2,18.0,608.0,1007.94,762.2
2016,11,3,11,15,919.0,78.5,2.1,18.0,618.0,1022.89,770.14
2016,11,3,11,30,922.0,79.0,2.0,18.0,628.0,1034.12,775.72
2016,11,3,11,45,921.5,79.0,1.9,18.5,629.5,1037.4,774.72
2016,11,3,12,0,921.0,79.0,1.8,19.0,631.0,1036.84,771.42
2016,11,3,12,15,919.0,79.0,1.75,19.0,624.5,1030.94,767.03
2016,11,3,12,30,917.0,79.0,1.7,19.0,618.0,1021.25,760.4
2016,11,3,12,45,910.5,79.0,1.65,19.5,604.0,1003.42,747.24
2016,11,3,13,0,904.0,79.0,1.6,20.0,590.0,982.08,732.04
2016,11,3,13,15,895.5,77.5,1.55,20.0,568.5,953.58,713.66
2016,11,3,13,30,887.0,76.0,1.5,20.0,547.0,921.97,693.31
2016,11,3,13,45,873.5,75.0,1.45,20.0,518.5,883.63,668.41
2016,11,3,14,0,860.0,74.0,1.4,20.0,490.0,851.58,647.72
2016,11,3,14,15,842.5,72.0,1.35,20.0,455.5,803.51,615.77
2016,11,3,14,30,825.0,70.0,1.3,20.0,421.0,753.81,582.41
2016,11,3,14,45,798.0,67.5,1.3,20.0,380.5,695.12,542.56
2016,11,3,15,0,771.0,65.0,1.3,20.0,340.0,636.26,501.61
2016,11,3,15,15,735.0,61.0,1.15,19.5,296.5,569.99,452.04
2016,11,3,15,30,699.0,57.0,1.0,19.0,253.0,505.2,401.52
2016,11,3,15,45,642.0,52.0,0.9,18.5,207.0,429.72,341.17
2016,11,3,16,0,585.0,47.0,0.8,18.0,161.0,362.69,285.03
2016,11,3,16,15,493.5,39.0,0.85,17.0,117.0,279.19,215.23
2016,11,3,16,30,402.0,31.0,0.9,16.0,73.0,205.77,148.96
2016,11,3,16,45,201.0,15.5,1.0,15.5,36.5,92.63,16.84
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,115.0,10.5,0.85,9.5,17.0,38.52,0.0
2016,11,4,7,0,230.0,21.0,0.8,10.0,34.0,107.69,17.85
2016,11,4,7,15,355.0,31.5,0.95,10.5,74.0,189.4,140.56
2016,11,4,7,30,480.0,42.0,1.1,11.0,114.0,277.43,220.28
2016,11,4,7,45,553.5,49.0,1.3,11.5,159.0,350.49,285.15
2016,11,4,8,0,627.0,56.0,1.5,12.0,204.0,430.72,353.97
2016,11,4,8,15,673.5,60.5,1.45,12.5,249.0,498.38,409.67
2016,11,4,8,30,720.0,65.0,1.4,13.0,294.0,565.65,462.75
2016,11,4,8,45,750.5,69.0,1.4,13.5,336.0,627.45,509.5
2016,11,4,9,0,781.0,73.0,1.4,14.0,378.0,689.82,553.36
2016,11,4,9,15,803.0,75.5,1.35,14.5,415.0,743.93,589.37
2016,11,4,9,30,825.0,78.0,1.3,15.0,452.0,797.11,623.71
2016,11,4,9,45,840.5,80.0,1.3,16.0,483.5,842.83,651.37
2016,11,4,10,0,856.0,82.0,1.3,17.0,515.0,886.54,677.06
2016,11,4,10,15,866.0,83.5,1.25,17.0,539.5,922.27,698.71
2016,11,4,10,30,876.0,85.0,1.2,17.0,564.0,955.15,718.3
2016,11,4,10,45,883.5,86.0,1.15,17.5,581.5,971.12,725.27
2016,11,4,11,0,891.0,87.0,1.1,18.0,599.0,994.25,737.12
2016,11,4,11,15,894.5,87.5,1.1,18.5,608.5,1009.38,744.62
2016,11,4,11,30,898.0,88.0,1.1,19.0,618.0,1020.9,750.02
2016,11,4,11,45,899.0,87.5,1.1,19.5,620.0,1024.97,750.86
2016,11,4,12,0,900.0,87.0,1.1,20.0,622.0,1025.3,749.59
2016,11,4,12,15,897.5,87.0,1.15,20.0,616.0,1019.0,746.73
2016,11,4,12,30,895.0,87.0,1.2,20.0,610.0,1009.01,741.72
2016,11,4,12,45,892.5,85.0,1.25,20.0,596.5,992.88,732.91
2016,11,4,13,0,890.0,83.0,1.3,20.0,583.0,973.2,721.91
2016,11,4,13,15,881.0,82.0,1.3,20.0,561.5,945.2,704.69
2016,11,4,13,30,872.0,81.0,1.3,20.0,540.0,924.03,692.08
2016,11,4,13,45,860.0,79.0,1.35,20.5,511.5,885.67,667.34
2016,11,4,14,0,848.0,77.0,1.4,21.0,483.0,844.82,640.83
2016,11,4,14,15,830.0,75.0,1.4,20.5,448.5,796.77,610.78
2016,11,4,14,30,812.0,73.0,1.4,20.0,414.0,747.16,579.03
2016,11,4,14,45,786.5,69.5,1.4,20.0,374.5,688.92,539.24
2016,11,4,15,0,761.0,66.0,1.4,20.0,335.0,630.44,498.3
2016,11,4,15,15,724.0,62.0,1.25,19.5,291.5,564.01,448.34
2016,11,4,15,30,687.0,58.0,1.1,19.0,248.0,499.17,397.59
2016,11,4,15,45,631.0,52.5,0.95,18.5,202.5,427.98,339.94
2016,11,4,16,0,575.0,47.0,0.8,18.0,157.0,358.07,281.3
2016,11,4,16,15,482.0,39.0,0.85,17.5,113.5,274.52,210.97
2016,11,4,16,30,389.0,31.0,0.9,17.0,70.0,201.19,143.89
2016,11,4,16,45,194.5,15.5,0.95,16.5,35.0,90.22,3.49
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,9.5,1.1,10.0,16.0,37.98,0.0
2016,11,5,7,0,232.0,19.0,1.1,10.0,32.0,105.87,0.0
2016,11,5,7,15,354.5,29.5,1.25,10.5,71.0,187.43,137.86
2016,11,5,7,30,477.0,40.0,1.4,11.0,110.0,274.14,217.72
2016,11,5,7,45,544.0,47.5,1.55,11.5,153.5,344.21,280.5
2016,11,5,8,0,611.0,55.0,1.7,12.0,197.0,420.84,346.65
2016,11,5,8,15,656.5,60.0,1.65,12.5,241.5,487.57,402.07
2016,11,5,8,30,702.0,65.0,1.6,13.0,286.0,553.74,454.78
2016,11,5,8,45,730.5,69.5,1.6,13.5,326.5,613.82,500.8
2016,11,5,9,0,759.0,74.0,1.6,14.0,367.0,674.35,543.84
2016,11,5,9,15,780.5,77.0,1.6,14.5,403.0,727.72,580.36
2016,11,5,9,30,802.0,80.0,1.6,15.0,439.0,780.21,615.36
2016,11,5,9,45,789.0,84.0,1.6,15.5,458.0,803.09,628.67
2016,11,5,10,0,776.0,88.0,1.6,16.0,477.0,822.24,639.57
2016,11,5,10,15,700.0,116.5,1.55,16.0,480.5,815.22,632.84
2016,11,5,10,30,624.0,145.0,1.5,16.0,484.0,794.74,617.12
2016,11,5,10,45,749.0,115.0,1.45,16.5,534.0,893.54,683.11
2016,11,5,11,0,874.0,85.0,1.4,17.0,584.0,974.54,733.47
2016,11,5,11,15,702.0,140.0,1.45,17.0,545.0,900.01,682.85
2016,11,5,11,30,530.0,195.0,1.5,17.0,506.0,788.38,606.77
2016,11,5,11,45,559.0,185.5,1.55,17.5,514.5,808.72,622.06
2016,11,5,12,0,588.0,176.0,1.6,18.0,523.0,826.5,633.51
2016,11,5,12,15,732.0,130.0,1.7,18.0,557.5,924.19,701.34
2016,11,5,12,30,876.0,84.0,1.8,18.0,592.0,985.89,743.14
2016,11,5,12,45,867.5,84.5,1.95,18.5,577.5,967.3,731.05
2016,11,5,13,0,859.0,85.0,2.1,19.0,563.0,956.23,724.9
2016,11,5,13,15,670.5,133.5,2.15,19.0,498.5,825.32,636.41
2016,11,5,13,30,482.0,182.0,2.2,19.0,434.0,681.74,534.74
2016,11,5,13,45,457.5,176.0,2.3,19.0,405.0,638.22,504.93
2016,11,5,14,0,433.0,170.0,2.4,19.0,376.0,594.39,473.46
2016,11,5,14,15,431.5,156.5,2.45,18.5,349.5,561.03,450.52
2016,11,5,14,30,430.0,143.0,2.5,18.0,323.0,526.3,425.89
2016,11,5,14,45,413.0,132.5,2.55,18.0,291.5,482.27,392.32
2016,11,5,15,0,396.0,122.0,2.6,18.0,260.0,438.54,358.21
2016,11,5,15,15,379.0,107.0,2.4,17.5,225.5,390.22,319.78
2016,11,5,15,30,362.0,92.0,2.2,17.0,191.0,342.68,280.87
2016,11,5,15,45,330.0,78.0,2.05,16.5,155.5,289.18,235.85
2016,11,5,16,0,298.0,64.0,1.9,16.0,120.0,238.66,191.97
2016,11,5,16,15,245.0,48.5,1.85,15.5,86.0,180.57,141.01
2016,11,5,16,30,192.0,33.0,1.8,15.0,52.0,128.65,91.91
2016,11,5,16,45,96.0,16.5,1.75,14.5,26.0,57.83,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.9,12.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.9,12.0,14.0,11.55,0.0
2016,11,6,7,15,5.5,31.5,1.05,12.5,32.0,31.09,18.83
2016,11,6,7,30,11.0,49.0,1.2,13.0,50.0,50.53,36.71
2016,11,6,7,45,21.5,67.0,1.35,13.5,71.5,79.29,61.74
2016,11,6,8,0,32.0,85.0,1.5,14.0,93.0,104.42,83.57
2016,11,6,8,15,39.0,103.0,1.65,14.0,114.0,128.6,104.46
2016,11,6,8,30,46.0,121.0,1.8,14.0,135.0,153.58,125.72
2016,11,6,8,45,50.0,137.5,1.95,14.5,155.0,175.35,143.68
2016,11,6,9,0,54.0,154.0,2.1,15.0,175.0,197.62,161.74
2016,11,6,9,15,50.0,167.5,2.15,15.0,188.0,210.34,171.77
2016,11,6,9,30,46.0,181.0,2.2,15.0,201.0,222.89,181.54
2016,11,6,9,45,68.0,199.5,2.25,15.5,232.0,263.77,214.62
2016,11,6,10,0,90.0,218.0,2.3,16.0,263.0,306.24,248.36
2016,11,6,10,15,61.5,216.0,2.35,16.0,247.5,278.18,224.61
2016,11,6,10,30,33.0,214.0,2.4,16.0,232.0,248.98,200.04
2016,11,6,10,45,193.5,224.5,2.45,16.5,334.0,435.83,352.04
2016,11,6,11,0,354.0,235.0,2.5,17.0,436.0,629.95,500.56
2016,11,6,11,15,281.0,252.0,2.5,17.0,413.0,582.87,461.74
2016,11,6,11,30,208.0,269.0,2.5,17.0,390.0,511.42,406.27
2016,11,6,11,45,230.0,267.0,2.5,17.0,401.5,531.7,422.62
2016,11,6,12,0,252.0,265.0,2.5,17.0,413.0,573.27,453.92
2016,11,6,12,15,272.5,259.0,2.5,17.0,417.5,585.32,463.4
2016,11,6,12,30,293.0,253.0,2.5,17.0,422.0,595.98,472.09
2016,11,6,12,45,321.0,241.0,2.55,17.5,422.0,604.99,479.26
2016,11,6,13,0,349.0,229.0,2.6,18.0,422.0,611.91,484.92
2016,11,6,13,15,410.0,205.5,2.55,18.0,424.5,653.56,517.33
2016,11,6,13,30,471.0,182.0,2.5,18.0,427.0,671.7,532.42
2016,11,6,13,45,364.5,191.0,2.45,18.0,374.0,553.94,443.13
2016,11,6,14,0,258.0,200.0,2.4,18.0,321.0,462.4,371.86
2016,11,6,14,15,254.0,185.0,2.3,18.0,297.0,432.04,349.25
2016,11,6,14,30,250.0,170.0,2.2,18.0,273.0,401.27,325.68
2016,11,6,14,45,242.0,154.5,2.15,18.0,246.5,366.64,298.71
2016,11,6,15,0,234.0,139.0,2.1,18.0,220.0,332.17,271.38
2016,11,6,15,15,224.0,121.5,1.85,17.5,190.5,294.19,240.82
2016,11,6,15,30,214.0,104.0,1.6,17.0,161.0,256.82,209.97
2016,11,6,15,45,194.5,86.0,1.35,16.5,130.5,214.33,174.03
2016,11,6,16,0,175.0,68.0,1.1,16.0,100.0,173.68,138.76
2016,11,6,16,15,140.0,50.5,1.05,15.5,71.5,128.94,99.57
2016,11,6,16,30,105.0,33.0,1.0,15.0,43.0,87.94,60.89
2016,11,6,16,45,52.5,16.5,1.0,14.5,21.5,38.88,0.0
2016,11,6,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.0,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,14.89,0.0
2016,11,7,7,15,63.0,33.0,0.85,11.5,42.0,65.44,44.58
2016,11,7,7,30,126.0,49.0,1.0,12.0,67.0,121.18,94.79
2016,11,7,7,45,148.0,67.5,1.15,12.5,95.5,160.21,129.72
2016,11,7,8,0,170.0,86.0,1.3,13.0,124.0,201.41,165.79
2016,11,7,8,15,183.5,103.5,1.3,13.5,153.0,238.36,197.32
2016,11,7,8,30,197.0,121.0,1.3,14.0,182.0,276.47,228.86
2016,11,7,8,45,205.0,138.0,1.3,14.5,209.0,311.14,256.64
2016,11,7,9,0,213.0,155.0,1.3,15.0,236.0,346.18,283.96
2016,11,7,9,15,256.0,166.5,1.3,15.5,272.5,402.02,327.72
2016,11,7,9,30,299.0,178.0,1.3,16.0,309.0,460.73,372.47
2016,11,7,9,45,427.5,163.0,1.35,17.0,365.5,581.94,464.08
2016,11,7,10,0,556.0,148.0,1.4,18.0,422.0,693.19,544.26
2016,11,7,10,15,425.0,188.5,1.4,18.0,404.0,636.97,499.02
2016,11,7,10,30,294.0,229.0,1.4,18.0,386.0,553.36,434.73
2016,11,7,10,45,252.5,243.0,1.45,18.5,381.0,536.65,420.91
2016,11,7,11,0,211.0,257.0,1.5,19.0,376.0,496.35,389.38
2016,11,7,11,15,312.0,242.5,1.5,19.0,421.5,602.25,469.79
2016,11,7,11,30,413.0,228.0,1.5,19.0,467.0,687.9,532.72
2016,11,7,11,45,456.0,216.0,1.5,19.5,481.0,740.49,568.41
2016,11,7,12,0,499.0,204.0,1.5,20.0,495.0,769.88,588.34
2016,11,7,12,15,512.5,197.0,1.55,20.0,493.0,772.96,591.22
2016,11,7,12,30,526.0,190.0,1.6,20.0,491.0,773.51,592.73
2016,11,7,12,45,544.0,179.0,1.65,20.5,484.0,771.11,591.36
2016,11,7,13,0,562.0,168.0,1.7,21.0,477.0,765.76,587.6
2016,11,7,13,15,526.5,172.0,1.7,21.0,452.5,724.85,559.22
2016,11,7,13,30,491.0,176.0,1.7,21.0,428.0,683.18,529.87
2016,11,7,13,45,490.5,165.0,1.7,21.0,405.5,655.06,510.93
2016,11,7,14,0,490.0,154.0,1.7,21.0,383.0,625.1,490.3
2016,11,7,14,15,396.0,157.5,1.65,20.5,334.0,533.34,422.42
2016,11,7,14,30,302.0,161.0,1.6,20.0,285.0,431.32,345.42
2016,11,7,14,45,291.0,147.0,1.6,20.0,257.0,394.11,317.53
2016,11,7,15,0,280.0,133.0,1.6,20.0,229.0,357.19,288.8
2016,11,7,15,15,267.5,116.0,1.4,19.5,198.0,315.97,256.09
2016,11,7,15,30,255.0,99.0,1.2,19.0,167.0,275.48,223.08
2016,11,7,15,45,231.0,82.5,1.0,19.0,135.0,230.24,184.84
2016,11,7,16,0,207.0,66.0,0.8,19.0,103.0,187.3,147.68
2016,11,7,16,15,164.5,49.0,0.8,18.5,73.0,138.12,105.26
2016,11,7,16,30,122.0,32.0,0.8,18.0,43.0,93.56,63.19
2016,11,7,16,45,61.0,16.0,0.85,17.5,21.5,40.91,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.0,12.0,10.24,0.0
2016,11,8,7,0,0.0,24.0,1.0,11.0,24.0,20.49,0.0
2016,11,8,7,15,218.0,31.0,1.25,11.5,60.0,137.43,95.98
2016,11,8,7,30,436.0,38.0,1.5,12.0,96.0,254.38,200.39
2016,11,8,7,45,511.5,45.0,1.8,12.5,139.0,325.48,264.26
2016,11,8,8,0,587.0,52.0,2.1,13.0,182.0,404.09,332.63
2016,11,8,8,15,635.0,56.5,2.05,13.5,224.5,470.14,388.17
2016,11,8,8,30,683.0,61.0,2.0,14.0,267.0,536.12,441.49
2016,11,8,8,45,716.0,64.5,1.95,15.0,307.5,597.0,487.63
2016,11,8,9,0,749.0,68.0,1.9,16.0,348.0,658.77,530.84
2016,11,8,9,15,771.0,70.5,1.8,16.5,384.0,711.24,566.29
2016,11,8,9,30,793.0,73.0,1.7,17.0,420.0,762.9,600.08
2016,11,8,9,45,816.5,72.5,1.65,17.5,451.5,810.92,630.77
2016,11,8,10,0,840.0,72.0,1.6,18.0,483.0,857.48,659.72
2016,11,8,10,15,850.5,73.5,1.55,18.5,507.0,883.3,673.94
2016,11,8,10,30,861.0,75.0,1.5,19.0,531.0,915.68,692.62
2016,11,8,10,45,867.0,76.5,1.5,19.5,548.0,940.87,706.9
2016,11,8,11,0,873.0,78.0,1.5,20.0,565.0,962.86,719.1
2016,11,8,11,15,876.5,78.5,1.5,20.0,574.5,977.74,728.09
2016,11,8,11,30,880.0,79.0,1.5,20.0,584.0,989.12,734.99
2016,11,8,11,45,879.5,79.5,1.55,20.5,585.5,992.92,736.51
2016,11,8,12,0,879.0,80.0,1.6,21.0,587.0,993.08,735.91
2016,11,8,12,15,877.0,79.5,1.6,21.0,581.5,986.83,732.01
2016,11,8,12,30,875.0,79.0,1.6,21.0,576.0,977.0,726.01
2016,11,8,12,45,870.5,78.0,1.65,21.5,563.0,960.55,715.17
2016,11,8,13,0,866.0,77.0,1.7,22.0,550.0,940.73,702.25
2016,11,8,13,15,858.0,76.0,1.7,22.0,529.5,914.36,685.77
2016,11,8,13,30,850.0,75.0,1.7,22.0,509.0,885.02,667.34
2016,11,8,13,45,837.0,73.5,1.7,22.0,482.0,857.06,649.79
2016,11,8,14,0,824.0,72.0,1.7,22.0,455.0,817.02,623.81
2016,11,8,14,15,806.5,70.0,1.65,21.5,421.5,770.56,593.79
2016,11,8,14,30,789.0,68.0,1.6,21.0,388.0,722.6,562.18
2016,11,8,14,45,763.0,65.0,1.6,21.0,350.0,665.91,522.93
2016,11,8,15,0,737.0,62.0,1.6,21.0,312.0,609.08,482.62
2016,11,8,15,15,699.5,58.0,1.4,20.5,270.0,543.83,432.85
2016,11,8,15,30,662.0,54.0,1.2,20.0,228.0,480.28,382.42
2016,11,8,15,45,603.0,48.5,1.0,20.0,184.0,409.02,323.54
2016,11,8,16,0,544.0,43.0,0.8,20.0,140.0,339.55,264.42
2016,11,8,16,15,448.0,35.0,0.85,19.0,99.0,256.77,195.04
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,184.84,124.85
2016,11,8,16,45,176.0,13.5,0.95,17.5,29.0,67.08,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
