Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,45,0.0,10.0,3.65,11.0,10.0,8.21,1.28
2016,11,19,8,0,0.0,14.0,3.6,11.0,14.0,11.51,4.24
2016,11,19,8,15,0.0,18.5,3.55,11.0,18.5,15.22,7.55
2016,11,19,8,30,0.0,23.0,3.5,11.0,23.0,18.94,10.84
2016,11,19,8,45,0.0,27.0,3.45,11.5,27.0,22.26,13.71
2016,11,19,9,0,0.0,31.0,3.4,12.0,31.0,25.57,16.54
2016,11,19,9,15,2.5,84.5,3.5,12.0,85.5,73.88,58.18
2016,11,19,9,30,5.0,138.0,3.6,12.0,140.0,130.7,106.39
2016,11,19,9,45,2.5,103.5,3.7,12.5,104.5,91.35,72.62
2016,11,19,10,0,0.0,69.0,3.8,13.0,69.0,57.21,43.32
2016,11,19,10,15,0.0,97.5,3.8,13.0,97.5,82.51,64.72
2016,11,19,10,30,0.0,126.0,3.8,13.0,126.0,109.87,87.63
2016,11,19,10,45,0.0,137.0,3.85,13.5,137.0,120.44,96.16
2016,11,19,11,0,0.0,148.0,3.9,14.0,148.0,131.19,104.8
2016,11,19,11,15,0.0,126.0,3.9,14.0,126.0,108.98,86.23
2016,11,19,11,30,0.0,104.0,3.9,14.0,104.0,87.87,68.58
2016,11,19,11,45,26.5,166.0,3.9,14.0,180.5,190.3,154.79
2016,11,19,12,0,53.0,228.0,3.9,14.0,257.0,291.57,237.91
2016,11,19,12,15,26.5,132.5,3.85,14.0,147.0,152.84,123.7
2016,11,19,12,30,0.0,37.0,3.8,14.0,37.0,30.62,20.35
2016,11,19,12,45,0.0,83.0,3.8,14.5,83.0,68.94,52.7
2016,11,19,13,0,0.0,129.0,3.8,15.0,129.0,112.36,88.9
2016,11,19,13,15,0.0,121.0,3.75,15.0,121.0,104.81,82.68
2016,11,19,13,30,0.0,113.0,3.7,15.0,113.0,97.37,76.58
2016,11,19,13,45,0.0,100.5,3.65,15.0,100.5,85.65,66.89
2016,11,19,14,0,0.0,88.0,3.6,15.0,88.0,74.09,57.29
2016,11,19,14,15,0.0,103.0,3.45,14.5,103.0,89.34,70.4
2016,11,19,14,30,0.0,118.0,3.3,14.0,118.0,106.24,84.92
2016,11,19,14,45,0.0,105.5,3.15,14.0,105.5,94.61,75.19
2016,11,19,15,0,0.0,93.0,3.0,14.0,93.0,83.11,65.51
2016,11,19,15,15,0.0,79.0,2.65,13.5,79.0,70.08,54.52
2016,11,19,15,30,0.0,65.0,2.3,13.0,65.0,57.13,43.41
2016,11,19,15,45,0.0,51.0,2.0,13.0,51.0,44.19,32.1
2016,11,19,16,0,0.0,37.0,1.7,13.0,37.0,31.2,20.66
2016,11,19,16,15,0.0,24.5,1.6,12.5,24.5,20.23,10.78
2016,11,19,16,30,0.0,12.0,1.5,12.0,12.0,9.88,0.0
2016,11,19,16,45,0.0,6.0,1.45,12.0,6.0,5.12,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,10.5,11.0,9.06,0.0
2016,11,20,7,30,0.0,22.0,1.4,11.0,22.0,18.17,8.56
2016,11,20,7,45,0.0,36.0,1.5,11.5,36.0,30.97,20.43
2016,11,20,8,0,0.0,50.0,1.6,12.0,50.0,43.99,31.95
2016,11,20,8,15,0.0,64.5,1.7,12.0,64.5,57.47,43.83
2016,11,20,8,30,0.0,79.0,1.8,12.0,79.0,70.96,55.57
2016,11,20,8,45,0.0,93.0,1.95,12.5,93.0,83.95,66.61
2016,11,20,9,0,0.0,107.0,2.1,13.0,107.0,97.05,77.57
2016,11,20,9,15,0.0,112.0,2.0,13.0,112.0,100.46,80.33
2016,11,20,9,30,0.0,117.0,1.9,13.0,117.0,104.21,83.34
2016,11,20,9,45,0.0,120.0,1.85,13.0,120.0,106.11,84.78
2016,11,20,10,0,0.0,123.0,1.8,13.0,123.0,108.25,86.41
2016,11,20,10,15,0.0,92.0,1.75,13.0,92.0,77.37,60.3
2016,11,20,10,30,0.0,61.0,1.7,13.0,61.0,50.55,37.55
2016,11,20,10,45,0.0,53.0,1.65,13.0,53.0,43.9,31.87
2016,11,20,11,0,0.0,45.0,1.6,13.0,45.0,37.25,26.19
2016,11,20,11,15,0.0,29.0,1.65,13.0,29.0,23.98,14.86
2016,11,20,11,30,0.0,13.0,1.7,13.0,13.0,10.74,3.54
2016,11,20,11,45,28.0,120.5,1.8,13.0,135.5,141.57,115.13
2016,11,20,12,0,56.0,228.0,1.9,13.0,258.0,295.06,240.53
2016,11,20,12,15,28.0,186.5,1.9,13.0,201.5,216.15,175.38
2016,11,20,12,30,0.0,145.0,1.9,13.0,145.0,127.91,102.0
2016,11,20,12,45,71.0,186.5,1.95,13.0,222.0,258.15,212.15
2016,11,20,13,0,142.0,228.0,2.0,13.0,299.0,397.89,325.28
2016,11,20,13,15,71.0,141.5,1.9,13.0,177.0,204.26,167.93
2016,11,20,13,30,0.0,55.0,1.8,13.0,55.0,45.55,33.24
2016,11,20,13,45,2.5,100.5,1.75,13.0,101.5,87.92,69.48
2016,11,20,14,0,5.0,146.0,1.7,13.0,148.0,137.7,111.41
2016,11,20,14,15,2.5,97.0,1.5,13.0,98.0,85.48,67.5
2016,11,20,14,30,0.0,48.0,1.3,13.0,48.0,39.69,28.57
2016,11,20,14,45,0.0,43.0,1.15,13.0,43.0,35.53,25.08
2016,11,20,15,0,0.0,38.0,1.0,13.0,38.0,31.38,21.52
2016,11,20,15,15,0.0,32.0,0.85,12.5,32.0,26.4,17.25
2016,11,20,15,30,0.0,26.0,0.7,12.0,26.0,21.42,12.93
2016,11,20,15,45,0.0,20.5,0.55,12.0,20.5,16.87,8.9
2016,11,20,16,0,0.0,15.0,0.4,12.0,15.0,12.33,4.84
2016,11,20,16,15,0.0,10.0,0.35,11.5,10.0,8.21,1.05
2016,11,20,16,30,0.0,5.0,0.3,11.0,5.0,4.1,0.0
2016,11,20,16,45,0.0,2.5,0.3,11.0,2.5,2.13,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,14.0,1.25,7.5,30.0,95.23,0.0
2016,11,21,7,30,366.0,28.0,1.4,8.0,60.0,212.09,153.78
2016,11,21,7,45,465.5,35.0,1.55,9.0,100.5,288.86,232.36
2016,11,21,8,0,565.0,42.0,1.7,10.0,141.0,371.32,305.6
2016,11,21,8,15,622.0,47.5,1.8,10.0,183.0,442.04,367.97
2016,11,21,8,30,679.0,53.0,1.9,10.0,225.0,516.9,431.61
2016,11,21,8,45,719.5,55.5,2.0,10.5,265.5,580.72,483.66
2016,11,21,9,0,760.0,58.0,2.1,11.0,306.0,646.02,533.29
2016,11,21,9,15,785.0,61.0,2.15,11.0,342.0,701.19,574.47
2016,11,21,9,30,810.0,64.0,2.2,11.0,378.0,755.88,614.45
2016,11,21,9,45,817.0,68.5,2.25,11.5,406.5,796.53,642.18
2016,11,21,10,0,824.0,73.0,2.3,12.0,435.0,834.81,667.86
2016,11,21,10,15,836.5,75.0,2.3,12.5,459.5,872.27,692.18
2016,11,21,10,30,849.0,77.0,2.3,13.0,484.0,907.25,714.42
2016,11,21,10,45,857.5,77.5,2.3,13.5,502.0,933.78,730.52
2016,11,21,11,0,866.0,78.0,2.3,14.0,520.0,957.23,744.49
2016,11,21,11,15,871.0,79.0,2.3,14.0,530.0,974.69,755.76
2016,11,21,11,30,876.0,80.0,2.3,14.0,540.0,977.58,757.17
2016,11,21,11,45,878.0,79.5,2.3,14.0,543.0,983.04,760.69
2016,11,21,12,0,880.0,79.0,2.3,14.0,546.0,984.96,761.92
2016,11,21,12,15,878.5,79.0,2.25,14.0,541.0,980.51,758.43
2016,11,21,12,30,877.0,79.0,2.2,14.0,536.0,972.54,752.75
2016,11,21,12,45,877.5,76.0,2.2,14.5,524.5,959.09,742.69
2016,11,21,13,0,878.0,73.0,2.2,15.0,513.0,942.13,730.41
2016,11,21,13,15,869.5,72.0,2.15,15.0,493.0,916.01,712.73
2016,11,21,13,30,861.0,71.0,2.1,15.0,473.0,896.6,699.86
2016,11,21,13,45,846.0,69.5,2.1,15.0,446.0,857.89,673.83
2016,11,21,14,0,831.0,68.0,2.1,15.0,419.0,816.94,646.09
2016,11,21,14,15,415.5,40.5,2.0,14.5,216.0,410.08,339.48
2016,11,21,14,30,0.0,13.0,1.9,14.0,13.0,10.7,3.51
2016,11,21,14,45,0.0,11.5,1.8,14.0,11.5,9.46,2.52
2016,11,21,15,0,0.0,10.0,1.7,14.0,10.0,8.22,1.45
2016,11,21,15,15,322.0,30.0,1.45,13.5,103.0,265.39,224.8
2016,11,21,15,30,644.0,50.0,1.2,13.0,196.0,469.16,385.41
2016,11,21,15,45,573.5,44.5,1.0,12.5,154.0,394.13,319.4
2016,11,21,16,0,503.0,39.0,0.8,12.0,112.0,321.03,255.3
2016,11,21,16,15,384.0,30.0,0.85,11.5,74.0,229.56,172.94
2016,11,21,16,30,265.0,21.0,0.9,11.0,36.0,141.58,37.71
2016,11,21,16,45,132.5,10.5,0.95,10.5,18.0,52.48,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,14.5,1.05,7.5,28.0,69.68,0.0
2016,11,22,7,30,315.0,29.0,1.1,8.0,56.0,190.18,134.71
2016,11,22,7,45,413.5,38.0,1.2,8.5,95.5,266.82,214.21
2016,11,22,8,0,512.0,47.0,1.3,9.0,135.0,353.13,290.68
2016,11,22,8,15,572.5,53.0,1.3,9.5,176.5,423.49,351.6
2016,11,22,8,30,633.0,59.0,1.3,10.0,218.0,498.61,413.93
2016,11,22,8,45,534.5,83.0,1.35,10.5,233.0,490.29,407.42
2016,11,22,9,0,436.0,107.0,1.4,11.0,248.0,467.26,388.54
2016,11,22,9,15,463.5,113.0,1.4,11.0,277.5,514.29,426.31
2016,11,22,9,30,491.0,119.0,1.4,11.0,307.0,562.14,463.23
2016,11,22,9,45,511.5,126.0,1.45,11.5,336.0,605.8,495.46
2016,11,22,10,0,532.0,133.0,1.5,12.0,365.0,649.11,526.52
2016,11,22,10,15,525.5,143.0,1.5,12.0,383.0,671.13,541.7
2016,11,22,10,30,519.0,153.0,1.5,12.0,401.0,690.81,555.29
2016,11,22,10,45,522.0,159.0,1.55,12.5,416.0,712.28,569.63
2016,11,22,11,0,525.0,165.0,1.6,13.0,431.0,731.75,582.43
2016,11,22,11,15,504.5,174.5,1.6,13.0,434.0,730.4,580.27
2016,11,22,11,30,484.0,184.0,1.6,13.0,437.0,726.35,576.46
2016,11,22,11,45,467.5,189.0,1.6,13.0,434.5,718.49,570.23
2016,11,22,12,0,451.0,194.0,1.6,13.0,432.0,708.4,562.5
2016,11,22,12,15,459.5,190.0,1.55,13.0,430.0,710.47,564.04
2016,11,22,12,30,468.0,186.0,1.5,13.0,428.0,710.37,563.96
2016,11,22,12,45,524.0,165.0,1.45,13.0,430.5,733.73,582.32
2016,11,22,13,0,580.0,144.0,1.4,13.0,433.0,761.28,601.93
2016,11,22,13,15,425.0,170.0,1.35,13.0,377.0,628.05,502.55
2016,11,22,13,30,270.0,196.0,1.3,13.0,321.0,489.33,395.93
2016,11,22,13,45,388.0,163.5,1.3,13.0,332.5,564.65,457.75
2016,11,22,14,0,506.0,131.0,1.3,13.0,344.0,613.77,497.27
2016,11,22,14,15,493.0,121.5,1.15,12.5,315.5,573.73,466.72
2016,11,22,14,30,480.0,112.0,1.0,12.0,287.0,533.01,435.98
2016,11,22,14,45,450.5,106.0,0.9,12.0,256.0,483.94,397.4
2016,11,22,15,0,421.0,100.0,0.8,12.0,225.0,436.07,358.98
2016,11,22,15,15,393.0,88.0,0.8,11.5,191.5,383.5,317.12
2016,11,22,15,30,365.0,76.0,0.8,11.0,158.0,332.75,275.17
2016,11,22,15,45,326.5,62.0,0.8,11.0,124.0,275.9,226.23
2016,11,22,16,0,288.0,48.0,0.8,11.0,90.0,222.64,178.74
2016,11,22,16,15,210.5,34.5,0.85,10.5,59.0,157.0,118.19
2016,11,22,16,30,133.0,21.0,0.9,10.0,28.0,89.67,17.13
2016,11,22,16,45,66.5,10.5,0.95,10.0,14.0,30.89,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,114.5,16.0,1.25,7.5,25.5,55.2,0.0
2016,11,23,7,30,229.0,32.0,1.2,8.0,51.0,156.58,107.61
2016,11,23,7,45,330.5,43.5,1.2,8.5,89.0,231.33,185.38
2016,11,23,8,0,432.0,55.0,1.2,9.0,127.0,317.61,261.49
2016,11,23,8,15,499.0,62.5,1.35,9.5,168.5,390.14,324.61
2016,11,23,8,30,566.0,70.0,1.5,10.0,210.0,467.93,390.09
2016,11,23,8,45,609.0,75.5,1.65,10.5,249.0,532.17,442.73
2016,11,23,9,0,652.0,81.0,1.8,11.0,288.0,598.47,495.36
2016,11,23,9,15,683.0,84.5,1.85,11.0,324.0,654.92,538.0
2016,11,23,9,30,714.0,88.0,1.9,11.0,360.0,711.57,579.81
2016,11,23,9,45,744.0,88.5,2.0,11.5,392.0,763.46,616.55
2016,11,23,10,0,774.0,89.0,2.1,12.0,424.0,814.6,652.12
2016,11,23,10,15,467.0,150.0,2.15,12.0,355.5,626.65,510.38
2016,11,23,10,30,160.0,211.0,2.2,12.0,287.0,391.43,321.19
2016,11,23,10,45,112.5,214.0,2.3,12.0,268.5,352.61,289.81
2016,11,23,11,0,65.0,217.0,2.4,12.0,250.0,291.74,239.34
2016,11,23,11,15,452.5,155.5,2.4,12.0,390.5,656.52,536.72
2016,11,23,11,30,840.0,94.0,2.4,12.0,531.0,969.76,762.28
2016,11,23,11,45,608.0,151.5,2.45,12.5,468.5,820.49,651.76
2016,11,23,12,0,376.0,209.0,2.5,13.0,406.0,630.98,508.8
2016,11,23,12,15,611.0,150.0,2.5,13.0,466.5,820.2,654.01
2016,11,23,12,30,846.0,91.0,2.5,13.0,527.0,967.8,757.52
2016,11,23,12,45,838.5,90.5,2.55,13.0,514.0,950.11,744.56
2016,11,23,13,0,831.0,90.0,2.6,13.0,501.0,929.19,731.14
2016,11,23,13,15,821.0,88.5,2.65,13.0,481.5,901.63,713.01
2016,11,23,13,30,811.0,87.0,2.7,13.0,462.0,871.24,692.82
2016,11,23,13,45,797.5,84.5,2.8,13.0,435.5,833.94,667.79
2016,11,23,14,0,784.0,82.0,2.9,13.0,409.0,794.42,640.78
2016,11,23,14,15,762.0,79.0,2.8,12.5,376.5,745.39,606.16
2016,11,23,14,30,740.0,76.0,2.7,12.0,344.0,700.43,574.03
2016,11,23,14,45,709.5,72.0,2.6,12.0,307.0,642.14,529.89
2016,11,23,15,0,679.0,68.0,2.5,12.0,270.0,584.24,484.84
2016,11,23,15,15,631.5,63.0,2.15,11.5,229.0,514.8,427.85
2016,11,23,15,30,584.0,58.0,1.8,11.0,188.0,448.12,371.36
2016,11,23,15,45,511.5,51.0,1.5,10.5,146.5,368.61,302.95
2016,11,23,16,0,439.0,44.0,1.2,10.0,105.0,295.35,237.78
2016,11,23,16,15,314.5,33.0,1.2,9.5,68.5,202.51,152.98
2016,11,23,16,30,190.0,22.0,1.2,9.0,32.0,113.02,16.26
2016,11,23,16,45,95.0,11.0,1.2,8.5,16.0,40.84,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,15.5,0.85,4.0,25.0,58.28,0.0
2016,11,24,7,30,249.0,31.0,0.9,4.0,50.0,160.04,107.75
2016,11,24,7,45,360.0,41.5,0.95,4.5,90.0,243.23,196.77
2016,11,24,8,0,471.0,52.0,1.0,5.0,130.0,334.95,278.55
2016,11,24,8,15,537.5,59.0,1.0,5.5,172.0,408.32,342.54
2016,11,24,8,30,604.0,66.0,1.0,6.0,214.0,486.87,408.3
2016,11,24,8,45,654.5,70.0,1.05,6.5,255.0,555.98,464.37
2016,11,24,9,0,705.0,74.0,1.1,7.0,296.0,627.66,519.92
2016,11,24,9,15,734.0,77.5,1.2,7.5,332.5,684.49,561.75
2016,11,24,9,30,763.0,81.0,1.3,8.0,369.0,741.28,602.65
2016,11,24,9,45,788.0,82.5,1.4,8.5,401.0,786.32,634.1
2016,11,24,10,0,813.0,84.0,1.5,9.0,433.0,835.86,668.4
2016,11,24,10,15,827.0,86.0,1.5,9.5,458.0,874.59,693.15
2016,11,24,10,30,841.0,88.0,1.5,10.0,483.0,910.89,715.96
2016,11,24,10,45,851.0,88.5,1.5,10.5,501.5,938.96,732.82
2016,11,24,11,0,861.0,89.0,1.5,11.0,520.0,963.99,747.59
2016,11,24,11,15,866.0,90.0,1.35,11.0,530.5,981.59,756.22
2016,11,24,11,30,871.0,91.0,1.2,11.0,541.0,995.75,762.42
2016,11,24,11,45,873.5,90.5,1.1,11.5,543.5,1002.03,762.86
2016,11,24,12,0,876.0,90.0,1.0,12.0,546.0,1004.7,761.06
2016,11,24,12,15,873.5,90.0,1.0,12.0,541.0,999.42,757.67
2016,11,24,12,30,871.0,90.0,1.0,12.0,536.0,990.54,752.19
2016,11,24,12,45,866.0,89.0,1.0,12.5,523.5,974.46,740.77
2016,11,24,13,0,861.0,88.0,1.0,13.0,511.0,954.98,727.33
2016,11,24,13,15,787.0,91.0,1.0,13.0,466.5,872.84,672.8
2016,11,24,13,30,713.0,94.0,1.0,13.0,422.0,796.64,621.93
2016,11,24,13,45,762.0,87.5,1.0,13.0,419.5,806.2,630.59
2016,11,24,14,0,811.0,81.0,1.0,13.0,417.0,816.34,638.57
2016,11,24,14,15,789.0,78.0,0.9,13.0,384.0,766.5,602.81
2016,11,24,14,30,767.0,75.0,0.8,13.0,351.0,715.45,566.45
2016,11,24,14,45,735.5,71.5,0.75,13.0,313.0,661.18,527.73
2016,11,24,15,0,704.0,68.0,0.7,13.0,275.0,602.16,484.34
2016,11,24,15,15,657.0,62.5,0.65,12.5,233.5,531.35,429.91
2016,11,24,15,30,610.0,57.0,0.6,12.0,192.0,463.21,375.39
2016,11,24,15,45,536.5,50.0,0.6,11.5,149.5,381.89,308.52
2016,11,24,16,0,463.0,43.0,0.6,11.0,107.0,306.9,244.0
2016,11,24,16,15,337.5,32.0,0.65,10.5,69.5,212.33,158.4
2016,11,24,16,30,212.0,21.0,0.7,10.0,32.0,120.74,10.09
2016,11,24,16,45,106.0,10.5,0.8,9.5,16.0,44.2,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,4.0,13.0,0.95,5.5,13.0,12.54,0.0
2016,11,25,7,30,8.0,26.0,0.9,6.0,26.0,30.91,15.76
2016,11,25,7,45,34.0,43.0,0.9,6.5,48.0,63.5,48.0
2016,11,25,8,0,60.0,60.0,0.9,7.0,70.0,105.91,85.9
2016,11,25,8,15,73.0,78.5,1.05,7.0,93.5,137.43,114.29
2016,11,25,8,30,86.0,97.0,1.2,7.0,117.0,170.06,143.29
2016,11,25,8,45,94.5,114.0,1.35,7.5,140.0,198.7,168.06
2016,11,25,9,0,103.0,131.0,1.5,8.0,163.0,228.1,192.96
2016,11,25,9,15,112.5,144.5,1.4,8.5,183.5,254.21,214.43
2016,11,25,9,30,122.0,158.0,1.3,9.0,204.0,281.09,236.05
2016,11,25,9,45,97.5,169.5,1.2,9.5,208.0,261.09,218.04
2016,11,25,10,0,73.0,181.0,1.1,10.0,212.0,255.01,211.47
2016,11,25,10,15,185.0,187.5,1.0,10.5,272.5,381.35,315.5
2016,11,25,10,30,297.0,194.0,0.9,11.0,333.0,515.58,419.48
2016,11,25,10,45,158.0,190.0,0.8,11.5,264.5,365.15,297.43
2016,11,25,11,0,19.0,186.0,0.7,12.0,196.0,191.3,154.24
2016,11,25,11,15,80.0,210.0,0.65,12.0,251.5,298.0,242.89
2016,11,25,11,30,141.0,234.0,0.6,12.0,307.0,409.6,330.3
2016,11,25,11,45,95.5,226.0,0.55,12.5,276.0,333.89,268.7
2016,11,25,12,0,50.0,218.0,0.5,13.0,245.0,278.73,223.81
2016,11,25,12,15,117.0,224.5,0.45,13.0,285.0,373.88,300.37
2016,11,25,12,30,184.0,231.0,0.4,13.0,325.0,447.29,357.05
2016,11,25,12,45,214.5,222.5,0.4,13.0,329.5,464.2,370.15
2016,11,25,13,0,245.0,214.0,0.4,13.0,334.0,500.09,397.61
2016,11,25,13,15,326.5,191.5,0.35,13.0,345.0,542.87,431.13
2016,11,25,13,30,408.0,169.0,0.3,13.0,356.0,601.13,474.7
2016,11,25,13,45,294.0,173.0,0.3,13.0,304.0,475.56,379.82
2016,11,25,14,0,180.0,177.0,0.3,13.0,252.0,358.18,289.51
2016,11,25,14,15,228.5,158.5,0.3,12.5,245.5,386.53,314.67
2016,11,25,14,30,277.0,140.0,0.3,12.0,239.0,393.29,321.64
2016,11,25,14,45,258.0,128.5,0.3,12.0,213.0,354.78,291.12
2016,11,25,15,0,239.0,117.0,0.3,12.0,187.0,317.38,261.23
2016,11,25,15,15,221.0,101.0,0.4,11.5,158.5,275.93,228.2
2016,11,25,15,30,203.0,85.0,0.5,11.0,130.0,235.82,194.98
2016,11,25,15,45,179.5,68.0,0.6,11.0,101.0,192.75,157.72
2016,11,25,16,0,156.0,51.0,0.7,11.0,72.0,151.79,121.11
2016,11,25,16,15,78.0,36.0,0.75,10.5,46.5,83.49,60.27
2016,11,25,16,30,0.0,21.0,0.8,10.0,21.0,19.9,0.0
2016,11,25,16,45,0.0,10.5,0.85,9.5,10.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.35,8.0,7.5,6.4,0.0
2016,11,26,7,30,0.0,15.0,2.4,8.0,15.0,12.36,2.4
2016,11,26,7,45,0.0,28.5,2.5,8.0,28.5,23.65,14.16
2016,11,26,8,0,0.0,42.0,2.6,8.0,42.0,36.34,25.65
2016,11,26,8,15,0.0,57.0,2.65,8.0,57.0,50.57,38.38
2016,11,26,8,30,0.0,72.0,2.7,8.0,72.0,64.75,50.97
2016,11,26,8,45,0.0,86.5,2.8,8.5,86.5,78.39,62.83
2016,11,26,9,0,0.0,101.0,2.9,9.0,101.0,92.12,74.58
2016,11,26,9,15,0.0,114.0,2.9,9.0,114.0,104.28,84.98
2016,11,26,9,30,0.0,127.0,2.9,9.0,127.0,116.6,95.4
2016,11,26,9,45,0.0,124.5,2.95,9.0,124.5,112.07,91.36
2016,11,26,10,0,0.0,122.0,3.0,9.0,122.0,108.2,87.91
2016,11,26,10,15,13.0,151.0,3.0,9.0,157.0,149.65,123.58
2016,11,26,10,30,26.0,180.0,3.0,9.0,192.0,192.86,160.23
2016,11,26,10,45,24.5,184.5,3.05,9.0,196.5,195.76,162.33
2016,11,26,11,0,23.0,189.0,3.1,9.0,201.0,198.77,164.62
2016,11,26,11,15,42.5,204.5,3.2,9.0,226.5,255.01,212.03
2016,11,26,11,30,62.0,220.0,3.3,9.0,252.0,293.68,244.41
2016,11,26,11,45,181.0,220.5,3.45,9.5,313.5,432.13,360.5
2016,11,26,12,0,300.0,221.0,3.6,10.0,375.0,571.68,473.07
2016,11,26,12,15,159.5,206.0,3.7,10.0,288.0,392.11,326.44
2016,11,26,12,30,19.0,191.0,3.8,10.0,201.0,196.47,161.55
2016,11,26,12,45,77.5,205.0,3.95,10.0,243.5,289.59,241.66
2016,11,26,13,0,136.0,219.0,4.1,10.0,286.0,383.23,320.13
2016,11,26,13,15,288.0,190.5,4.05,10.0,324.0,506.06,423.8
2016,11,26,13,30,440.0,162.0,4.0,10.0,362.0,622.16,519.05
2016,11,26,13,45,320.5,168.5,3.95,10.0,310.0,493.47,414.36
2016,11,26,14,0,201.0,175.0,3.9,10.0,258.0,373.85,315.25
2016,11,26,14,15,185.0,165.0,3.8,10.0,236.5,343.28,290.32
2016,11,26,14,30,169.0,155.0,3.7,10.0,215.0,313.62,265.55
2016,11,26,14,45,158.0,139.0,3.6,10.0,190.5,280.59,237.86
2016,11,26,15,0,147.0,123.0,3.5,10.0,166.0,248.3,210.36
2016,11,26,15,15,131.5,105.5,3.4,9.5,140.0,211.81,179.08
2016,11,26,15,30,116.0,88.0,3.3,9.0,114.0,176.65,148.27
2016,11,26,15,45,89.0,70.0,3.2,9.0,87.5,135.77,111.67
2016,11,26,16,0,62.0,52.0,3.1,9.0,61.0,97.39,77.01
2016,11,26,16,15,31.0,34.5,3.05,9.0,39.0,52.66,36.25
2016,11,26,16,30,0.0,17.0,3.0,9.0,17.0,14.59,0.0
2016,11,26,16,45,0.0,8.5,3.0,9.0,8.5,7.26,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,125.5,13.0,2.55,7.5,22.0,56.09,0.0
2016,11,27,7,30,251.0,26.0,2.7,8.0,44.0,152.98,85.05
2016,11,27,7,45,375.5,35.0,2.9,8.5,82.5,243.33,193.14
2016,11,27,8,0,500.0,44.0,3.1,9.0,121.0,340.37,281.15
2016,11,27,8,15,567.0,50.0,3.2,9.0,163.0,413.36,347.1
2016,11,27,8,30,634.0,56.0,3.3,9.0,205.0,491.77,415.62
2016,11,27,8,45,682.5,59.5,3.45,9.5,245.5,559.52,472.78
2016,11,27,9,0,731.0,63.0,3.6,10.0,286.0,625.29,525.53
2016,11,27,9,15,759.5,66.0,3.6,10.0,322.0,682.04,569.41
2016,11,27,9,30,788.0,69.0,3.6,10.0,358.0,738.58,612.13
2016,11,27,9,45,743.0,78.0,3.6,10.5,369.0,740.63,611.27
2016,11,27,10,0,698.0,87.0,3.6,11.0,380.0,742.85,610.89
2016,11,27,10,15,779.5,80.5,3.45,11.0,425.5,822.63,669.41
2016,11,27,10,30,861.0,74.0,3.3,11.0,471.0,908.86,730.46
2016,11,27,10,45,870.0,74.5,3.15,11.5,489.0,936.3,746.23
2016,11,27,11,0,879.0,75.0,3.0,12.0,507.0,950.15,752.58
2016,11,27,11,15,883.5,75.5,2.8,12.0,517.5,966.69,761.87
2016,11,27,11,30,888.0,76.0,2.6,12.0,528.0,979.86,768.63
2016,11,27,11,45,888.0,76.5,2.45,12.5,530.5,985.12,768.96
2016,11,27,12,0,888.0,77.0,2.3,13.0,533.0,986.83,766.97
2016,11,27,12,15,885.0,77.0,2.2,13.0,528.0,981.37,762.16
2016,11,27,12,30,882.0,77.0,2.1,13.0,523.0,972.4,755.16
2016,11,27,12,45,777.5,95.0,2.05,13.0,481.5,895.59,701.67
2016,11,27,13,0,673.0,113.0,2.0,13.0,440.0,813.54,644.25
2016,11,27,13,15,561.0,136.0,1.9,13.0,401.0,713.78,572.27
2016,11,27,13,30,449.0,159.0,1.8,13.0,362.0,626.95,507.03
2016,11,27,13,45,411.5,155.0,1.7,13.0,333.0,576.48,468.93
2016,11,27,14,0,374.0,151.0,1.6,13.0,304.0,526.54,430.4
2016,11,27,14,15,312.0,146.0,1.5,12.5,267.0,439.4,362.87
2016,11,27,14,30,250.0,141.0,1.4,12.0,230.0,374.39,311.06
2016,11,27,14,45,231.5,129.0,1.35,12.0,204.0,336.73,280.71
2016,11,27,15,0,213.0,117.0,1.3,12.0,178.0,300.21,250.51
2016,11,27,15,15,196.5,100.5,1.15,11.5,150.5,260.26,217.17
2016,11,27,15,30,180.0,84.0,1.0,11.0,123.0,221.54,184.02
2016,11,27,15,45,154.0,67.0,0.9,10.5,95.5,178.19,146.17
2016,11,27,16,0,128.0,50.0,0.8,10.0,68.0,137.24,109.51
2016,11,27,16,15,64.0,34.5,0.85,9.5,43.5,75.5,53.84
2016,11,27,16,30,0.0,19.0,0.9,9.0,19.0,17.33,0.0
2016,11,27,16,45,0.0,9.5,1.0,9.0,9.5,8.11,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,58.5,13.0,1.1,9.0,17.0,32.0,0.0
2016,11,28,7,30,117.0,26.0,1.3,9.0,34.0,96.99,46.96
2016,11,28,7,45,192.5,40.5,1.5,9.5,65.0,163.09,127.28
2016,11,28,8,0,268.0,55.0,1.7,10.0,96.0,229.63,188.0
2016,11,28,8,15,311.5,68.5,1.9,10.0,130.0,284.53,237.5
2016,11,28,8,30,355.0,82.0,2.1,10.0,164.0,343.49,289.32
2016,11,28,8,45,390.0,92.5,2.3,10.0,198.0,396.66,335.23
2016,11,28,9,0,425.0,103.0,2.5,10.0,232.0,452.19,381.99
2016,11,28,9,15,463.5,106.0,2.6,10.0,262.5,503.14,424.09
2016,11,28,9,30,502.0,109.0,2.7,10.0,293.0,555.75,466.68
2016,11,28,9,45,478.0,125.0,2.85,10.5,311.5,573.86,479.34
2016,11,28,10,0,454.0,141.0,3.0,11.0,330.0,588.55,489.2
2016,11,28,10,15,413.5,158.5,3.05,11.0,338.5,587.04,486.48
2016,11,28,10,30,373.0,176.0,3.1,11.0,347.0,562.14,466.0
2016,11,28,10,45,469.5,161.0,3.2,11.0,384.5,663.04,546.17
2016,11,28,11,0,566.0,146.0,3.3,11.0,422.0,745.38,609.09
2016,11,28,11,15,565.5,149.5,3.4,11.0,430.0,757.1,617.33
2016,11,28,11,30,565.0,153.0,3.5,11.0,438.0,766.48,624.45
2016,11,28,11,45,482.0,175.5,3.6,11.5,420.0,715.53,584.07
2016,11,28,12,0,399.0,198.0,3.7,12.0,402.0,639.9,524.18
2016,11,28,12,15,579.5,157.5,3.7,12.0,450.5,788.53,640.34
2016,11,28,12,30,760.0,117.0,3.7,12.0,499.0,921.27,737.39
2016,11,28,12,45,625.0,140.5,3.75,12.0,449.5,809.64,654.94
2016,11,28,13,0,490.0,164.0,3.8,12.0,400.0,691.82,566.78
2016,11,28,13,15,505.5,153.0,3.8,12.0,388.5,683.24,562.0
2016,11,28,13,30,521.0,142.0,3.8,12.0,377.0,671.95,554.2
2016,11,28,13,45,492.0,144.5,3.8,12.0,356.0,635.14,525.86
2016,11,28,14,0,463.0,147.0,3.8,12.0,335.0,597.9,496.77
2016,11,28,14,15,278.0,147.0,3.65,12.0,257.0,413.28,346.66
2016,11,28,14,30,93.0,147.0,3.5,12.0,179.0,229.31,191.63
2016,11,28,14,45,356.0,111.5,3.4,12.0,216.5,423.05,357.42
2016,11,28,15,0,619.0,76.0,3.3,12.0,254.0,554.32,464.64
2016,11,28,15,15,568.0,70.0,2.85,11.5,214.5,484.03,405.06
2016,11,28,15,30,517.0,64.0,2.4,11.0,175.0,416.76,347.46
2016,11,28,15,45,458.5,54.0,2.0,10.5,136.5,344.98,284.74
2016,11,28,16,0,400.0,44.0,1.6,10.0,98.0,278.31,224.4
2016,11,28,16,15,200.0,36.0,1.5,9.5,63.0,158.02,116.81
2016,11,28,16,30,0.0,28.0,1.4,9.0,28.0,31.99,0.0
2016,11,28,16,45,0.0,14.0,1.3,8.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.0,2.1,4.5,22.5,81.03,0.0
2016,11,29,7,30,407.0,20.0,2.3,5.0,45.0,205.07,92.09
2016,11,29,7,45,511.5,26.5,2.5,5.5,84.5,291.91,231.16
2016,11,29,8,0,616.0,33.0,2.7,6.0,124.0,382.41,317.17
2016,11,29,8,15,675.0,37.0,2.75,6.5,166.5,453.87,382.36
2016,11,29,8,30,734.0,41.0,2.8,7.0,209.0,529.66,448.44
2016,11,29,8,45,770.5,44.0,2.85,7.5,249.0,587.15,497.09
2016,11,29,9,0,807.0,47.0,2.9,8.0,289.0,650.98,546.98
2016,11,29,9,15,831.5,49.5,2.75,8.0,325.0,705.99,588.42
2016,11,29,9,30,856.0,52.0,2.6,8.0,361.0,760.54,628.2
2016,11,29,9,45,872.0,53.5,2.5,8.5,392.0,805.75,658.97
2016,11,29,10,0,888.0,55.0,2.4,9.0,423.0,849.18,687.64
2016,11,29,10,15,899.0,56.5,2.3,9.5,447.5,886.06,710.86
2016,11,29,10,30,910.0,58.0,2.2,10.0,472.0,920.3,731.75
2016,11,29,10,45,916.0,59.0,2.15,10.5,489.5,946.32,747.01
2016,11,29,11,0,922.0,60.0,2.1,11.0,507.0,969.09,759.97
2016,11,29,11,15,926.0,60.5,2.1,11.0,517.5,985.86,770.76
2016,11,29,11,30,930.0,61.0,2.1,11.0,528.0,999.09,779.29
2016,11,29,11,45,929.0,62.0,2.15,11.5,531.0,1004.47,781.8
2016,11,29,12,0,928.0,63.0,2.2,12.0,534.0,1006.14,782.01
2016,11,29,12,15,658.5,129.0,2.25,12.0,462.0,841.3,666.75
2016,11,29,12,30,389.0,195.0,2.3,12.0,390.0,622.77,504.74
