Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,45,640.5,132.0,2.35,12.0,444.0,815.0,653.02
2016,11,29,13,0,892.0,69.0,2.4,12.0,498.0,948.39,747.68
2016,11,29,13,15,883.5,68.0,2.4,12.0,478.5,922.79,728.93
2016,11,29,13,30,875.0,67.0,2.4,12.0,459.0,894.21,709.75
2016,11,29,13,45,861.0,65.5,2.4,12.0,433.0,857.32,684.49
2016,11,29,14,0,847.0,64.0,2.4,12.0,407.0,826.75,663.67
2016,11,29,14,15,827.5,62.0,2.35,12.0,375.0,779.77,630.04
2016,11,29,14,30,808.0,60.0,2.3,12.0,343.0,731.34,594.92
2016,11,29,14,45,780.5,57.0,2.25,12.0,306.0,674.55,552.71
2016,11,29,15,0,753.0,54.0,2.2,12.0,269.0,617.62,509.34
2016,11,29,15,15,710.0,50.0,1.9,11.5,228.5,549.51,454.63
2016,11,29,15,30,667.0,46.0,1.6,11.0,188.0,483.42,398.71
2016,11,29,15,45,597.5,40.5,1.3,10.5,146.5,403.35,329.71
2016,11,29,16,0,528.0,35.0,1.0,10.0,105.0,328.77,262.82
2016,11,29,16,15,403.0,26.0,1.0,9.5,67.5,232.71,171.54
2016,11,29,16,30,278.0,17.0,1.0,9.0,30.0,140.19,0.0
2016,11,29,16,45,139.0,8.5,1.05,8.5,15.0,54.46,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,120.0,11.0,1.0,7.0,18.5,51.99,0.0
2016,11,30,7,30,240.0,22.0,0.9,7.0,37.0,141.15,50.38
2016,11,30,7,45,349.0,32.0,0.85,7.5,73.0,226.48,175.89
2016,11,30,8,0,458.0,42.0,0.8,8.0,109.0,314.26,256.14
2016,11,30,8,15,527.0,48.5,0.8,8.0,149.0,386.43,319.77
2016,11,30,8,30,596.0,55.0,0.8,8.0,189.0,464.38,385.76
2016,11,30,8,45,640.0,59.5,0.85,8.5,228.0,528.41,438.02
2016,11,30,9,0,684.0,64.0,0.9,9.0,267.0,594.73,489.63
2016,11,30,9,15,714.5,67.5,0.95,9.0,302.5,646.64,528.46
2016,11,30,9,30,745.0,71.0,1.0,9.0,338.0,703.67,570.3
2016,11,30,9,45,411.5,122.5,1.1,9.5,272.0,514.77,424.37
2016,11,30,10,0,78.0,174.0,1.2,10.0,206.0,252.29,208.54
2016,11,30,10,15,80.0,185.0,1.2,10.0,219.5,268.05,222.51
2016,11,30,10,30,82.0,196.0,1.2,10.0,233.0,284.0,235.14
2016,11,30,10,45,48.5,187.0,1.25,10.5,209.0,240.81,198.23
2016,11,30,11,0,15.0,178.0,1.3,11.0,185.0,179.84,146.62
2016,11,30,11,15,7.5,146.5,1.35,11.0,150.0,138.18,111.91
2016,11,30,11,30,0.0,115.0,1.4,11.0,115.0,98.93,78.74
2016,11,30,11,45,0.0,136.0,1.5,11.0,136.0,119.72,96.26
2016,11,30,12,0,0.0,157.0,1.6,11.0,157.0,141.4,114.33
2016,11,30,12,15,19.0,179.5,1.7,11.0,189.0,184.37,150.88
2016,11,30,12,30,38.0,202.0,1.8,11.0,221.0,248.73,204.41
2016,11,30,12,45,24.0,185.5,1.95,11.0,197.5,196.48,161.03
2016,11,30,13,0,10.0,169.0,2.1,11.0,174.0,165.29,134.9
2016,11,30,13,15,6.0,159.5,2.15,11.0,163.0,151.88,123.76
2016,11,30,13,30,2.0,150.0,2.2,11.0,152.0,138.81,112.82
2016,11,30,13,45,1.0,110.5,2.25,11.0,111.5,97.19,77.83
2016,11,30,14,0,0.0,71.0,2.3,11.0,71.0,58.88,45.23
2016,11,30,14,15,0.0,65.5,2.15,11.0,65.5,54.28,41.39
2016,11,30,14,30,0.0,60.0,2.0,11.0,60.0,49.69,37.49
2016,11,30,14,45,0.0,53.5,1.9,11.0,53.5,44.27,32.85
2016,11,30,15,0,0.0,47.0,1.8,11.0,47.0,38.86,28.17
2016,11,30,15,15,276.0,53.0,1.6,10.5,111.5,264.6,225.47
2016,11,30,15,30,552.0,59.0,1.4,10.0,176.0,434.07,361.54
2016,11,30,15,45,464.5,52.0,1.25,9.5,135.5,347.58,286.01
2016,11,30,16,0,377.0,45.0,1.1,9.0,95.0,268.53,216.36
2016,11,30,16,15,256.0,32.5,1.1,8.5,60.5,178.78,131.92
2016,11,30,16,30,135.0,20.0,1.1,8.0,26.0,89.87,0.0
2016,11,30,16,45,67.5,10.0,1.15,8.0,13.0,31.56,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.5,9.5,1.9,4.5,19.5,69.14,0.0
2016,12,1,7,30,345.0,19.0,2.1,5.0,39.0,175.96,47.53
2016,12,1,7,45,462.5,26.5,2.3,5.5,78.0,267.44,208.86
2016,12,1,8,0,580.0,34.0,2.5,6.0,117.0,362.84,300.01
2016,12,1,8,15,644.0,39.0,2.8,6.5,159.0,436.55,367.63
2016,12,1,8,30,708.0,44.0,3.1,7.0,201.0,515.16,436.91
2016,12,1,8,45,750.0,47.5,3.4,7.5,242.0,581.67,494.14
2016,12,1,9,0,792.0,51.0,3.7,8.0,283.0,649.96,549.12
2016,12,1,9,15,818.5,53.5,3.8,8.0,319.5,706.61,593.58
2016,12,1,9,30,845.0,56.0,3.9,8.0,356.0,755.22,630.88
2016,12,1,9,45,858.5,59.0,4.0,8.5,387.0,800.07,663.47
2016,12,1,10,0,872.0,62.0,4.1,9.0,418.0,843.0,694.04
2016,12,1,10,15,884.5,63.5,4.1,9.5,443.0,880.81,719.84
2016,12,1,10,30,897.0,65.0,4.1,10.0,468.0,916.12,743.49
2016,12,1,10,45,905.5,66.0,4.15,10.5,486.5,944.3,761.96
2016,12,1,11,0,914.0,67.0,4.2,11.0,505.0,969.38,778.19
2016,12,1,11,15,918.5,67.5,4.2,11.0,516.0,986.67,789.9
2016,12,1,11,30,923.0,68.0,4.2,11.0,527.0,1000.47,799.26
2016,12,1,11,45,924.5,68.0,4.25,11.5,530.5,1007.06,802.62
2016,12,1,12,0,926.0,68.0,4.3,12.0,534.0,1009.98,803.57
2016,12,1,12,15,924.5,67.5,4.3,12.0,529.5,1005.59,800.52
2016,12,1,12,30,923.0,67.0,4.3,12.0,525.0,997.53,795.07
2016,12,1,12,45,917.0,66.5,4.3,12.5,513.0,981.53,782.59
2016,12,1,13,0,911.0,66.0,4.3,13.0,501.0,962.1,767.85
2016,12,1,13,15,902.0,65.0,4.25,13.0,481.5,935.9,749.33
2016,12,1,13,30,893.0,64.0,4.2,13.0,462.0,906.67,728.74
2016,12,1,13,45,877.5,63.0,4.2,13.0,435.5,868.88,702.07
2016,12,1,14,0,862.0,62.0,4.2,13.0,409.0,828.84,673.58
2016,12,1,14,15,842.0,60.0,4.0,12.5,376.5,789.83,645.8
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,740.71,609.85
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,682.36,565.18
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,624.0,519.53
2016,12,1,15,15,718.5,49.0,3.1,11.5,228.5,555.31,463.72
2016,12,1,15,30,675.0,45.0,2.7,11.0,188.0,488.65,406.58
2016,12,1,15,45,603.0,39.5,2.3,10.5,146.0,406.85,335.29
2016,12,1,16,0,531.0,34.0,1.9,10.0,104.0,330.83,266.38
2016,12,1,16,15,405.0,25.5,2.0,9.0,67.0,234.44,173.24
2016,12,1,16,30,279.0,17.0,2.1,8.0,30.0,141.11,0.0
2016,12,1,16,45,139.5,8.5,2.25,7.5,15.0,55.06,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,9.0,2.75,3.5,19.0,71.31,0.0
2016,12,2,7,30,361.0,18.0,3.0,4.0,38.0,180.5,27.96
2016,12,2,7,45,472.5,25.5,3.25,5.0,76.5,270.43,210.27
2016,12,2,8,0,584.0,33.0,3.5,6.0,115.0,362.95,300.65
2016,12,2,8,15,647.5,38.0,3.65,6.5,156.5,436.41,368.53
2016,12,2,8,30,711.0,43.0,3.8,7.0,198.0,514.73,437.84
2016,12,2,8,45,749.0,46.5,4.0,7.5,238.5,578.64,493.14
2016,12,2,9,0,787.0,50.0,4.2,8.0,279.0,643.98,546.15
2016,12,2,9,15,813.5,52.5,4.35,8.5,315.0,700.38,590.15
2016,12,2,9,30,840.0,55.0,4.5,9.0,351.0,748.78,626.89
2016,12,2,9,45,853.5,58.0,4.7,9.5,382.0,793.48,660.39
2016,12,2,10,0,867.0,61.0,4.9,10.0,413.0,836.29,691.97
2016,12,2,10,15,879.5,62.5,4.85,10.5,438.0,873.99,717.73
2016,12,2,10,30,892.0,64.0,4.8,11.0,463.0,909.23,741.27
2016,12,2,10,45,900.0,65.0,4.75,11.5,481.0,936.89,758.91
2016,12,2,11,0,908.0,66.0,4.7,12.0,499.0,961.48,774.18
2016,12,2,11,15,912.5,66.5,4.65,12.0,510.0,978.76,785.59
2016,12,2,11,30,917.0,67.0,4.6,12.0,521.0,992.58,794.62
2016,12,2,11,45,918.5,67.0,4.6,12.0,524.5,999.23,799.07
2016,12,2,12,0,920.0,67.0,4.6,12.0,528.0,1002.23,801.11
2016,12,2,12,15,918.0,67.0,4.6,12.0,523.5,998.15,798.25
2016,12,2,12,30,916.0,67.0,4.6,12.0,519.0,990.44,792.98
2016,12,2,12,45,909.0,67.0,4.7,12.5,507.0,974.34,781.2
2016,12,2,13,0,902.0,67.0,4.8,13.0,495.0,954.87,767.09
2016,12,2,13,15,892.5,65.5,4.8,13.0,475.5,927.79,748.11
2016,12,2,13,30,883.0,64.0,4.8,13.0,456.0,897.75,726.95
2016,12,2,13,45,867.0,63.0,4.85,13.0,429.5,859.88,700.18
2016,12,2,14,0,851.0,62.0,4.9,13.0,403.0,819.83,671.49
2016,12,2,14,15,830.5,60.0,4.65,12.5,371.0,780.86,642.79
2016,12,2,14,30,810.0,58.0,4.4,12.0,339.0,731.87,605.93
2016,12,2,14,45,779.5,55.5,4.2,12.0,302.0,673.69,560.49
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,615.58,514.42
2016,12,2,15,15,704.5,49.0,3.6,11.5,224.5,546.85,458.35
2016,12,2,15,30,660.0,45.0,3.2,11.0,184.0,480.28,401.09
2016,12,2,15,45,588.5,39.5,2.8,10.5,143.0,399.5,330.38
2016,12,2,16,0,517.0,34.0,2.4,10.0,102.0,324.44,262.05
2016,12,2,16,15,390.5,25.5,2.4,9.5,65.5,234.44,172.84
2016,12,2,16,30,264.0,17.0,2.4,9.0,29.0,139.13,0.0
2016,12,2,16,45,132.0,8.5,2.4,8.5,14.5,52.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,145.0,9.0,1.8,5.5,16.5,58.61,0.0
2016,12,3,7,30,290.0,18.0,2.1,6.0,33.0,154.15,0.74
2016,12,3,7,45,407.5,26.0,2.4,6.5,69.5,239.96,183.39
2016,12,3,8,0,525.0,34.0,2.7,7.0,106.0,332.52,273.63
2016,12,3,8,15,591.5,39.5,2.7,7.0,146.5,405.31,340.67
2016,12,3,8,30,658.0,45.0,2.7,7.0,187.0,483.34,409.63
2016,12,3,8,45,703.0,48.0,2.7,7.5,226.5,548.9,465.38
2016,12,3,9,0,748.0,51.0,2.7,8.0,266.0,616.54,519.23
2016,12,3,9,15,776.0,54.0,2.7,8.5,302.0,673.13,562.08
2016,12,3,9,30,804.0,57.0,2.7,9.0,338.0,729.61,603.59
2016,12,3,9,45,820.0,59.5,2.7,9.5,368.5,775.04,635.64
2016,12,3,10,0,836.0,62.0,2.7,10.0,399.0,818.8,665.82
2016,12,3,10,15,849.0,63.5,2.7,10.5,424.0,847.38,684.31
2016,12,3,10,30,862.0,65.0,2.7,11.0,449.0,882.35,707.36
2016,12,3,10,45,872.5,65.5,2.75,11.5,467.0,911.08,726.0
2016,12,3,11,0,883.0,66.0,2.8,12.0,485.0,936.93,742.56
2016,12,3,11,15,887.5,66.5,2.85,12.0,496.0,953.95,754.25
2016,12,3,11,30,892.0,67.0,2.9,12.0,507.0,967.61,763.77
2016,12,3,11,45,893.5,67.0,2.95,12.5,510.5,974.21,767.07
2016,12,3,12,0,895.0,67.0,3.0,13.0,514.0,977.27,768.1
2016,12,3,12,15,893.5,67.0,3.0,13.0,510.0,973.83,765.75
2016,12,3,12,30,892.0,67.0,3.0,13.0,506.0,966.87,761.14
2016,12,3,12,45,887.0,66.5,3.0,13.5,494.5,952.36,750.0
2016,12,3,13,0,882.0,66.0,3.0,14.0,483.0,934.52,736.71
2016,12,3,13,15,873.5,65.0,2.95,14.0,464.5,909.53,719.42
2016,12,3,13,30,865.0,64.0,2.9,14.0,446.0,881.59,700.09
2016,12,3,13,45,850.5,63.0,2.9,14.0,421.0,845.62,675.25
2016,12,3,14,0,836.0,62.0,2.9,14.0,396.0,816.07,654.94
2016,12,3,14,15,816.5,60.0,2.7,14.0,364.5,769.87,620.77
2016,12,3,14,30,797.0,58.0,2.5,14.0,333.0,722.25,585.24
2016,12,3,14,45,765.0,56.0,2.3,14.0,296.5,664.18,541.22
2016,12,3,15,0,733.0,54.0,2.1,14.0,260.0,606.27,496.45
2016,12,3,15,15,689.0,50.0,1.8,13.0,220.5,538.59,443.23
2016,12,3,15,30,645.0,46.0,1.5,12.0,181.0,473.01,388.69
2016,12,3,15,45,568.0,40.5,1.25,11.5,140.0,389.78,317.64
2016,12,3,16,0,491.0,35.0,1.0,11.0,99.0,318.66,253.81
2016,12,3,16,15,365.5,26.0,1.05,10.5,63.5,224.32,163.33
2016,12,3,16,30,240.0,17.0,1.1,10.0,28.0,129.89,0.0
2016,12,3,16,45,120.0,8.5,1.15,10.0,14.0,48.75,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,9.5,0.65,6.0,15.0,49.74,0.0
2016,12,4,7,30,238.0,19.0,0.6,6.0,30.0,132.7,0.0
2016,12,4,7,45,360.5,28.0,0.55,6.5,66.0,225.77,169.07
2016,12,4,8,0,483.0,37.0,0.5,7.0,102.0,318.9,257.82
2016,12,4,8,15,553.5,43.0,0.4,7.5,142.0,391.78,321.24
2016,12,4,8,30,624.0,49.0,0.3,8.0,182.0,465.7,382.4
2016,12,4,8,45,669.5,53.5,0.25,8.5,221.5,532.07,435.04
2016,12,4,9,0,715.0,58.0,0.2,9.0,261.0,600.65,486.02
2016,12,4,9,15,744.5,61.0,0.25,9.5,297.0,657.27,526.45
2016,12,4,9,30,774.0,64.0,0.3,10.0,333.0,713.89,565.79
2016,12,4,9,45,773.5,71.5,0.35,10.5,360.5,751.04,590.34
2016,12,4,10,0,773.0,79.0,0.4,11.0,388.0,785.44,612.81
2016,12,4,10,15,787.5,81.0,0.35,11.0,412.5,823.75,636.95
2016,12,4,10,30,802.0,83.0,0.3,11.0,437.0,859.88,659.12
2016,12,4,10,45,814.0,83.5,0.3,11.0,455.5,889.45,677.6
2016,12,4,11,0,826.0,84.0,0.3,11.0,474.0,916.26,694.27
2016,12,4,11,15,831.0,84.5,0.25,11.0,485.0,933.43,703.53
2016,12,4,11,30,836.0,85.0,0.2,11.0,496.0,947.34,710.93
2016,12,4,11,45,839.5,84.5,0.2,11.5,499.5,955.19,714.25
2016,12,4,12,0,843.0,84.0,0.2,12.0,503.0,959.61,715.6
2016,12,4,12,15,841.0,84.0,0.35,12.0,499.0,955.84,716.39
2016,12,4,12,30,839.0,84.0,0.5,12.0,495.0,948.64,715.43
2016,12,4,12,45,588.0,137.0,0.7,12.5,422.0,769.49,597.19
2016,12,4,13,0,337.0,190.0,0.9,13.0,349.0,558.74,445.75
2016,12,4,13,15,368.0,176.5,1.05,13.0,344.0,564.45,454.84
2016,12,4,13,30,399.0,163.0,1.2,13.0,339.0,587.67,474.18
2016,12,4,13,45,409.0,151.0,1.35,13.0,322.5,571.31,463.61
2016,12,4,14,0,419.0,139.0,1.5,13.0,306.0,552.82,451.47
2016,12,4,14,15,383.0,137.0,1.3,12.5,280.5,506.4,415.24
2016,12,4,14,30,347.0,135.0,1.1,12.0,255.0,445.43,367.64
2016,12,4,14,45,337.0,121.0,0.95,12.0,227.0,407.68,337.55
2016,12,4,15,0,327.0,107.0,0.8,12.0,199.0,384.2,317.62
2016,12,4,15,15,296.5,93.5,0.8,11.5,167.5,319.56,265.48
2016,12,4,15,30,266.0,80.0,0.8,11.0,136.0,271.55,225.22
2016,12,4,15,45,230.5,64.5,0.8,10.5,105.0,220.49,181.09
2016,12,4,16,0,195.0,49.0,0.8,10.0,74.0,183.45,146.93
2016,12,4,16,15,97.5,34.5,0.85,9.5,47.0,102.13,72.98
2016,12,4,16,30,0.0,20.0,0.9,9.0,20.0,19.29,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,1.35,6.0,1.5,1.28,0.0
2016,12,5,7,30,0.0,3.0,1.5,6.0,3.0,2.46,0.0
2016,12,5,7,45,0.0,8.0,1.7,6.5,8.0,6.57,0.0
2016,12,5,8,0,0.0,13.0,1.9,7.0,13.0,10.68,3.48
2016,12,5,8,15,0.0,18.5,1.9,7.0,18.5,15.22,7.61
2016,12,5,8,30,0.0,24.0,1.9,7.0,24.0,19.77,11.73
2016,12,5,8,45,0.0,29.0,1.9,7.5,29.0,23.91,15.42
2016,12,5,9,0,0.0,34.0,1.9,8.0,34.0,28.05,19.07
2016,12,5,9,15,0.0,39.0,1.9,8.0,39.0,32.21,22.71
2016,12,5,9,30,0.0,44.0,1.9,8.0,44.0,36.36,26.33
2016,12,5,9,45,0.0,83.0,1.95,8.0,83.0,70.39,55.94
2016,12,5,10,0,0.0,122.0,2.0,8.0,122.0,109.66,89.64
2016,12,5,10,15,168.5,148.0,2.0,8.0,222.0,317.02,269.86
2016,12,5,10,30,337.0,174.0,2.0,8.0,322.0,525.84,440.36
2016,12,5,10,45,285.5,189.5,2.0,8.5,318.5,504.85,419.56
2016,12,5,11,0,234.0,205.0,2.0,9.0,315.0,460.6,382.49
2016,12,5,11,15,302.5,199.0,2.0,9.0,345.0,541.79,447.82
2016,12,5,11,30,371.0,193.0,2.0,9.0,375.0,603.34,496.31
2016,12,5,11,45,325.0,203.0,2.05,9.0,363.0,573.46,471.6
2016,12,5,12,0,279.0,213.0,2.1,9.0,351.0,542.0,446.24
2016,12,5,12,15,209.5,216.5,2.05,9.0,320.0,457.0,378.17
2016,12,5,12,30,140.0,220.0,2.0,9.0,289.0,393.34,325.78
2016,12,5,12,45,182.5,213.0,1.95,9.0,300.0,424.13,352.24
2016,12,5,13,0,225.0,206.0,1.9,9.0,311.0,453.45,376.78
2016,12,5,13,15,186.5,199.5,1.8,9.0,285.0,406.27,338.02
2016,12,5,13,30,148.0,193.0,1.7,9.0,259.0,360.19,300.25
2016,12,5,13,45,120.5,181.0,1.6,9.0,232.5,318.01,265.67
2016,12,5,14,0,93.0,169.0,1.5,9.0,206.0,260.28,218.03
2016,12,5,14,15,84.5,157.5,1.35,9.0,189.0,238.3,199.88
2016,12,5,14,30,76.0,146.0,1.2,9.0,172.0,217.04,182.02
2016,12,5,14,45,73.5,130.5,1.05,9.0,153.5,195.51,163.95
2016,12,5,15,0,71.0,115.0,0.9,9.0,135.0,174.29,145.88
2016,12,5,15,15,62.0,98.0,0.85,8.5,113.5,146.94,122.46
2016,12,5,15,30,53.0,81.0,0.8,8.0,92.0,120.43,99.33
2016,12,5,15,45,42.5,63.5,0.75,8.0,71.0,93.1,74.92
2016,12,5,16,0,32.0,46.0,0.7,8.0,50.0,66.47,50.87
2016,12,5,16,15,16.0,29.5,0.7,7.5,31.5,39.18,25.06
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,10.72,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,5.55,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,2.5,14.0,53.27,0.0
2016,12,6,7,30,265.0,17.0,1.1,3.0,28.0,139.5,0.0
2016,12,6,7,45,392.0,25.5,1.25,3.5,64.5,236.47,174.8
2016,12,6,8,0,519.0,34.0,1.4,4.0,101.0,326.43,268.01
2016,12,6,8,15,590.0,40.0,1.35,4.5,142.0,401.91,336.68
2016,12,6,8,30,661.0,46.0,1.3,5.0,183.0,483.04,406.64
2016,12,6,8,45,555.5,66.0,1.3,6.0,197.5,474.71,400.58
2016,12,6,9,0,450.0,86.0,1.3,7.0,212.0,444.81,376.08
2016,12,6,9,15,471.0,94.5,1.5,7.5,241.5,490.12,413.95
2016,12,6,9,30,492.0,103.0,1.7,8.0,271.0,535.84,450.57
2016,12,6,9,45,546.5,103.0,1.9,8.5,305.5,606.1,505.52
2016,12,6,10,0,601.0,103.0,2.1,9.0,340.0,672.05,555.3
2016,12,6,10,15,638.0,100.5,2.15,9.0,367.0,720.39,590.96
2016,12,6,10,30,675.0,98.0,2.2,9.0,394.0,767.91,625.71
2016,12,6,10,45,782.5,83.5,2.25,9.5,440.0,858.58,690.4
2016,12,6,11,0,890.0,69.0,2.3,10.0,486.0,945.31,750.13
2016,12,6,11,15,894.5,70.0,2.35,10.0,497.5,963.35,761.85
2016,12,6,11,30,899.0,71.0,2.4,10.0,509.0,978.02,772.08
2016,12,6,11,45,896.0,72.5,2.45,10.0,512.0,982.58,775.39
2016,12,6,12,0,893.0,74.0,2.5,10.0,515.0,983.56,776.47
2016,12,6,12,15,891.5,74.0,2.55,10.0,511.0,980.44,774.87
2016,12,6,12,30,890.0,74.0,2.6,10.0,507.0,973.8,770.98
2016,12,6,12,45,885.0,73.0,2.7,10.0,495.5,958.97,761.94
2016,12,6,13,0,880.0,72.0,2.8,10.0,484.0,940.81,750.63
2016,12,6,13,15,666.0,112.0,2.9,10.0,417.0,793.1,644.25
2016,12,6,13,30,452.0,152.0,3.0,10.0,350.0,623.18,515.95
2016,12,6,13,45,441.0,145.5,3.1,10.0,330.0,593.55,494.72
2016,12,6,14,0,430.0,139.0,3.2,10.0,310.0,562.89,471.37
2016,12,6,14,15,609.5,101.0,3.1,10.0,321.5,657.02,547.64
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,724.21,599.12
2016,12,6,14,45,757.5,60.0,2.95,10.0,296.5,665.62,553.6
2016,12,6,15,0,726.0,57.0,2.9,10.0,260.0,607.16,508.01
2016,12,6,15,15,680.5,53.0,2.55,9.5,220.5,538.76,452.07
2016,12,6,15,30,635.0,49.0,2.2,9.0,181.0,472.44,395.08
2016,12,6,15,45,563.5,42.5,1.85,8.5,140.5,397.07,328.72
2016,12,6,16,0,492.0,36.0,1.5,8.0,100.0,322.68,261.03
2016,12,6,16,15,361.5,27.0,1.45,7.5,64.0,225.54,166.24
2016,12,6,16,30,231.0,18.0,1.4,7.0,28.0,128.38,0.0
2016,12,6,16,45,115.5,9.0,1.4,6.5,14.0,48.19,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,3.0,6.5,5.55,0.0
2016,12,7,7,30,0.0,13.0,1.7,3.0,13.0,11.1,0.0
2016,12,7,7,45,11.5,28.5,1.75,3.0,30.0,36.27,22.36
2016,12,7,8,0,23.0,44.0,1.8,3.0,47.0,59.67,45.85
2016,12,7,8,15,32.0,60.5,1.65,3.0,66.5,83.53,67.96
2016,12,7,8,30,41.0,77.0,1.5,3.0,86.0,108.02,90.4
2016,12,7,8,45,46.5,93.0,1.35,3.5,105.0,130.31,110.34
2016,12,7,9,0,52.0,109.0,1.2,4.0,124.0,153.17,130.34
2016,12,7,9,15,56.0,123.5,1.15,4.5,141.0,173.41,147.66
2016,12,7,9,30,60.0,138.0,1.1,5.0,158.0,194.13,165.03
2016,12,7,9,45,224.0,140.0,1.1,5.5,226.5,362.22,309.07
2016,12,7,10,0,388.0,142.0,1.1,6.0,295.0,529.35,443.66
2016,12,7,10,15,265.0,166.5,1.1,6.0,274.0,444.65,372.2
2016,12,7,10,30,142.0,191.0,1.1,6.0,253.0,352.41,295.12
2016,12,7,10,45,222.0,192.0,1.1,6.5,294.0,429.4,359.13
2016,12,7,11,0,302.0,193.0,1.1,7.0,335.0,529.56,437.58
2016,12,7,11,15,191.0,203.0,1.2,7.0,293.5,419.31,347.94
2016,12,7,11,30,80.0,213.0,1.3,7.0,252.0,305.99,254.31
2016,12,7,11,45,40.0,140.0,1.45,7.5,159.5,176.5,146.87
2016,12,7,12,0,0.0,67.0,1.6,8.0,67.0,55.56,42.52
2016,12,7,12,15,28.0,136.5,1.7,8.0,150.0,160.79,133.74
2016,12,7,12,30,56.0,206.0,1.8,8.0,233.0,273.45,228.05
2016,12,7,12,45,28.0,177.5,1.95,8.0,191.0,210.16,174.46
2016,12,7,13,0,0.0,149.0,2.1,8.0,149.0,134.95,110.42
2016,12,7,13,15,70.5,170.5,2.1,8.0,201.5,242.08,203.76
2016,12,7,13,30,141.0,192.0,2.1,8.0,254.0,353.07,297.05
2016,12,7,13,45,70.5,153.5,2.15,8.0,184.5,220.61,185.58
2016,12,7,14,0,0.0,115.0,2.2,8.0,115.0,102.32,83.13
2016,12,7,14,15,0.0,105.5,2.05,7.5,105.5,93.45,75.94
2016,12,7,14,30,0.0,96.0,1.9,7.0,96.0,84.71,68.61
2016,12,7,14,45,0.0,85.5,1.8,7.0,85.5,75.03,60.26
2016,12,7,15,0,0.0,75.0,1.7,7.0,75.0,65.45,51.91
2016,12,7,15,15,0.0,63.5,1.55,7.0,63.5,54.88,42.6
2016,12,7,15,30,0.0,52.0,1.4,7.0,52.0,44.37,33.24
2016,12,7,15,45,0.0,40.0,1.25,7.0,40.0,33.33,23.34
2016,12,7,16,0,0.0,28.0,1.1,7.0,28.0,23.12,14.11
2016,12,7,16,15,0.0,18.0,1.15,6.5,18.0,14.84,6.04
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,6.57,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.41,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,10.0,2.5,2.13,0.0
2016,12,8,7,30,0.0,5.0,4.2,10.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,12.5,4.25,10.5,12.5,10.28,1.92
2016,12,8,8,0,0.0,20.0,4.3,11.0,20.0,16.48,8.12
2016,12,8,8,15,0.0,29.0,4.2,11.0,29.0,23.93,14.8
2016,12,8,8,30,0.0,38.0,4.1,11.0,38.0,31.4,21.46
2016,12,8,8,45,0.0,47.0,4.1,11.0,47.0,38.88,28.08
2016,12,8,9,0,0.0,56.0,4.1,11.0,56.0,46.37,34.64
2016,12,8,9,15,0.0,64.0,4.0,11.0,64.0,53.29,40.63
2016,12,8,9,30,0.0,72.0,3.9,11.0,72.0,60.42,46.76
2016,12,8,9,45,0.0,76.0,3.85,11.5,76.0,63.72,49.44
2016,12,8,10,0,0.0,80.0,3.8,12.0,80.0,67.11,52.16
2016,12,8,10,15,10.0,122.0,3.75,12.0,126.5,117.68,95.52
2016,12,8,10,30,20.0,164.0,3.7,12.0,173.0,172.09,141.46
2016,12,8,10,45,24.0,173.5,3.65,12.5,184.5,185.65,152.38
2016,12,8,11,0,28.0,183.0,3.6,13.0,196.0,218.04,178.81
2016,12,8,11,15,14.0,156.5,3.5,13.0,163.0,156.05,126.75
2016,12,8,11,30,0.0,130.0,3.4,13.0,130.0,114.41,91.34
2016,12,8,11,45,0.0,131.0,3.3,13.0,131.0,115.27,92.07
2016,12,8,12,0,0.0,132.0,3.2,13.0,132.0,116.23,92.86
2016,12,8,12,15,0.0,133.0,3.1,13.0,133.0,117.29,93.75
2016,12,8,12,30,0.0,134.0,3.0,13.0,134.0,118.47,94.76
2016,12,8,12,45,0.0,117.0,2.9,13.0,117.0,101.49,80.57
2016,12,8,13,0,0.0,100.0,2.8,13.0,100.0,85.05,66.8
2016,12,8,13,15,0.0,87.5,2.65,13.0,87.5,73.32,56.97
2016,12,8,13,30,0.0,75.0,2.5,13.0,75.0,62.22,47.62
2016,12,8,13,45,0.0,91.5,2.4,13.0,91.5,77.73,60.89
2016,12,8,14,0,0.0,108.0,2.3,13.0,108.0,95.01,75.6
2016,12,8,14,15,0.0,99.5,2.15,13.0,99.5,87.19,69.06
2016,12,8,14,30,0.0,91.0,2.0,13.0,91.0,79.48,62.6
2016,12,8,14,45,0.0,81.0,1.85,13.0,81.0,70.31,54.84
2016,12,8,15,0,0.0,71.0,1.7,13.0,71.0,61.23,47.09
2016,12,8,15,15,0.0,60.0,1.6,12.5,60.0,51.18,38.5
2016,12,8,15,30,0.0,49.0,1.5,12.0,49.0,41.18,29.82
2016,12,8,15,45,0.0,37.5,1.45,12.0,37.5,31.01,20.84
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,21.46,12.36
2016,12,8,16,15,0.0,16.5,1.35,11.5,16.5,13.59,4.87
2016,12,8,16,30,0.0,7.0,1.3,11.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,11.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,9.39,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,18.78,0.0
2016,12,9,7,45,232.0,27.5,1.0,10.5,55.5,161.18,108.71
2016,12,9,8,0,464.0,33.0,1.0,11.0,89.0,300.93,239.05
2016,12,9,8,15,537.0,39.0,1.3,11.5,128.0,368.22,300.59
2016,12,9,8,30,610.0,45.0,1.6,12.0,167.0,447.66,369.39
2016,12,9,8,45,660.5,48.5,1.9,12.5,206.0,515.08,426.66
2016,12,9,9,0,711.0,52.0,2.2,13.0,245.0,585.19,483.5
2016,12,9,9,15,372.0,91.5,2.35,13.0,193.5,411.26,343.86
2016,12,9,9,30,33.0,131.0,2.5,13.0,142.0,164.16,134.59
2016,12,9,9,45,16.5,130.0,2.65,13.5,135.5,134.54,109.43
2016,12,9,10,0,0.0,129.0,2.8,14.0,129.0,117.96,94.59
2016,12,9,10,15,0.0,131.0,2.9,14.0,131.0,118.69,95.09
2016,12,9,10,30,0.0,133.0,3.0,14.0,133.0,119.74,95.84
2016,12,9,10,45,20.0,160.5,3.15,14.0,170.0,167.33,136.24
2016,12,9,11,0,40.0,188.0,3.3,14.0,207.0,236.07,193.38
2016,12,9,11,15,125.5,201.0,3.3,14.0,261.0,354.2,291.83
2016,12,9,11,30,211.0,214.0,3.3,14.0,315.0,454.82,373.78
2016,12,9,11,45,224.0,214.5,3.35,14.5,323.0,469.08,384.18
2016,12,9,12,0,237.0,215.0,3.4,15.0,331.0,482.84,394.57
2016,12,9,12,15,201.5,216.0,3.25,15.0,314.0,449.3,366.94
2016,12,9,12,30,166.0,217.0,3.1,15.0,297.0,415.5,339.21
2016,12,9,12,45,216.0,207.5,3.0,15.0,309.5,449.89,368.11
2016,12,9,13,0,266.0,198.0,2.9,15.0,322.0,502.95,410.54
2016,12,9,13,15,165.0,191.0,2.8,14.5,267.0,375.99,308.79
2016,12,9,13,30,64.0,184.0,2.7,14.0,212.0,254.43,208.76
2016,12,9,13,45,171.5,171.0,2.6,14.0,240.0,350.7,290.89
2016,12,9,14,0,279.0,158.0,2.5,14.0,268.0,440.32,364.78
2016,12,9,14,15,271.0,146.5,2.25,14.0,246.5,410.93,340.61
2016,12,9,14,30,263.0,135.0,2.0,14.0,225.0,381.39,316.68
2016,12,9,14,45,256.5,120.5,1.8,14.0,200.5,348.92,290.24
2016,12,9,15,0,250.0,106.0,1.6,14.0,176.0,316.39,263.25
2016,12,9,15,15,410.0,77.5,1.4,13.5,171.5,390.75,324.25
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,440.17,361.2
2016,12,9,15,45,501.5,42.5,1.05,13.0,129.0,364.39,295.47
2016,12,9,16,0,433.0,36.0,0.9,13.0,91.0,294.59,233.41
2016,12,9,16,15,313.0,26.5,0.9,12.5,58.0,204.47,147.88
2016,12,9,16,30,193.0,17.0,0.9,12.0,25.0,113.41,0.0
2016,12,9,16,45,96.5,8.5,0.9,12.0,12.5,41.56,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
