Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,12.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,4.5,12.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,6.0,4.5,12.5,6.0,4.92,0.0
2016,12,10,8,0,0.0,10.0,4.5,13.0,10.0,8.21,1.13
2016,12,10,8,15,0.0,14.5,4.5,13.0,14.5,11.92,4.45
2016,12,10,8,30,0.0,19.0,4.5,13.0,19.0,15.63,7.75
2016,12,10,8,45,0.0,23.5,4.5,13.0,23.5,19.35,11.03
2016,12,10,9,0,0.0,28.0,4.5,13.0,28.0,23.08,14.29
2016,12,10,9,15,0.0,32.0,4.45,13.0,32.0,26.4,17.17
2016,12,10,9,30,0.0,36.0,4.4,13.0,36.0,29.72,20.02
2016,12,10,9,45,0.0,42.0,4.4,13.0,42.0,34.7,24.28
2016,12,10,10,0,0.0,48.0,4.4,13.0,48.0,39.7,28.53
2016,12,10,10,15,0.0,38.0,4.4,13.0,38.0,31.4,21.36
2016,12,10,10,30,0.0,28.0,4.4,13.0,28.0,23.12,14.23
2016,12,10,10,45,0.0,35.0,4.4,13.0,35.0,28.92,19.18
2016,12,10,11,0,0.0,42.0,4.4,13.0,42.0,34.74,24.13
2016,12,10,11,15,0.0,67.5,4.35,13.0,67.5,55.97,42.2
2016,12,10,11,30,0.0,93.0,4.3,13.0,93.0,78.18,60.99
2016,12,10,11,45,0.0,111.5,4.25,13.0,111.5,95.88,75.88
2016,12,10,12,0,0.0,130.0,4.2,13.0,130.0,114.3,91.34
2016,12,10,12,15,0.0,127.0,4.1,13.0,127.0,111.29,88.79
2016,12,10,12,30,0.0,124.0,4.0,13.0,124.0,108.38,86.38
2016,12,10,12,45,0.0,99.5,3.95,13.0,99.5,84.43,66.25
2016,12,10,13,0,0.0,75.0,3.9,13.0,75.0,62.23,47.52
2016,12,10,13,15,0.0,94.5,3.8,13.0,94.5,80.01,62.67
2016,12,10,13,30,0.0,114.0,3.7,13.0,114.0,99.71,79.4
2016,12,10,13,45,0.0,92.5,3.6,13.0,92.5,78.74,61.73
2016,12,10,14,0,0.0,71.0,3.5,13.0,71.0,58.88,44.91
2016,12,10,14,15,0.0,65.5,3.3,12.5,65.5,54.28,41.15
2016,12,10,14,30,0.0,60.0,3.1,12.0,60.0,49.69,37.34
2016,12,10,14,45,0.0,53.0,2.95,12.0,53.0,43.86,32.35
2016,12,10,15,0,0.0,46.0,2.8,12.0,46.0,38.03,27.31
2016,12,10,15,15,0.0,39.0,2.65,12.0,39.0,32.21,22.24
2016,12,10,15,30,0.0,32.0,2.5,12.0,32.0,26.4,17.12
2016,12,10,15,45,0.0,24.5,2.45,12.0,24.5,20.19,11.61
2016,12,10,16,0,0.0,17.0,2.4,12.0,17.0,13.99,6.09
2016,12,10,16,15,0.0,11.0,2.35,11.5,11.0,9.04,1.36
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,4.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.8,4.0,12.0,10.24,0.0
2016,12,11,7,45,39.0,27.0,0.75,4.5,31.5,54.0,31.94
2016,12,11,8,0,78.0,42.0,0.7,5.0,51.0,94.52,74.5
2016,12,11,8,15,93.0,59.0,0.75,5.0,74.0,126.29,104.25
2016,12,11,8,30,108.0,76.0,0.8,5.0,97.0,159.13,134.15
2016,12,11,8,45,116.5,92.0,0.9,5.5,119.5,187.5,159.39
2016,12,11,9,0,125.0,108.0,1.0,6.0,142.0,216.57,184.6
2016,12,11,9,15,131.5,123.0,1.05,6.0,162.5,243.4,207.62
2016,12,11,9,30,138.0,138.0,1.1,6.0,183.0,270.66,230.57
2016,12,11,9,45,133.0,151.5,1.15,6.5,198.5,286.86,243.25
2016,12,11,10,0,128.0,165.0,1.2,7.0,214.0,302.59,255.34
2016,12,11,10,15,112.5,175.0,1.3,7.5,220.5,303.95,255.31
2016,12,11,10,30,97.0,185.0,1.4,8.0,227.0,286.16,239.78
2016,12,11,10,45,143.5,194.0,1.55,8.5,258.5,359.87,300.72
2016,12,11,11,0,190.0,203.0,1.7,9.0,290.0,417.0,346.92
2016,12,11,11,15,191.5,208.5,1.75,9.0,298.0,427.53,354.81
2016,12,11,11,30,193.0,214.0,1.8,9.0,306.0,437.64,362.68
2016,12,11,11,45,156.0,216.0,1.85,9.5,291.0,405.15,335.05
2016,12,11,12,0,119.0,218.0,1.9,10.0,276.0,371.97,306.99
2016,12,11,12,15,221.0,208.0,1.85,10.0,315.0,457.97,378.8
2016,12,11,12,30,323.0,198.0,1.8,10.0,354.0,563.97,463.01
2016,12,11,12,45,212.5,201.0,1.8,10.5,303.0,438.26,361.28
2016,12,11,13,0,102.0,204.0,1.8,11.0,252.0,316.12,260.93
2016,12,11,13,15,73.0,190.5,1.85,11.0,224.0,271.07,224.3
2016,12,11,13,30,44.0,177.0,1.9,11.0,196.0,227.29,187.78
2016,12,11,13,45,31.5,162.5,1.95,11.0,176.0,198.33,163.77
2016,12,11,14,0,19.0,148.0,2.0,11.0,156.0,155.51,127.85
2016,12,11,14,15,16.5,137.0,1.8,10.5,143.5,142.36,117.12
2016,12,11,14,30,14.0,126.0,1.6,10.0,131.0,129.57,106.51
2016,12,11,14,45,10.0,113.0,1.45,10.0,116.5,113.66,92.89
2016,12,11,15,0,6.0,100.0,1.3,10.0,102.0,98.23,79.58
2016,12,11,15,15,3.0,85.5,1.15,9.5,86.5,82.17,65.73
2016,12,11,15,30,0.0,71.0,1.0,9.0,71.0,66.47,52.0
2016,12,11,15,45,0.0,55.0,0.85,8.5,55.0,50.89,38.29
2016,12,11,16,0,0.0,39.0,0.7,8.0,39.0,35.12,24.24
2016,12,11,16,15,0.0,25.0,0.75,7.5,25.0,21.44,11.28
2016,12,11,16,30,0.0,11.0,0.8,7.0,11.0,9.06,0.0
2016,12,11,16,45,0.0,5.5,0.85,7.0,5.5,4.69,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,15.36,0.0
2016,12,12,7,45,218.5,25.5,1.3,5.5,50.5,149.51,93.09
2016,12,12,8,0,437.0,33.0,1.4,6.0,83.0,285.13,229.55
2016,12,12,8,15,515.0,39.5,1.5,6.0,122.0,359.28,298.82
2016,12,12,8,30,593.0,46.0,1.6,6.0,161.0,440.53,370.84
2016,12,12,8,45,638.0,51.0,1.7,6.5,199.5,500.02,422.5
2016,12,12,9,0,683.0,56.0,1.8,7.0,238.0,567.15,477.92
2016,12,12,9,15,715.5,59.5,1.7,7.0,274.0,625.27,522.69
2016,12,12,9,30,748.0,63.0,1.6,7.0,310.0,683.78,566.2
2016,12,12,9,45,599.0,95.0,1.55,7.5,305.0,635.21,526.5
2016,12,12,10,0,450.0,127.0,1.5,8.0,300.0,561.48,467.04
2016,12,12,10,15,506.0,125.0,1.5,8.0,331.5,621.69,514.67
2016,12,12,10,30,562.0,123.0,1.5,8.0,363.0,691.0,566.03
2016,12,12,10,45,548.0,133.5,1.55,8.5,375.5,696.31,568.01
2016,12,12,11,0,534.0,144.0,1.6,9.0,388.0,706.82,574.63
2016,12,12,11,15,441.5,168.0,1.6,9.0,373.5,656.0,534.47
2016,12,12,11,30,349.0,192.0,1.6,9.0,359.0,580.34,475.29
2016,12,12,11,45,338.0,196.0,1.65,9.0,358.5,577.08,473.28
2016,12,12,12,0,327.0,200.0,1.7,9.0,358.0,572.45,469.62
2016,12,12,12,15,297.0,203.0,1.75,9.0,346.5,546.78,449.38
2016,12,12,12,30,267.0,206.0,1.8,9.0,335.0,520.22,428.48
2016,12,12,12,45,320.0,193.0,1.85,9.0,343.5,551.96,455.4
2016,12,12,13,0,373.0,180.0,1.9,9.0,352.0,581.39,479.94
2016,12,12,13,15,317.5,180.5,1.85,9.0,323.5,524.55,434.38
2016,12,12,13,30,262.0,181.0,1.8,9.0,295.0,468.77,389.72
2016,12,12,13,45,211.0,174.5,1.8,9.0,263.0,391.0,327.49
2016,12,12,14,0,160.0,168.0,1.8,9.0,231.0,334.81,281.27
2016,12,12,14,15,152.5,156.5,1.7,9.0,212.5,310.59,261.66
2016,12,12,14,30,145.0,145.0,1.6,9.0,194.0,286.72,241.93
2016,12,12,14,45,139.5,129.5,1.55,9.0,173.0,259.22,219.1
2016,12,12,15,0,134.0,114.0,1.5,9.0,152.0,232.01,196.11
2016,12,12,15,15,123.0,98.0,1.3,8.5,128.5,200.76,169.31
2016,12,12,15,30,112.0,82.0,1.1,8.0,105.0,170.4,142.71
2016,12,12,15,45,96.5,64.5,0.95,8.0,81.5,136.07,111.96
2016,12,12,16,0,81.0,47.0,0.8,8.0,58.0,102.84,81.71
2016,12,12,16,15,40.5,31.5,0.8,7.5,37.0,62.12,43.34
2016,12,12,16,30,0.0,16.0,0.8,7.0,16.0,13.56,0.0
2016,12,12,16,45,0.0,8.0,0.8,7.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.5,6.0,0.75,6.5,7.5,0.0,0.0
2016,12,13,7,30,101.0,12.0,0.8,7.0,15.0,49.49,0.0
2016,12,13,7,45,223.5,23.5,0.85,7.5,44.5,148.8,87.82
2016,12,13,8,0,346.0,35.0,0.9,8.0,74.0,241.07,191.65
2016,12,13,8,15,425.0,43.0,0.95,8.0,111.0,312.98,257.79
2016,12,13,8,30,504.0,51.0,1.0,8.0,148.0,392.25,326.97
2016,12,13,8,45,252.0,50.0,1.05,8.5,98.5,244.36,206.76
2016,12,13,9,0,0.0,49.0,1.1,9.0,49.0,40.53,29.68
2016,12,13,9,15,0.0,57.0,1.0,9.0,57.0,47.2,35.72
2016,12,13,9,30,0.0,65.0,0.9,9.0,65.0,53.87,41.5
2016,12,13,9,45,0.0,71.5,0.8,9.5,71.5,59.56,46.29
2016,12,13,10,0,0.0,78.0,0.7,10.0,78.0,65.35,51.11
2016,12,13,10,15,36.0,129.5,0.6,10.0,144.5,161.26,133.7
2016,12,13,10,30,72.0,181.0,0.5,10.0,211.0,258.63,213.91
2016,12,13,10,45,281.0,167.0,0.45,10.5,294.0,470.72,385.13
2016,12,13,11,0,490.0,153.0,0.4,11.0,377.0,676.19,537.19
2016,12,13,11,15,635.0,120.0,0.35,11.0,418.0,791.49,614.49
2016,12,13,11,30,780.0,87.0,0.3,11.0,459.0,891.13,679.03
2016,12,13,11,45,401.0,136.0,0.3,11.0,327.5,585.23,462.47
2016,12,13,12,0,22.0,185.0,0.3,11.0,196.0,195.28,156.08
2016,12,13,12,15,166.5,192.0,0.3,11.0,272.5,384.07,313.42
2016,12,13,12,30,311.0,199.0,0.3,11.0,349.0,553.84,443.02
2016,12,13,12,45,306.5,196.0,0.3,11.0,341.0,543.05,432.85
2016,12,13,13,0,302.0,193.0,0.3,11.0,333.0,531.25,424.43
2016,12,13,13,15,205.0,191.0,0.35,11.0,284.5,413.95,334.74
2016,12,13,13,30,108.0,189.0,0.4,11.0,236.0,320.3,260.72
2016,12,13,13,45,54.0,101.0,0.45,11.0,124.5,144.0,118.32
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,10.71,3.65
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.88,2.99
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.05,2.28
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,8.22,1.56
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,7.4,0.83
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,6.83,0.0
2016,12,14,7,45,7.0,23.0,1.85,10.5,23.5,26.91,10.56
2016,12,14,8,0,14.0,38.0,2.0,11.0,39.0,48.59,34.41
2016,12,14,8,15,26.5,54.5,2.1,11.0,58.5,74.12,57.5
2016,12,14,8,30,39.0,71.0,2.2,11.0,78.0,100.48,81.05
2016,12,14,8,45,47.0,87.0,2.35,11.5,98.0,124.3,102.0
2016,12,14,9,0,55.0,103.0,2.5,12.0,118.0,148.89,123.28
2016,12,14,9,15,59.5,118.0,2.55,12.0,136.0,170.29,141.66
2016,12,14,9,30,64.0,133.0,2.6,12.0,154.0,192.19,160.19
2016,12,14,9,45,65.5,145.5,2.65,12.0,169.0,208.68,173.9
2016,12,14,10,0,67.0,158.0,2.7,12.0,184.0,225.46,187.69
2016,12,14,10,15,64.5,168.0,2.65,12.0,194.5,235.6,195.7
2016,12,14,10,30,62.0,178.0,2.6,12.0,205.0,245.78,203.69
2016,12,14,10,45,146.0,188.0,2.55,12.5,253.5,354.35,294.09
2016,12,14,11,0,230.0,198.0,2.5,13.0,302.0,447.98,369.63
2016,12,14,11,15,192.5,206.0,2.5,13.0,294.5,425.32,349.78
2016,12,14,11,30,155.0,214.0,2.5,13.0,287.0,401.22,329.35
2016,12,14,11,45,81.5,191.5,2.5,13.0,230.0,280.39,230.53
2016,12,14,12,0,8.0,169.0,2.5,13.0,173.0,163.74,132.4
2016,12,14,12,15,12.5,174.0,2.5,13.0,180.0,173.72,141.12
2016,12,14,12,30,17.0,179.0,2.5,13.0,187.0,183.93,149.77
2016,12,14,12,45,9.5,166.5,2.5,13.0,171.0,163.06,132.23
2016,12,14,13,0,2.0,154.0,2.5,13.0,155.0,142.69,115.11
2016,12,14,13,15,1.0,126.5,2.45,13.0,127.0,113.02,90.41
2016,12,14,13,30,0.0,99.0,2.4,13.0,99.0,84.74,66.68
2016,12,14,13,45,0.0,101.5,2.35,13.0,101.5,87.71,69.32
2016,12,14,14,0,0.0,104.0,2.3,13.0,104.0,90.97,72.18
2016,12,14,14,15,0.0,95.5,2.1,12.5,95.5,83.12,65.74
2016,12,14,14,30,0.0,87.0,1.9,12.0,87.0,75.38,59.35
2016,12,14,14,45,0.0,77.5,1.7,12.0,77.5,66.69,51.97
2016,12,14,15,0,0.0,68.0,1.5,12.0,68.0,58.09,44.6
2016,12,14,15,15,0.0,57.5,1.45,12.0,57.5,48.54,36.31
2016,12,14,15,30,0.0,47.0,1.4,12.0,47.0,39.03,27.99
2016,12,14,15,45,0.0,36.5,1.35,12.0,36.5,30.17,20.15
2016,12,14,16,0,0.0,26.0,1.3,12.0,26.0,21.46,12.39
2016,12,14,16,15,0.0,16.5,1.3,11.5,16.5,13.59,5.02
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,11.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,11.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,10.0,4.7,11.5,10.0,8.22,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,14.0,5.79
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,21.03,12.15
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,28.08,18.43
2016,12,15,8,45,0.0,42.5,4.1,12.0,42.5,35.13,24.68
2016,12,15,9,0,0.0,51.0,3.9,12.0,51.0,42.2,30.88
2016,12,15,9,15,0.0,59.0,3.7,12.0,59.0,48.87,36.67
2016,12,15,9,30,0.0,67.0,3.5,12.0,67.0,55.83,42.64
2016,12,15,9,45,0.0,74.0,3.35,12.0,74.0,62.04,47.93
2016,12,15,10,0,0.0,81.0,3.2,12.0,81.0,68.31,53.23
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,83.56,66.16
2016,12,15,10,30,0.0,113.0,3.0,12.0,113.0,99.17,79.3
2016,12,15,10,45,0.0,115.5,2.95,12.5,115.5,101.11,80.66
2016,12,15,11,0,0.0,118.0,2.9,13.0,118.0,103.18,82.15
2016,12,15,11,15,0.0,92.5,2.85,13.0,92.5,77.89,60.75
2016,12,15,11,30,0.0,67.0,2.8,13.0,67.0,55.56,41.82
2016,12,15,11,45,0.0,67.5,2.8,13.0,67.5,55.97,42.17
2016,12,15,12,0,0.0,68.0,2.8,13.0,68.0,56.39,42.51
2016,12,15,12,15,0.0,53.5,2.8,13.0,53.5,44.31,32.24
2016,12,15,12,30,0.0,39.0,2.8,13.0,39.0,32.25,21.98
2016,12,15,12,45,0.0,38.5,2.8,13.0,38.5,31.84,21.64
2016,12,15,13,0,0.0,38.0,2.8,13.0,38.0,31.42,21.3
2016,12,15,13,15,0.0,56.0,2.8,13.0,56.0,46.37,34.11
2016,12,15,13,30,0.0,74.0,2.8,13.0,74.0,61.39,46.94
2016,12,15,13,45,0.0,59.5,2.8,13.0,59.5,49.28,36.67
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,37.2,26.39
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,34.29,23.93
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,31.38,21.46
2016,12,15,14,45,0.0,34.0,2.65,13.0,34.0,28.06,18.62
2016,12,15,15,0,0.0,30.0,2.6,13.0,30.0,24.74,15.75
2016,12,15,15,15,0.0,25.5,2.45,12.5,25.5,21.01,12.54
2016,12,15,15,30,0.0,21.0,2.3,12.0,21.0,17.29,9.28
2016,12,15,15,45,0.0,16.0,2.15,12.0,16.0,13.16,5.61
2016,12,15,16,0,0.0,11.0,2.0,12.0,11.0,9.03,1.95
2016,12,15,16,15,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,78.5,6.0,4.25,5.0,7.5,0.0,0.0
2016,12,16,7,30,157.0,12.0,4.3,5.0,15.0,70.46,0.0
2016,12,16,7,45,313.5,22.0,4.4,5.5,48.5,183.49,92.92
2016,12,16,8,0,470.0,32.0,4.5,6.0,82.0,297.14,238.29
2016,12,16,8,15,553.0,38.0,4.6,6.0,122.5,368.74,309.57
2016,12,16,8,30,636.0,44.0,4.7,6.0,163.0,454.46,388.02
2016,12,16,8,45,686.0,48.5,4.8,6.5,203.5,523.8,449.91
2016,12,16,9,0,736.0,53.0,4.9,7.0,244.0,595.8,511.41
2016,12,16,9,15,768.5,56.0,4.9,7.0,281.0,655.49,560.2
2016,12,16,9,30,801.0,59.0,4.9,7.0,318.0,715.47,607.94
2016,12,16,9,45,825.5,61.0,4.95,7.5,350.5,767.63,647.49
2016,12,16,10,0,850.0,63.0,5.0,8.0,383.0,818.73,685.38
2016,12,16,10,15,865.0,64.5,4.9,8.0,409.5,859.52,715.04
2016,12,16,10,30,880.0,66.0,4.8,8.0,436.0,888.68,735.43
2016,12,16,10,45,888.5,67.5,4.75,8.5,455.5,918.31,755.0
2016,12,16,11,0,897.0,69.0,4.7,9.0,475.0,945.01,772.18
2016,12,16,11,15,902.5,69.5,4.65,9.0,487.5,964.4,785.3
2016,12,16,11,30,908.0,70.0,4.6,9.0,500.0,980.45,796.07
2016,12,16,11,45,909.5,70.5,4.55,9.0,505.0,989.19,801.58
2016,12,16,12,0,911.0,71.0,4.5,9.0,510.0,994.36,804.68
2016,12,16,12,15,910.5,71.0,4.4,9.0,507.5,993.32,802.94
2016,12,16,12,30,910.0,71.0,4.3,9.0,505.0,988.69,798.79
2016,12,16,12,45,906.0,70.0,4.2,9.5,495.0,975.77,787.3
2016,12,16,13,0,902.0,69.0,4.1,10.0,485.0,959.42,773.82
2016,12,16,13,15,894.0,68.5,4.0,9.5,468.0,936.68,758.77
2016,12,16,13,30,886.0,68.0,3.9,9.0,451.0,910.88,741.49
2016,12,16,13,45,872.5,66.5,3.8,9.0,426.5,885.15,722.9
2016,12,16,14,0,859.0,65.0,3.7,9.0,402.0,847.24,695.11
2016,12,16,14,15,839.5,63.0,3.5,9.0,371.5,801.44,660.64
2016,12,16,14,30,820.0,61.0,3.3,9.0,341.0,754.03,624.57
2016,12,16,14,45,792.0,58.0,3.1,9.0,305.0,697.61,580.93
2016,12,16,15,0,764.0,55.0,2.9,9.0,269.0,640.88,536.17
2016,12,16,15,15,721.0,51.0,2.6,8.5,229.0,572.88,481.67
2016,12,16,15,30,678.0,47.0,2.3,8.0,189.0,506.62,425.04
2016,12,16,15,45,610.0,41.0,2.0,7.5,148.0,425.94,354.73
2016,12,16,16,0,542.0,35.0,1.7,7.0,107.0,350.41,286.22
2016,12,16,16,15,271.0,34.0,1.7,6.5,70.0,195.17,148.31
2016,12,16,16,30,0.0,33.0,1.7,6.0,33.0,42.08,0.0
2016,12,16,16,45,0.0,16.5,1.7,5.5,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,108.0,5.5,1.85,0.0,7.5,0.0,0.0
2016,12,17,7,30,216.0,11.0,2.1,0.0,15.0,91.89,0.0
2016,12,17,7,45,371.5,20.0,2.35,0.5,49.5,200.97,96.28
2016,12,17,8,0,527.0,29.0,2.6,1.0,84.0,314.77,254.59
2016,12,17,8,15,606.0,35.0,2.6,1.5,126.0,393.72,332.43
2016,12,17,8,30,685.0,41.0,2.6,2.0,168.0,479.26,409.78
2016,12,17,8,45,733.5,45.0,2.65,3.0,209.0,549.08,470.6
2016,12,17,9,0,782.0,49.0,2.7,4.0,250.0,621.4,529.99
2016,12,17,9,15,812.5,52.0,2.75,4.0,288.0,681.41,577.99
2016,12,17,9,30,843.0,55.0,2.8,4.0,326.0,741.5,624.74
2016,12,17,9,45,863.5,57.0,2.9,4.5,359.0,784.12,656.08
2016,12,17,10,0,884.0,59.0,3.0,5.0,392.0,832.5,691.26
2016,12,17,10,15,898.0,60.5,3.0,5.5,418.5,872.91,719.07
2016,12,17,10,30,912.0,62.0,3.0,6.0,445.0,911.0,744.75
2016,12,17,10,45,920.0,63.5,3.0,6.5,465.0,941.01,764.19
2016,12,17,11,0,928.0,65.0,3.0,7.0,485.0,967.97,781.31
2016,12,17,11,15,933.5,65.5,2.95,7.0,497.5,987.93,794.33
2016,12,17,11,30,939.0,66.0,2.9,7.0,510.0,1004.45,804.98
2016,12,17,11,45,939.5,66.5,2.85,7.5,515.0,1012.57,808.31
2016,12,17,12,0,940.0,67.0,2.8,8.0,520.0,1017.0,809.24
2016,12,17,12,15,939.0,67.0,2.7,8.0,517.0,1015.57,807.17
2016,12,17,12,30,938.0,67.0,2.6,8.0,514.0,1010.45,802.7
2016,12,17,12,45,928.0,68.0,2.55,8.0,503.0,994.39,791.24
2016,12,17,13,0,918.0,69.0,2.5,8.0,492.0,974.92,777.62
2016,12,17,13,15,909.5,68.0,2.4,8.0,474.5,950.89,760.33
2016,12,17,13,30,901.0,67.0,2.3,8.0,457.0,923.75,740.9
2016,12,17,13,45,887.0,66.0,2.25,8.0,432.0,888.79,716.33
2016,12,17,14,0,873.0,65.0,2.2,8.0,407.0,860.06,696.23
2016,12,17,14,15,853.5,62.5,2.0,8.0,376.0,813.26,661.15
2016,12,17,14,30,834.0,60.0,1.8,8.0,345.0,764.82,624.6
2016,12,17,14,45,804.5,57.5,1.6,8.0,309.0,707.45,580.75
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,649.81,535.87
2016,12,17,15,15,732.0,51.0,1.25,7.5,232.5,581.36,482.71
2016,12,17,15,30,689.0,47.0,1.1,7.0,192.0,514.62,427.16
2016,12,17,15,45,618.5,41.5,1.0,6.5,150.5,432.42,357.39
2016,12,17,16,0,548.0,36.0,0.9,6.0,109.0,355.42,289.06
2016,12,17,16,15,274.0,35.0,0.9,5.5,71.5,197.85,150.78
2016,12,17,16,30,0.0,34.0,0.9,5.0,34.0,43.91,0.0
2016,12,17,16,45,0.0,17.0,0.95,4.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,262.5,14.0,2.35,0.0,41.0,146.86,63.55
2016,12,18,8,0,525.0,28.0,2.6,0.0,82.0,311.99,252.54
2016,12,18,8,15,606.0,34.0,2.5,0.5,124.0,391.62,331.37
2016,12,18,8,30,687.0,40.0,2.4,1.0,166.0,478.17,409.59
2016,12,18,8,45,737.0,44.0,2.35,1.5,207.5,548.94,471.78
2016,12,18,9,0,787.0,48.0,2.3,2.0,249.0,622.38,532.64
2016,12,18,9,15,818.5,50.5,2.35,2.5,287.5,682.67,579.87
2016,12,18,9,30,850.0,53.0,2.4,3.0,326.0,735.92,620.15
2016,12,18,9,45,869.0,56.0,2.45,3.5,359.0,786.11,656.99
2016,12,18,10,0,888.0,59.0,2.5,4.0,392.0,834.89,691.9
2016,12,18,10,15,903.0,60.5,2.55,4.5,419.0,876.36,720.68
2016,12,18,10,30,918.0,62.0,2.6,5.0,446.0,915.57,747.42
2016,12,18,10,45,928.0,63.0,2.65,5.5,466.5,946.96,768.16
2016,12,18,11,0,938.0,64.0,2.7,6.0,487.0,975.36,786.67
2016,12,18,11,15,943.5,64.5,2.7,6.0,500.5,995.58,800.22
2016,12,18,11,30,949.0,65.0,2.7,6.0,514.0,1012.34,811.45
2016,12,18,11,45,951.5,65.5,2.7,6.5,519.0,1022.59,816.74
2016,12,18,12,0,954.0,66.0,2.7,7.0,524.0,1029.14,819.62
2016,12,18,12,15,953.0,65.5,2.75,7.0,521.5,1027.14,818.69
2016,12,18,12,30,952.0,65.0,2.8,7.0,519.0,1021.38,815.36
2016,12,18,12,45,947.5,64.5,2.85,7.5,509.0,1008.55,805.72
2016,12,18,13,0,943.0,64.0,2.9,8.0,499.0,992.12,793.73
2016,12,18,13,15,935.0,63.0,2.85,8.0,481.0,968.26,777.02
2016,12,18,13,30,927.0,62.0,2.8,8.0,463.0,941.16,758.09
2016,12,18,13,45,914.0,61.0,2.8,8.0,438.5,906.58,734.11
2016,12,18,14,0,901.0,60.0,2.8,8.0,414.0,869.4,708.07
2016,12,18,14,15,882.5,58.0,2.6,7.5,383.0,823.92,675.25
2016,12,18,14,30,864.0,56.0,2.4,7.0,352.0,776.74,640.69
2016,12,18,14,45,836.5,53.5,2.2,7.0,315.5,727.62,602.86
2016,12,18,15,0,809.0,51.0,2.0,7.0,279.0,670.35,557.96
2016,12,18,15,15,768.0,47.5,1.8,6.0,238.5,602.58,505.56
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,536.29,450.58
2016,12,18,15,45,661.0,39.0,1.4,4.5,156.0,455.62,380.6
2016,12,18,16,0,595.0,34.0,1.2,4.0,114.0,379.75,311.81
2016,12,18,16,15,475.5,26.0,1.2,3.5,75.0,281.11,217.34
2016,12,18,16,30,356.0,18.0,1.2,3.0,36.0,185.46,29.11
2016,12,18,16,45,178.0,9.0,1.3,3.0,18.0,73.71,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,234.5,15.0,1.65,0.5,38.5,137.51,53.06
2016,12,19,8,0,469.0,30.0,1.8,1.0,77.0,284.87,228.44
2016,12,19,8,15,551.5,36.0,1.8,1.5,117.5,363.0,305.17
2016,12,19,8,30,634.0,42.0,1.8,2.0,158.0,447.88,381.42
2016,12,19,8,45,685.5,46.5,1.8,2.5,198.0,517.86,442.54
2016,12,19,9,0,737.0,51.0,1.8,3.0,238.0,590.73,503.12
2016,12,19,9,15,769.5,54.0,1.85,3.5,275.0,650.44,549.71
2016,12,19,9,30,802.0,57.0,1.9,4.0,312.0,710.49,595.1
2016,12,19,9,45,817.0,60.5,1.95,4.5,343.5,757.12,628.97
2016,12,19,10,0,832.0,64.0,2.0,5.0,375.0,802.15,660.95
2016,12,19,10,15,847.5,66.0,2.1,5.5,401.5,843.75,690.27
2016,12,19,10,30,863.0,68.0,2.2,6.0,428.0,883.22,717.65
2016,12,19,10,45,872.5,69.0,2.3,6.5,448.0,913.45,738.07
2016,12,19,11,0,882.0,70.0,2.4,7.0,468.0,930.66,749.08
2016,12,19,11,15,888.0,71.0,2.4,7.0,481.0,951.29,763.07
2016,12,19,11,30,894.0,72.0,2.4,7.0,494.0,968.67,774.77
2016,12,19,11,45,895.5,72.5,2.4,7.5,499.0,977.64,779.22
2016,12,19,12,0,897.0,73.0,2.4,8.0,504.0,983.11,781.42
2016,12,19,12,15,769.0,97.0,2.4,8.0,465.5,906.39,726.56
2016,12,19,12,30,641.0,121.0,2.4,8.0,427.0,809.11,656.46
2016,12,19,12,45,607.0,127.5,2.45,8.0,412.5,778.26,635.13
2016,12,19,13,0,573.0,134.0,2.5,8.0,398.0,744.99,611.18
2016,12,19,13,15,598.0,122.0,2.4,8.0,389.0,744.91,611.31
2016,12,19,13,30,623.0,110.0,2.3,8.0,380.0,741.04,608.36
2016,12,19,13,45,731.5,88.0,2.25,8.0,388.5,794.84,649.14
2016,12,19,14,0,840.0,66.0,2.2,8.0,397.0,834.53,678.45
2016,12,19,14,15,820.0,64.0,2.0,8.0,366.5,789.13,643.52
2016,12,19,14,30,800.0,62.0,1.8,8.0,336.0,742.19,607.92
2016,12,19,14,45,769.5,59.5,1.6,8.0,300.5,685.37,564.3
2016,12,19,15,0,739.0,57.0,1.4,8.0,265.0,628.43,519.78
2016,12,19,15,15,695.0,53.0,1.3,7.5,226.0,560.8,467.29
2016,12,19,15,30,651.0,49.0,1.2,7.0,187.0,494.98,412.68
2016,12,19,15,45,579.5,43.0,1.1,6.5,146.5,413.29,343.16
2016,12,19,16,0,508.0,37.0,1.0,6.0,106.0,343.34,280.45
2016,12,19,16,15,254.0,35.0,1.0,5.5,69.5,190.58,146.67
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,41.04,4.61
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,203.0,15.0,1.75,2.0,35.0,123.15,41.04
