Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,0,406.0,30.0,1.9,3.0,70.0,260.56,206.86
2016,12,20,8,15,490.5,36.5,1.9,3.5,108.5,335.45,280.36
2016,12,20,8,30,575.0,43.0,1.9,4.0,147.0,413.11,350.51
2016,12,20,8,45,628.0,47.5,1.95,4.5,186.0,481.31,410.37
2016,12,20,9,0,681.0,52.0,2.0,5.0,225.0,552.64,470.5
2016,12,20,9,15,715.0,55.5,2.0,5.5,261.0,611.74,516.75
2016,12,20,9,30,749.0,59.0,2.0,6.0,297.0,671.47,561.95
2016,12,20,9,45,778.5,59.5,2.0,6.5,329.0,724.01,600.23
2016,12,20,10,0,808.0,60.0,2.0,7.0,361.0,775.92,637.07
2016,12,20,10,15,823.0,62.0,2.05,7.5,387.0,816.39,665.04
2016,12,20,10,30,838.0,64.0,2.1,8.0,413.0,854.81,691.19
2016,12,20,10,45,848.5,65.0,2.15,8.5,433.0,875.65,704.32
2016,12,20,11,0,859.0,66.0,2.2,9.0,453.0,903.18,722.4
2016,12,20,11,15,865.5,66.5,2.2,9.0,465.5,923.35,735.9
2016,12,20,11,30,872.0,67.0,2.2,9.0,478.0,940.38,747.3
2016,12,20,11,45,873.5,67.5,2.25,9.5,483.5,949.31,752.28
2016,12,20,12,0,875.0,68.0,2.3,10.0,489.0,954.82,755.08
2016,12,20,12,15,874.5,68.0,2.3,10.0,487.0,954.25,754.63
2016,12,20,12,30,874.0,68.0,2.3,10.0,485.0,950.25,751.98
2016,12,20,12,45,863.0,69.5,2.35,10.5,474.5,934.77,740.57
2016,12,20,13,0,852.0,71.0,2.4,11.0,464.0,926.56,734.56
2016,12,20,13,15,844.0,70.0,2.4,11.0,448.0,904.07,719.25
2016,12,20,13,30,836.0,69.0,2.4,11.0,432.0,878.61,701.95
2016,12,20,13,45,822.5,67.5,2.4,11.0,408.5,844.76,678.51
2016,12,20,14,0,809.0,66.0,2.4,11.0,385.0,808.57,653.22
2016,12,20,14,15,790.0,64.0,2.2,10.5,356.0,765.02,621.79
2016,12,20,14,30,771.0,62.0,2.0,10.0,327.0,719.97,588.79
2016,12,20,14,45,745.0,59.0,1.85,10.0,293.0,667.09,548.57
2016,12,20,15,0,719.0,56.0,1.7,10.0,259.0,613.85,507.28
2016,12,20,15,15,677.0,52.0,1.5,9.5,221.5,548.5,455.89
2016,12,20,15,30,635.0,48.0,1.3,9.0,184.0,484.87,402.6
2016,12,20,15,45,572.5,42.0,1.1,8.5,145.0,409.25,337.82
2016,12,20,16,0,510.0,36.0,0.9,8.0,106.0,338.28,274.57
2016,12,20,16,15,394.0,27.5,0.95,7.5,70.0,250.98,192.9
2016,12,20,16,30,278.0,19.0,1.0,7.0,34.0,159.31,41.89
2016,12,20,16,45,139.0,9.5,1.05,6.5,17.0,60.14,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,1.95,5.5,34.0,117.81,32.73
2016,12,21,8,0,388.0,29.0,2.2,6.0,68.0,250.04,195.83
2016,12,21,8,15,473.5,36.5,2.2,6.0,106.0,325.49,269.94
2016,12,21,8,30,559.0,44.0,2.2,6.0,144.0,409.29,345.27
2016,12,21,8,45,613.5,48.5,2.2,6.5,182.5,472.16,400.66
2016,12,21,9,0,668.0,53.0,2.2,7.0,221.0,543.91,460.91
2016,12,21,9,15,703.0,56.5,2.2,7.5,257.0,603.26,507.51
2016,12,21,9,30,738.0,60.0,2.2,8.0,293.0,663.35,552.98
2016,12,21,9,45,768.5,61.0,2.25,8.5,326.0,717.03,592.49
2016,12,21,10,0,799.0,62.0,2.3,9.0,359.0,770.23,630.7
2016,12,21,10,15,815.5,63.5,2.25,9.5,385.0,811.16,658.22
2016,12,21,10,30,832.0,65.0,2.2,10.0,411.0,850.13,683.83
2016,12,21,10,45,843.5,66.0,2.2,10.5,431.5,881.63,704.09
2016,12,21,11,0,855.0,67.0,2.2,11.0,452.0,900.34,715.09
2016,12,21,11,15,862.0,67.5,2.25,11.0,465.0,921.03,729.49
2016,12,21,11,30,869.0,68.0,2.3,11.0,478.0,938.61,741.73
2016,12,21,11,45,873.5,68.0,2.4,11.5,484.0,949.85,748.8
2016,12,21,12,0,878.0,68.0,2.5,12.0,490.0,957.71,753.67
2016,12,21,12,15,878.0,68.0,2.55,12.0,488.5,957.74,754.11
2016,12,21,12,30,878.0,68.0,2.6,12.0,487.0,954.32,752.35
2016,12,21,12,45,872.5,68.0,2.65,12.5,478.0,942.17,743.23
2016,12,21,13,0,867.0,68.0,2.7,13.0,469.0,926.72,731.98
2016,12,21,13,15,860.0,67.0,2.7,13.0,452.5,905.34,717.53
2016,12,21,13,30,853.0,66.0,2.7,13.0,436.0,880.96,701.0
2016,12,21,13,45,841.5,64.5,2.7,13.0,413.5,858.38,685.76
2016,12,21,14,0,830.0,63.0,2.7,13.0,391.0,823.54,661.46
2016,12,21,14,15,812.0,61.0,2.55,12.5,362.0,780.31,630.93
2016,12,21,14,30,794.0,59.0,2.4,12.0,333.0,735.45,598.74
2016,12,21,14,45,767.0,56.5,2.3,12.0,298.5,681.72,558.43
2016,12,21,15,0,740.0,54.0,2.2,12.0,264.0,627.63,517.0
2016,12,21,15,15,698.5,50.0,1.9,11.0,226.0,561.82,466.01
2016,12,21,15,30,657.0,46.0,1.6,10.0,188.0,497.68,412.91
2016,12,21,15,45,592.0,40.5,1.3,9.5,148.0,420.17,346.3
2016,12,21,16,0,527.0,35.0,1.0,9.0,108.0,347.53,281.49
2016,12,21,16,15,413.0,27.0,1.05,8.5,71.5,254.49,195.95
2016,12,21,16,30,299.0,19.0,1.1,8.0,35.0,169.36,53.73
2016,12,21,16,45,149.5,9.5,1.15,8.0,17.5,64.32,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,14.5,1.55,4.5,36.0,127.86,29.92
2016,12,22,8,0,438.0,29.0,1.6,5.0,72.0,273.39,213.46
2016,12,22,8,15,524.5,36.0,1.5,5.5,111.5,345.4,285.2
2016,12,22,8,30,611.0,43.0,1.4,6.0,151.0,432.08,361.43
2016,12,22,8,45,664.0,47.5,1.35,6.5,191.5,502.02,421.17
2016,12,22,9,0,717.0,52.0,1.3,7.0,232.0,574.98,480.63
2016,12,22,9,15,750.5,55.0,1.3,7.5,269.0,634.73,525.9
2016,12,22,9,30,784.0,58.0,1.3,8.0,306.0,694.94,569.95
2016,12,22,9,45,807.0,60.5,1.35,8.5,338.5,746.25,606.48
2016,12,22,10,0,830.0,63.0,1.4,9.0,371.0,796.52,641.43
2016,12,22,10,15,845.5,64.5,1.5,9.5,398.0,837.64,669.7
2016,12,22,10,30,861.0,66.0,1.6,10.0,425.0,876.64,696.16
2016,12,22,10,45,871.5,67.5,1.7,10.5,445.0,898.97,710.62
2016,12,22,11,0,882.0,69.0,1.8,11.0,465.0,927.83,729.81
2016,12,22,11,15,888.5,69.5,1.8,11.0,478.5,948.58,743.29
2016,12,22,11,30,895.0,70.0,1.8,11.0,492.0,966.11,754.69
2016,12,22,11,45,898.0,70.5,1.85,11.5,498.0,976.9,760.86
2016,12,22,12,0,901.0,71.0,1.9,12.0,504.0,984.2,764.84
2016,12,22,12,15,900.5,71.0,1.9,12.0,502.0,983.87,764.51
2016,12,22,12,30,900.0,71.0,1.9,12.0,500.0,979.99,762.02
2016,12,22,12,45,897.5,70.0,1.9,12.5,491.0,969.29,753.64
2016,12,22,13,0,895.0,69.0,1.9,13.0,482.0,955.15,743.13
2016,12,22,13,15,887.0,68.0,1.8,13.0,465.5,932.5,726.98
2016,12,22,13,30,879.0,67.0,1.7,13.0,449.0,906.78,708.86
2016,12,22,13,45,867.0,65.5,1.6,13.0,425.5,873.91,685.74
2016,12,22,14,0,855.0,64.0,1.5,13.0,402.0,847.36,667.07
2016,12,22,14,15,835.5,62.0,1.25,12.5,372.0,802.19,634.2
2016,12,22,14,30,816.0,60.0,1.0,12.0,342.0,755.38,599.82
2016,12,22,14,45,786.5,57.5,0.8,12.0,306.5,698.95,557.44
2016,12,22,15,0,757.0,55.0,0.6,12.0,271.0,642.26,514.17
2016,12,22,15,15,714.5,51.0,0.65,11.5,232.0,575.01,465.78
2016,12,22,15,30,672.0,47.0,0.7,11.0,193.0,509.45,414.78
2016,12,22,15,45,604.0,41.5,0.75,10.5,152.0,429.34,349.53
2016,12,22,16,0,536.0,36.0,0.8,10.0,111.0,354.29,285.24
2016,12,22,16,15,421.0,28.0,0.85,9.5,74.0,259.98,199.85
2016,12,22,16,30,306.0,20.0,0.9,9.0,37.0,174.51,63.97
2016,12,22,16,45,153.0,10.0,1.0,8.5,18.5,66.33,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,189.0,14.5,4.2,6.0,33.0,114.39,20.34
2016,12,23,8,0,378.0,29.0,4.3,6.0,66.0,243.8,190.32
2016,12,23,8,15,465.0,36.5,4.35,6.0,103.5,319.3,266.31
2016,12,23,8,30,552.0,44.0,4.4,6.0,141.0,403.34,343.4
2016,12,23,8,45,603.5,49.0,4.45,6.5,179.5,469.44,402.82
2016,12,23,9,0,655.0,54.0,4.5,7.0,218.0,534.22,459.3
2016,12,23,9,15,691.0,57.5,4.65,7.0,254.0,593.85,509.49
2016,12,23,9,30,727.0,61.0,4.8,7.0,290.0,654.33,558.86
2016,12,23,9,45,447.5,109.0,4.95,7.5,255.0,515.91,443.55
2016,12,23,10,0,168.0,157.0,5.1,8.0,220.0,325.01,278.15
2016,12,23,10,15,84.0,99.0,5.1,8.0,130.5,181.52,154.81
2016,12,23,10,30,0.0,41.0,5.1,8.0,41.0,33.89,23.97
2016,12,23,10,45,0.0,29.5,5.2,8.5,29.5,24.36,15.61
2016,12,23,11,0,0.0,18.0,5.3,9.0,18.0,14.85,7.28
2016,12,23,11,15,0.0,57.0,5.05,9.0,57.0,47.21,35.35
2016,12,23,11,30,0.0,96.0,4.8,9.0,96.0,81.14,64.53
2016,12,23,11,45,20.5,146.5,4.55,9.5,156.5,151.73,125.44
2016,12,23,12,0,41.0,197.0,4.3,10.0,217.0,248.26,206.59
2016,12,23,12,15,20.5,108.0,4.3,10.0,118.0,122.16,100.02
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,15.68,7.92
2016,12,23,12,45,0.0,19.0,4.3,10.0,19.0,15.68,7.94
2016,12,23,13,0,0.0,19.0,4.3,10.0,19.0,15.68,7.95
2016,12,23,13,15,0.0,30.0,4.45,9.5,30.0,24.78,15.89
2016,12,23,13,30,0.0,41.0,4.6,9.0,41.0,33.9,23.87
2016,12,23,13,45,0.0,42.5,4.8,9.0,42.5,35.14,24.98
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,36.38,26.1
2016,12,23,14,15,0.0,40.5,5.0,9.0,40.5,33.46,23.6
2016,12,23,14,30,0.0,37.0,5.0,9.0,37.0,30.55,21.09
2016,12,23,14,45,0.0,33.0,5.0,9.0,33.0,27.23,18.21
2016,12,23,15,0,0.0,29.0,5.0,9.0,29.0,23.91,15.31
2016,12,23,15,15,0.0,25.0,4.7,8.5,25.0,20.6,12.42
2016,12,23,15,30,0.0,21.0,4.4,8.0,21.0,17.29,9.49
2016,12,23,15,45,0.0,16.5,4.15,7.5,16.5,13.57,6.17
2016,12,23,16,0,0.0,12.0,3.9,7.0,12.0,9.86,2.83
2016,12,23,16,15,0.0,8.0,3.6,6.5,8.0,6.56,0.0
2016,12,23,16,30,0.0,4.0,3.3,6.0,4.0,3.28,0.0
2016,12,23,16,45,0.0,2.0,3.05,6.0,2.0,1.71,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,13.5,2.25,3.5,35.0,125.36,17.01
2016,12,24,8,0,449.0,27.0,2.5,4.0,70.0,268.56,209.63
2016,12,24,8,15,536.0,33.5,2.45,4.0,110.0,347.34,289.44
2016,12,24,8,30,623.0,40.0,2.4,4.0,150.0,433.94,368.09
2016,12,24,8,45,678.0,44.0,2.4,4.5,190.5,504.77,430.52
2016,12,24,9,0,733.0,48.0,2.4,5.0,231.0,578.91,492.98
2016,12,24,9,15,766.5,51.0,2.45,5.5,268.0,639.19,540.49
2016,12,24,9,30,800.0,54.0,2.5,6.0,305.0,700.0,586.91
2016,12,24,9,45,825.0,55.5,2.65,6.5,338.0,752.17,625.96
2016,12,24,10,0,850.0,57.0,2.8,7.0,371.0,795.09,657.24
2016,12,24,10,15,865.5,58.5,2.9,7.0,398.0,836.36,687.74
2016,12,24,10,30,881.0,60.0,3.0,7.0,425.0,875.57,716.4
2016,12,24,10,45,891.5,60.5,3.1,7.5,446.0,906.48,737.43
2016,12,24,11,0,902.0,61.0,3.2,8.0,467.0,934.58,756.35
2016,12,24,11,15,908.5,62.0,3.2,8.0,480.5,956.58,771.42
2016,12,24,11,30,915.0,63.0,3.2,8.0,494.0,975.29,784.21
2016,12,24,11,45,918.0,63.0,3.25,8.0,500.0,985.79,791.64
2016,12,24,12,0,921.0,63.0,3.3,8.0,506.0,992.73,796.75
2016,12,24,12,15,921.0,63.0,3.3,8.0,504.5,993.13,796.95
2016,12,24,12,30,921.0,63.0,3.3,8.0,503.0,989.9,794.78
2016,12,24,12,45,910.5,64.5,3.35,8.0,493.0,975.02,784.81
2016,12,24,13,0,900.0,66.0,3.4,8.0,483.0,956.79,772.6
2016,12,24,13,15,893.0,65.5,3.35,8.0,467.0,935.89,757.79
2016,12,24,13,30,886.0,65.0,3.3,8.0,451.0,911.86,740.77
2016,12,24,13,45,874.5,63.0,3.25,8.0,428.0,878.76,717.05
2016,12,24,14,0,863.0,61.0,3.2,8.0,405.0,843.09,691.34
2016,12,24,14,15,845.5,59.5,3.0,8.0,375.5,809.15,665.78
2016,12,24,14,30,828.0,58.0,2.8,8.0,346.0,764.47,631.78
2016,12,24,14,45,802.5,55.0,2.6,8.0,311.0,710.15,589.96
2016,12,24,15,0,777.0,52.0,2.4,8.0,276.0,655.28,546.96
2016,12,24,15,15,737.0,48.5,2.05,7.5,237.0,589.62,494.54
2016,12,24,15,30,697.0,45.0,1.7,7.0,198.0,525.39,440.32
2016,12,24,15,45,634.5,40.0,1.4,6.5,157.5,447.93,373.24
2016,12,24,16,0,572.0,35.0,1.1,6.0,117.0,374.96,307.61
2016,12,24,16,15,459.0,27.5,1.1,5.5,79.0,280.02,220.55
2016,12,24,16,30,346.0,20.0,1.1,5.0,41.0,189.62,88.69
2016,12,24,16,45,173.0,10.0,1.15,4.5,20.5,74.49,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.0,1.55,1.5,34.5,124.93,11.14
2016,12,25,8,0,437.0,28.0,1.8,2.0,69.0,262.5,205.16
2016,12,25,8,15,524.5,34.5,1.8,2.5,108.5,341.19,284.72
2016,12,25,8,30,612.0,41.0,1.8,3.0,148.0,427.55,362.47
2016,12,25,8,45,665.0,45.5,1.85,3.5,188.0,497.28,423.87
2016,12,25,9,0,718.0,50.0,1.9,4.0,228.0,570.16,485.42
2016,12,25,9,15,752.5,53.0,1.95,4.5,265.5,630.66,533.04
2016,12,25,9,30,787.0,56.0,2.0,5.0,303.0,691.78,579.55
2016,12,25,9,45,805.0,59.5,2.05,5.5,335.0,740.66,615.33
2016,12,25,10,0,823.0,63.0,2.1,6.0,367.0,788.24,649.36
2016,12,25,10,15,838.5,65.0,2.1,6.0,394.0,830.07,679.19
2016,12,25,10,30,854.0,67.0,2.1,6.0,421.0,869.84,707.12
2016,12,25,10,45,864.5,68.0,2.15,6.5,441.5,901.38,728.0
2016,12,25,11,0,875.0,69.0,2.2,7.0,462.0,920.05,739.55
2016,12,25,11,15,668.0,118.0,2.25,7.0,423.0,816.6,663.7
2016,12,25,11,30,461.0,167.0,2.3,7.0,384.0,676.61,558.12
2016,12,25,11,45,675.5,119.5,2.35,7.5,442.0,840.69,682.81
2016,12,25,12,0,890.0,72.0,2.4,8.0,500.0,974.98,777.13
2016,12,25,12,15,888.5,72.0,2.45,8.0,498.0,974.03,775.45
2016,12,25,12,30,887.0,72.0,2.5,8.0,496.0,969.57,772.97
2016,12,25,12,45,881.5,71.5,2.55,8.0,487.0,957.1,764.96
2016,12,25,13,0,876.0,71.0,2.6,8.0,478.0,941.3,754.74
2016,12,25,13,15,867.5,70.0,2.6,8.0,461.5,928.95,746.64
2016,12,25,13,30,859.0,69.0,2.6,8.0,445.0,903.08,728.78
2016,12,25,13,45,845.5,67.5,2.6,8.0,421.5,869.15,705.1
2016,12,25,14,0,832.0,66.0,2.6,8.0,398.0,832.76,679.46
2016,12,25,14,15,813.0,64.0,2.45,8.0,369.0,788.88,646.81
2016,12,25,14,30,794.0,62.0,2.3,8.0,340.0,743.37,612.62
2016,12,25,14,45,767.0,59.0,2.15,8.0,305.5,689.11,571.2
2016,12,25,15,0,740.0,56.0,2.0,8.0,271.0,634.47,528.7
2016,12,25,15,15,699.0,52.5,1.9,7.5,232.5,569.54,478.16
2016,12,25,15,30,658.0,49.0,1.8,7.0,194.0,506.11,425.52
2016,12,25,15,45,596.0,43.0,1.7,6.5,154.0,429.42,359.81
2016,12,25,16,0,534.0,37.0,1.6,6.0,114.0,357.28,295.41
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,271.13,215.38
2016,12,25,16,30,315.0,21.0,1.7,5.0,40.0,183.07,93.27
2016,12,25,16,45,157.5,10.5,1.8,4.5,20.0,69.28,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,13.5,2.0,0.5,34.5,124.92,5.37
2016,12,26,8,0,453.0,27.0,2.2,1.0,69.0,268.64,210.27
2016,12,26,8,15,540.0,33.5,2.35,1.5,109.0,347.51,291.54
2016,12,26,8,30,627.0,40.0,2.5,2.0,149.0,434.17,370.77
2016,12,26,8,45,677.0,44.5,2.7,2.5,189.0,502.64,432.43
2016,12,26,9,0,727.0,49.0,2.9,3.0,229.0,574.0,494.27
2016,12,26,9,15,761.0,52.0,2.85,3.5,267.0,634.51,542.44
2016,12,26,9,30,795.0,55.0,2.8,4.0,305.0,695.61,589.31
2016,12,26,9,45,814.5,58.5,2.8,4.5,337.5,746.05,626.66
2016,12,26,10,0,834.0,62.0,2.8,5.0,370.0,795.27,662.16
2016,12,26,10,15,850.0,63.5,2.75,5.5,397.0,837.28,691.08
2016,12,26,10,30,866.0,65.0,2.7,6.0,424.0,867.97,711.04
2016,12,26,10,45,876.5,66.5,2.65,6.5,445.0,900.11,731.85
2016,12,26,11,0,887.0,68.0,2.6,7.0,466.0,929.5,750.37
2016,12,26,11,15,893.0,68.5,2.5,7.0,479.5,950.32,763.43
2016,12,26,11,30,899.0,69.0,2.4,7.0,493.0,967.89,774.19
2016,12,26,11,45,902.0,69.0,2.35,7.5,499.0,978.5,779.2
2016,12,26,12,0,905.0,69.0,2.3,8.0,505.0,985.61,781.92
2016,12,26,12,15,904.0,69.0,2.25,8.0,503.5,985.26,780.98
2016,12,26,12,30,903.0,69.0,2.2,8.0,502.0,981.35,777.78
2016,12,26,12,45,899.5,68.5,2.2,8.5,493.0,970.8,769.32
2016,12,26,13,0,896.0,68.0,2.2,9.0,484.0,956.81,758.67
2016,12,26,13,15,887.5,67.0,2.15,9.0,468.0,934.09,742.79
2016,12,26,13,30,879.0,66.0,2.1,9.0,452.0,908.29,724.87
2016,12,26,13,45,866.5,64.5,2.1,9.0,428.5,875.33,702.32
2016,12,26,14,0,854.0,63.0,2.1,9.0,405.0,848.8,684.34
2016,12,26,14,15,835.5,61.5,2.0,8.5,375.5,805.46,654.01
2016,12,26,14,30,817.0,60.0,1.9,8.0,346.0,760.38,622.04
2016,12,26,14,45,789.5,57.0,1.85,8.0,311.0,704.98,580.93
2016,12,26,15,0,762.0,54.0,1.8,8.0,276.0,649.17,538.61
2016,12,26,15,15,722.0,50.5,1.65,7.0,237.5,584.09,488.94
2016,12,26,15,30,682.0,47.0,1.5,6.0,199.0,520.42,437.17
2016,12,26,15,45,620.0,42.0,1.35,5.5,158.5,443.74,371.47
2016,12,26,16,0,558.0,37.0,1.2,5.0,118.0,371.42,306.97
2016,12,26,16,15,450.5,29.0,1.2,4.5,80.5,278.95,222.44
2016,12,26,16,30,343.0,21.0,1.2,4.0,43.0,191.61,104.99
2016,12,26,16,45,171.5,10.5,1.25,3.5,21.5,74.94,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,192.0,14.5,1.25,1.5,32.0,113.33,0.0
2016,12,27,8,0,384.0,29.0,1.3,2.0,64.0,243.76,188.88
2016,12,27,8,15,473.5,36.5,1.35,2.5,102.5,320.47,266.47
2016,12,27,8,30,563.0,44.0,1.4,3.0,141.0,406.02,343.21
2016,12,27,8,45,622.0,48.5,1.5,3.5,181.0,471.59,401.34
2016,12,27,9,0,681.0,53.0,1.6,4.0,221.0,546.74,464.93
2016,12,27,9,15,716.5,56.5,1.45,4.5,258.0,607.22,511.56
2016,12,27,9,30,752.0,60.0,1.3,5.0,295.0,668.48,556.24
2016,12,27,9,45,780.0,61.5,1.2,6.0,328.5,721.69,592.28
2016,12,27,10,0,808.0,63.0,1.1,7.0,362.0,774.28,626.35
2016,12,27,10,15,824.5,65.0,1.15,7.5,389.0,816.69,655.09
2016,12,27,10,30,841.0,67.0,1.2,8.0,416.0,857.16,682.09
2016,12,27,10,45,851.0,68.5,1.25,8.5,436.5,888.81,702.55
2016,12,27,11,0,861.0,70.0,1.3,9.0,457.0,917.72,721.04
2016,12,27,11,15,867.5,71.0,1.35,9.0,470.5,929.32,728.82
2016,12,27,11,30,874.0,72.0,1.4,9.0,484.0,947.83,741.76
2016,12,27,11,45,877.0,72.0,1.5,9.5,490.5,958.35,748.62
2016,12,27,12,0,880.0,72.0,1.6,10.0,497.0,965.46,753.33
2016,12,27,12,15,880.0,72.0,1.55,10.0,496.0,966.19,752.95
2016,12,27,12,30,880.0,72.0,1.5,10.0,495.0,963.44,750.41
2016,12,27,12,45,867.0,74.5,1.5,10.0,485.0,958.76,747.53
2016,12,27,13,0,854.0,77.0,1.5,10.0,475.0,939.92,735.05
2016,12,27,13,15,714.0,101.5,1.45,10.0,426.5,832.7,659.84
2016,12,27,13,30,574.0,126.0,1.4,10.0,378.0,718.37,578.36
2016,12,27,13,45,566.0,120.5,1.4,10.0,358.5,690.74,559.87
2016,12,27,14,0,558.0,115.0,1.4,10.0,339.0,661.22,538.83
2016,12,27,14,15,535.5,111.5,1.3,10.0,314.0,612.94,502.51
2016,12,27,14,30,513.0,108.0,1.2,10.0,289.0,572.26,471.7
2016,12,27,14,45,494.0,99.5,1.15,10.0,259.5,527.9,437.3
2016,12,27,15,0,475.0,91.0,1.1,10.0,230.0,483.55,402.11
2016,12,27,15,15,445.5,81.5,1.05,9.5,197.5,430.99,359.96
2016,12,27,15,30,416.0,72.0,1.0,9.0,165.0,379.98,317.68
2016,12,27,15,45,370.5,60.5,0.95,8.5,131.0,318.74,265.48
2016,12,27,16,0,325.0,49.0,0.9,8.0,97.0,261.43,214.89
2016,12,27,16,15,249.5,36.5,0.9,7.5,66.0,192.39,152.19
2016,12,27,16,30,174.0,24.0,0.9,7.0,35.0,124.91,70.58
2016,12,27,16,45,87.0,12.0,0.95,6.5,17.5,43.85,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.0,2.7,2.5,33.5,122.71,0.0
2016,12,28,8,0,451.0,26.0,2.7,3.0,67.0,265.28,205.21
2016,12,28,8,15,538.0,32.5,2.55,3.5,107.0,343.62,286.18
2016,12,28,8,30,625.0,39.0,2.4,4.0,147.0,429.92,364.23
2016,12,28,8,45,680.0,42.5,2.25,4.5,187.5,500.12,425.9
2016,12,28,9,0,735.0,46.0,2.1,5.0,228.0,573.63,487.42
2016,12,28,9,15,768.0,49.0,2.1,5.5,265.5,633.71,534.37
2016,12,28,9,30,801.0,52.0,2.1,6.0,303.0,694.36,580.13
2016,12,28,9,45,827.5,53.0,2.15,6.5,336.0,739.53,613.02
2016,12,28,10,0,854.0,54.0,2.2,7.0,369.0,791.08,650.02
2016,12,28,10,15,869.0,55.5,2.3,7.5,396.5,832.43,679.04
2016,12,28,10,30,884.0,57.0,2.4,8.0,424.0,871.7,706.21
2016,12,28,10,45,894.5,57.5,2.55,8.5,444.5,903.11,727.84
2016,12,28,11,0,905.0,58.0,2.7,9.0,465.0,931.73,747.41
2016,12,28,11,15,911.0,59.0,2.7,9.5,479.0,953.78,760.88
2016,12,28,11,30,917.0,60.0,2.7,10.0,493.0,972.52,772.04
2016,12,28,11,45,919.5,60.0,2.75,10.5,499.0,983.04,777.97
2016,12,28,12,0,922.0,60.0,2.8,11.0,505.0,989.98,781.59
2016,12,28,12,15,921.5,60.0,2.75,11.0,504.0,990.37,781.27
2016,12,28,12,30,921.0,60.0,2.7,11.0,503.0,987.12,778.62
2016,12,28,12,45,915.0,60.5,2.7,11.0,494.5,975.65,770.88
2016,12,28,13,0,909.0,61.0,2.7,11.0,486.0,960.71,760.9
2016,12,28,13,15,901.5,60.5,2.65,11.0,470.0,939.61,746.21
2016,12,28,13,30,894.0,60.0,2.6,11.0,454.0,915.34,729.39
2016,12,28,13,45,883.0,58.5,2.6,11.5,431.5,883.53,706.28
2016,12,28,14,0,872.0,57.0,2.6,12.0,409.0,849.07,681.23
2016,12,28,14,15,855.0,55.5,2.4,11.5,380.0,807.13,651.42
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,763.41,619.91
2016,12,28,14,45,813.0,51.5,2.0,11.0,316.5,710.6,579.95
2016,12,28,15,0,788.0,49.0,1.8,11.0,282.0,663.99,544.03
2016,12,28,15,15,751.0,46.0,1.6,10.0,243.5,600.69,496.16
2016,12,28,15,30,714.0,43.0,1.4,9.0,205.0,538.53,446.57
2016,12,28,15,45,656.0,38.5,1.2,8.5,164.5,463.45,382.92
2016,12,28,16,0,598.0,34.0,1.0,8.0,124.0,392.45,320.25
2016,12,28,16,15,496.5,27.0,1.05,7.5,85.5,301.82,239.08
2016,12,28,16,30,395.0,20.0,1.1,7.0,47.0,216.82,131.08
2016,12,28,16,45,197.5,10.0,1.15,6.5,23.5,85.17,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,201.0,14.5,3.25,3.5,32.5,116.0,0.0
2016,12,29,8,0,402.0,29.0,3.3,4.0,65.0,250.73,192.97
2016,12,29,8,15,494.5,36.5,3.3,4.0,105.0,329.78,274.76
2016,12,29,8,30,587.0,44.0,3.3,4.0,145.0,417.95,355.56
2016,12,29,8,45,642.5,49.0,3.3,4.5,185.5,482.98,414.2
2016,12,29,9,0,698.0,54.0,3.3,5.0,226.0,557.33,478.06
2016,12,29,9,15,734.5,57.5,3.35,5.5,264.0,619.41,528.48
2016,12,29,9,30,771.0,61.0,3.4,6.0,302.0,682.3,577.45
2016,12,29,9,45,781.5,66.5,3.5,6.5,333.5,727.48,611.41
2016,12,29,10,0,792.0,72.0,3.6,7.0,365.0,770.88,643.35
2016,12,29,10,15,810.0,74.5,3.55,7.5,392.5,815.08,674.55
2016,12,29,10,30,828.0,77.0,3.5,8.0,420.0,857.43,703.71
2016,12,29,10,45,842.5,77.5,3.45,8.5,442.0,891.96,726.59
2016,12,29,11,0,857.0,78.0,3.4,9.0,464.0,923.9,747.31
2016,12,29,11,15,864.5,79.0,3.35,9.5,478.0,947.05,761.45
2016,12,29,11,30,872.0,80.0,3.3,10.0,492.0,967.0,773.31
2016,12,29,11,45,877.0,79.5,3.25,10.5,499.0,979.24,779.68
2016,12,29,12,0,882.0,79.0,3.2,11.0,506.0,988.0,783.74
2016,12,29,12,15,881.5,79.0,3.15,11.0,505.0,988.5,783.54
2016,12,29,12,30,881.0,79.0,3.1,11.0,504.0,985.41,781.04
2016,12,29,12,45,888.0,75.5,3.1,11.5,497.5,981.37,777.09
2016,12,29,13,0,895.0,72.0,3.1,12.0,491.0,963.08,763.18
2016,12,29,13,15,887.0,71.0,3.0,12.0,475.0,941.14,747.51
2016,12,29,13,30,879.0,70.0,2.9,12.0,459.0,925.97,736.8
2016,12,29,13,45,866.5,68.5,2.8,12.0,435.5,892.82,713.14
2016,12,29,14,0,854.0,67.0,2.7,12.0,412.0,857.05,687.65
2016,12,29,14,15,835.5,65.0,2.5,12.0,383.0,813.17,655.29
2016,12,29,14,30,817.0,63.0,2.3,12.0,354.0,767.53,621.35
2016,12,29,14,45,790.0,60.0,2.15,12.0,319.0,712.56,580.31
2016,12,29,15,0,763.0,57.0,2.0,12.0,284.0,657.1,538.16
2016,12,29,15,15,723.0,53.5,1.75,11.0,245.0,591.86,488.63
2016,12,29,15,30,683.0,50.0,1.5,10.0,206.0,527.94,437.19
2016,12,29,15,45,619.0,45.0,1.25,9.5,165.0,449.65,371.02
2016,12,29,16,0,555.0,40.0,1.0,9.0,124.0,375.75,306.29
2016,12,29,16,15,448.5,31.5,1.05,8.5,85.5,288.9,228.89
2016,12,29,16,30,342.0,23.0,1.1,8.0,47.0,202.44,127.18
2016,12,29,16,45,171.0,11.5,1.15,7.5,23.5,76.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,169.5,15.0,0.6,5.5,30.5,103.1,0.0
2016,12,30,8,0,339.0,30.0,0.7,6.0,61.0,221.39,167.23
2016,12,30,8,15,431.5,38.5,0.85,6.0,99.0,298.29,243.83
2016,12,30,8,30,524.0,47.0,1.0,6.0,137.0,384.44,320.47
2016,12,30,8,45,578.0,53.0,1.15,6.5,176.0,452.1,379.38
2016,12,30,9,0,632.0,59.0,1.3,7.0,215.0,523.49,439.33
2016,12,30,9,15,670.0,63.5,1.35,7.5,252.0,584.86,488.29
2016,12,30,9,30,708.0,68.0,1.4,8.0,289.0,647.53,535.51
2016,12,30,9,45,635.5,87.0,1.45,8.5,301.5,641.69,529.45
2016,12,30,10,0,563.0,106.0,1.5,9.0,314.0,627.09,517.18
2016,12,30,10,15,587.0,107.0,1.55,9.5,338.0,668.49,547.5
2016,12,30,10,30,611.0,108.0,1.6,10.0,362.0,708.87,576.0
2016,12,30,10,45,607.5,117.0,1.7,10.5,380.0,732.26,591.99
2016,12,30,11,0,604.0,126.0,1.8,11.0,398.0,752.95,606.1
2016,12,30,11,15,610.0,128.5,1.85,11.0,410.5,772.76,620.27
2016,12,30,11,30,616.0,131.0,1.9,11.0,423.0,790.16,632.74
2016,12,30,11,45,739.0,104.5,1.95,11.5,459.5,883.71,698.73
2016,12,30,12,0,862.0,78.0,2.0,12.0,496.0,967.38,755.33
2016,12,30,12,15,862.0,78.0,2.05,12.0,495.5,968.45,755.64
2016,12,30,12,30,862.0,78.0,2.1,12.0,495.0,966.02,754.66
2016,12,30,12,45,857.5,77.5,2.15,12.0,486.5,955.08,747.95
2016,12,30,13,0,853.0,77.0,2.2,12.0,478.0,940.77,739.08
2016,12,30,13,15,845.0,76.0,2.3,12.0,462.5,919.23,725.71
2016,12,30,13,30,837.0,75.0,2.4,12.0,447.0,894.64,710.14
2016,12,30,13,45,824.0,73.5,2.5,12.0,424.5,862.01,688.64
2016,12,30,14,0,811.0,72.0,2.6,12.0,402.0,826.9,665.09
2016,12,30,14,15,792.0,70.0,2.6,11.5,373.5,783.85,635.73
2016,12,30,14,30,773.0,68.0,2.6,11.0,345.0,739.16,604.61
2016,12,30,14,45,744.0,65.5,2.6,11.0,310.5,684.74,564.26
2016,12,30,15,0,715.0,63.0,2.6,11.0,276.0,630.0,522.74
2016,12,30,15,15,674.5,58.5,2.4,10.5,238.5,565.04,472.05
2016,12,30,15,30,634.0,54.0,2.2,10.0,201.0,506.91,423.64
2016,12,30,15,45,565.0,49.0,2.0,9.5,160.5,428.12,356.68
2016,12,30,16,0,496.0,44.0,1.8,9.0,120.0,354.61,292.03
2016,12,30,16,15,391.0,35.0,1.9,8.5,83.0,264.73,211.91
2016,12,30,16,30,286.0,26.0,2.0,8.0,46.0,181.71,118.74
2016,12,30,16,45,143.0,13.0,2.1,7.5,23.0,67.06,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
